Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,157.0,15.5,2.6,1.5,29.0,83.27,0.0
2016,1,1,8,0,314.0,31.0,2.7,2.0,58.0,182.9,131.44
2016,1,1,8,15,413.5,40.0,2.7,2.5,96.0,255.73,209.04
2016,1,1,8,30,513.0,49.0,2.7,3.0,134.0,338.4,284.84
2016,1,1,8,45,573.5,55.0,2.75,3.5,174.0,405.26,345.57
2016,1,1,9,0,634.0,61.0,2.8,4.0,214.0,476.4,408.03
2016,1,1,9,15,674.0,65.5,2.8,4.5,251.5,536.37,459.18
2016,1,1,9,30,714.0,70.0,2.8,5.0,289.0,597.79,509.75
2016,1,1,9,45,749.0,71.0,2.85,5.5,324.0,647.69,548.83
2016,1,1,10,0,784.0,72.0,2.9,6.0,359.0,702.46,590.22
2016,1,1,10,15,802.5,74.5,2.85,6.5,386.5,745.56,621.12
2016,1,1,10,30,821.0,77.0,2.8,7.0,414.0,786.9,650.1
2016,1,1,10,45,834.0,78.0,2.8,7.5,436.0,819.74,672.52
2016,1,1,11,0,847.0,79.0,2.8,8.0,458.0,849.99,692.81
2016,1,1,11,15,854.5,80.0,2.75,8.0,472.5,872.62,708.24
2016,1,1,11,30,862.0,81.0,2.7,8.0,487.0,892.11,721.41
2016,1,1,11,45,865.5,81.5,2.65,8.5,494.0,904.1,727.85
2016,1,1,12,0,869.0,82.0,2.6,9.0,501.0,912.65,731.94
2016,1,1,12,15,868.5,82.0,2.55,9.0,500.0,913.44,731.91
2016,1,1,12,30,868.0,82.0,2.5,9.0,499.0,910.69,729.57
2016,1,1,12,45,866.0,81.0,2.45,9.0,491.5,901.82,722.99
2016,1,1,13,0,864.0,80.0,2.4,9.0,484.0,889.51,714.12
2016,1,1,13,15,856.0,79.0,2.35,9.0,468.5,868.57,699.13
2016,1,1,13,30,848.0,78.0,2.3,9.0,453.0,844.53,682.02
2016,1,1,13,45,835.0,76.0,2.25,9.0,430.0,812.15,658.77
2016,1,1,14,0,822.0,74.0,2.2,9.0,407.0,777.27,633.58
2016,1,1,14,15,802.5,72.0,2.15,9.0,378.5,735.04,602.64
2016,1,1,14,30,783.0,70.0,2.1,9.0,350.0,691.17,570.08
2016,1,1,14,45,754.5,67.0,2.05,9.0,315.5,638.37,530.04
2016,1,1,15,0,726.0,64.0,2.0,9.0,281.0,585.21,488.23
2016,1,1,15,15,685.0,60.0,1.9,8.0,243.0,527.54,441.78
2016,1,1,15,30,644.0,56.0,1.8,7.0,205.0,467.25,391.53
2016,1,1,15,45,578.5,50.0,1.75,6.5,164.5,393.49,327.93
2016,1,1,16,0,513.0,44.0,1.7,6.0,124.0,324.7,266.44
2016,1,1,16,15,407.5,35.0,1.8,5.5,86.0,240.93,190.28
2016,1,1,16,30,302.0,26.0,1.9,5.0,48.0,164.33,98.87
2016,1,1,16,45,151.0,13.0,2.0,4.5,24.0,61.18,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,17.5,15.0,3.0,2.5,16.5,23.56,0.0
2016,1,2,8,0,35.0,30.0,3.1,3.0,33.0,53.6,35.3
2016,1,2,8,15,59.0,46.5,3.1,3.0,55.0,85.4,67.39
2016,1,2,8,30,83.0,63.0,3.1,3.0,77.0,119.1,98.67
2016,1,2,8,45,94.5,80.0,3.1,3.5,100.0,148.8,125.89
2016,1,2,9,0,106.0,97.0,3.1,4.0,123.0,179.43,153.44
2016,1,2,9,15,114.5,113.0,3.05,4.5,145.0,207.65,178.33
2016,1,2,9,30,123.0,129.0,3.0,5.0,167.0,236.48,203.21
2016,1,2,9,45,133.5,141.5,3.0,5.5,187.0,262.58,225.39
2016,1,2,10,0,144.0,154.0,3.0,6.0,207.0,289.32,247.73
2016,1,2,10,15,260.0,153.5,2.95,6.0,257.5,397.26,340.36
2016,1,2,10,30,376.0,153.0,2.9,6.0,308.0,513.79,436.96
2016,1,2,10,45,353.0,165.5,2.85,6.5,317.0,503.21,426.27
2016,1,2,11,0,330.0,178.0,2.8,7.0,326.0,506.39,426.98
2016,1,2,11,15,315.5,187.0,2.7,7.5,332.0,510.52,428.47
2016,1,2,11,30,301.0,196.0,2.6,8.0,338.0,513.07,428.66
2016,1,2,11,45,344.0,191.0,2.55,8.5,355.5,548.11,456.36
2016,1,2,12,0,387.0,186.0,2.5,9.0,373.0,582.52,483.0
2016,1,2,12,15,342.0,194.0,2.4,9.0,359.5,552.42,457.67
2016,1,2,12,30,297.0,202.0,2.3,9.0,346.0,521.09,431.75
2016,1,2,12,45,181.5,201.5,2.2,9.5,289.0,397.41,330.27
2016,1,2,13,0,66.0,201.0,2.1,10.0,232.0,276.29,228.62
2016,1,2,13,15,191.5,190.0,2.0,10.0,275.5,388.02,323.83
2016,1,2,13,30,317.0,179.0,1.9,10.0,319.0,495.1,411.18
2016,1,2,13,45,193.5,175.0,1.85,10.5,259.5,364.66,303.54
2016,1,2,14,0,70.0,171.0,1.8,11.0,200.0,241.62,200.19
2016,1,2,14,15,35.0,142.5,1.7,10.5,157.0,177.74,147.03
2016,1,2,14,30,0.0,114.0,1.6,10.0,114.0,108.03,87.52
2016,1,2,14,45,0.0,103.0,1.5,10.0,103.0,97.29,78.56
2016,1,2,15,0,0.0,92.0,1.4,10.0,92.0,86.68,69.51
2016,1,2,15,15,0.0,79.5,1.4,9.5,79.5,74.5,59.11
2016,1,2,15,30,0.0,67.0,1.4,9.0,67.0,62.39,48.62
2016,1,2,15,45,0.0,53.5,1.45,8.5,53.5,49.2,37.03
2016,1,2,16,0,0.0,40.0,1.5,8.0,40.0,36.0,25.31
2016,1,2,16,15,0.0,28.0,1.65,7.5,28.0,24.69,15.06
2016,1,2,16,30,0.0,16.0,1.8,7.0,16.0,14.08,4.0
2016,1,2,16,45,0.0,8.0,1.95,6.5,8.0,7.28,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,30.5,15.0,2.4,4.5,17.5,27.96,0.0
2016,1,3,8,0,61.0,30.0,2.4,5.0,35.0,63.82,42.51
2016,1,3,8,15,88.5,46.5,2.3,5.0,58.5,98.51,77.86
2016,1,3,8,30,116.0,63.0,2.2,5.0,82.0,135.43,111.97
2016,1,3,8,45,131.0,79.5,2.1,5.5,107.0,167.93,141.54
2016,1,3,9,0,146.0,96.0,2.0,6.0,132.0,201.64,171.53
2016,1,3,9,15,155.0,111.5,2.0,6.0,155.0,231.28,197.71
2016,1,3,9,30,164.0,127.0,2.0,6.0,178.0,261.47,223.83
2016,1,3,9,45,171.5,140.0,2.0,6.5,198.5,287.69,245.7
2016,1,3,10,0,179.0,153.0,2.0,7.0,219.0,314.18,267.36
2016,1,3,10,15,89.5,141.5,2.05,7.0,174.5,232.77,197.07
2016,1,3,10,30,0.0,130.0,2.1,7.0,130.0,122.97,101.03
2016,1,3,10,45,90.5,163.5,2.2,7.5,204.0,248.95,210.79
2016,1,3,11,0,181.0,197.0,2.3,8.0,278.0,386.11,324.97
2016,1,3,11,15,160.0,204.0,2.45,8.0,277.5,378.97,317.82
2016,1,3,11,30,139.0,211.0,2.6,8.0,277.0,370.79,310.53
2016,1,3,11,45,254.5,201.0,2.8,8.0,323.5,480.22,402.43
2016,1,3,12,0,370.0,191.0,3.0,8.0,370.0,573.55,479.35
2016,1,3,12,15,206.0,195.0,3.1,8.0,295.0,412.46,346.5
2016,1,3,12,30,42.0,199.0,3.2,8.0,220.0,251.68,209.71
2016,1,3,12,45,100.0,204.5,3.3,8.5,252.5,311.12,261.29
2016,1,3,13,0,158.0,210.0,3.4,9.0,285.0,386.2,323.92
2016,1,3,13,15,126.0,202.0,3.25,9.0,260.5,346.3,290.13
2016,1,3,13,30,94.0,194.0,3.1,9.0,236.0,291.46,244.38
2016,1,3,13,45,258.5,168.5,3.0,9.5,276.5,426.59,359.5
2016,1,3,14,0,423.0,143.0,2.9,10.0,317.0,537.94,450.83
2016,1,3,14,15,461.0,126.0,2.7,10.0,303.0,534.2,447.71
2016,1,3,14,30,499.0,109.0,2.5,10.0,289.0,526.29,441.66
2016,1,3,14,45,466.5,104.0,2.4,10.0,260.0,478.76,402.69
2016,1,3,15,0,434.0,99.0,2.3,10.0,231.0,432.25,364.04
2016,1,3,15,15,406.5,89.0,2.2,9.5,199.5,384.18,324.04
2016,1,3,15,30,379.0,79.0,2.1,9.0,168.0,337.5,284.04
2016,1,3,15,45,330.5,67.5,2.05,8.5,134.5,279.35,233.37
2016,1,3,16,0,282.0,56.0,2.0,8.0,101.0,225.41,185.11
2016,1,3,16,15,217.0,42.0,2.05,7.5,70.5,165.68,130.82
2016,1,3,16,30,152.0,28.0,2.1,7.0,40.0,110.68,70.74
2016,1,3,16,45,76.0,14.0,2.15,7.0,20.0,37.86,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,8.5,2.6,8.5,8.5,7.47,0.0
2016,1,4,8,0,0.0,17.0,2.6,9.0,17.0,14.96,5.62
2016,1,4,8,15,0.0,28.5,2.6,9.0,28.5,25.13,15.51
2016,1,4,8,30,0.0,40.0,2.6,9.0,40.0,35.58,24.94
2016,1,4,8,45,0.0,52.5,2.6,9.5,52.5,47.64,35.62
2016,1,4,9,0,0.0,65.0,2.6,10.0,65.0,59.71,46.19
2016,1,4,9,15,0.0,76.5,2.65,10.0,76.5,70.74,55.83
2016,1,4,9,30,0.0,88.0,2.7,10.0,88.0,81.84,65.42
2016,1,4,9,45,0.0,97.5,2.8,10.5,97.5,90.85,72.99
2016,1,4,10,0,0.0,107.0,2.9,11.0,107.0,99.97,80.56
2016,1,4,10,15,63.0,143.0,2.95,11.5,169.5,199.94,166.79
2016,1,4,10,30,126.0,179.0,3.0,12.0,232.0,311.97,260.22
2016,1,4,10,45,241.0,177.0,3.1,12.5,284.0,423.6,352.56
2016,1,4,11,0,356.0,175.0,3.2,13.0,336.0,524.72,434.18
2016,1,4,11,15,356.0,181.5,3.3,13.0,346.5,538.93,444.63
2016,1,4,11,30,356.0,188.0,3.4,13.0,357.0,551.83,454.53
2016,1,4,11,45,236.0,203.0,3.5,13.5,315.5,466.05,383.19
2016,1,4,12,0,116.0,218.0,3.6,14.0,274.0,360.19,295.16
2016,1,4,12,15,195.5,213.0,3.6,14.0,307.5,426.06,350.7
2016,1,4,12,30,275.0,208.0,3.6,14.0,341.0,508.96,417.79
2016,1,4,12,45,187.0,208.5,3.65,14.0,298.5,411.35,338.39
2016,1,4,13,0,99.0,209.0,3.7,14.0,256.0,315.71,259.52
2016,1,4,13,15,209.0,195.0,3.6,13.5,290.0,409.83,339.67
2016,1,4,13,30,319.0,181.0,3.5,13.0,324.0,499.85,414.33
2016,1,4,13,45,162.0,163.0,3.4,13.0,235.5,322.97,268.79
2016,1,4,14,0,5.0,145.0,3.3,13.0,147.0,143.77,116.44
2016,1,4,14,15,2.5,135.5,3.15,12.5,136.5,132.34,107.37
2016,1,4,14,30,0.0,126.0,3.0,12.0,126.0,121.23,98.23
2016,1,4,14,45,0.0,113.5,2.9,12.0,113.5,108.82,87.81
2016,1,4,15,0,0.0,101.0,2.8,12.0,101.0,96.55,77.42
2016,1,4,15,15,0.0,87.0,2.65,12.0,87.0,82.69,65.56
2016,1,4,15,30,0.0,73.0,2.5,12.0,73.0,68.91,53.63
2016,1,4,15,45,0.0,59.0,2.45,12.0,59.0,55.18,41.63
2016,1,4,16,0,0.0,45.0,2.4,12.0,45.0,41.44,29.51
2016,1,4,16,15,0.0,31.5,2.4,11.5,31.5,28.17,17.75
2016,1,4,16,30,0.0,18.0,2.4,11.0,18.0,15.85,5.74
2016,1,4,16,45,0.0,9.0,2.45,11.0,9.0,8.19,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,32.0,15.0,2.15,10.5,17.5,28.36,0.0
2016,1,5,8,0,64.0,30.0,2.3,11.0,35.0,64.77,42.13
2016,1,5,8,15,90.5,46.5,2.4,11.0,58.5,99.07,76.54
2016,1,5,8,30,117.0,63.0,2.5,11.0,82.0,135.51,109.58
2016,1,5,8,45,132.0,79.5,2.65,11.0,107.0,168.02,138.91
2016,1,5,9,0,147.0,96.0,2.8,11.0,132.0,201.75,168.83
2016,1,5,9,15,155.0,111.5,2.85,11.0,155.0,230.79,194.19
2016,1,5,9,30,163.0,127.0,2.9,11.0,178.0,260.3,219.46
2016,1,5,9,45,168.5,140.5,3.0,11.5,198.0,285.73,240.46
2016,1,5,10,0,174.0,154.0,3.1,12.0,218.0,311.28,261.18
2016,1,5,10,15,87.0,80.5,3.2,12.0,112.5,156.2,130.64
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,6.16,0.0
2016,1,5,10,45,0.0,32.5,3.4,12.5,32.5,28.65,19.04
2016,1,5,11,0,0.0,58.0,3.5,13.0,58.0,51.24,38.27
2016,1,5,11,15,0.0,63.5,3.55,12.5,63.5,56.13,42.47
2016,1,5,11,30,0.0,69.0,3.6,12.0,69.0,61.01,46.68
2016,1,5,11,45,0.0,98.0,3.7,12.0,98.0,87.97,69.55
2016,1,5,12,0,0.0,127.0,3.8,12.0,127.0,117.18,94.16
2016,1,5,12,15,0.0,71.0,3.8,12.0,71.0,62.8,48.11
2016,1,5,12,30,0.0,15.0,3.8,12.0,15.0,13.21,5.72
2016,1,5,12,45,0.0,22.5,3.85,12.0,22.5,19.83,11.42
2016,1,5,13,0,0.0,30.0,3.9,12.0,30.0,26.45,17.12
2016,1,5,13,15,11.5,101.5,3.8,12.0,107.0,101.79,81.92
2016,1,5,13,30,23.0,173.0,3.7,12.0,184.0,188.77,155.33
2016,1,5,13,45,26.0,167.5,3.65,12.0,179.0,185.69,152.87
2016,1,5,14,0,29.0,162.0,3.6,12.0,174.0,196.08,161.79
2016,1,5,14,15,14.5,126.0,3.55,11.5,132.0,130.96,107.03
2016,1,5,14,30,0.0,90.0,3.5,11.0,90.0,81.96,65.14
2016,1,5,14,45,0.0,81.5,3.45,11.0,81.5,73.89,58.32
2016,1,5,15,0,0.0,73.0,3.4,11.0,73.0,65.89,51.47
2016,1,5,15,15,0.0,63.0,3.15,10.5,63.0,56.4,43.35
2016,1,5,15,30,0.0,53.0,2.9,10.0,53.0,46.97,35.17
2016,1,5,15,45,0.0,43.0,2.7,10.0,43.0,37.94,27.18
2016,1,5,16,0,0.0,33.0,2.5,10.0,33.0,29.09,19.27
2016,1,5,16,15,0.0,23.0,2.35,9.5,23.0,20.25,11.35
2016,1,5,16,30,0.0,13.0,2.2,9.0,13.0,11.42,2.83
2016,1,5,16,45,0.0,6.5,2.1,9.0,6.5,5.7,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.5,3.65,10.5,8.5,7.47,0.0
2016,1,6,8,0,0.0,17.0,3.6,11.0,17.0,14.96,5.54
2016,1,6,8,15,0.0,29.5,3.55,11.0,29.5,26.01,16.09
2016,1,6,8,30,0.0,42.0,3.5,11.0,42.0,37.76,26.57
2016,1,6,8,45,0.0,54.5,3.45,11.0,54.5,49.8,37.25
2016,1,6,9,0,0.0,67.0,3.4,11.0,67.0,61.86,47.85
2016,1,6,9,15,0.0,80.0,3.35,11.0,80.0,74.51,58.86
2016,1,6,9,30,0.0,93.0,3.3,11.0,93.0,87.24,69.81
2016,1,6,9,45,0.0,104.0,3.25,11.0,104.0,97.86,78.85
2016,1,6,10,0,0.0,115.0,3.2,11.0,115.0,108.6,87.91
2016,1,6,10,15,0.0,61.0,3.2,11.0,61.0,53.89,40.98
2016,1,6,10,30,0.0,7.0,3.2,11.0,7.0,6.16,0.0
2016,1,6,10,45,0.0,15.5,3.25,11.0,15.5,13.65,6.18
2016,1,6,11,0,0.0,24.0,3.3,11.0,24.0,21.15,12.66
2016,1,6,11,15,0.0,67.5,3.35,11.0,67.5,59.68,45.79
2016,1,6,11,30,0.0,111.0,3.4,11.0,111.0,101.03,80.94
2016,1,6,11,45,57.5,165.5,3.45,11.0,193.5,223.69,186.1
2016,1,6,12,0,115.0,220.0,3.5,11.0,276.0,361.54,300.2
2016,1,6,12,15,76.5,209.5,3.4,11.0,247.0,295.88,245.09
2016,1,6,12,30,38.0,199.0,3.3,11.0,218.0,247.44,204.08
2016,1,6,12,45,77.0,206.0,3.25,11.0,243.0,291.79,242.13
2016,1,6,13,0,116.0,213.0,3.2,11.0,268.0,352.34,292.5
2016,1,6,13,15,126.0,206.5,3.1,11.0,265.0,351.81,292.3
2016,1,6,13,30,136.0,200.0,3.0,11.0,262.0,350.72,291.88
2016,1,6,13,45,256.0,177.5,2.95,11.0,287.0,436.54,364.77
2016,1,6,14,0,376.0,155.0,2.9,11.0,312.0,515.61,430.19
2016,1,6,14,15,304.0,153.0,2.85,10.5,274.0,430.38,361.29
2016,1,6,14,30,232.0,151.0,2.8,10.0,236.0,364.7,307.33
2016,1,6,14,45,218.0,140.0,2.8,10.0,214.5,333.42,281.6
2016,1,6,15,0,204.0,129.0,2.8,10.0,193.0,302.72,255.77
2016,1,6,15,15,189.0,114.0,2.75,9.5,167.0,266.88,225.58
2016,1,6,15,30,174.0,99.0,2.7,9.0,141.0,232.02,195.53
2016,1,6,15,45,151.0,82.0,2.65,9.0,114.0,191.19,159.38
2016,1,6,16,0,128.0,65.0,2.6,9.0,87.0,152.32,124.4
2016,1,6,16,15,91.0,48.0,2.55,9.0,61.5,101.33,78.94
2016,1,6,16,30,54.0,31.0,2.5,9.0,36.0,62.26,40.89
2016,1,6,16,45,27.0,15.5,2.5,9.0,18.0,27.31,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,77.0,18.0,0.6,8.0,24.5,51.5,0.0
2016,1,7,8,0,154.0,36.0,0.6,8.0,49.0,124.66,86.44
2016,1,7,8,15,246.0,49.5,0.65,8.0,84.5,188.64,149.78
2016,1,7,8,30,338.0,63.0,0.7,8.0,120.0,262.71,215.16
2016,1,7,8,45,422.5,69.0,0.8,8.5,159.5,332.42,275.61
2016,1,7,9,0,507.0,75.0,0.9,9.0,199.0,412.72,343.08
2016,1,7,9,15,550.5,81.0,0.9,9.0,235.5,471.94,391.94
2016,1,7,9,30,594.0,87.0,0.9,9.0,272.0,533.15,440.95
2016,1,7,9,45,422.5,118.0,0.95,9.5,257.0,466.13,386.22
2016,1,7,10,0,251.0,149.0,1.0,10.0,242.0,376.17,312.45
2016,1,7,10,15,200.5,165.0,1.0,10.0,243.0,349.64,290.78
2016,1,7,10,30,150.0,181.0,1.0,10.0,244.0,333.48,276.35
2016,1,7,10,45,149.0,192.5,1.05,10.5,257.5,349.96,288.91
2016,1,7,11,0,148.0,204.0,1.1,11.0,271.0,366.09,300.83
2016,1,7,11,15,146.5,209.0,1.15,11.0,277.5,372.91,305.99
2016,1,7,11,30,145.0,214.0,1.2,11.0,284.0,379.35,310.92
2016,1,7,11,45,143.0,219.0,1.25,11.5,288.5,384.97,314.64
2016,1,7,12,0,141.0,224.0,1.3,12.0,293.0,390.22,318.08
2016,1,7,12,15,249.5,210.0,1.35,12.0,332.5,488.93,398.0
2016,1,7,12,30,358.0,196.0,1.4,12.0,372.0,569.44,461.76
2016,1,7,12,45,597.5,138.0,1.45,12.0,426.5,738.63,591.23
2016,1,7,13,0,837.0,80.0,1.5,12.0,481.0,871.13,684.98
2016,1,7,13,15,829.5,79.0,1.5,12.0,466.0,851.51,670.01
2016,1,7,13,30,822.0,78.0,1.5,12.0,451.0,828.86,654.81
2016,1,7,13,45,811.5,76.0,1.55,12.0,430.0,799.53,635.4
2016,1,7,14,0,801.0,74.0,1.6,12.0,409.0,767.63,613.96
2016,1,7,14,15,783.0,71.5,1.55,11.5,381.0,726.83,585.81
2016,1,7,14,30,765.0,69.0,1.5,11.0,353.0,684.35,556.0
2016,1,7,14,45,745.5,65.0,1.45,11.0,321.0,637.57,521.38
2016,1,7,15,0,726.0,61.0,1.4,11.0,289.0,589.83,485.25
2016,1,7,15,15,689.0,57.5,1.3,10.5,251.5,530.79,438.23
2016,1,7,15,30,652.0,54.0,1.2,10.0,214.0,472.84,390.52
2016,1,7,15,45,601.5,48.0,1.1,10.0,175.0,410.26,336.71
2016,1,7,16,0,551.0,42.0,1.0,10.0,136.0,347.34,281.09
2016,1,7,16,15,459.5,34.5,1.0,9.5,98.0,268.4,211.66
2016,1,7,16,30,368.0,27.0,1.0,9.0,60.0,198.74,140.48
2016,1,7,16,45,184.0,13.5,1.05,9.0,30.0,89.41,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,6.5,14.5,1.65,5.0,15.5,15.95,0.0
2016,1,8,8,0,13.0,29.0,1.7,5.0,31.0,36.45,22.25
2016,1,8,8,15,32.5,46.0,1.7,5.0,51.5,64.9,49.62
2016,1,8,8,30,52.0,63.0,1.7,5.0,72.0,94.69,76.79
2016,1,8,8,45,62.0,80.0,1.75,5.5,93.0,121.03,100.59
2016,1,8,9,0,72.0,97.0,1.8,6.0,114.0,148.23,124.79
2016,1,8,9,15,78.0,112.5,1.75,6.5,134.5,171.71,145.28
2016,1,8,9,30,84.0,128.0,1.7,7.0,155.0,195.74,165.8
2016,1,8,9,45,86.0,141.5,1.65,7.5,171.5,214.73,181.56
2016,1,8,10,0,88.0,155.0,1.6,8.0,188.0,233.9,197.17
2016,1,8,10,15,73.5,164.5,1.55,8.0,193.5,235.01,197.38
2016,1,8,10,30,59.0,174.0,1.5,8.0,199.0,235.32,196.88
2016,1,8,10,45,101.5,187.5,1.45,8.5,233.0,288.02,241.05
2016,1,8,11,0,144.0,201.0,1.4,9.0,267.0,358.49,298.16
2016,1,8,11,15,192.0,205.0,1.45,9.5,295.5,407.53,337.59
2016,1,8,11,30,240.0,209.0,1.5,10.0,324.0,474.8,390.42
2016,1,8,11,45,120.0,181.0,1.55,10.5,238.5,315.42,260.5
2016,1,8,12,0,0.0,153.0,1.6,11.0,153.0,144.38,116.5
2016,1,8,12,15,3.5,162.0,1.6,11.0,164.0,157.25,127.78
2016,1,8,12,30,7.0,171.0,1.6,11.0,175.0,170.37,138.79
2016,1,8,12,45,159.5,185.0,1.65,11.5,262.0,356.29,295.39
2016,1,8,13,0,312.0,199.0,1.7,12.0,349.0,526.89,431.05
2016,1,8,13,15,254.0,199.5,1.65,12.0,319.5,472.32,386.1
2016,1,8,13,30,196.0,200.0,1.6,12.0,290.0,402.33,330.47
2016,1,8,13,45,126.0,187.5,1.6,12.0,244.5,324.06,267.01
2016,1,8,14,0,56.0,175.0,1.6,12.0,199.0,234.06,192.58
2016,1,8,14,15,93.5,166.5,1.5,11.5,203.5,253.33,210.44
2016,1,8,14,30,131.0,158.0,1.4,11.0,208.0,283.66,236.51
2016,1,8,14,45,120.5,145.5,1.35,11.0,187.5,257.35,214.55
2016,1,8,15,0,110.0,133.0,1.3,11.0,167.0,231.73,193.14
2016,1,8,15,15,101.5,116.5,1.3,10.5,145.5,202.78,169.08
2016,1,8,15,30,93.0,100.0,1.3,10.0,124.0,174.48,145.04
2016,1,8,15,45,80.0,83.0,1.3,10.0,101.0,143.71,118.08
2016,1,8,16,0,67.0,66.0,1.3,10.0,78.0,114.07,91.73
2016,1,8,16,15,45.0,49.0,1.35,9.5,56.0,74.32,56.76
2016,1,8,16,30,23.0,32.0,1.4,9.0,34.0,44.29,28.76
2016,1,8,16,45,11.5,16.0,1.5,9.0,17.0,19.33,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,11.0,3.05,7.5,11.0,9.68,0.0
2016,1,9,8,0,0.0,22.0,3.1,8.0,22.0,19.39,9.13
2016,1,9,8,15,0.0,37.5,3.1,8.0,37.5,34.91,23.86
2016,1,9,8,30,0.0,53.0,3.1,8.0,53.0,50.43,37.82
2016,1,9,8,45,0.0,69.5,3.1,8.5,69.5,67.01,52.5
2016,1,9,9,0,0.0,86.0,3.1,9.0,86.0,83.55,66.97
2016,1,9,9,15,4.0,100.0,3.05,9.0,101.0,99.72,81.14
2016,1,9,9,30,8.0,114.0,3.0,9.0,116.0,116.36,95.59
2016,1,9,9,45,9.0,124.5,2.95,9.0,127.5,127.22,104.87
2016,1,9,10,0,10.0,135.0,2.9,9.0,139.0,138.35,114.27
2016,1,9,10,15,33.5,154.5,2.75,9.0,168.5,190.45,159.03
2016,1,9,10,30,57.0,174.0,2.6,9.0,198.0,233.44,195.46
2016,1,9,10,45,47.5,179.5,2.5,9.5,200.0,232.06,193.23
2016,1,9,11,0,38.0,185.0,2.4,10.0,202.0,230.38,190.87
2016,1,9,11,15,89.5,200.5,2.25,10.0,243.0,294.97,245.54
2016,1,9,11,30,141.0,216.0,2.1,10.0,284.0,377.97,313.46
2016,1,9,11,45,137.0,219.5,2.0,10.0,286.5,379.8,313.98
2016,1,9,12,0,133.0,223.0,1.9,10.0,289.0,381.24,314.63
2016,1,9,12,15,133.0,223.0,1.8,10.0,289.0,381.42,314.52
2016,1,9,12,30,133.0,223.0,1.7,10.0,289.0,381.29,314.19
2016,1,9,12,45,116.5,218.5,1.6,10.0,276.0,360.03,296.59
2016,1,9,13,0,100.0,214.0,1.5,10.0,263.0,322.05,265.83
2016,1,9,13,15,87.0,206.0,1.35,10.0,247.5,299.89,247.66
2016,1,9,13,30,74.0,198.0,1.2,10.0,232.0,278.11,229.64
2016,1,9,13,45,52.0,182.5,1.1,10.0,206.0,239.57,197.73
2016,1,9,14,0,30.0,167.0,1.0,10.0,180.0,202.22,166.55
2016,1,9,14,15,15.0,131.0,0.95,10.0,137.5,136.34,111.55
2016,1,9,14,30,0.0,95.0,0.9,10.0,95.0,86.83,69.38
2016,1,9,14,45,0.0,86.5,0.85,10.0,86.5,78.76,62.66
2016,1,9,15,0,0.0,78.0,0.8,10.0,78.0,70.77,55.85
2016,1,9,15,15,0.0,68.0,0.8,10.0,68.0,61.28,47.68
2016,1,9,15,30,0.0,58.0,0.8,10.0,58.0,51.85,39.46
2016,1,9,15,45,0.0,47.0,0.85,10.0,47.0,41.49,30.35
2016,1,9,16,0,0.0,36.0,0.9,10.0,36.0,31.75,21.68
2016,1,9,16,15,0.0,26.0,0.9,9.5,26.0,22.9,13.78
2016,1,9,16,30,0.0,16.0,0.9,9.0,16.0,14.07,5.53
2016,1,9,16,45,0.0,8.0,0.95,9.0,8.0,7.02,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.5,15.5,2.75,7.5,28.5,77.2,0.0
2016,1,10,8,0,291.0,31.0,2.9,8.0,57.0,169.84,119.91
2016,1,10,8,15,386.0,41.0,2.85,8.0,95.0,239.74,192.03
2016,1,10,8,30,481.0,51.0,2.8,8.0,133.0,319.39,264.17
2016,1,10,8,45,547.0,56.5,2.8,8.5,173.0,387.29,324.68
2016,1,10,9,0,613.0,62.0,2.8,9.0,213.0,460.09,387.43
2016,1,10,9,15,652.5,66.5,2.75,9.0,251.0,519.28,437.81
2016,1,10,9,30,692.0,71.0,2.7,9.0,289.0,580.04,487.86
2016,1,10,9,45,725.0,73.0,2.7,9.5,323.5,634.09,529.77
2016,1,10,10,0,758.0,75.0,2.7,10.0,358.0,684.06,566.56
2016,1,10,10,15,776.5,77.5,2.6,10.5,386.5,727.26,596.8
2016,1,10,10,30,795.0,80.0,2.5,11.0,415.0,768.82,625.11
2016,1,10,10,45,423.0,135.5,2.45,11.5,314.5,541.66,447.54
2016,1,10,11,0,51.0,191.0,2.4,12.0,214.0,249.01,204.16
2016,1,10,11,15,50.5,197.5,2.3,12.0,221.0,256.51,210.96
2016,1,10,11,30,50.0,204.0,2.2,12.0,228.0,264.08,216.82
2016,1,10,11,45,37.0,198.5,2.1,12.5,216.5,245.14,200.35
2016,1,10,12,0,24.0,193.0,2.0,13.0,205.0,210.26,171.03
2016,1,10,12,15,23.5,193.0,1.95,13.0,205.0,209.73,170.64
2016,1,10,12,30,23.0,193.0,1.9,13.0,205.0,209.31,170.27
2016,1,10,12,45,366.5,148.5,1.85,13.0,327.0,536.12,440.41
2016,1,10,13,0,710.0,104.0,1.8,13.0,449.0,795.45,633.84
2016,1,10,13,15,532.5,142.5,1.75,13.0,397.0,666.68,536.76
2016,1,10,13,30,355.0,181.0,1.7,13.0,345.0,532.58,433.03
2016,1,10,13,45,458.5,152.0,1.7,13.0,353.5,594.14,483.56
2016,1,10,14,0,562.0,123.0,1.7,13.0,362.0,638.41,518.86
2016,1,10,14,15,675.0,94.5,1.65,13.0,363.5,678.08,548.52
2016,1,10,14,30,788.0,66.0,1.6,13.0,365.0,702.22,566.37
2016,1,10,14,45,762.0,63.5,1.55,13.0,331.5,651.82,528.77
2016,1,10,15,0,736.0,61.0,1.5,13.0,298.0,600.83,490.71
2016,1,10,15,15,700.0,57.5,1.4,12.5,260.5,541.94,444.59
2016,1,10,15,30,664.0,54.0,1.3,12.0,223.0,484.03,397.49
2016,1,10,15,45,610.5,49.0,1.25,11.5,183.5,416.1,340.98
2016,1,10,16,0,557.0,44.0,1.2,11.0,144.0,355.95,288.62
2016,1,10,16,15,471.0,36.5,1.3,10.5,105.5,278.55,221.05
2016,1,10,16,30,385.0,29.0,1.4,10.0,67.0,209.7,154.44
2016,1,10,16,45,192.5,14.5,1.5,9.5,33.5,96.21,9.87
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.0,2.15,8.0,13.0,11.45,0.0
2016,1,11,8,0,0.0,26.0,2.2,8.0,26.0,23.96,12.77
2016,1,11,8,15,3.0,43.0,2.2,8.0,43.5,43.0,30.73
2016,1,11,8,30,6.0,60.0,2.2,8.0,61.0,61.87,47.7
2016,1,11,8,45,13.5,76.0,2.25,8.5,79.5,82.04,65.63
2016,1,11,9,0,21.0,92.0,2.3,9.0,98.0,110.6,90.59
2016,1,11,9,15,26.0,107.0,2.25,9.0,115.0,130.58,108.04
2016,1,11,9,30,31.0,122.0,2.2,9.0,132.0,151.12,125.77
2016,1,11,9,45,35.0,135.5,2.2,9.5,147.5,169.54,141.2
2016,1,11,10,0,39.0,149.0,2.2,10.0,163.0,188.41,156.78
2016,1,11,10,15,19.5,146.5,2.2,10.0,153.5,157.22,129.74
2016,1,11,10,30,0.0,144.0,2.2,10.0,144.0,137.67,112.42
2016,1,11,10,45,5.0,155.0,2.25,10.5,157.5,153.0,125.19
2016,1,11,11,0,10.0,166.0,2.3,11.0,171.0,168.74,138.13
2016,1,11,11,15,13.5,174.0,2.25,11.0,180.5,180.14,147.57
2016,1,11,11,30,17.0,182.0,2.2,11.0,190.0,191.79,157.21
2016,1,11,11,45,44.0,199.5,2.15,11.5,221.0,252.49,207.64
2016,1,11,12,0,71.0,217.0,2.1,12.0,252.0,299.27,245.75
2016,1,11,12,15,136.5,220.0,2.05,12.0,288.0,380.36,312.47
2016,1,11,12,30,202.0,223.0,2.0,12.0,324.0,444.03,364.09
2016,1,11,12,45,186.5,221.0,2.0,12.5,313.5,426.52,348.96
2016,1,11,13,0,171.0,219.0,2.0,13.0,303.0,408.7,334.12
2016,1,11,13,15,114.5,207.5,1.95,13.0,263.5,342.13,279.98
2016,1,11,13,30,58.0,196.0,1.9,13.0,224.0,261.08,213.56
2016,1,11,13,45,433.5,133.0,1.9,13.5,320.5,550.48,452.77
2016,1,11,14,0,809.0,70.0,1.9,14.0,417.0,774.43,619.37
2016,1,11,14,15,404.5,100.0,1.8,13.5,273.5,462.14,380.85
2016,1,11,14,30,0.0,130.0,1.7,13.0,130.0,124.35,99.54
2016,1,11,14,45,364.5,95.5,1.6,13.0,214.0,399.79,334.97
2016,1,11,15,0,729.0,61.0,1.5,13.0,298.0,597.42,490.49
2016,1,11,15,15,694.0,57.5,1.4,12.5,261.0,539.43,442.79
2016,1,11,15,30,659.0,54.0,1.3,12.0,224.0,482.35,396.39
2016,1,11,15,45,608.0,49.0,1.2,12.0,184.5,415.98,340.34
2016,1,11,16,0,557.0,44.0,1.1,12.0,145.0,357.0,288.45
2016,1,11,16,15,473.0,36.5,1.1,11.5,106.5,280.32,221.77
