Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,389.0,29.0,1.1,11.0,68.0,211.98,156.86
2016,1,11,16,45,194.5,14.5,1.15,10.5,34.0,97.75,21.79
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,175.5,14.0,2.35,7.5,29.5,85.12,0.0
2016,1,12,8,0,351.0,28.0,2.4,8.0,59.0,189.54,135.01
2016,1,12,8,15,442.5,35.5,2.3,8.0,97.0,257.95,206.37
2016,1,12,8,30,534.0,43.0,2.2,8.0,135.0,335.72,276.92
2016,1,12,8,45,592.0,48.5,2.1,8.5,175.0,401.34,335.12
2016,1,12,9,0,650.0,54.0,2.0,9.0,215.0,467.6,391.85
2016,1,12,9,15,521.0,81.5,1.95,9.0,224.0,452.23,380.29
2016,1,12,9,30,392.0,109.0,1.9,9.0,233.0,416.27,350.87
2016,1,12,9,45,409.5,118.0,1.9,9.5,260.0,455.7,382.96
2016,1,12,10,0,427.0,127.0,1.9,10.0,287.0,495.22,413.8
2016,1,12,10,15,377.0,147.0,1.9,10.5,296.5,494.5,410.93
2016,1,12,10,30,327.0,167.0,1.9,11.0,306.0,474.1,392.94
2016,1,12,10,45,381.5,166.0,1.95,11.5,336.5,526.74,434.65
2016,1,12,11,0,436.0,165.0,2.0,12.0,367.0,598.45,489.22
2016,1,12,11,15,406.5,177.5,2.0,12.0,371.0,595.8,485.46
2016,1,12,11,30,377.0,190.0,2.0,12.0,375.0,573.37,467.64
2016,1,12,11,45,439.5,179.5,2.0,12.5,398.0,639.39,517.89
2016,1,12,12,0,502.0,169.0,2.0,13.0,421.0,687.28,553.4
2016,1,12,12,15,329.0,198.0,1.95,13.0,363.5,546.78,443.21
2016,1,12,12,30,156.0,227.0,1.9,13.0,306.0,406.94,330.96
2016,1,12,12,45,213.5,219.0,1.9,13.0,325.0,448.41,366.14
2016,1,12,13,0,271.0,211.0,1.9,13.0,344.0,505.82,411.84
2016,1,12,13,15,364.0,187.5,1.8,13.0,360.5,555.29,451.84
2016,1,12,13,30,457.0,164.0,1.7,13.0,377.0,618.7,501.12
2016,1,12,13,45,398.0,166.5,1.65,13.5,346.0,561.17,455.06
2016,1,12,14,0,339.0,169.0,1.6,14.0,315.0,489.34,398.92
2016,1,12,14,15,182.5,159.0,1.55,13.5,237.0,327.9,270.22
2016,1,12,14,30,26.0,149.0,1.5,13.0,159.0,165.69,134.97
2016,1,12,14,45,22.5,136.0,1.45,13.0,144.5,149.28,121.79
2016,1,12,15,0,19.0,123.0,1.4,13.0,130.0,133.25,108.37
2016,1,12,15,15,14.0,109.0,1.5,12.5,113.5,115.47,93.49
2016,1,12,15,30,9.0,95.0,1.6,12.0,97.0,98.23,78.84
2016,1,12,15,45,4.5,79.0,1.7,12.0,80.0,79.42,62.51
2016,1,12,16,0,0.0,63.0,1.8,12.0,63.0,61.06,46.43
2016,1,12,16,15,0.0,46.5,1.85,12.0,46.5,44.51,31.82
2016,1,12,16,30,0.0,30.0,1.9,12.0,30.0,27.65,16.63
2016,1,12,16,45,0.0,15.0,1.95,12.0,15.0,13.21,0.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,108.5,17.5,3.5,11.5,27.5,65.53,0.0
2016,1,13,8,0,217.0,35.0,3.6,12.0,55.0,145.31,102.32
2016,1,13,8,15,315.5,46.0,3.65,12.0,92.0,212.19,167.94
2016,1,13,8,30,414.0,57.0,3.7,12.0,129.0,291.05,238.15
2016,1,13,8,45,478.0,64.5,3.8,12.5,168.0,357.24,296.61
2016,1,13,9,0,542.0,72.0,3.9,13.0,207.0,428.31,357.65
2016,1,13,9,15,585.5,77.5,4.05,13.0,245.0,488.62,409.17
2016,1,13,9,30,629.0,83.0,4.2,13.0,283.0,550.96,461.18
2016,1,13,9,45,650.5,89.0,4.35,13.5,316.0,599.7,500.22
2016,1,13,10,0,672.0,95.0,4.5,14.0,349.0,647.96,537.42
2016,1,13,10,15,377.5,139.0,4.6,14.0,283.5,485.39,404.58
2016,1,13,10,30,83.0,183.0,4.7,14.0,218.0,265.19,219.05
2016,1,13,10,45,51.0,179.0,4.85,14.0,201.0,233.33,192.08
2016,1,13,11,0,19.0,175.0,5.0,14.0,184.0,186.31,151.91
2016,1,13,11,15,147.0,192.0,5.0,14.0,264.5,350.27,290.91
2016,1,13,11,30,275.0,209.0,5.0,14.0,345.0,505.79,418.29
2016,1,13,11,45,533.0,156.0,5.05,14.0,423.5,696.52,573.61
2016,1,13,12,0,791.0,103.0,5.1,14.0,502.0,874.74,708.19
2016,1,13,12,15,395.5,97.5,5.1,13.5,297.0,512.51,427.62
2016,1,13,12,30,0.0,92.0,5.1,13.0,92.0,81.91,63.8
2016,1,13,12,45,206.5,139.0,5.1,13.0,241.0,359.22,302.11
2016,1,13,13,0,413.0,186.0,5.1,13.0,390.0,620.41,514.12
2016,1,13,13,15,283.5,197.5,5.0,13.0,336.0,496.58,412.16
2016,1,13,13,30,154.0,209.0,4.9,13.0,282.0,377.04,312.83
2016,1,13,13,45,452.0,151.5,4.85,13.0,351.0,589.97,491.84
2016,1,13,14,0,750.0,94.0,4.8,13.0,420.0,762.88,628.19
2016,1,13,14,15,732.0,91.5,4.55,12.5,393.0,723.43,597.55
2016,1,13,14,30,714.0,89.0,4.3,12.0,366.0,682.4,566.61
2016,1,13,14,45,700.0,82.5,4.05,12.0,334.5,638.14,531.84
2016,1,13,15,0,686.0,76.0,3.8,12.0,303.0,592.64,495.4
2016,1,13,15,15,648.5,72.0,3.5,11.5,266.0,533.87,447.32
2016,1,13,15,30,611.0,68.0,3.2,11.0,229.0,476.33,398.97
2016,1,13,15,45,575.5,59.5,2.95,11.0,191.0,416.47,346.82
2016,1,13,16,0,540.0,51.0,2.7,11.0,153.0,358.68,294.88
2016,1,13,16,15,451.0,43.0,2.55,10.5,113.5,279.38,224.77
2016,1,13,16,30,362.0,35.0,2.4,10.0,74.0,208.65,158.61
2016,1,13,16,45,218.5,23.0,2.3,9.5,43.5,118.3,49.0
2016,1,13,17,0,75.0,11.0,2.2,9.0,13.0,32.15,0.0
2016,1,13,17,15,37.5,5.5,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,7.5,15.0,13.22,0.0
2016,1,14,8,0,0.0,30.0,1.9,8.0,30.0,28.98,16.98
2016,1,14,8,15,16.5,47.0,1.95,8.0,50.0,58.1,43.54
2016,1,14,8,30,33.0,64.0,2.0,8.0,70.0,85.36,68.0
2016,1,14,8,45,41.0,81.0,2.1,8.5,90.0,109.52,89.54
2016,1,14,9,0,49.0,98.0,2.2,9.0,110.0,134.43,111.42
2016,1,14,9,15,54.0,114.0,2.25,9.0,129.5,156.85,131.02
2016,1,14,9,30,59.0,130.0,2.3,9.0,149.0,179.79,150.76
2016,1,14,9,45,62.0,143.5,2.4,9.5,165.5,198.48,166.33
2016,1,14,10,0,65.0,157.0,2.5,10.0,182.0,217.51,181.94
2016,1,14,10,15,41.0,158.5,2.65,10.0,175.0,200.19,166.55
2016,1,14,10,30,17.0,160.0,2.8,10.0,168.0,169.04,139.49
2016,1,14,10,45,8.5,149.5,2.95,10.5,153.5,149.43,122.36
2016,1,14,11,0,0.0,139.0,3.1,11.0,139.0,130.2,105.52
2016,1,14,11,15,19.5,170.0,3.15,11.0,179.5,180.48,148.38
2016,1,14,11,30,39.0,201.0,3.2,11.0,220.0,249.24,205.78
2016,1,14,11,45,38.0,204.0,3.3,11.0,223.5,251.85,207.62
2016,1,14,12,0,37.0,207.0,3.4,11.0,227.0,254.54,209.74
2016,1,14,12,15,18.5,154.0,3.4,11.0,164.0,161.7,132.28
2016,1,14,12,30,0.0,101.0,3.4,11.0,101.0,90.62,71.83
2016,1,14,12,45,12.0,147.0,3.45,11.0,153.0,148.4,121.18
2016,1,14,13,0,24.0,193.0,3.5,11.0,205.0,209.79,172.77
2016,1,14,13,15,12.0,115.0,3.45,11.0,121.0,115.51,93.51
2016,1,14,13,30,0.0,37.0,3.4,11.0,37.0,32.64,22.51
2016,1,14,13,45,0.0,46.5,3.4,11.0,46.5,41.05,29.81
2016,1,14,14,0,0.0,56.0,3.4,11.0,56.0,49.46,37.09
2016,1,14,14,15,0.0,44.0,3.45,11.0,44.0,38.82,27.97
2016,1,14,14,30,0.0,32.0,3.5,11.0,32.0,28.2,18.83
2016,1,14,14,45,0.0,29.0,3.55,11.0,29.0,25.54,16.56
2016,1,14,15,0,0.0,26.0,3.6,11.0,26.0,22.89,14.28
2016,1,14,15,15,0.0,22.5,3.7,11.0,22.5,19.79,11.59
2016,1,14,15,30,0.0,19.0,3.8,11.0,19.0,16.7,8.88
2016,1,14,15,45,0.0,15.5,3.95,11.0,15.5,13.62,6.16
2016,1,14,16,0,0.0,12.0,4.1,11.0,12.0,10.54,3.42
2016,1,14,16,15,0.0,9.0,4.1,11.0,9.0,7.9,1.05
2016,1,14,16,30,0.0,6.0,4.1,11.0,6.0,5.26,0.0
2016,1,14,16,45,0.0,3.5,4.2,11.0,3.5,3.07,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.91,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,170.0,15.0,1.15,8.5,30.5,84.38,0.0
2016,1,15,8,0,340.0,30.0,1.2,9.0,61.0,186.12,133.81
2016,1,15,8,15,432.5,38.0,1.3,9.0,100.0,255.15,202.9
2016,1,15,8,30,525.0,46.0,1.4,9.0,139.0,333.61,273.08
2016,1,15,8,45,579.5,52.0,1.5,9.5,179.0,397.76,329.6
2016,1,15,9,0,634.0,58.0,1.6,10.0,219.0,465.95,387.6
2016,1,15,9,15,671.5,62.5,1.65,10.0,257.0,525.01,437.0
2016,1,15,9,30,709.0,67.0,1.7,10.0,295.0,581.61,483.13
2016,1,15,9,45,724.5,72.0,1.8,10.5,327.0,627.89,518.27
2016,1,15,10,0,740.0,77.0,1.9,11.0,359.0,673.0,551.29
2016,1,15,10,15,758.5,79.5,1.9,11.0,388.0,716.12,582.52
2016,1,15,10,30,777.0,82.0,1.9,11.0,417.0,757.68,612.11
2016,1,15,10,45,626.5,121.0,1.95,11.0,400.0,703.7,571.2
2016,1,15,11,0,476.0,160.0,2.0,11.0,383.0,627.58,512.39
2016,1,15,11,15,489.0,163.0,1.9,11.0,399.0,652.22,530.93
2016,1,15,11,30,502.0,166.0,1.8,11.0,415.0,675.3,547.2
2016,1,15,11,45,467.5,177.5,1.75,11.5,412.5,663.45,535.63
2016,1,15,12,0,433.0,189.0,1.7,12.0,410.0,648.82,522.41
2016,1,15,12,15,341.0,206.5,1.6,12.0,381.0,568.92,459.94
2016,1,15,12,30,249.0,224.0,1.5,12.0,352.0,505.93,409.5
2016,1,15,12,45,207.5,224.5,1.45,12.0,330.5,449.74,365.79
2016,1,15,13,0,166.0,225.0,1.4,12.0,309.0,411.32,335.02
2016,1,15,13,15,489.5,154.0,1.3,12.0,389.5,645.86,522.37
2016,1,15,13,30,813.0,83.0,1.2,12.0,470.0,837.34,658.62
2016,1,15,13,45,804.5,80.0,1.15,12.0,449.0,809.03,636.15
2016,1,15,14,0,796.0,77.0,1.1,12.0,428.0,778.02,614.62
2016,1,15,14,15,778.0,75.0,1.05,12.0,400.5,738.12,586.58
2016,1,15,14,30,760.0,73.0,1.0,12.0,373.0,696.48,557.04
2016,1,15,14,45,740.5,69.0,0.95,12.5,340.5,649.86,522.47
2016,1,15,15,0,721.0,65.0,0.9,13.0,308.0,602.24,486.66
2016,1,15,15,15,685.5,61.5,0.85,12.5,271.0,543.98,442.46
2016,1,15,15,30,650.0,58.0,0.8,12.0,234.0,490.34,399.86
2016,1,15,15,45,600.0,52.5,0.8,11.5,194.5,424.06,346.1
2016,1,15,16,0,550.0,47.0,0.8,11.0,155.0,361.18,293.0
2016,1,15,16,15,469.0,40.0,0.85,10.5,116.0,286.04,228.42
2016,1,15,16,30,388.0,33.0,0.9,10.0,77.0,218.72,167.12
2016,1,15,16,45,194.0,23.5,1.0,10.0,45.5,112.79,59.64
2016,1,15,17,0,0.0,14.0,1.1,10.0,14.0,12.73,0.0
2016,1,15,17,15,0.0,7.0,1.1,10.0,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,127.5,17.0,2.4,11.0,29.0,70.88,0.0
2016,1,16,8,0,255.0,34.0,2.4,11.0,58.0,157.12,112.94
2016,1,16,8,15,348.5,44.0,2.4,11.5,95.0,224.13,177.69
2016,1,16,8,30,442.0,54.0,2.4,12.0,132.0,301.19,245.69
2016,1,16,8,45,517.0,58.5,2.4,12.5,173.0,371.22,306.69
2016,1,16,9,0,592.0,63.0,2.4,13.0,214.0,447.01,370.66
2016,1,16,9,15,296.0,59.0,2.35,13.0,134.5,274.13,230.32
2016,1,16,9,30,0.0,55.0,2.3,13.0,55.0,48.56,36.08
2016,1,16,9,45,0.0,61.0,2.3,13.5,61.0,53.89,40.69
2016,1,16,10,0,0.0,67.0,2.3,14.0,67.0,59.22,45.08
2016,1,16,10,15,0.0,95.5,2.3,14.0,95.5,86.51,68.12
2016,1,16,10,30,0.0,124.0,2.3,14.0,124.0,115.39,92.22
2016,1,16,10,45,0.0,99.5,2.35,14.5,99.5,89.78,70.45
2016,1,16,11,0,0.0,75.0,2.4,15.0,75.0,66.35,50.6
2016,1,16,11,15,12.0,134.0,2.4,15.0,140.0,134.91,108.29
2016,1,16,11,30,24.0,193.0,2.4,15.0,205.0,209.51,169.64
2016,1,16,11,45,12.0,112.5,2.4,15.5,118.5,112.93,89.55
2016,1,16,12,0,0.0,32.0,2.4,16.0,32.0,28.23,18.22
2016,1,16,12,15,0.0,86.5,2.35,16.0,86.5,76.6,58.84
2016,1,16,12,30,0.0,141.0,2.3,16.0,141.0,130.83,103.71
2016,1,16,12,45,0.0,139.5,2.25,16.0,139.5,129.37,102.43
2016,1,16,13,0,0.0,138.0,2.2,16.0,138.0,127.99,101.35
2016,1,16,13,15,0.0,134.0,2.1,16.0,134.0,124.1,98.21
2016,1,16,13,30,0.0,130.0,2.0,16.0,130.0,120.29,95.15
2016,1,16,13,45,0.0,124.0,1.9,16.0,124.0,114.48,90.46
2016,1,16,14,0,0.0,118.0,1.8,16.0,118.0,108.76,85.84
2016,1,16,14,15,0.0,110.5,1.7,16.0,110.5,101.57,79.99
2016,1,16,14,30,0.0,103.0,1.6,16.0,103.0,94.45,74.18
2016,1,16,14,45,0.0,93.5,1.55,16.0,93.5,85.35,66.68
2016,1,16,15,0,0.0,84.0,1.5,16.0,84.0,76.32,59.18
2016,1,16,15,15,0.0,74.0,1.45,15.5,74.0,66.85,51.35
2016,1,16,15,30,0.0,64.0,1.4,15.0,64.0,57.44,43.44
2016,1,16,15,45,0.0,53.0,1.35,14.5,53.0,47.05,34.58
2016,1,16,16,0,0.0,42.0,1.3,14.0,42.0,37.06,25.94
2016,1,16,16,15,0.0,31.5,1.3,13.5,31.5,27.76,17.8
2016,1,16,16,30,0.0,21.0,1.3,13.0,21.0,18.48,9.55
2016,1,16,16,45,0.0,12.5,1.35,13.0,12.5,10.99,1.42
2016,1,16,17,0,0.0,4.0,1.4,13.0,4.0,3.64,0.0
2016,1,16,17,15,0.0,2.0,1.45,13.0,2.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.5,3.05,13.5,11.5,10.11,0.0
2016,1,17,8,0,0.0,23.0,3.1,14.0,23.0,20.27,10.1
2016,1,17,8,15,0.0,38.0,3.05,14.0,38.0,34.82,23.34
2016,1,17,8,30,0.0,53.0,3.0,14.0,53.0,49.57,36.31
2016,1,17,8,45,0.0,68.0,3.0,14.0,68.0,64.24,49.12
2016,1,17,9,0,0.0,83.0,3.0,14.0,83.0,78.92,61.81
2016,1,17,9,15,0.0,97.5,3.0,14.0,97.5,93.08,73.92
2016,1,17,9,30,0.0,112.0,3.0,14.0,112.0,107.35,85.96
2016,1,17,9,45,2.5,124.0,3.05,14.0,125.0,120.7,97.19
2016,1,17,10,0,5.0,136.0,3.1,14.0,138.0,134.4,108.61
2016,1,17,10,15,2.5,84.0,3.1,14.0,85.0,76.96,60.08
2016,1,17,10,30,0.0,32.0,3.1,14.0,32.0,28.21,18.51
2016,1,17,10,45,0.0,50.5,3.15,14.5,50.5,44.59,32.38
2016,1,17,11,0,0.0,69.0,3.2,15.0,69.0,61.01,46.13
2016,1,17,11,15,0.0,92.0,3.25,15.0,92.0,82.02,63.72
2016,1,17,11,30,0.0,115.0,3.3,15.0,115.0,104.55,82.46
2016,1,17,11,45,0.0,90.5,3.35,15.0,90.5,80.43,62.25
2016,1,17,12,0,0.0,66.0,3.4,15.0,66.0,58.37,43.73
2016,1,17,12,15,0.0,63.5,3.4,14.5,63.5,56.15,41.96
2016,1,17,12,30,0.0,61.0,3.4,14.0,61.0,53.93,40.17
2016,1,17,12,45,0.0,77.0,3.4,14.0,77.0,68.14,52.18
2016,1,17,13,0,0.0,93.0,3.4,14.0,93.0,82.86,64.58
2016,1,17,13,15,0.0,56.5,3.35,14.0,56.5,49.92,36.84
2016,1,17,13,30,0.0,20.0,3.3,14.0,20.0,17.63,9.41
2016,1,17,13,45,0.0,42.5,3.3,14.0,42.5,37.51,26.4
2016,1,17,14,0,0.0,65.0,3.3,14.0,65.0,57.45,43.4
2016,1,17,14,15,0.0,75.5,3.3,14.0,75.5,66.78,51.37
2016,1,17,14,30,0.0,86.0,3.3,14.0,86.0,77.11,60.21
2016,1,17,14,45,0.0,78.5,3.3,14.0,78.5,70.07,54.32
2016,1,17,15,0,0.0,71.0,3.3,14.0,71.0,63.08,48.44
2016,1,17,15,15,0.0,63.0,3.3,13.5,63.0,55.67,42.23
2016,1,17,15,30,0.0,55.0,3.3,13.0,55.0,48.57,36.21
2016,1,17,15,45,0.0,45.5,3.3,13.0,45.5,40.15,28.89
2016,1,17,16,0,0.0,36.0,3.3,13.0,36.0,31.73,21.51
2016,1,17,16,15,0.0,27.5,3.25,13.0,27.5,24.22,14.85
2016,1,17,16,30,0.0,19.0,3.2,13.0,19.0,16.71,8.13
2016,1,17,16,45,0.0,11.5,3.2,13.0,11.5,10.1,1.2
2016,1,17,17,0,0.0,4.0,3.2,13.0,4.0,3.64,0.0
2016,1,17,17,15,0.0,2.0,3.2,13.0,2.0,1.82,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,95.78,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,212.78,154.52
2016,1,18,8,15,507.0,35.0,1.5,11.5,109.0,279.17,220.37
2016,1,18,8,30,596.0,42.0,1.5,12.0,150.0,358.91,290.58
2016,1,18,8,45,653.0,46.5,1.5,12.5,192.0,426.59,349.12
2016,1,18,9,0,710.0,51.0,1.5,13.0,234.0,498.21,408.58
2016,1,18,9,15,743.5,54.5,1.55,13.5,273.0,557.19,456.23
2016,1,18,9,30,777.0,58.0,1.6,14.0,312.0,617.01,502.69
2016,1,18,9,45,653.5,85.5,1.65,14.5,315.5,597.77,486.3
2016,1,18,10,0,530.0,113.0,1.7,15.0,319.0,555.56,452.32
2016,1,18,10,15,683.0,91.5,1.75,15.0,377.5,676.61,544.63
2016,1,18,10,30,836.0,70.0,1.8,15.0,436.0,792.29,627.46
2016,1,18,10,45,464.0,139.5,1.9,15.0,344.5,581.85,469.83
2016,1,18,11,0,92.0,209.0,2.0,15.0,253.0,305.07,247.16
2016,1,18,11,15,125.5,218.0,2.05,15.0,280.5,363.16,295.17
2016,1,18,11,30,159.0,227.0,2.1,15.0,308.0,406.15,329.44
2016,1,18,11,45,182.0,230.0,2.15,15.5,323.5,432.3,349.54
2016,1,18,12,0,205.0,233.0,2.2,16.0,339.0,458.35,369.49
2016,1,18,12,15,175.5,235.0,2.15,16.0,325.5,434.13,349.58
2016,1,18,12,30,146.0,237.0,2.1,16.0,312.0,409.31,329.44
2016,1,18,12,45,73.0,174.0,2.1,16.0,211.5,246.43,199.62
2016,1,18,13,0,0.0,111.0,2.1,16.0,111.0,100.43,78.37
2016,1,18,13,15,0.0,99.0,2.1,15.5,99.0,88.73,69.07
2016,1,18,13,30,0.0,87.0,2.1,15.0,87.0,77.21,59.65
2016,1,18,13,45,20.5,135.0,2.1,15.0,144.5,153.34,123.93
2016,1,18,14,0,41.0,183.0,2.1,15.0,202.0,228.6,186.12
2016,1,18,14,15,26.5,165.5,2.0,15.0,177.5,182.5,147.96
2016,1,18,14,30,12.0,148.0,1.9,15.0,153.0,152.18,122.76
2016,1,18,14,45,9.0,136.5,1.8,15.0,140.0,138.3,111.37
2016,1,18,15,0,6.0,125.0,1.7,15.0,127.0,124.79,100.16
2016,1,18,15,15,3.0,111.0,1.65,14.5,112.0,108.81,86.96
2016,1,18,15,30,0.0,97.0,1.6,14.0,97.0,93.21,73.9
2016,1,18,15,45,0.0,81.0,1.55,13.5,81.0,77.39,60.51
2016,1,18,16,0,0.0,65.0,1.5,13.0,65.0,61.6,46.94
2016,1,18,16,15,0.0,49.5,1.5,13.0,49.5,46.38,33.59
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,31.0,20.0
2016,1,18,16,45,0.0,20.5,1.5,13.0,20.5,18.07,7.14
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,6.37,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,3.18,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,37.0,17.0,5.4,13.0,21.0,31.75,0.0
2016,1,19,8,0,74.0,34.0,5.5,13.0,42.0,78.15,54.99
2016,1,19,8,15,106.5,51.5,5.55,13.0,68.0,117.03,91.45
2016,1,19,8,30,139.0,69.0,5.6,13.0,94.0,158.98,129.09
2016,1,19,8,45,155.5,86.0,5.65,13.5,121.0,194.73,160.91
2016,1,19,9,0,172.0,103.0,5.7,14.0,148.0,231.89,193.31
2016,1,19,9,15,185.5,119.5,5.6,14.0,175.0,256.52,215.03
2016,1,19,9,30,199.0,136.0,5.5,14.0,202.0,292.38,245.53
2016,1,19,9,45,203.5,149.5,5.4,14.5,223.5,318.63,266.92
2016,1,19,10,0,208.0,163.0,5.3,15.0,245.0,344.85,287.82
2016,1,19,10,15,137.0,174.5,5.25,15.0,230.0,308.75,256.14
2016,1,19,10,30,66.0,186.0,5.2,15.0,215.0,253.09,208.15
2016,1,19,10,45,34.5,173.5,5.2,15.5,188.5,210.84,171.9
2016,1,19,11,0,3.0,161.0,5.2,16.0,162.0,155.78,124.86
2016,1,19,11,15,2.5,163.5,5.1,16.0,164.5,157.44,126.11
2016,1,19,11,30,2.0,166.0,5.0,16.0,167.0,159.23,127.44
2016,1,19,11,45,1.0,144.5,4.9,16.0,145.0,135.26,107.54
2016,1,19,12,0,0.0,123.0,4.8,16.0,123.0,112.24,88.41
2016,1,19,12,15,0.0,119.5,4.7,15.5,119.5,108.69,85.63
2016,1,19,12,30,0.0,116.0,4.6,15.0,116.0,105.21,82.9
2016,1,19,12,45,108.5,172.5,4.5,15.0,228.0,293.58,242.12
2016,1,19,13,0,217.0,229.0,4.4,15.0,340.0,462.26,379.18
2016,1,19,13,15,231.0,221.0,4.45,15.0,336.5,462.45,379.5
2016,1,19,13,30,245.0,213.0,4.5,15.0,333.0,478.36,392.61
2016,1,19,13,45,122.5,158.5,4.55,15.0,218.5,283.52,234.19
2016,1,19,14,0,0.0,104.0,4.6,15.0,104.0,94.23,73.99
2016,1,19,14,15,170.5,130.0,4.4,15.0,199.5,297.26,248.2
2016,1,19,14,30,341.0,156.0,4.2,15.0,295.0,457.6,380.38
2016,1,19,14,45,505.5,121.0,4.05,15.0,308.5,540.53,448.24
2016,1,19,15,0,670.0,86.0,3.9,15.0,322.0,601.04,497.01
2016,1,19,15,15,634.0,81.5,3.7,14.5,284.5,542.76,449.96
2016,1,19,15,30,598.0,77.0,3.5,14.0,247.0,485.55,403.11
2016,1,19,15,45,551.0,70.0,3.3,13.5,207.5,420.8,348.76
2016,1,19,16,0,504.0,63.0,3.1,13.0,168.0,359.05,295.28
2016,1,19,16,15,423.0,54.0,2.85,12.5,128.0,282.71,228.57
2016,1,19,16,30,342.0,45.0,2.6,12.0,88.0,213.83,166.7
2016,1,19,16,45,171.0,33.5,2.35,12.0,55.0,120.63,79.74
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,20.01,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.5,0.95,9.5,16.5,14.54,0.0
2016,1,20,8,0,0.0,33.0,1.0,10.0,33.0,31.89,19.95
2016,1,20,8,15,13.0,50.0,1.05,10.5,52.5,54.75,40.58
2016,1,20,8,30,26.0,67.0,1.1,11.0,72.0,84.25,66.41
2016,1,20,8,45,34.0,84.0,1.15,11.5,92.5,107.88,87.1
2016,1,20,9,0,42.0,101.0,1.2,12.0,113.0,132.32,108.17
2016,1,20,9,15,47.5,117.0,1.2,12.0,131.5,154.66,127.28
2016,1,20,9,30,53.0,133.0,1.2,12.0,150.0,177.58,146.58
2016,1,20,9,45,160.0,145.5,1.3,12.5,206.5,281.9,234.64
2016,1,20,10,0,267.0,158.0,1.4,13.0,263.0,396.75,327.88
2016,1,20,10,15,179.5,174.5,1.4,13.0,247.5,342.02,281.58
2016,1,20,10,30,92.0,191.0,1.4,13.0,232.0,280.44,229.86
2016,1,20,10,45,72.0,196.5,1.45,13.5,229.5,271.0,221.31
2016,1,20,11,0,52.0,202.0,1.5,14.0,227.0,260.62,211.72
2016,1,20,11,15,184.5,207.0,1.45,14.0,300.5,401.14,326.99
2016,1,20,11,30,317.0,212.0,1.4,14.0,374.0,547.31,440.6
2016,1,20,11,45,587.5,146.5,1.35,14.5,452.5,745.85,588.98
2016,1,20,12,0,858.0,81.0,1.3,15.0,531.0,916.22,703.44
2016,1,20,12,15,588.0,151.0,1.25,15.0,460.0,758.39,591.05
2016,1,20,12,30,318.0,221.0,1.2,15.0,389.0,566.26,447.93
2016,1,20,12,45,338.0,214.5,1.15,15.0,391.0,575.15,456.69
2016,1,20,13,0,358.0,208.0,1.1,15.0,393.0,582.44,462.34
2016,1,20,13,15,450.5,181.0,1.05,15.0,407.5,646.21,510.82
2016,1,20,13,30,543.0,154.0,1.0,15.0,422.0,687.93,542.32
2016,1,20,13,45,531.0,149.5,1.0,15.0,402.5,660.43,522.26
2016,1,20,14,0,519.0,145.0,1.0,15.0,383.0,631.39,501.71
2016,1,20,14,15,506.5,137.5,1.0,15.0,358.0,597.01,477.05
2016,1,20,14,30,494.0,130.0,1.0,15.0,333.0,561.55,451.22
2016,1,20,14,45,436.5,127.0,1.0,15.0,296.0,497.08,402.19
2016,1,20,15,0,379.0,124.0,1.0,15.0,259.0,435.35,354.35
2016,1,20,15,15,363.0,112.5,0.95,14.5,230.0,394.65,322.91
2016,1,20,15,30,347.0,101.0,0.9,14.0,201.0,354.34,290.67
2016,1,20,15,45,322.0,87.5,0.9,14.0,169.5,307.12,251.5
2016,1,20,16,0,297.0,74.0,0.9,14.0,138.0,261.64,212.65
2016,1,20,16,15,263.0,59.0,0.85,13.5,106.0,212.1,169.7
2016,1,20,16,30,229.0,44.0,0.8,13.0,74.0,165.8,128.2
2016,1,20,16,45,114.5,31.5,0.8,12.5,46.5,89.13,59.26
2016,1,20,17,0,0.0,19.0,0.8,12.0,19.0,18.38,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.0,9.5,8.64,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,13.0,2.9,9.5,13.0,11.44,0.0
2016,1,21,8,0,0.0,26.0,2.9,10.0,26.0,22.97,12.86
2016,1,21,8,15,0.0,42.0,2.85,10.5,42.0,39.0,27.36
2016,1,21,8,30,0.0,58.0,2.8,11.0,58.0,54.8,41.31
2016,1,21,8,45,0.0,75.0,2.75,11.5,75.0,71.68,56.03
2016,1,21,9,0,0.0,92.0,2.7,12.0,92.0,88.55,70.55
2016,1,21,9,15,3.5,106.0,2.55,12.5,107.5,104.25,83.91
2016,1,21,9,30,7.0,120.0,2.4,13.0,123.0,120.39,97.44
2016,1,21,9,45,85.0,144.0,2.3,13.5,178.0,213.33,176.87
2016,1,21,10,0,163.0,168.0,2.2,14.0,233.0,316.63,262.22
2016,1,21,10,15,84.5,162.5,2.1,14.5,196.5,237.48,194.99
2016,1,21,10,30,6.0,157.0,2.0,15.0,160.0,155.25,124.65
2016,1,21,10,45,151.5,180.0,1.95,15.5,253.5,332.82,272.85
2016,1,21,11,0,297.0,203.0,1.9,16.0,347.0,507.87,410.4
2016,1,21,11,15,298.5,210.0,1.9,16.0,359.0,523.54,420.68
2016,1,21,11,30,300.0,217.0,1.9,16.0,371.0,538.15,431.27
2016,1,21,11,45,294.5,222.5,1.95,16.5,376.0,543.36,434.05
2016,1,21,12,0,289.0,228.0,2.0,17.0,381.0,547.31,435.99
2016,1,21,12,15,303.0,226.0,2.0,16.5,386.5,558.84,445.77
2016,1,21,12,30,317.0,224.0,2.0,16.0,392.0,569.2,454.68
2016,1,21,12,45,300.0,224.0,2.0,16.0,381.5,552.04,441.39
2016,1,21,13,0,283.0,224.0,2.0,16.0,371.0,533.93,427.57
2016,1,21,13,15,226.0,223.5,1.95,16.0,339.0,460.98,371.02
2016,1,21,13,30,169.0,223.0,1.9,16.0,307.0,406.77,328.08
2016,1,21,13,45,205.5,210.5,1.85,16.0,308.5,419.94,339.97
2016,1,21,14,0,242.0,198.0,1.8,16.0,310.0,446.76,361.64
2016,1,21,14,15,167.5,188.0,1.8,15.5,263.0,352.11,286.89
2016,1,21,14,30,93.0,178.0,1.8,15.0,216.0,263.53,215.42
2016,1,21,14,45,81.0,162.5,1.8,15.0,194.0,234.15,191.85
2016,1,21,15,0,69.0,147.0,1.8,15.0,172.0,205.66,168.48
2016,1,21,15,15,63.0,131.5,1.8,14.5,152.5,182.18,149.38
2016,1,21,15,30,57.0,116.0,1.8,14.0,133.0,159.27,130.37
2016,1,21,15,45,49.5,99.0,1.8,14.0,112.0,134.14,108.9
2016,1,21,16,0,42.0,82.0,1.8,14.0,91.0,109.76,87.74
2016,1,21,16,15,30.0,64.5,1.8,13.5,70.0,83.29,64.71
2016,1,21,16,30,18.0,47.0,1.8,13.0,49.0,57.9,42.42
2016,1,21,16,45,9.0,30.0,1.85,13.0,31.0,35.08,21.07
2016,1,21,17,0,0.0,13.0,1.9,13.0,13.0,11.45,0.0
2016,1,21,17,15,0.0,6.5,1.95,13.0,6.5,5.91,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
