Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,11.0,3.05,13.0,11.0,9.67,0.0
2016,1,22,8,0,0.0,22.0,2.9,13.0,22.0,19.38,9.88
2016,1,22,8,15,0.0,35.0,2.85,13.0,35.0,30.95,20.36
2016,1,22,8,30,0.0,48.0,2.8,13.0,48.0,43.37,31.32
2016,1,22,8,45,0.0,62.0,2.75,13.5,62.0,56.86,43.03
2016,1,22,9,0,0.0,76.0,2.7,14.0,76.0,70.37,54.61
2016,1,22,9,15,0.0,88.5,2.75,14.0,88.5,82.3,64.8
2016,1,22,9,30,0.0,101.0,2.8,14.0,101.0,94.32,74.95
2016,1,22,9,45,0.0,106.5,2.9,14.0,106.5,98.93,78.74
2016,1,22,10,0,0.0,112.0,3.0,14.0,112.0,103.73,82.66
2016,1,22,10,15,21.5,147.5,3.05,14.0,157.0,157.91,128.61
2016,1,22,10,30,43.0,183.0,3.1,14.0,202.0,229.26,187.88
2016,1,22,10,45,21.5,157.5,3.2,14.0,167.0,167.89,136.34
2016,1,22,11,0,0.0,132.0,3.3,14.0,132.0,121.99,97.32
2016,1,22,11,15,7.5,161.0,3.35,14.0,164.5,158.7,128.06
2016,1,22,11,30,15.0,190.0,3.4,14.0,197.0,196.64,159.4
2016,1,22,11,45,8.5,179.5,3.5,14.0,184.0,178.89,144.41
2016,1,22,12,0,2.0,169.0,3.6,14.0,171.0,161.4,129.71
2016,1,22,12,15,1.0,127.5,3.55,14.0,128.5,117.44,93.28
2016,1,22,12,30,0.0,86.0,3.5,14.0,86.0,76.16,58.79
2016,1,22,12,45,0.0,72.5,3.5,14.0,72.5,64.15,48.74
2016,1,22,13,0,0.0,59.0,3.5,14.0,59.0,52.16,38.65
2016,1,22,13,15,2.0,114.0,3.35,14.0,115.0,105.12,83.31
2016,1,22,13,30,4.0,169.0,3.2,14.0,171.0,164.28,132.54
2016,1,22,13,45,3.5,163.5,3.1,14.0,165.0,158.5,127.77
2016,1,22,14,0,3.0,158.0,3.0,14.0,159.0,152.87,123.26
2016,1,22,14,15,35.5,167.0,3.0,14.0,182.0,203.36,166.43
2016,1,22,14,30,68.0,176.0,3.0,14.0,205.0,240.98,198.46
2016,1,22,14,45,34.0,123.5,3.0,14.0,138.0,150.68,122.99
2016,1,22,15,0,0.0,71.0,3.0,14.0,71.0,62.84,48.14
2016,1,22,15,15,0.0,63.0,3.0,14.0,63.0,55.67,42.14
2016,1,22,15,30,0.0,55.0,3.0,14.0,55.0,48.56,36.08
2016,1,22,15,45,0.0,46.0,3.0,14.0,46.0,40.58,29.2
2016,1,22,16,0,0.0,37.0,3.0,14.0,37.0,32.61,22.25
2016,1,22,16,15,0.0,28.5,3.0,13.5,28.5,25.1,15.68
2016,1,22,16,30,0.0,20.0,3.0,13.0,20.0,17.59,9.07
2016,1,22,16,45,0.0,12.5,3.0,13.0,12.5,10.98,2.89
2016,1,22,17,0,0.0,5.0,3.0,13.0,5.0,4.38,0.0
2016,1,22,17,15,0.0,2.5,3.0,13.0,2.5,2.27,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,44.0,24.0,3.9,10.5,28.5,43.83,11.04
2016,1,23,8,0,88.0,48.0,4.0,11.0,57.0,97.24,71.75
2016,1,23,8,15,164.0,66.0,4.05,11.0,93.0,161.14,128.78
2016,1,23,8,30,240.0,84.0,4.1,11.0,129.0,227.27,187.27
2016,1,23,8,45,293.0,98.0,4.15,11.5,167.0,283.45,236.79
2016,1,23,9,0,346.0,112.0,4.2,12.0,205.0,344.76,289.65
2016,1,23,9,15,173.0,92.5,4.25,12.0,139.0,224.21,188.82
2016,1,23,9,30,0.0,73.0,4.3,12.0,73.0,65.14,50.51
2016,1,23,9,45,10.0,112.0,4.35,12.0,116.5,111.88,90.77
2016,1,23,10,0,20.0,151.0,4.4,12.0,160.0,161.35,132.72
2016,1,23,10,15,92.0,174.5,4.4,12.0,216.0,257.76,215.3
2016,1,23,10,30,164.0,198.0,4.4,12.0,272.0,362.3,302.6
2016,1,23,10,45,82.0,147.5,4.4,12.5,184.5,233.66,194.08
2016,1,23,11,0,0.0,97.0,4.4,13.0,97.0,86.83,68.16
2016,1,23,11,15,11.5,148.5,4.45,13.0,154.5,148.9,120.75
2016,1,23,11,30,23.0,200.0,4.5,13.0,212.0,214.78,175.56
2016,1,23,11,45,11.5,168.5,4.55,13.0,174.5,169.65,137.63
2016,1,23,12,0,0.0,137.0,4.6,13.0,137.0,126.08,100.88
2016,1,23,12,15,396.0,123.5,4.6,13.0,335.5,539.13,450.4
2016,1,23,12,30,792.0,110.0,4.6,13.0,534.0,896.2,723.01
2016,1,23,12,45,438.5,172.0,4.7,13.0,406.5,636.51,522.71
2016,1,23,13,0,85.0,234.0,4.8,13.0,279.0,329.48,270.44
2016,1,23,13,15,232.5,216.0,4.8,13.0,334.0,474.87,392.98
2016,1,23,13,30,380.0,198.0,4.8,13.0,389.0,580.16,480.04
2016,1,23,13,45,575.5,147.5,4.8,13.0,423.5,699.12,576.91
2016,1,23,14,0,771.0,97.0,4.8,13.0,458.0,797.28,652.38
2016,1,23,14,15,462.5,140.0,4.7,12.5,353.0,566.35,471.97
2016,1,23,14,30,154.0,183.0,4.6,12.0,248.0,331.07,276.53
2016,1,23,14,45,422.5,134.0,4.55,12.0,293.0,496.82,418.35
2016,1,23,15,0,691.0,85.0,4.5,12.0,338.0,619.7,519.76
2016,1,23,15,15,656.0,81.0,4.35,11.5,300.0,561.6,472.07
2016,1,23,15,30,621.0,77.0,4.2,11.0,262.0,504.43,424.79
2016,1,23,15,45,580.5,69.5,4.05,11.0,222.5,441.49,370.77
2016,1,23,16,0,540.0,62.0,3.9,11.0,183.0,380.96,317.38
2016,1,23,16,15,462.0,54.0,3.7,10.5,141.5,304.76,250.27
2016,1,23,16,30,384.0,46.0,3.5,10.0,100.0,235.71,187.9
2016,1,23,16,45,271.0,34.0,3.3,10.0,65.0,158.11,115.27
2016,1,23,17,0,158.0,22.0,3.1,10.0,30.0,85.03,0.49
2016,1,23,17,15,79.0,11.0,3.05,9.5,15.0,30.24,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,62.5,19.5,1.95,8.5,26.0,47.55,15.17
2016,1,24,8,0,125.0,39.0,1.9,9.0,52.0,102.91,76.79
2016,1,24,8,15,163.5,56.0,1.85,9.0,82.0,146.13,117.13
2016,1,24,8,30,202.0,73.0,1.8,9.0,112.0,193.25,159.58
2016,1,24,8,45,228.0,89.0,1.8,9.0,143.0,236.04,197.83
2016,1,24,9,0,254.0,105.0,1.8,9.0,174.0,281.12,237.18
2016,1,24,9,15,277.5,117.0,1.75,9.0,203.0,321.54,271.78
2016,1,24,9,30,301.0,129.0,1.7,9.0,232.0,363.57,306.88
2016,1,24,9,45,320.5,141.0,1.7,9.5,261.0,404.02,339.34
2016,1,24,10,0,340.0,153.0,1.7,10.0,290.0,445.17,371.58
2016,1,24,10,15,395.0,155.5,1.7,10.5,326.0,518.81,429.03
2016,1,24,10,30,450.0,158.0,1.7,11.0,362.0,580.31,475.73
2016,1,24,10,45,432.5,171.5,1.7,11.5,376.0,594.37,484.06
2016,1,24,11,0,415.0,185.0,1.7,12.0,390.0,605.79,490.65
2016,1,24,11,15,459.0,181.5,1.65,12.5,415.0,650.17,523.11
2016,1,24,11,30,503.0,178.0,1.6,13.0,440.0,694.05,554.27
2016,1,24,11,45,378.0,208.0,1.6,13.5,407.0,602.53,482.31
2016,1,24,12,0,253.0,238.0,1.6,14.0,374.0,526.29,421.25
2016,1,24,12,15,561.0,160.0,1.7,14.0,462.0,739.28,587.78
2016,1,24,12,30,869.0,82.0,1.8,14.0,550.0,935.31,725.11
2016,1,24,12,45,872.5,79.5,1.9,14.0,545.5,922.06,715.0
2016,1,24,13,0,876.0,77.0,2.0,14.0,541.0,914.72,711.55
2016,1,24,13,15,870.0,76.0,2.15,14.0,527.5,897.07,701.39
2016,1,24,13,30,864.0,75.0,2.3,14.0,514.0,876.15,688.89
2016,1,24,13,45,848.5,75.5,2.45,14.0,492.0,854.14,675.49
2016,1,24,14,0,833.0,76.0,2.6,14.0,470.0,820.77,653.66
2016,1,24,14,15,818.0,74.5,2.6,13.5,442.5,782.89,628.43
2016,1,24,14,30,803.0,73.0,2.6,13.0,415.0,742.9,601.25
2016,1,24,14,45,782.0,70.5,2.65,13.0,381.5,695.3,567.05
2016,1,24,15,0,761.0,68.0,2.7,13.0,348.0,646.58,531.33
2016,1,24,15,15,730.5,64.5,2.55,12.5,310.5,589.46,487.82
2016,1,24,15,30,700.0,61.0,2.4,12.0,273.0,532.7,442.13
2016,1,24,15,45,660.5,55.5,2.25,12.0,232.5,469.17,388.81
2016,1,24,16,0,621.0,50.0,2.1,12.0,192.0,407.71,335.55
2016,1,24,16,15,552.0,44.0,2.0,11.0,150.0,337.51,274.77
2016,1,24,16,30,483.0,38.0,1.9,10.0,108.0,270.33,214.62
2016,1,24,16,45,368.0,28.5,1.85,9.5,70.5,189.09,139.32
2016,1,24,17,0,253.0,19.0,1.8,9.0,33.0,113.29,20.3
2016,1,24,17,15,126.5,9.5,1.75,8.5,16.5,41.19,0.0
2016,1,24,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,36.5,5.0,0.85,9.0,5.5,0.0,0.0
2016,1,25,7,30,73.0,10.0,0.8,9.0,11.0,28.47,0.0
2016,1,25,7,45,211.5,22.5,0.8,9.5,42.0,107.78,45.51
2016,1,25,8,0,350.0,35.0,0.8,10.0,73.0,192.34,144.83
2016,1,25,8,15,436.0,43.5,0.75,10.0,113.5,260.21,207.22
2016,1,25,8,30,522.0,52.0,0.7,10.0,154.0,336.83,273.95
2016,1,25,8,45,580.0,57.5,0.7,10.5,195.5,402.93,330.16
2016,1,25,9,0,638.0,63.0,0.7,11.0,237.0,473.45,387.75
2016,1,25,9,15,393.0,103.0,0.65,11.0,215.5,390.29,321.52
2016,1,25,9,30,148.0,143.0,0.6,11.0,194.0,264.69,218.51
2016,1,25,9,45,130.0,158.5,0.55,11.5,207.0,275.24,226.93
2016,1,25,10,0,112.0,174.0,0.5,12.0,220.0,284.19,232.75
2016,1,25,10,15,142.0,187.5,0.45,12.5,249.5,327.27,266.64
2016,1,25,10,30,172.0,201.0,0.4,13.0,279.0,372.06,300.76
2016,1,25,10,45,90.5,188.5,0.4,13.5,230.0,275.03,221.94
2016,1,25,11,0,9.0,176.0,0.4,14.0,181.0,176.16,140.41
2016,1,25,11,15,6.5,175.0,0.35,14.0,179.0,172.31,137.51
2016,1,25,11,30,4.0,174.0,0.3,14.0,177.0,168.55,134.19
2016,1,25,11,45,7.0,182.5,0.3,14.0,187.0,180.14,143.57
2016,1,25,12,0,10.0,191.0,0.3,14.0,197.0,191.94,153.0
2016,1,25,12,15,10.0,191.5,0.3,14.0,197.5,192.38,153.25
2016,1,25,12,30,10.0,192.0,0.3,14.0,198.0,192.93,153.69
2016,1,25,12,45,411.5,144.0,0.3,14.5,363.5,578.29,459.49
2016,1,25,13,0,813.0,96.0,0.3,15.0,529.0,891.09,670.9
2016,1,25,13,15,806.5,95.0,0.3,15.0,515.5,873.54,654.34
2016,1,25,13,30,800.0,94.0,0.3,15.0,502.0,852.86,641.52
2016,1,25,13,45,560.5,144.0,0.35,15.0,424.5,683.5,527.62
2016,1,25,14,0,321.0,194.0,0.4,15.0,347.0,509.12,400.79
2016,1,25,14,15,311.5,185.0,0.45,15.0,326.5,481.51,383.08
2016,1,25,14,30,302.0,176.0,0.5,15.0,306.0,453.46,362.95
2016,1,25,14,45,298.5,162.0,0.55,15.0,282.0,423.44,341.12
2016,1,25,15,0,295.0,148.0,0.6,15.0,258.0,392.83,318.3
2016,1,25,15,15,477.5,107.5,0.6,14.5,264.0,468.49,379.87
2016,1,25,15,30,660.0,67.0,0.6,14.0,270.0,519.3,419.18
2016,1,25,15,45,618.0,61.5,0.6,13.5,229.5,456.01,368.5
2016,1,25,16,0,576.0,56.0,0.6,13.0,189.0,395.21,318.97
2016,1,25,16,15,507.0,49.0,0.65,12.5,148.0,322.56,258.37
2016,1,25,16,30,438.0,42.0,0.7,12.0,107.0,256.22,200.77
2016,1,25,16,45,328.0,31.5,0.8,11.5,70.5,177.9,130.81
2016,1,25,17,0,218.0,21.0,0.9,11.0,34.0,105.42,31.08
2016,1,25,17,15,109.0,10.5,0.9,11.0,17.0,37.72,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,53.5,5.0,1.25,7.5,6.5,0.0,0.0
2016,1,26,7,30,107.0,10.0,1.3,8.0,13.0,37.46,0.0
2016,1,26,7,45,248.5,22.0,1.4,8.5,45.0,119.67,56.42
2016,1,26,8,0,390.0,34.0,1.5,9.0,77.0,206.42,157.03
2016,1,26,8,15,474.5,42.0,1.5,9.0,118.5,275.22,221.19
2016,1,26,8,30,559.0,50.0,1.5,9.0,160.0,352.6,289.91
2016,1,26,8,45,614.5,55.0,1.55,9.5,203.0,418.61,347.39
2016,1,26,9,0,670.0,60.0,1.6,10.0,246.0,488.75,406.21
2016,1,26,9,15,335.0,90.0,1.6,10.5,183.0,337.52,283.06
2016,1,26,9,30,0.0,120.0,1.6,11.0,120.0,114.45,92.33
2016,1,26,9,45,0.0,117.0,1.6,11.5,117.0,109.56,88.35
2016,1,26,10,0,0.0,114.0,1.6,12.0,114.0,105.33,84.48
2016,1,26,10,15,0.0,124.5,1.55,12.0,124.5,115.48,92.87
2016,1,26,10,30,0.0,135.0,1.5,12.0,135.0,125.72,101.26
2016,1,26,10,45,58.0,179.5,1.5,12.5,208.5,236.03,193.95
2016,1,26,11,0,116.0,224.0,1.5,13.0,282.0,358.16,292.09
2016,1,26,11,15,85.5,224.5,1.45,13.0,268.5,316.23,257.0
2016,1,26,11,30,55.0,225.0,1.4,13.0,255.0,289.36,234.47
2016,1,26,11,45,54.5,229.5,1.4,13.5,259.5,294.45,238.03
2016,1,26,12,0,54.0,234.0,1.4,14.0,264.0,299.55,241.45
2016,1,26,12,15,145.5,240.0,1.4,14.0,319.5,410.59,331.25
2016,1,26,12,30,237.0,246.0,1.4,14.0,375.0,503.91,404.4
2016,1,26,12,45,296.5,233.0,1.4,14.0,393.0,560.47,447.68
2016,1,26,13,0,356.0,220.0,1.4,14.0,411.0,596.98,476.18
2016,1,26,13,15,404.5,203.0,1.4,14.0,415.5,633.33,503.95
2016,1,26,13,30,453.0,186.0,1.4,14.0,420.0,649.9,517.45
2016,1,26,13,45,494.5,168.5,1.4,14.0,414.0,655.85,523.21
2016,1,26,14,0,536.0,151.0,1.4,14.0,408.0,657.77,526.08
2016,1,26,14,15,409.5,164.0,1.4,14.0,354.0,553.01,445.92
2016,1,26,14,30,283.0,177.0,1.4,14.0,300.0,439.8,357.99
2016,1,26,14,45,291.5,161.5,1.4,14.0,279.5,417.66,342.15
2016,1,26,15,0,300.0,146.0,1.4,14.0,259.0,394.07,324.12
2016,1,26,15,15,282.5,134.0,1.3,13.5,231.5,355.76,293.69
2016,1,26,15,30,265.0,122.0,1.2,13.0,204.0,318.33,263.36
2016,1,26,15,45,246.5,106.0,1.1,12.5,174.0,276.33,228.6
2016,1,26,16,0,228.0,90.0,1.0,12.0,144.0,235.69,194.03
2016,1,26,16,15,202.0,73.0,1.05,11.5,113.0,191.63,155.89
2016,1,26,16,30,176.0,56.0,1.1,11.0,82.0,150.02,118.88
2016,1,26,16,45,121.5,39.5,1.2,10.5,54.5,101.04,74.74
2016,1,26,17,0,67.0,23.0,1.3,10.0,27.0,53.6,18.92
2016,1,26,17,15,33.5,11.5,1.3,9.5,13.5,19.16,0.0
2016,1,26,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,11.82,0.0
2016,1,27,7,45,167.0,25.5,2.35,8.5,45.0,96.55,48.89
2016,1,27,8,0,334.0,38.0,2.4,9.0,77.0,188.86,144.71
2016,1,27,8,15,419.0,47.5,2.3,9.0,117.5,256.79,207.57
2016,1,27,8,30,504.0,57.0,2.2,9.0,158.0,333.4,275.79
2016,1,27,8,45,560.5,63.5,2.15,9.5,200.5,399.3,333.35
2016,1,27,9,0,617.0,70.0,2.1,10.0,243.0,469.52,392.42
2016,1,27,9,15,655.0,74.5,2.1,10.5,282.5,529.41,441.35
2016,1,27,9,30,693.0,79.0,2.1,11.0,322.0,590.86,489.8
2016,1,27,9,45,736.5,78.0,2.15,11.5,360.5,650.57,535.06
2016,1,27,10,0,780.0,77.0,2.2,12.0,399.0,707.71,576.24
2016,1,27,10,15,798.0,79.5,2.05,12.5,429.5,752.91,606.21
2016,1,27,10,30,816.0,82.0,1.9,13.0,460.0,796.45,634.13
2016,1,27,10,45,832.0,82.5,1.8,13.5,485.0,833.84,657.36
2016,1,27,11,0,848.0,83.0,1.7,14.0,510.0,868.85,678.44
2016,1,27,11,15,856.0,84.0,1.55,14.0,527.0,894.65,693.34
2016,1,27,11,30,864.0,85.0,1.4,14.0,544.0,917.3,705.86
2016,1,27,11,45,870.5,84.5,1.3,14.5,554.0,933.36,713.14
2016,1,27,12,0,877.0,84.0,1.2,15.0,564.0,945.95,718.09
2016,1,27,12,15,878.5,84.0,1.15,15.0,566.0,941.3,713.79
2016,1,27,12,30,880.0,84.0,1.1,15.0,568.0,942.6,713.85
2016,1,27,12,45,884.0,81.5,1.05,15.0,563.5,939.46,711.01
2016,1,27,13,0,888.0,79.0,1.0,15.0,559.0,932.65,705.93
2016,1,27,13,15,883.0,78.0,1.0,15.0,545.5,915.84,695.29
2016,1,27,13,30,878.0,77.0,1.0,15.0,532.0,895.65,682.58
2016,1,27,13,45,871.0,75.5,1.0,15.5,512.0,869.81,664.89
2016,1,27,14,0,864.0,74.0,1.0,16.0,492.0,849.04,650.76
2016,1,27,14,15,851.0,72.0,0.95,16.0,464.5,811.29,625.29
2016,1,27,14,30,838.0,70.0,0.9,16.0,437.0,771.2,598.19
2016,1,27,14,45,820.0,67.5,0.9,16.0,404.0,724.58,566.84
2016,1,27,15,0,802.0,65.0,0.9,16.0,371.0,676.5,533.89
2016,1,27,15,15,774.5,62.0,0.8,15.5,332.0,620.19,493.95
2016,1,27,15,30,747.0,59.0,0.7,15.0,293.0,563.87,451.05
2016,1,27,15,45,707.5,54.5,0.65,14.5,251.5,499.06,400.63
2016,1,27,16,0,668.0,50.0,0.6,14.0,210.0,436.19,349.7
2016,1,27,16,15,604.0,44.5,0.65,13.5,166.5,362.63,288.93
2016,1,27,16,30,540.0,39.0,0.7,13.0,123.0,294.39,230.0
2016,1,27,16,45,433.0,30.5,0.75,12.5,83.0,216.99,161.08
2016,1,27,17,0,326.0,22.0,0.8,12.0,43.0,143.14,66.94
2016,1,27,17,15,163.0,11.0,0.8,12.0,21.5,52.52,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.73,0.0
2016,1,28,7,45,0.0,9.5,1.05,9.5,9.5,8.34,0.0
2016,1,28,8,0,0.0,16.0,1.1,10.0,16.0,14.06,6.05
2016,1,28,8,15,0.0,24.0,1.1,10.0,24.0,21.12,12.46
2016,1,28,8,30,0.0,32.0,1.1,10.0,32.0,28.19,18.8
2016,1,28,8,45,0.0,41.0,1.15,10.5,41.0,36.15,25.81
2016,1,28,9,0,0.0,50.0,1.2,11.0,50.0,44.13,32.73
2016,1,28,9,15,0.0,58.0,1.15,11.0,58.0,51.22,38.87
2016,1,28,9,30,0.0,66.0,1.1,11.0,66.0,58.33,44.95
2016,1,28,9,45,91.5,122.0,1.1,11.5,160.0,201.22,167.91
2016,1,28,10,0,183.0,178.0,1.1,12.0,254.0,342.21,283.06
2016,1,28,10,15,485.5,129.5,1.2,12.5,351.5,560.74,458.27
2016,1,28,10,30,788.0,81.0,1.3,13.0,449.0,772.8,613.14
2016,1,28,10,45,454.5,154.5,1.45,13.5,369.5,594.28,477.65
2016,1,28,11,0,121.0,228.0,1.6,14.0,290.0,366.82,295.9
2016,1,28,11,15,62.0,201.0,1.55,14.0,233.0,265.47,215.1
2016,1,28,11,30,3.0,174.0,1.5,14.0,176.0,167.05,133.54
2016,1,28,11,45,3.5,177.0,1.5,14.5,179.5,170.4,136.24
2016,1,28,12,0,4.0,180.0,1.5,15.0,183.0,173.87,138.74
2016,1,28,12,15,2.0,150.0,1.5,15.0,151.5,140.64,111.57
2016,1,28,12,30,0.0,120.0,1.5,15.0,120.0,108.67,85.3
2016,1,28,12,45,0.0,142.5,1.55,15.5,142.5,131.18,103.72
2016,1,28,13,0,0.0,165.0,1.6,16.0,165.0,154.5,122.55
2016,1,28,13,15,112.5,199.0,1.55,16.0,258.0,326.38,264.27
2016,1,28,13,30,225.0,233.0,1.5,16.0,351.0,468.25,375.84
2016,1,28,13,45,112.5,164.0,1.5,16.0,223.0,280.8,227.38
2016,1,28,14,0,0.0,95.0,1.5,16.0,95.0,84.88,65.48
2016,1,28,14,15,11.0,132.0,1.45,16.0,137.0,131.43,104.88
2016,1,28,14,30,22.0,169.0,1.4,16.0,179.0,180.77,145.68
2016,1,28,14,45,16.0,154.0,1.35,16.0,161.0,160.34,128.83
2016,1,28,15,0,10.0,139.0,1.3,16.0,143.0,140.45,112.52
2016,1,28,15,15,6.5,125.5,1.2,15.5,128.0,124.54,99.62
2016,1,28,15,30,3.0,112.0,1.1,15.0,113.0,109.06,86.9
2016,1,28,15,45,1.5,96.5,1.05,14.5,97.0,92.94,73.5
2016,1,28,16,0,0.0,81.0,1.0,14.0,81.0,77.05,60.07
2016,1,28,16,15,0.0,64.0,1.0,13.5,64.0,60.37,45.76
2016,1,28,16,30,0.0,47.0,1.0,13.0,47.0,43.65,31.22
2016,1,28,16,45,0.0,32.0,1.0,13.0,32.0,29.06,18.2
2016,1,28,17,0,0.0,17.0,1.0,13.0,17.0,14.97,3.45
2016,1,28,17,15,0.0,8.5,1.0,12.5,8.5,7.73,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.5,2.4,13.0,2.5,0.0,0.0
2016,1,29,7,30,0.0,5.0,2.5,13.0,5.0,4.55,0.0
2016,1,29,7,45,0.0,15.5,2.65,13.5,15.5,13.64,3.22
2016,1,29,8,0,0.0,26.0,2.8,14.0,26.0,22.91,13.15
2016,1,29,8,15,0.0,39.0,2.8,14.0,39.0,34.61,23.54
2016,1,29,8,30,0.0,52.0,2.8,14.0,52.0,46.92,34.34
2016,1,29,8,45,0.0,66.0,2.85,14.5,66.0,60.29,45.86
2016,1,29,9,0,0.0,80.0,2.9,15.0,80.0,73.69,57.25
2016,1,29,9,15,0.0,93.0,2.9,15.0,93.0,86.1,67.75
2016,1,29,9,30,0.0,106.0,2.9,15.0,106.0,98.59,78.2
2016,1,29,9,45,0.0,80.0,2.95,15.0,80.0,71.3,55.07
2016,1,29,10,0,0.0,54.0,3.0,15.0,54.0,47.68,35.01
2016,1,29,10,15,0.0,75.5,3.0,15.0,75.5,66.79,51.1
2016,1,29,10,30,0.0,97.0,3.0,15.0,97.0,86.99,67.96
2016,1,29,10,45,2.0,134.0,3.0,15.0,135.5,125.42,99.93
2016,1,29,11,0,4.0,171.0,3.0,15.0,174.0,165.47,132.83
2016,1,29,11,15,4.0,174.5,3.0,15.0,177.5,168.69,135.24
2016,1,29,11,30,4.0,178.0,3.0,15.0,181.0,172.02,137.83
2016,1,29,11,45,2.0,148.5,3.0,15.0,150.0,139.16,110.71
2016,1,29,12,0,0.0,119.0,3.0,15.0,119.0,107.67,84.61
2016,1,29,12,15,0.0,119.5,3.0,15.0,119.5,108.13,85.01
2016,1,29,12,30,0.0,120.0,3.0,15.0,120.0,108.62,85.42
2016,1,29,12,45,0.0,106.0,3.0,15.0,106.0,95.02,74.16
2016,1,29,13,0,0.0,92.0,3.0,15.0,92.0,81.66,63.08
2016,1,29,13,15,90.5,165.5,3.0,15.0,213.5,265.92,218.07
2016,1,29,13,30,181.0,239.0,3.0,15.0,335.0,435.94,354.79
2016,1,29,13,45,90.5,129.5,3.0,15.0,177.5,220.89,181.14
2016,1,29,14,0,0.0,20.0,3.0,15.0,20.0,17.63,9.32
2016,1,29,14,15,0.0,60.0,3.0,15.0,60.0,53.02,39.42
2016,1,29,14,30,0.0,100.0,3.0,15.0,100.0,90.24,70.83
2016,1,29,14,45,11.5,124.0,3.0,15.0,129.0,124.15,99.73
2016,1,29,15,0,23.0,148.0,3.0,15.0,158.0,159.65,129.71
2016,1,29,15,15,20.0,134.0,3.0,14.5,141.5,143.01,116.07
2016,1,29,15,30,17.0,120.0,3.0,14.0,125.0,126.73,102.63
2016,1,29,15,45,11.0,104.0,3.0,14.0,107.0,106.78,85.63
2016,1,29,16,0,5.0,88.0,3.0,14.0,89.0,87.48,69.03
2016,1,29,16,15,2.5,70.5,2.95,14.0,71.0,68.81,52.84
2016,1,29,16,30,0.0,53.0,2.9,14.0,53.0,50.36,36.73
2016,1,29,16,45,0.0,36.0,2.9,14.0,36.0,33.53,21.83
2016,1,29,17,0,0.0,19.0,2.9,14.0,19.0,16.74,5.25
2016,1,29,17,15,0.0,9.5,2.8,13.5,9.5,8.64,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.5,2.4,8.5,5.5,0.0,0.0
2016,1,30,7,30,0.0,11.0,2.5,9.0,11.0,10.01,0.0
2016,1,30,7,45,47.5,27.0,2.65,9.5,33.0,48.42,26.82
2016,1,30,8,0,95.0,43.0,2.8,10.0,55.0,94.4,71.64
2016,1,30,8,15,114.0,61.5,2.85,10.0,81.5,121.93,97.57
2016,1,30,8,30,133.0,80.0,2.9,10.0,108.0,157.9,130.07
2016,1,30,8,45,148.0,98.0,2.95,10.5,135.5,192.82,160.94
2016,1,30,9,0,163.0,116.0,3.0,11.0,163.0,229.07,192.27
2016,1,30,9,15,170.5,132.5,3.0,11.0,188.5,259.81,218.59
2016,1,30,9,30,178.0,149.0,3.0,11.0,214.0,290.99,244.75
2016,1,30,9,45,328.0,143.5,3.05,11.5,276.5,411.89,346.17
2016,1,30,10,0,478.0,138.0,3.1,12.0,339.0,547.9,455.8
2016,1,30,10,15,451.5,155.5,3.1,12.0,356.5,564.89,467.3
2016,1,30,10,30,425.0,173.0,3.1,12.0,374.0,578.38,476.51
2016,1,30,10,45,658.5,121.0,3.1,12.5,451.0,738.75,600.77
2016,1,30,11,0,892.0,69.0,3.1,13.0,528.0,884.3,704.73
2016,1,30,11,15,899.0,70.0,3.1,13.0,545.5,909.95,721.09
2016,1,30,11,30,906.0,71.0,3.1,13.0,563.0,932.32,736.17
2016,1,30,11,45,908.0,72.0,3.15,13.5,572.5,946.61,744.61
2016,1,30,12,0,910.0,73.0,3.2,14.0,582.0,957.24,750.65
2016,1,30,12,15,910.5,73.0,3.2,14.0,584.0,961.47,753.36
2016,1,30,12,30,911.0,73.0,3.2,14.0,586.0,961.96,753.66
2016,1,30,12,45,901.0,76.0,3.2,14.0,578.5,952.67,747.27
2016,1,30,13,0,891.0,79.0,3.2,14.0,571.0,939.78,738.58
2016,1,30,13,15,885.5,78.5,3.2,14.0,557.5,923.16,727.39
2016,1,30,13,30,880.0,78.0,3.2,14.0,544.0,903.15,713.9
2016,1,30,13,45,630.0,135.5,3.2,14.0,463.0,747.34,601.07
2016,1,30,14,0,380.0,193.0,3.2,14.0,382.0,559.59,456.41
2016,1,30,14,15,431.5,171.0,3.2,13.5,374.0,581.56,476.84
2016,1,30,14,30,483.0,149.0,3.2,13.0,366.0,582.6,480.12
2016,1,30,14,45,322.0,158.0,3.25,13.0,298.0,437.2,363.19
2016,1,30,15,0,161.0,167.0,3.3,13.0,230.0,306.52,254.85
2016,1,30,15,15,153.5,151.5,3.15,12.5,207.0,277.3,231.53
2016,1,30,15,30,146.0,136.0,3.0,12.0,184.0,248.5,207.78
2016,1,30,15,45,138.0,118.0,2.95,12.0,158.0,216.72,180.72
2016,1,30,16,0,130.0,100.0,2.9,12.0,132.0,185.55,153.64
2016,1,30,16,15,115.0,81.5,2.75,11.0,105.5,150.93,123.53
2016,1,30,16,30,100.0,63.0,2.6,10.0,79.0,117.73,94.01
2016,1,30,16,45,70.5,45.0,2.5,9.5,54.5,81.06,61.06
2016,1,30,17,0,41.0,27.0,2.4,9.0,30.0,46.27,26.02
2016,1,30,17,15,20.5,13.5,2.4,9.0,15.0,17.7,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,6.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,6.0,21.0,19.1,0.0
2016,1,31,7,45,242.0,27.5,2.4,6.5,57.5,125.75,79.82
2016,1,31,8,0,484.0,34.0,2.5,7.0,94.0,241.59,188.64
2016,1,31,8,15,563.0,40.5,2.6,7.5,138.5,308.52,251.4
2016,1,31,8,30,642.0,47.0,2.7,8.0,183.0,386.84,321.69
2016,1,31,8,45,695.0,51.0,2.8,8.5,228.0,455.23,382.06
2016,1,31,9,0,748.0,55.0,2.9,9.0,273.0,527.23,443.27
2016,1,31,9,15,781.0,58.0,3.0,9.0,315.0,588.33,494.62
2016,1,31,9,30,814.0,61.0,3.1,9.0,357.0,650.2,544.59
2016,1,31,9,45,838.0,63.0,3.25,9.5,394.5,704.63,585.24
2016,1,31,10,0,862.0,65.0,3.4,10.0,432.0,751.53,619.38
2016,1,31,10,15,878.5,67.0,3.5,10.0,464.0,797.48,653.24
2016,1,31,10,30,895.0,69.0,3.6,10.0,496.0,841.48,685.28
2016,1,31,10,45,909.0,69.0,3.7,10.5,521.5,878.5,710.61
2016,1,31,11,0,923.0,69.0,3.8,11.0,547.0,912.84,733.82
2016,1,31,11,15,930.0,70.0,3.95,11.0,565.0,939.19,752.81
2016,1,31,11,30,937.0,71.0,4.1,11.0,583.0,962.15,769.45
2016,1,31,11,45,942.0,71.0,4.3,11.5,593.5,978.38,780.6
2016,1,31,12,0,947.0,71.0,4.5,12.0,604.0,990.9,789.52
2016,1,31,12,15,947.5,71.0,4.65,12.0,606.0,995.33,793.81
2016,1,31,12,30,948.0,71.0,4.8,12.0,608.0,995.86,795.49
2016,1,31,12,45,939.0,73.5,4.95,12.0,601.0,986.74,790.31
2016,1,31,13,0,930.0,76.0,5.1,12.0,594.0,973.87,782.52
2016,1,31,13,15,924.5,75.0,5.1,12.0,580.0,956.14,770.12
2016,1,31,13,30,919.0,74.0,5.1,12.0,566.0,934.86,755.22
2016,1,31,13,45,906.5,74.5,5.2,12.0,544.0,905.86,735.33
2016,1,31,14,0,894.0,75.0,5.3,12.0,522.0,873.92,713.13
2016,1,31,14,15,881.0,73.0,5.3,11.5,493.5,835.67,686.7
2016,1,31,14,30,868.0,71.0,5.3,11.0,465.0,802.24,663.68
2016,1,31,14,45,845.5,70.0,5.3,11.0,430.0,752.81,626.67
2016,1,31,15,0,823.0,69.0,5.3,11.0,395.0,702.1,588.17
2016,1,31,15,15,795.0,66.0,5.2,10.5,355.5,644.24,543.96
2016,1,31,15,30,767.0,63.0,5.1,10.0,316.0,586.32,496.84
2016,1,31,15,45,725.0,59.0,5.05,10.0,272.5,519.2,439.71
2016,1,31,16,0,683.0,55.0,5.0,10.0,229.0,454.14,382.6
2016,1,31,16,15,620.5,49.5,4.95,9.5,184.0,383.15,319.47
2016,1,31,16,30,558.0,44.0,4.9,9.0,139.0,314.47,256.6
2016,1,31,16,45,450.0,35.5,4.85,8.5,97.0,230.97,180.45
2016,1,31,17,0,342.0,27.0,4.8,8.0,55.0,158.75,103.19
2016,1,31,17,15,171.0,13.5,4.95,8.0,27.5,57.65,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,5.5,12.0,6.37,0.0
2016,2,1,7,30,288.0,14.0,3.4,6.0,24.0,88.73,0.0
2016,2,1,7,45,427.0,22.5,3.5,6.5,63.5,177.76,116.48
2016,2,1,8,0,566.0,31.0,3.6,7.0,103.0,266.26,208.49
2016,2,1,8,15,639.0,36.5,3.7,7.5,149.0,337.64,275.9
2016,2,1,8,30,712.0,42.0,3.8,8.0,195.0,415.87,346.87
2016,2,1,8,45,756.5,46.0,3.95,8.5,240.5,483.09,406.91
2016,2,1,9,0,801.0,50.0,4.1,9.0,286.0,553.05,467.15
2016,2,1,9,15,830.5,52.5,4.1,9.0,328.5,608.63,514.44
2016,2,1,9,30,860.0,55.0,4.1,9.0,371.0,669.09,562.76
2016,2,1,9,45,868.5,61.0,4.15,9.5,407.0,718.8,599.61
2016,2,1,10,0,877.0,67.0,4.2,10.0,443.0,766.38,634.12
2016,2,1,10,15,891.0,68.5,4.1,10.0,474.5,810.32,665.45
2016,2,1,10,30,905.0,70.0,4.0,10.0,506.0,852.08,695.0
2016,2,1,10,45,912.0,72.5,3.95,10.5,530.5,886.64,717.74
2016,2,1,11,0,919.0,75.0,3.9,11.0,555.0,918.13,738.01
2016,2,1,11,15,925.0,75.5,3.85,11.0,572.5,942.94,754.66
2016,2,1,11,30,931.0,76.0,3.8,11.0,590.0,964.32,768.88
2016,2,1,11,45,935.0,76.5,3.75,11.5,599.5,980.25,777.84
2016,2,1,12,0,939.0,77.0,3.7,12.0,609.0,992.46,784.25
2016,2,1,12,15,939.0,77.0,3.6,12.0,611.0,996.43,786.04
