Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,30,939.0,77.0,3.5,12.0,613.0,996.52,785.31
2016,2,1,12,45,935.5,77.0,3.45,12.0,606.5,989.43,780.08
2016,2,1,13,0,932.0,77.0,3.4,12.0,600.0,978.54,772.39
2016,2,1,13,15,926.0,76.5,3.35,12.0,585.5,960.97,760.15
2016,2,1,13,30,920.0,76.0,3.3,12.0,571.0,939.85,745.53
2016,2,1,13,45,912.0,74.5,3.3,12.0,549.5,912.26,726.72
2016,2,1,14,0,904.0,73.0,3.3,12.0,528.0,881.5,705.62
2016,2,1,14,15,890.0,71.5,3.25,12.0,499.5,842.74,678.26
2016,2,1,14,30,876.0,70.0,3.2,12.0,471.0,801.57,648.97
2016,2,1,14,45,630.0,107.5,3.15,12.0,385.0,637.43,525.6
2016,2,1,15,0,384.0,145.0,3.1,12.0,299.0,469.21,390.4
2016,2,1,15,15,583.0,102.5,2.9,11.5,310.0,545.44,455.05
2016,2,1,15,30,782.0,60.0,2.7,11.0,321.0,593.59,494.03
2016,2,1,15,45,745.0,56.0,2.55,10.5,278.0,528.74,440.35
2016,2,1,16,0,708.0,52.0,2.4,10.0,235.0,465.47,386.81
2016,2,1,16,15,649.0,46.5,2.4,9.5,189.5,391.63,323.11
2016,2,1,16,30,590.0,41.0,2.4,9.0,144.0,322.59,261.2
2016,2,1,16,45,493.5,33.5,2.4,8.5,101.5,242.45,188.74
2016,2,1,17,0,397.0,26.0,2.4,8.0,59.0,176.73,118.41
2016,2,1,17,15,198.5,13.0,2.45,7.5,29.5,64.7,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.5,2.05,8.0,0.5,0.45,0.0
2016,2,2,7,30,0.0,1.0,2.0,8.0,1.0,0.91,0.0
2016,2,2,7,45,0.0,3.5,1.95,8.0,3.5,3.07,0.0
2016,2,2,8,0,0.0,6.0,1.9,8.0,6.0,5.26,0.0
2016,2,2,8,15,0.0,9.0,1.85,8.0,9.0,7.9,1.2
2016,2,2,8,30,0.0,12.0,1.8,8.0,12.0,10.54,3.58
2016,2,2,8,45,0.0,15.0,1.75,8.5,15.0,13.18,5.94
2016,2,2,9,0,0.0,18.0,1.7,9.0,18.0,15.83,8.26
2016,2,2,9,15,0.0,20.5,1.6,9.0,20.5,18.04,10.2
2016,2,2,9,30,0.0,23.0,1.5,9.0,23.0,20.25,12.12
2016,2,2,9,45,0.0,69.0,1.4,9.5,69.0,61.0,47.44
2016,2,2,10,0,0.0,115.0,1.3,10.0,115.0,105.5,85.21
2016,2,2,10,15,0.0,136.0,1.3,10.0,136.0,126.43,102.61
2016,2,2,10,30,0.0,157.0,1.3,10.0,157.0,147.69,120.16
2016,2,2,10,45,0.0,143.5,1.3,10.5,143.5,132.94,107.39
2016,2,2,11,0,0.0,130.0,1.3,11.0,130.0,118.85,95.32
2016,2,2,11,15,0.0,145.0,1.35,11.0,145.0,133.71,107.63
2016,2,2,11,30,0.0,160.0,1.4,11.0,160.0,148.78,119.99
2016,2,2,11,45,200.0,194.0,1.45,11.0,308.0,420.52,345.93
2016,2,2,12,0,400.0,228.0,1.5,11.0,456.0,652.76,524.85
2016,2,2,12,15,395.5,231.5,1.55,11.0,458.0,654.48,523.87
2016,2,2,12,30,391.0,235.0,1.6,11.0,460.0,654.52,524.05
2016,2,2,12,45,642.0,159.5,1.65,11.5,524.5,827.65,653.76
2016,2,2,13,0,893.0,84.0,1.7,12.0,589.0,952.31,738.49
2016,2,2,13,15,566.5,163.5,1.7,12.0,481.0,740.55,587.92
2016,2,2,13,30,240.0,243.0,1.7,12.0,373.0,493.58,398.36
2016,2,2,13,45,548.0,162.5,1.75,12.0,445.0,701.1,564.99
2016,2,2,14,0,856.0,82.0,1.8,12.0,517.0,861.04,680.35
2016,2,2,14,15,841.5,80.5,1.8,11.5,489.0,822.67,653.38
2016,2,2,14,30,827.0,79.0,1.8,11.0,461.0,782.01,626.64
2016,2,2,14,45,806.5,76.5,1.8,11.0,427.0,733.48,592.53
2016,2,2,15,0,786.0,74.0,1.8,11.0,393.0,683.66,556.91
2016,2,2,15,15,758.0,71.0,1.75,10.5,354.0,627.1,516.0
2016,2,2,15,30,730.0,68.0,1.7,10.0,315.0,570.55,472.11
2016,2,2,15,45,683.0,64.5,1.7,10.0,271.5,505.7,419.39
2016,2,2,16,0,636.0,61.0,1.7,10.0,228.0,440.49,364.71
2016,2,2,16,15,574.0,55.0,1.7,9.5,184.0,368.1,303.0
2016,2,2,16,30,512.0,49.0,1.7,9.0,140.0,301.06,243.66
2016,2,2,16,45,409.0,39.5,1.75,8.5,98.5,220.41,172.15
2016,2,2,17,0,306.0,30.0,1.8,8.0,57.0,151.28,104.01
2016,2,2,17,15,153.0,15.0,1.85,7.5,28.5,66.04,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.0,12.0,10.91,0.0
2016,2,3,7,30,0.0,24.0,1.9,4.0,24.0,24.75,0.0
2016,2,3,7,45,206.0,32.5,1.95,4.5,60.0,119.93,83.17
2016,2,3,8,0,412.0,41.0,2.0,5.0,96.0,221.56,175.73
2016,2,3,8,15,488.5,49.0,2.0,5.5,139.0,289.03,237.84
2016,2,3,8,30,565.0,57.0,2.0,6.0,182.0,364.14,304.87
2016,2,3,8,45,610.0,63.0,2.05,6.5,224.5,426.82,360.02
2016,2,3,9,0,655.0,69.0,2.1,7.0,267.0,492.66,415.81
2016,2,3,9,15,689.5,73.5,2.1,7.5,308.0,552.65,464.78
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,613.85,513.0
2016,2,3,9,45,465.0,132.5,2.1,8.5,313.0,513.52,429.37
2016,2,3,10,0,206.0,187.0,2.1,9.0,277.0,369.16,308.48
2016,2,3,10,15,286.5,189.0,2.05,9.0,324.0,457.3,381.27
2016,2,3,10,30,367.0,191.0,2.0,9.0,371.0,536.04,443.85
2016,2,3,10,45,591.5,144.5,2.0,9.5,450.5,710.22,579.31
2016,2,3,11,0,816.0,98.0,2.0,10.0,530.0,865.88,689.71
2016,2,3,11,15,824.5,99.5,2.0,10.5,548.0,892.69,704.99
2016,2,3,11,30,833.0,101.0,2.0,11.0,566.0,916.45,719.48
2016,2,3,11,45,556.5,178.0,2.0,11.5,491.0,756.09,602.66
2016,2,3,12,0,280.0,255.0,2.0,12.0,416.0,572.15,459.13
2016,2,3,12,15,182.5,258.0,1.95,12.0,363.5,465.78,376.58
2016,2,3,12,30,85.0,261.0,1.9,12.0,311.0,358.65,290.41
2016,2,3,12,45,56.5,243.0,1.9,12.0,276.5,309.41,251.08
2016,2,3,13,0,28.0,225.0,1.9,12.0,242.0,243.73,197.7
2016,2,3,13,15,22.0,213.5,1.85,12.0,226.5,225.69,183.19
2016,2,3,13,30,16.0,202.0,1.8,12.0,211.0,207.93,168.69
2016,2,3,13,45,15.0,195.0,1.75,12.0,203.0,199.82,162.25
2016,2,3,14,0,14.0,188.0,1.7,12.0,195.0,191.86,155.9
2016,2,3,14,15,123.5,194.0,1.6,12.0,252.0,320.37,264.11
2016,2,3,14,30,233.0,200.0,1.5,12.0,309.0,428.16,351.43
2016,2,3,14,45,311.5,173.5,1.45,12.0,308.0,448.64,368.93
2016,2,3,15,0,390.0,147.0,1.4,12.0,307.0,476.7,392.11
2016,2,3,15,15,364.0,138.0,1.35,11.5,276.0,430.89,356.01
2016,2,3,15,30,338.0,129.0,1.3,11.0,245.0,374.39,311.28
2016,2,3,15,45,316.0,114.0,1.3,10.5,211.0,327.73,273.42
2016,2,3,16,0,294.0,99.0,1.3,10.0,177.0,282.59,235.55
2016,2,3,16,15,263.0,83.0,1.35,9.5,143.0,233.47,193.25
2016,2,3,16,30,232.0,67.0,1.4,9.0,109.0,187.32,152.31
2016,2,3,16,45,180.0,50.0,1.45,9.0,77.0,134.92,105.36
2016,2,3,17,0,128.0,33.0,1.5,9.0,45.0,88.18,60.79
2016,2,3,17,15,64.0,16.5,1.45,9.0,22.5,38.64,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,13.0,2.5,5.0,13.0,11.82,0.0
2016,2,4,7,30,0.0,26.0,2.5,5.0,26.0,27.22,0.0
2016,2,4,7,45,222.5,33.0,2.55,5.5,63.5,125.47,88.37
2016,2,4,8,0,445.0,40.0,2.6,6.0,101.0,233.23,184.94
2016,2,4,8,15,520.5,47.0,2.55,6.5,144.5,300.98,247.42
2016,2,4,8,30,596.0,54.0,2.5,7.0,188.0,376.2,314.64
2016,2,4,8,45,640.5,60.0,2.5,7.5,231.5,440.21,370.84
2016,2,4,9,0,685.0,66.0,2.5,8.0,275.0,507.32,427.5
2016,2,4,9,15,473.5,108.0,2.5,8.0,262.0,448.27,379.08
2016,2,4,9,30,262.0,150.0,2.5,8.0,249.0,360.87,305.33
2016,2,4,9,45,489.0,118.5,2.55,8.5,325.5,514.77,434.3
2016,2,4,10,0,716.0,87.0,2.6,9.0,402.0,679.61,563.51
2016,2,4,10,15,769.5,86.5,2.55,9.5,447.0,744.64,609.22
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,814.19,657.84
2016,2,4,10,45,663.5,134.0,2.5,10.5,471.5,761.71,616.22
2016,2,4,11,0,504.0,182.0,2.5,11.0,451.0,685.04,555.8
2016,2,4,11,15,684.5,136.0,2.4,11.5,514.0,815.22,652.15
2016,2,4,11,30,865.0,90.0,2.3,12.0,577.0,933.93,732.93
2016,2,4,11,45,870.5,90.0,2.25,12.5,587.5,950.22,740.62
2016,2,4,12,0,876.0,90.0,2.2,13.0,598.0,962.98,747.01
2016,2,4,12,15,877.0,90.0,2.05,13.0,600.0,967.82,748.27
2016,2,4,12,30,878.0,90.0,1.9,13.0,602.0,968.95,747.11
2016,2,4,12,45,876.0,89.5,1.8,13.5,596.0,962.87,740.43
2016,2,4,13,0,874.0,89.0,1.7,14.0,590.0,953.12,731.49
2016,2,4,13,15,868.5,88.5,1.6,14.0,577.0,936.5,719.41
2016,2,4,13,30,863.0,88.0,1.5,14.0,564.0,916.44,705.17
2016,2,4,13,45,673.0,133.5,1.45,14.0,496.5,788.52,616.54
2016,2,4,14,0,483.0,179.0,1.4,14.0,429.0,651.31,517.19
2016,2,4,14,15,484.0,168.0,1.3,14.0,407.0,624.9,499.06
2016,2,4,14,30,485.0,157.0,1.2,14.0,385.0,596.59,478.21
2016,2,4,14,45,503.5,140.5,1.2,14.0,362.5,573.6,462.26
2016,2,4,15,0,522.0,124.0,1.2,14.0,340.0,547.46,443.45
2016,2,4,15,15,496.5,117.5,1.1,13.5,307.0,499.46,406.75
2016,2,4,15,30,471.0,111.0,1.0,13.0,274.0,452.2,369.89
2016,2,4,15,45,451.0,98.0,0.95,12.5,238.0,401.72,329.87
2016,2,4,16,0,431.0,85.0,0.9,12.0,202.0,352.12,289.17
2016,2,4,16,15,391.5,73.0,0.95,11.5,164.5,295.15,241.27
2016,2,4,16,30,352.0,61.0,1.0,11.0,127.0,241.81,194.73
2016,2,4,16,45,293.0,47.0,1.05,10.5,91.0,182.52,142.23
2016,2,4,17,0,234.0,33.0,1.1,10.0,55.0,129.97,91.86
2016,2,4,17,15,117.0,16.5,1.15,9.5,27.5,57.42,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,27.49,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,77.86,0.0
2016,2,5,7,45,305.0,31.0,2.45,6.5,65.5,150.65,107.3
2016,2,5,8,0,428.0,43.0,2.5,7.0,103.0,229.86,182.01
2016,2,5,8,15,504.0,51.0,2.5,7.5,147.5,298.28,244.61
2016,2,5,8,30,580.0,59.0,2.5,8.0,192.0,374.24,312.05
2016,2,5,8,45,630.0,65.0,2.5,8.5,236.5,440.68,369.87
2016,2,5,9,0,680.0,71.0,2.5,9.0,281.0,510.75,428.58
2016,2,5,9,15,659.5,79.0,2.5,9.5,306.0,540.81,453.12
2016,2,5,9,30,639.0,87.0,2.5,10.0,331.0,567.12,473.69
2016,2,5,9,45,548.0,119.0,2.5,11.0,342.5,564.85,468.65
2016,2,5,10,0,457.0,151.0,2.5,12.0,354.0,548.46,452.28
2016,2,5,10,15,644.0,120.5,2.4,12.5,428.5,688.62,560.69
2016,2,5,10,30,831.0,90.0,2.3,13.0,503.0,826.68,658.56
2016,2,5,10,45,841.0,92.0,2.25,13.5,527.5,861.96,679.78
2016,2,5,11,0,851.0,94.0,2.2,14.0,552.0,894.51,699.74
2016,2,5,11,15,858.0,95.5,2.05,14.0,570.0,920.76,715.36
2016,2,5,11,30,865.0,97.0,1.9,14.0,588.0,943.78,728.54
2016,2,5,11,45,862.5,100.0,1.75,14.5,596.5,956.27,733.01
2016,2,5,12,0,860.0,103.0,1.6,15.0,605.0,965.06,735.0
2016,2,5,12,15,733.0,136.5,1.45,15.0,565.5,893.78,684.3
2016,2,5,12,30,606.0,170.0,1.3,15.0,526.0,810.57,625.86
2016,2,5,12,45,734.5,134.5,1.15,15.0,562.0,889.94,679.44
2016,2,5,13,0,863.0,99.0,1.0,15.0,598.0,956.5,720.59
2016,2,5,13,15,717.0,134.0,1.0,15.0,542.5,857.3,653.66
2016,2,5,13,30,571.0,169.0,1.0,15.0,487.0,743.78,577.06
2016,2,5,13,45,711.0,128.5,1.0,15.0,509.0,817.75,630.77
2016,2,5,14,0,851.0,88.0,1.0,15.0,531.0,868.21,665.25
2016,2,5,14,15,838.5,86.0,1.05,15.0,503.5,830.89,640.77
2016,2,5,14,30,826.0,84.0,1.1,15.0,476.0,791.14,615.43
2016,2,5,14,45,812.0,80.0,1.15,15.0,443.0,745.68,585.56
2016,2,5,15,0,798.0,76.0,1.2,15.0,410.0,698.44,553.79
2016,2,5,15,15,772.5,73.0,1.2,14.5,371.0,642.87,515.56
2016,2,5,15,30,747.0,70.0,1.2,14.0,332.0,587.05,474.36
2016,2,5,15,45,702.5,67.0,1.2,13.5,288.0,523.05,424.87
2016,2,5,16,0,658.0,64.0,1.2,13.0,244.0,458.45,373.04
2016,2,5,16,15,599.0,57.5,1.2,12.0,199.0,385.39,313.07
2016,2,5,16,30,540.0,51.0,1.2,11.0,154.0,317.36,254.75
2016,2,5,16,45,437.5,42.5,1.2,10.5,110.5,235.8,183.73
2016,2,5,17,0,335.0,34.0,1.2,10.0,67.0,165.39,118.56
2016,2,5,17,15,167.5,17.0,1.2,10.0,33.5,74.2,3.87
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,15.0,2.25,6.5,15.0,13.64,0.0
2016,2,6,7,30,0.0,30.0,2.3,7.0,30.0,32.22,0.0
2016,2,6,7,45,232.5,35.0,2.35,8.0,68.5,130.49,93.75
2016,2,6,8,0,465.0,40.0,2.4,9.0,107.0,241.06,189.77
2016,2,6,8,15,537.5,47.0,2.3,9.5,151.0,308.75,251.26
2016,2,6,8,30,610.0,54.0,2.2,10.0,195.0,383.61,317.1
2016,2,6,8,45,660.0,58.0,2.1,10.5,239.5,449.11,373.3
2016,2,6,9,0,710.0,62.0,2.0,11.0,284.0,515.58,428.08
2016,2,6,9,15,741.0,65.5,1.9,11.5,325.5,574.92,474.96
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,634.95,520.19
2016,2,6,9,45,792.0,72.5,1.75,12.5,403.0,687.22,556.71
2016,2,6,10,0,812.0,76.0,1.7,13.0,439.0,738.53,591.54
2016,2,6,10,15,827.0,77.5,1.6,13.5,470.0,782.04,619.34
2016,2,6,10,30,842.0,79.0,1.5,14.0,501.0,823.56,645.04
2016,2,6,10,45,855.5,79.5,1.4,14.5,526.0,860.28,666.73
2016,2,6,11,0,869.0,80.0,1.3,15.0,551.0,885.77,680.24
2016,2,6,11,15,875.5,81.0,1.35,15.0,568.5,910.95,696.99
2016,2,6,11,30,882.0,82.0,1.4,15.0,586.0,932.89,711.6
2016,2,6,11,45,888.5,81.0,1.45,15.5,596.0,948.95,721.03
2016,2,6,12,0,895.0,80.0,1.5,16.0,606.0,961.48,728.28
2016,2,6,12,15,641.0,160.5,1.5,16.0,538.0,834.44,641.57
2016,2,6,12,30,387.0,241.0,1.5,16.0,470.0,658.91,514.39
2016,2,6,12,45,353.5,246.0,1.55,16.0,454.0,631.45,495.76
2016,2,6,13,0,320.0,251.0,1.6,16.0,438.0,602.89,474.72
2016,2,6,13,15,590.5,168.0,1.6,16.0,503.0,778.58,608.41
2016,2,6,13,30,861.0,85.0,1.6,16.0,568.0,913.59,700.89
2016,2,6,13,45,854.0,83.5,1.6,16.5,547.5,887.66,681.01
2016,2,6,14,0,847.0,82.0,1.6,17.0,527.0,858.64,661.0
2016,2,6,14,15,638.5,127.5,1.55,16.5,453.0,717.08,563.13
2016,2,6,14,30,430.0,173.0,1.5,16.0,379.0,571.33,455.71
2016,2,6,14,45,495.0,146.0,1.45,16.0,367.5,574.54,461.02
2016,2,6,15,0,560.0,119.0,1.4,16.0,356.0,577.03,463.96
2016,2,6,15,15,538.5,111.5,1.25,15.5,321.5,528.31,426.72
2016,2,6,15,30,517.0,104.0,1.1,15.0,287.0,474.81,385.47
2016,2,6,15,45,593.0,80.5,1.0,15.0,265.0,473.48,383.68
2016,2,6,16,0,669.0,57.0,0.9,15.0,243.0,454.21,366.25
2016,2,6,16,15,613.0,51.5,0.95,14.5,198.5,385.88,309.97
2016,2,6,16,30,557.0,46.0,1.0,14.0,154.0,319.74,253.61
2016,2,6,16,45,466.5,38.0,1.05,13.5,112.0,242.51,186.92
2016,2,6,17,0,376.0,30.0,1.1,13.0,70.0,175.28,125.24
2016,2,6,17,15,188.0,15.0,1.1,12.5,35.0,77.95,15.38
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.0,9.0,2.35,9.5,17.5,40.68,0.0
2016,2,7,7,30,314.0,18.0,2.4,10.0,35.0,111.17,10.87
2016,2,7,7,45,434.0,26.0,2.5,10.5,75.5,184.32,131.9
2016,2,7,8,0,554.0,34.0,2.6,11.0,116.0,265.91,207.72
2016,2,7,8,15,621.5,39.5,2.65,11.5,161.5,334.83,270.66
2016,2,7,8,30,689.0,45.0,2.7,12.0,207.0,410.1,337.05
2016,2,7,8,45,732.5,48.5,2.8,12.5,252.0,475.61,393.7
2016,2,7,9,0,776.0,52.0,2.9,13.0,297.0,543.82,450.43
2016,2,7,9,15,804.5,55.0,2.8,13.5,339.5,603.93,498.12
2016,2,7,9,30,833.0,58.0,2.7,14.0,382.0,658.74,538.86
2016,2,7,9,45,845.5,62.5,2.65,14.5,418.5,708.78,573.97
2016,2,7,10,0,858.0,67.0,2.6,15.0,455.0,757.12,606.94
2016,2,7,10,15,872.5,68.5,2.5,15.5,486.5,801.32,635.81
2016,2,7,10,30,887.0,70.0,2.4,16.0,518.0,843.43,662.53
2016,2,7,10,45,898.0,71.0,2.35,16.5,543.5,879.48,684.86
2016,2,7,11,0,909.0,72.0,2.3,17.0,569.0,912.71,704.94
2016,2,7,11,15,915.5,72.5,2.3,17.0,586.5,938.14,721.32
2016,2,7,11,30,922.0,73.0,2.3,17.0,604.0,960.17,735.45
2016,2,7,11,45,926.0,73.5,2.3,17.5,614.5,976.29,744.26
2016,2,7,12,0,930.0,74.0,2.3,18.0,625.0,988.68,750.7
2016,2,7,12,15,930.5,74.0,2.25,18.0,627.0,993.27,752.91
2016,2,7,12,30,931.0,74.0,2.2,18.0,629.0,993.99,752.76
2016,2,7,12,45,930.5,73.0,2.2,18.5,623.0,988.6,747.87
2016,2,7,13,0,930.0,72.0,2.2,19.0,617.0,979.36,740.64
2016,2,7,13,15,924.5,71.5,2.2,19.0,603.5,962.25,729.73
2016,2,7,13,30,919.0,71.0,2.2,19.0,590.0,941.54,716.54
2016,2,7,13,45,911.5,69.5,2.2,19.0,568.5,914.29,698.98
2016,2,7,14,0,904.0,68.0,2.2,19.0,547.0,883.81,679.22
2016,2,7,14,15,892.0,66.5,2.1,19.0,519.0,846.48,653.7
2016,2,7,14,30,880.0,65.0,2.0,19.0,491.0,806.58,626.31
2016,2,7,14,45,864.0,63.0,1.95,19.0,457.0,760.61,594.82
2016,2,7,15,0,848.0,61.0,1.9,19.0,423.0,712.89,561.68
2016,2,7,15,15,824.0,59.0,1.75,18.5,383.5,658.15,523.13
2016,2,7,15,30,800.0,57.0,1.6,18.0,344.0,608.12,486.4
2016,2,7,15,45,766.5,53.5,1.45,17.5,300.5,544.64,437.05
2016,2,7,16,0,733.0,50.0,1.3,17.0,257.0,482.38,386.99
2016,2,7,16,15,681.0,46.0,1.3,16.5,211.5,411.86,329.24
2016,2,7,16,30,629.0,42.0,1.3,16.0,166.0,345.33,272.36
2016,2,7,16,45,543.5,35.0,1.3,15.5,122.0,266.91,204.52
2016,2,7,17,0,458.0,28.0,1.3,15.0,78.0,197.54,141.03
2016,2,7,17,15,229.0,14.0,1.3,14.5,39.0,87.43,26.97
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,127.0,10.0,2.95,9.5,17.5,35.39,0.0
2016,2,8,7,30,254.0,20.0,3.0,10.0,35.0,99.87,22.23
2016,2,8,7,45,374.0,30.5,3.15,11.0,75.0,172.6,124.98
2016,2,8,8,0,494.0,41.0,3.3,12.0,115.0,253.55,198.48
2016,2,8,8,15,566.5,47.5,3.2,12.5,161.0,322.52,260.79
2016,2,8,8,30,639.0,54.0,3.1,13.0,207.0,398.62,327.34
2016,2,8,8,45,682.5,59.0,3.05,14.0,251.5,460.79,380.13
2016,2,8,9,0,726.0,64.0,3.0,15.0,296.0,528.65,435.11
2016,2,8,9,15,757.5,67.5,2.9,15.5,338.5,589.3,482.95
2016,2,8,9,30,789.0,71.0,2.8,16.0,381.0,650.65,529.16
2016,2,8,9,45,816.0,72.0,2.75,16.5,419.5,705.97,568.04
2016,2,8,10,0,843.0,73.0,2.7,17.0,458.0,760.72,605.51
2016,2,8,10,15,858.0,75.0,2.65,17.0,490.0,806.06,636.48
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,841.53,659.99
2016,2,8,10,45,883.5,78.5,2.55,17.5,547.0,877.44,682.36
2016,2,8,11,0,894.0,80.0,2.5,18.0,572.0,910.56,702.44
2016,2,8,11,15,900.5,81.0,2.45,18.0,590.0,936.37,718.65
2016,2,8,11,30,907.0,82.0,2.4,18.0,608.0,958.82,732.58
2016,2,8,11,45,910.5,82.0,2.35,18.5,618.0,973.69,740.02
2016,2,8,12,0,914.0,82.0,2.3,19.0,628.0,984.88,745.1
2016,2,8,12,15,914.5,82.5,2.25,19.0,630.0,990.05,747.71
2016,2,8,12,30,915.0,83.0,2.2,19.0,632.0,991.4,747.98
2016,2,8,12,45,919.5,80.0,2.15,19.5,627.5,988.38,744.11
2016,2,8,13,0,924.0,77.0,2.1,20.0,623.0,981.47,737.86
2016,2,8,13,15,919.0,76.5,2.0,20.0,609.5,964.89,726.19
2016,2,8,13,30,914.0,76.0,1.9,20.0,596.0,944.7,712.33
2016,2,8,13,45,906.0,75.0,1.85,20.0,575.0,917.71,694.61
2016,2,8,14,0,898.0,74.0,1.8,20.0,554.0,887.53,674.81
2016,2,8,14,15,886.0,72.5,1.75,20.0,525.5,850.32,650.17
2016,2,8,14,30,874.0,71.0,1.7,20.0,497.0,810.55,623.66
2016,2,8,14,45,856.0,69.5,1.65,20.0,462.5,763.8,591.99
2016,2,8,15,0,838.0,68.0,1.6,20.0,428.0,721.72,563.29
2016,2,8,15,15,814.0,65.0,1.5,19.5,388.5,665.44,524.4
2016,2,8,15,30,790.0,62.0,1.4,19.0,349.0,608.71,483.32
2016,2,8,15,45,754.5,58.5,1.3,18.5,305.0,544.3,434.1
2016,2,8,16,0,719.0,55.0,1.2,18.0,261.0,481.3,384.18
2016,2,8,16,15,666.0,50.5,1.2,17.0,215.5,410.14,327.08
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,343.07,270.7
2016,2,8,16,45,525.5,38.5,1.3,15.5,125.0,266.77,205.02
2016,2,8,17,0,438.0,31.0,1.4,15.0,80.0,197.34,142.34
2016,2,8,17,15,219.0,15.5,1.4,14.5,40.0,88.22,34.79
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,138.5,10.5,2.6,9.5,19.0,38.24,0.0
2016,2,9,7,30,277.0,21.0,2.7,10.0,38.0,107.72,35.34
2016,2,9,7,45,396.5,31.0,2.8,10.5,79.5,180.5,131.94
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,262.2,206.15
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.0,331.62,269.02
2016,2,9,8,30,657.0,54.0,2.9,12.0,213.0,405.16,333.72
2016,2,9,8,45,485.0,87.5,2.95,12.5,218.0,383.24,318.58
2016,2,9,9,0,313.0,121.0,3.0,13.0,223.0,332.65,277.46
2016,2,9,9,15,329.0,134.5,2.9,13.5,254.5,373.67,311.32
2016,2,9,9,30,345.0,148.0,2.8,14.0,286.0,415.44,344.46
2016,2,9,9,45,530.5,120.5,2.7,14.5,354.0,549.36,451.98
2016,2,9,10,0,716.0,93.0,2.6,15.0,422.0,690.63,558.49
2016,2,9,10,15,685.0,110.0,2.4,15.5,442.5,712.61,570.48
2016,2,9,10,30,654.0,127.0,2.2,16.0,463.0,729.53,579.36
2016,2,9,10,45,637.5,139.5,2.05,16.5,480.0,749.3,590.45
2016,2,9,11,0,621.0,152.0,1.9,17.0,497.0,765.46,598.74
2016,2,9,11,15,590.0,168.5,1.8,17.5,504.5,769.02,598.43
2016,2,9,11,30,559.0,185.0,1.7,18.0,512.0,762.99,591.21
2016,2,9,11,45,586.0,179.5,1.6,18.5,527.0,789.77,607.9
2016,2,9,12,0,613.0,174.0,1.5,19.0,542.0,822.14,627.49
2016,2,9,12,15,768.0,128.5,1.35,19.0,592.0,922.06,692.58
2016,2,9,12,30,923.0,83.0,1.2,19.0,642.0,1000.52,740.22
2016,2,9,12,45,921.5,82.5,1.1,19.5,636.0,994.85,732.38
2016,2,9,13,0,920.0,82.0,1.0,20.0,630.0,985.36,723.4
2016,2,9,13,15,759.5,124.5,0.85,20.0,570.5,889.99,659.38
2016,2,9,13,30,599.0,167.0,0.7,20.0,511.0,777.36,583.81
2016,2,9,13,45,547.0,177.0,0.55,20.0,482.0,722.08,545.49
2016,2,9,14,0,495.0,187.0,0.4,20.0,453.0,673.76,510.23
2016,2,9,14,15,416.5,192.5,0.3,19.5,409.0,598.12,456.83
2016,2,9,14,30,338.0,198.0,0.2,19.0,365.0,510.99,394.64
2016,2,9,14,45,316.0,186.5,0.15,19.0,334.0,468.12,364.25
2016,2,9,15,0,294.0,175.0,0.1,19.0,303.0,425.92,333.33
2016,2,9,15,15,283.0,161.0,0.15,18.5,275.0,389.42,307.47
2016,2,9,15,30,272.0,147.0,0.2,18.0,247.0,353.17,280.97
2016,2,9,15,45,260.5,130.0,0.25,18.0,216.0,313.42,250.43
2016,2,9,16,0,249.0,113.0,0.3,18.0,185.0,274.29,219.4
2016,2,9,16,15,228.0,95.5,0.35,17.5,152.5,230.52,183.95
2016,2,9,16,30,207.0,78.0,0.4,17.0,120.0,188.71,148.89
2016,2,9,16,45,175.5,59.5,0.5,16.5,89.0,143.59,110.32
2016,2,9,17,0,144.0,41.0,0.6,16.0,58.0,101.82,73.36
2016,2,9,17,15,72.0,25.0,0.65,16.0,33.5,53.05,23.22
2016,2,9,17,30,0.0,9.0,0.7,16.0,9.0,8.19,0.0
2016,2,9,17,45,0.0,4.5,0.75,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.15,10.5,9.5,8.64,0.0
2016,2,10,7,30,0.0,19.0,1.1,11.0,19.0,16.8,2.92
2016,2,10,7,45,6.0,37.0,1.1,11.5,38.0,36.93,24.54
2016,2,10,8,0,12.0,55.0,1.1,12.0,57.0,57.17,42.62
2016,2,10,8,15,21.5,74.0,1.15,12.5,79.0,85.62,67.33
2016,2,10,8,30,31.0,93.0,1.2,13.0,101.0,111.27,89.47
2016,2,10,8,45,36.5,111.5,1.25,13.5,122.5,135.14,109.76
2016,2,10,9,0,42.0,130.0,1.3,14.0,144.0,159.67,130.19
2016,2,10,9,15,46.5,146.5,1.2,14.0,164.0,181.73,148.38
2016,2,10,9,30,51.0,163.0,1.1,14.0,184.0,204.31,166.68
2016,2,10,9,45,245.0,163.5,1.0,14.5,276.0,374.34,306.27
2016,2,10,10,0,439.0,164.0,0.9,15.0,368.0,550.84,441.48
2016,2,10,10,15,639.0,125.5,0.85,15.0,445.0,693.82,546.14
2016,2,10,10,30,839.0,87.0,0.8,15.0,522.0,835.13,641.36
2016,2,10,10,45,849.0,89.0,0.8,15.5,547.0,870.9,661.28
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,903.9,680.62
2016,2,10,11,15,866.0,92.0,0.85,16.0,589.5,929.92,697.48
2016,2,10,11,30,873.0,93.0,0.9,16.0,607.0,952.66,712.34
2016,2,10,11,45,877.5,93.0,0.95,16.5,617.0,968.35,721.39
2016,2,10,12,0,882.0,93.0,1.0,17.0,627.0,970.48,721.82
2016,2,10,12,15,883.0,93.0,1.0,17.0,629.5,975.4,724.81
2016,2,10,12,30,884.0,93.0,1.0,17.0,632.0,976.62,725.52
2016,2,10,12,45,884.5,92.0,1.05,17.5,627.0,972.42,722.53
2016,2,10,13,0,885.0,91.0,1.1,18.0,622.0,964.52,717.33
2016,2,10,13,15,880.0,90.0,1.1,18.0,608.5,947.76,706.96
2016,2,10,13,30,875.0,89.0,1.1,18.0,595.0,936.78,700.61
2016,2,10,13,45,669.5,143.0,1.15,18.5,522.0,802.14,610.6
2016,2,10,14,0,464.0,197.0,1.2,19.0,449.0,658.36,509.13
2016,2,10,14,15,500.5,176.5,1.15,19.0,435.5,651.88,507.14
2016,2,10,14,30,537.0,156.0,1.1,19.0,422.0,641.1,500.52
2016,2,10,14,45,542.5,142.5,1.1,19.0,395.5,609.63,478.65
2016,2,10,15,0,548.0,129.0,1.1,19.0,369.0,575.88,454.86
2016,2,10,15,15,449.0,132.0,1.05,18.5,317.0,485.67,387.16
2016,2,10,15,30,350.0,135.0,1.0,18.0,265.0,389.95,313.87
2016,2,10,15,45,326.0,122.5,1.0,17.5,232.0,344.16,278.57
2016,2,10,16,0,302.0,110.0,1.0,17.0,199.0,300.09,243.15
2016,2,10,16,15,277.0,93.5,1.05,16.0,164.5,252.62,204.39
2016,2,10,16,30,252.0,77.0,1.1,15.0,130.0,207.45,166.11
2016,2,10,16,45,213.0,59.5,1.15,14.5,96.5,157.99,123.07
2016,2,10,17,0,174.0,42.0,1.2,14.0,63.0,119.76,88.25
2016,2,10,17,15,87.0,26.5,1.2,14.0,37.0,59.37,29.8
2016,2,10,17,30,0.0,11.0,1.2,14.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.2,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,63.5,12.0,1.8,10.5,16.5,24.1,0.0
2016,2,11,7,30,127.0,24.0,1.8,11.0,33.0,70.86,32.7
2016,2,11,7,45,182.0,41.0,1.8,11.5,64.5,119.78,88.6
2016,2,11,8,0,237.0,58.0,1.8,12.0,96.0,171.43,135.1
2016,2,11,8,15,270.0,74.5,1.7,12.0,131.5,218.99,177.85
2016,2,11,8,30,303.0,91.0,1.6,12.0,167.0,269.98,222.55
2016,2,11,8,45,318.5,107.5,1.5,12.5,201.0,304.2,252.01
2016,2,11,9,0,334.0,124.0,1.4,13.0,235.0,348.77,288.56
2016,2,11,9,15,355.0,136.0,1.25,13.5,267.5,392.36,322.98
2016,2,11,9,30,376.0,148.0,1.1,14.0,300.0,450.26,366.94
2016,2,11,9,45,506.0,132.0,1.0,14.5,357.5,545.6,440.09
2016,2,11,10,0,636.0,116.0,0.9,15.0,415.0,656.97,521.05
2016,2,11,10,15,732.0,103.5,0.85,15.0,469.0,744.73,580.77
2016,2,11,10,30,828.0,91.0,0.8,15.0,523.0,831.71,638.07
2016,2,11,10,45,836.5,93.0,0.8,15.5,547.5,865.93,657.77
2016,2,11,11,0,845.0,95.0,0.8,16.0,572.0,897.33,676.11
2016,2,11,11,15,595.0,173.5,0.8,16.5,514.5,780.6,594.94
2016,2,11,11,30,345.0,252.0,0.8,17.0,457.0,623.14,479.44
2016,2,11,11,45,341.0,259.0,0.8,17.5,464.5,632.28,486.32
2016,2,11,12,0,337.0,266.0,0.8,18.0,472.0,639.88,490.23
2016,2,11,12,15,231.5,277.0,0.8,18.0,419.0,534.07,412.16
2016,2,11,12,30,126.0,288.0,0.8,18.0,366.0,445.53,345.21
2016,2,11,12,45,206.0,279.5,0.8,18.5,404.5,511.78,396.49
2016,2,11,13,0,286.0,271.0,0.8,19.0,443.0,594.64,456.64
2016,2,11,13,15,322.5,257.0,0.7,19.0,447.5,608.61,466.01
2016,2,11,13,30,359.0,243.0,0.6,19.0,452.0,620.21,474.32
2016,2,11,13,45,403.5,223.0,0.55,19.0,450.0,629.11,481.59
2016,2,11,14,0,448.0,203.0,0.5,19.0,448.0,651.45,497.79
2016,2,11,14,15,519.5,172.0,0.4,19.0,442.5,663.4,506.89
2016,2,11,14,30,591.0,141.0,0.3,19.0,437.0,675.4,515.73
2016,2,11,14,45,486.0,153.0,0.2,19.0,385.5,577.92,444.72
2016,2,11,15,0,381.0,165.0,0.1,19.0,334.0,492.78,382.24
2016,2,11,15,15,401.0,145.5,0.25,18.5,309.0,467.49,367.31
2016,2,11,15,30,421.0,126.0,0.4,18.0,284.0,439.17,348.61
2016,2,11,15,45,374.5,120.0,0.55,18.0,248.0,382.44,305.58
2016,2,11,16,0,328.0,114.0,0.7,18.0,212.0,319.4,256.36
2016,2,11,16,15,291.0,98.5,0.85,17.5,174.5,265.68,213.19
2016,2,11,16,30,254.0,83.0,1.0,17.0,137.0,215.59,171.31
2016,2,11,16,45,202.0,65.0,1.15,16.5,101.5,160.37,124.31
2016,2,11,17,0,150.0,47.0,1.3,16.0,66.0,111.0,81.42
2016,2,11,17,15,75.0,28.5,1.35,15.5,38.0,58.97,31.96
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,9.1,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
