Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,119.0,13.0,1.15,11.5,21.5,36.57,0.0
2016,2,12,7,30,238.0,26.0,1.1,12.0,43.0,104.52,54.68
2016,2,12,7,45,346.5,37.5,1.1,12.5,83.5,171.06,126.27
2016,2,12,8,0,455.0,49.0,1.1,13.0,124.0,247.79,193.47
2016,2,12,8,15,411.0,68.5,1.05,13.0,152.5,274.78,220.99
2016,2,12,8,30,367.0,88.0,1.0,13.0,181.0,298.65,243.87
2016,2,12,8,45,409.0,96.0,0.95,13.5,218.5,351.59,288.19
2016,2,12,9,0,451.0,104.0,0.9,14.0,256.0,408.05,333.55
2016,2,12,9,15,456.5,119.0,0.85,14.0,289.5,451.82,367.66
2016,2,12,9,30,462.0,134.0,0.8,14.0,323.0,494.85,400.14
2016,2,12,9,45,561.0,122.5,0.8,14.5,373.0,582.28,465.97
2016,2,12,10,0,660.0,111.0,0.8,15.0,423.0,670.72,529.27
2016,2,12,10,15,613.0,135.0,0.85,15.0,440.0,684.63,537.69
2016,2,12,10,30,566.0,159.0,0.9,15.0,457.0,686.07,537.72
2016,2,12,10,45,568.5,166.5,0.95,15.5,478.0,714.22,556.67
2016,2,12,11,0,571.0,174.0,1.0,16.0,499.0,740.26,573.57
2016,2,12,11,15,502.5,203.0,1.05,16.0,495.5,723.23,559.51
2016,2,12,11,30,434.0,232.0,1.1,16.0,492.0,700.77,542.04
2016,2,12,11,45,637.5,169.0,1.15,16.5,557.5,836.89,640.0
2016,2,12,12,0,841.0,106.0,1.2,17.0,623.0,959.44,719.61
2016,2,12,12,15,841.0,106.5,1.2,17.0,625.0,963.92,720.68
2016,2,12,12,30,841.0,107.0,1.2,17.0,627.0,964.77,721.16
2016,2,12,12,45,646.5,170.0,1.3,17.0,568.0,853.35,648.4
2016,2,12,13,0,452.0,233.0,1.4,17.0,509.0,726.12,559.56
2016,2,12,13,15,480.0,218.5,1.45,17.0,506.0,730.03,565.35
2016,2,12,13,30,508.0,204.0,1.5,17.0,503.0,730.86,567.62
2016,2,12,13,45,477.5,204.5,1.55,17.0,477.5,692.41,540.52
2016,2,12,14,0,447.0,205.0,1.6,17.0,452.0,653.2,512.89
2016,2,12,14,15,456.0,191.5,1.6,17.0,432.5,631.8,498.62
2016,2,12,14,30,465.0,178.0,1.6,17.0,413.0,608.06,482.29
2016,2,12,14,45,391.0,178.0,1.6,17.0,366.5,531.78,424.81
2016,2,12,15,0,317.0,178.0,1.6,17.0,320.0,446.5,359.74
2016,2,12,15,15,358.0,154.5,1.55,16.5,301.5,434.33,352.52
2016,2,12,15,30,399.0,131.0,1.5,16.0,283.0,430.5,350.46
2016,2,12,15,45,367.5,121.0,1.45,16.0,247.5,379.4,309.27
2016,2,12,16,0,336.0,111.0,1.4,16.0,212.0,330.5,269.18
2016,2,12,16,15,305.5,95.5,1.45,15.5,176.0,278.58,226.32
2016,2,12,16,30,275.0,80.0,1.5,15.0,140.0,229.46,184.43
2016,2,12,16,45,227.5,63.0,1.55,15.0,104.5,167.52,130.97
2016,2,12,17,0,180.0,46.0,1.6,15.0,69.0,126.0,93.62
2016,2,12,17,15,90.0,29.5,1.6,14.5,41.0,64.62,37.49
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,11.82,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,169.5,12.0,2.0,9.5,25.0,46.24,0.0
2016,2,13,7,30,339.0,24.0,2.0,10.0,50.0,130.77,74.46
2016,2,13,7,45,454.0,32.5,2.0,10.5,94.0,201.37,150.3
2016,2,13,8,0,569.0,41.0,2.0,11.0,138.0,281.11,221.68
2016,2,13,8,15,633.0,46.5,1.85,11.5,185.5,350.29,283.55
2016,2,13,8,30,697.0,52.0,1.7,12.0,233.0,425.33,347.98
2016,2,13,8,45,402.5,96.0,1.6,12.5,205.0,348.13,287.51
2016,2,13,9,0,108.0,140.0,1.5,13.0,177.0,220.22,181.18
2016,2,13,9,15,123.5,158.5,1.5,13.5,206.0,256.06,211.02
2016,2,13,9,30,139.0,177.0,1.5,14.0,235.0,293.21,240.67
2016,2,13,9,45,270.0,177.5,1.5,15.0,302.5,409.23,333.87
2016,2,13,10,0,401.0,178.0,1.5,16.0,370.0,537.7,432.1
2016,2,13,10,15,663.0,122.5,1.45,16.5,464.5,712.35,562.13
2016,2,13,10,30,925.0,67.0,1.4,17.0,559.0,879.08,674.44
2016,2,13,10,45,937.5,67.0,1.4,17.5,585.0,916.64,695.41
2016,2,13,11,0,950.0,67.0,1.4,18.0,611.0,951.28,715.76
2016,2,13,11,15,955.5,67.5,1.45,18.0,629.0,976.9,732.19
2016,2,13,11,30,961.0,68.0,1.5,18.0,647.0,998.9,746.4
2016,2,13,11,45,965.0,68.0,1.6,18.5,657.5,1015.05,756.29
2016,2,13,12,0,969.0,68.0,1.7,19.0,668.0,1027.28,763.79
2016,2,13,12,15,969.5,68.0,1.7,19.0,670.0,1032.12,766.6
2016,2,13,12,30,970.0,68.0,1.7,19.0,672.0,1032.88,767.02
2016,2,13,12,45,959.0,72.0,1.75,19.0,665.0,1023.52,761.81
2016,2,13,13,0,948.0,76.0,1.8,19.0,658.0,1010.23,754.28
2016,2,13,13,15,942.0,75.5,2.0,19.0,643.5,992.29,745.74
2016,2,13,13,30,936.0,75.0,2.2,19.0,629.0,970.66,734.51
2016,2,13,13,45,924.0,75.5,2.45,19.0,606.0,941.26,718.22
2016,2,13,14,0,912.0,76.0,2.7,19.0,583.0,908.75,699.31
2016,2,13,14,15,899.5,74.5,2.75,18.5,554.0,870.44,675.64
2016,2,13,14,30,887.0,73.0,2.8,18.0,525.0,829.53,649.77
2016,2,13,14,45,868.0,71.5,2.85,18.0,489.5,781.16,616.87
2016,2,13,15,0,849.0,70.0,2.9,18.0,454.0,737.5,586.91
2016,2,13,15,15,825.5,67.5,2.75,17.5,413.5,681.3,547.1
2016,2,13,15,30,802.0,65.0,2.6,17.0,373.0,624.55,505.27
2016,2,13,15,45,762.5,62.5,2.5,16.5,327.5,557.77,453.33
2016,2,13,16,0,723.0,60.0,2.4,16.0,282.0,492.72,400.97
2016,2,13,16,15,671.5,55.0,2.4,15.0,235.0,420.92,342.28
2016,2,13,16,30,620.0,50.0,2.4,14.0,188.0,353.1,284.38
2016,2,13,16,45,532.5,43.5,2.45,13.5,141.5,276.59,217.43
2016,2,13,17,0,445.0,37.0,2.5,13.0,95.0,206.96,154.92
2016,2,13,17,15,303.5,26.0,2.5,13.0,57.5,127.65,79.39
2016,2,13,17,30,162.0,15.0,2.5,13.0,20.0,48.65,0.0
2016,2,13,17,45,81.0,7.5,2.5,13.0,10.0,6.82,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,112.5,13.0,2.35,10.5,22.0,35.32,0.0
2016,2,14,7,30,225.0,26.0,2.4,11.0,44.0,102.99,61.69
2016,2,14,7,45,287.0,40.0,2.45,12.0,79.5,152.33,114.08
2016,2,14,8,0,349.0,54.0,2.5,13.0,115.0,209.86,165.7
2016,2,14,8,15,387.0,67.0,2.35,13.5,153.5,262.43,212.81
2016,2,14,8,30,425.0,80.0,2.2,14.0,192.0,318.78,261.68
2016,2,14,8,45,448.5,92.0,2.05,14.5,229.5,369.29,304.17
2016,2,14,9,0,472.0,104.0,1.9,15.0,267.0,421.32,346.22
2016,2,14,9,15,441.5,125.5,1.9,15.5,293.0,449.96,368.12
2016,2,14,9,30,411.0,147.0,1.9,16.0,319.0,474.34,385.85
2016,2,14,9,45,283.5,180.5,1.95,17.0,304.0,422.75,342.1
2016,2,14,10,0,156.0,214.0,2.0,18.0,289.0,359.44,288.69
2016,2,14,10,15,318.5,201.0,2.1,18.5,367.5,497.2,398.17
2016,2,14,10,30,481.0,188.0,2.2,19.0,446.0,647.96,511.8
2016,2,14,10,45,523.5,183.5,2.3,19.5,476.0,695.39,545.06
2016,2,14,11,0,566.0,179.0,2.4,20.0,506.0,742.79,578.62
2016,2,14,11,15,728.5,130.0,2.4,20.0,564.0,857.98,659.12
2016,2,14,11,30,891.0,81.0,2.4,20.0,622.0,950.45,720.79
2016,2,14,11,45,894.0,82.5,2.4,20.0,633.0,966.63,730.26
2016,2,14,12,0,897.0,84.0,2.4,20.0,644.0,979.16,738.16
2016,2,14,12,15,899.5,84.0,2.4,20.0,647.0,985.62,742.17
2016,2,14,12,30,902.0,84.0,2.4,20.0,650.0,988.3,743.89
2016,2,14,12,45,899.5,84.5,2.45,20.5,644.5,982.94,739.53
2016,2,14,13,0,897.0,85.0,2.5,21.0,639.0,973.83,732.89
2016,2,14,13,15,892.5,84.5,2.5,21.0,626.0,957.9,722.76
2016,2,14,13,30,888.0,84.0,2.5,21.0,613.0,938.43,710.4
2016,2,14,13,45,667.0,147.0,2.5,21.0,536.5,807.84,621.27
2016,2,14,14,0,446.0,210.0,2.5,21.0,460.0,658.62,513.08
2016,2,14,14,15,491.0,186.5,2.5,20.5,449.0,656.88,515.76
2016,2,14,14,30,536.0,163.0,2.5,20.0,438.0,650.26,513.67
2016,2,14,14,45,429.5,172.0,2.5,20.0,383.5,555.93,442.14
2016,2,14,15,0,323.0,181.0,2.5,20.0,329.0,454.41,364.14
2016,2,14,15,15,324.5,164.0,2.45,19.5,301.0,421.83,340.44
2016,2,14,15,30,326.0,147.0,2.4,19.0,273.0,388.26,314.95
2016,2,14,15,45,308.0,132.5,2.35,18.5,240.5,344.74,280.56
2016,2,14,16,0,290.0,118.0,2.3,18.0,208.0,302.38,246.19
2016,2,14,16,15,268.5,101.0,2.25,17.5,173.5,256.6,208.07
2016,2,14,16,30,247.0,84.0,2.2,17.0,139.0,212.76,170.51
2016,2,14,16,45,216.5,66.0,2.2,16.5,106.0,166.25,129.95
2016,2,14,17,0,186.0,48.0,2.2,16.0,73.0,129.79,96.92
2016,2,14,17,15,93.0,32.0,2.25,15.5,44.5,68.57,42.96
2016,2,14,17,30,0.0,16.0,2.3,15.0,16.0,14.49,0.0
2016,2,14,17,45,0.0,8.0,2.35,15.0,8.0,7.28,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,204.0,12.5,1.7,13.5,29.5,54.08,0.0
2016,2,15,7,30,408.0,25.0,1.7,14.0,59.0,149.48,91.99
2016,2,15,7,45,509.5,32.0,1.75,14.5,103.5,217.27,160.59
2016,2,15,8,0,611.0,39.0,1.8,15.0,148.0,296.44,230.58
2016,2,15,8,15,669.0,44.0,1.85,15.5,196.0,364.78,291.12
2016,2,15,8,30,727.0,49.0,1.9,16.0,244.0,438.34,353.85
2016,2,15,8,45,766.0,52.5,2.0,16.5,290.5,504.24,408.57
2016,2,15,9,0,805.0,56.0,2.1,17.0,337.0,572.33,462.92
2016,2,15,9,15,830.0,58.5,2.15,17.0,379.5,626.63,505.81
2016,2,15,9,30,855.0,61.0,2.2,17.0,422.0,685.38,549.01
2016,2,15,9,45,874.0,62.5,2.25,17.5,460.0,737.99,585.18
2016,2,15,10,0,893.0,64.0,2.3,18.0,498.0,789.32,619.73
2016,2,15,10,15,905.0,65.5,2.3,18.5,530.0,833.28,648.03
2016,2,15,10,30,917.0,67.0,2.3,19.0,562.0,874.83,674.23
2016,2,15,10,45,926.0,67.5,2.3,19.5,587.0,909.8,695.55
2016,2,15,11,0,935.0,68.0,2.3,20.0,612.0,941.7,714.62
2016,2,15,11,15,940.5,69.0,2.3,20.0,630.0,967.7,731.0
2016,2,15,11,30,946.0,70.0,2.3,20.0,648.0,990.11,745.05
2016,2,15,11,45,948.5,70.5,2.3,20.0,658.0,1005.3,754.39
2016,2,15,12,0,951.0,71.0,2.3,20.0,668.0,1016.58,761.36
2016,2,15,12,15,951.0,71.0,2.3,20.0,670.0,1020.85,763.87
2016,2,15,12,30,951.0,71.0,2.3,20.0,672.0,1021.1,763.98
2016,2,15,12,45,940.5,74.5,2.3,20.5,665.0,1011.56,756.37
2016,2,15,13,0,930.0,78.0,2.3,21.0,658.0,998.16,746.49
2016,2,15,13,15,925.5,77.5,2.25,21.0,644.0,981.8,735.71
2016,2,15,13,30,921.0,77.0,2.2,21.0,630.0,961.75,722.62
2016,2,15,13,45,912.0,76.5,2.2,21.0,608.5,934.03,705.03
2016,2,15,14,0,903.0,76.0,2.2,21.0,587.0,903.11,685.31
2016,2,15,14,15,891.5,74.5,2.1,21.0,558.5,865.79,660.21
2016,2,15,14,30,880.0,73.0,2.0,21.0,530.0,825.83,633.22
2016,2,15,14,45,765.5,91.0,1.95,21.0,469.5,732.26,568.6
2016,2,15,15,0,651.0,109.0,1.9,21.0,409.0,639.92,503.46
2016,2,15,15,15,726.5,87.0,1.75,20.5,394.5,638.75,504.5
2016,2,15,15,30,802.0,65.0,1.6,20.0,380.0,625.99,495.53
2016,2,15,15,45,770.5,62.0,1.45,19.5,335.5,563.37,447.53
2016,2,15,16,0,739.0,59.0,1.3,19.0,291.0,501.72,399.07
2016,2,15,16,15,691.5,54.0,1.3,18.5,244.5,430.96,342.53
2016,2,15,16,30,644.0,49.0,1.3,18.0,198.0,363.76,286.49
2016,2,15,16,45,572.0,42.5,1.3,17.5,151.5,289.21,222.83
2016,2,15,17,0,500.0,36.0,1.3,17.0,105.0,224.63,165.54
2016,2,15,17,15,366.5,26.0,1.3,16.5,65.5,145.11,93.43
2016,2,15,17,30,233.0,16.0,1.3,16.0,26.0,74.26,0.0
2016,2,15,17,45,116.5,8.0,1.35,16.0,13.0,25.7,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.0,13.0,1.9,12.5,30.5,61.49,0.0
2016,2,16,7,30,396.0,26.0,1.9,13.0,61.0,150.46,96.27
2016,2,16,7,45,495.0,34.0,1.9,13.5,106.0,214.85,160.19
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,293.48,229.77
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.5,361.88,290.06
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,435.57,352.26
2016,2,16,8,45,749.5,56.5,1.5,15.5,292.5,500.56,405.23
2016,2,16,9,0,788.0,60.0,1.4,16.0,339.0,567.68,457.37
2016,2,16,9,15,814.0,63.0,1.4,16.5,382.0,627.64,502.51
2016,2,16,9,30,840.0,66.0,1.4,17.0,425.0,687.69,544.8
2016,2,16,9,45,857.0,68.5,1.45,17.5,462.5,733.86,575.64
2016,2,16,10,0,874.0,71.0,1.5,18.0,500.0,784.26,609.0
2016,2,16,10,15,887.0,72.5,1.55,18.5,532.5,828.42,637.36
2016,2,16,10,30,900.0,74.0,1.6,19.0,565.0,870.3,663.8
2016,2,16,10,45,908.5,75.5,1.65,19.5,590.0,905.63,685.53
2016,2,16,11,0,917.0,77.0,1.7,20.0,615.0,937.92,705.11
2016,2,16,11,15,923.0,77.5,1.7,20.0,633.0,963.41,720.83
2016,2,16,11,30,929.0,78.0,1.7,20.0,651.0,985.39,734.34
2016,2,16,11,45,931.5,79.0,1.75,20.0,661.0,1000.98,744.47
2016,2,16,12,0,934.0,80.0,1.8,20.0,671.0,1012.74,752.32
2016,2,16,12,15,934.5,80.0,1.8,20.0,673.0,1017.41,755.04
2016,2,16,12,30,935.0,80.0,1.8,20.0,675.0,1018.13,755.44
2016,2,16,12,45,934.5,79.0,1.85,20.5,669.5,1012.69,751.3
2016,2,16,13,0,934.0,78.0,1.9,21.0,664.0,1003.31,744.8
2016,2,16,13,15,929.5,77.5,1.95,21.0,650.0,986.86,735.25
2016,2,16,13,30,925.0,77.0,2.0,21.0,636.0,966.71,723.37
2016,2,16,13,45,918.0,76.0,2.05,21.0,615.0,940.06,707.2
2016,2,16,14,0,911.0,75.0,2.1,21.0,594.0,910.09,688.77
2016,2,16,14,15,900.0,73.5,2.1,20.5,565.5,872.91,666.08
2016,2,16,14,30,889.0,72.0,2.1,20.0,537.0,833.03,641.28
2016,2,16,14,45,652.5,120.5,2.1,20.0,449.5,681.81,535.23
2016,2,16,15,0,416.0,169.0,2.1,20.0,362.0,524.42,416.59
2016,2,16,15,15,614.0,116.5,1.95,19.5,374.0,593.05,472.76
2016,2,16,15,30,812.0,64.0,1.8,19.0,386.0,632.09,503.62
2016,2,16,15,45,776.0,61.5,1.7,19.0,340.5,566.74,452.31
2016,2,16,16,0,740.0,59.0,1.6,19.0,295.0,502.78,401.39
2016,2,16,16,15,693.5,54.5,1.5,18.0,248.0,432.96,345.59
2016,2,16,16,30,647.0,50.0,1.4,17.0,201.0,366.56,290.19
2016,2,16,16,45,566.0,44.0,1.35,16.5,154.0,290.92,225.42
2016,2,16,17,0,485.0,38.0,1.3,16.0,107.0,221.8,164.64
2016,2,16,17,15,242.5,32.5,1.25,15.5,67.0,115.96,76.74
2016,2,16,17,30,0.0,27.0,1.2,15.0,27.0,27.28,0.0
2016,2,16,17,45,0.0,13.5,1.2,15.0,13.5,12.28,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.0,3.75,15.0,13.0,11.45,0.0
2016,2,17,7,30,0.0,26.0,3.6,15.0,26.0,23.33,12.24
2016,2,17,7,45,0.0,44.5,3.5,15.5,44.5,41.38,28.65
2016,2,17,8,0,0.0,63.0,3.4,16.0,63.0,59.19,44.15
2016,2,17,8,15,7.0,82.0,3.5,16.0,84.0,80.65,62.63
2016,2,17,8,30,14.0,101.0,3.6,16.0,105.0,102.9,81.67
2016,2,17,8,45,20.0,118.5,3.7,16.5,125.5,123.76,99.17
2016,2,17,9,0,26.0,136.0,3.8,17.0,146.0,153.75,123.98
2016,2,17,9,15,111.0,160.5,4.0,17.0,208.0,248.57,203.52
2016,2,17,9,30,196.0,185.0,4.2,17.0,270.0,341.51,280.16
2016,2,17,9,45,288.5,188.5,4.45,17.5,325.5,435.68,356.21
2016,2,17,10,0,381.0,192.0,4.7,18.0,381.0,524.35,426.65
2016,2,17,10,15,255.0,222.0,4.75,18.0,352.0,469.47,380.08
2016,2,17,10,30,129.0,252.0,4.8,18.0,323.0,389.53,313.62
2016,2,17,10,45,184.0,261.5,4.9,18.0,368.0,452.82,364.75
2016,2,17,11,0,239.0,271.0,5.0,18.0,413.0,518.5,416.71
2016,2,17,11,15,175.5,281.0,4.95,18.0,387.0,475.86,381.1
2016,2,17,11,30,112.0,291.0,4.9,18.0,361.0,412.49,329.67
2016,2,17,11,45,216.5,287.5,4.9,18.0,425.0,527.94,422.2
2016,2,17,12,0,321.0,284.0,4.9,18.0,489.0,645.8,513.67
2016,2,17,12,15,160.5,200.5,4.9,17.5,303.0,374.33,302.5
2016,2,17,12,30,0.0,117.0,4.9,17.0,117.0,104.98,81.13
2016,2,17,12,45,220.0,183.5,4.9,17.0,322.5,429.15,349.88
2016,2,17,13,0,440.0,250.0,4.9,17.0,528.0,735.42,586.8
2016,2,17,13,15,446.5,242.0,4.9,17.0,519.5,726.53,579.2
2016,2,17,13,30,453.0,234.0,4.9,17.0,511.0,715.37,571.6
2016,2,17,13,45,449.0,226.0,4.95,17.0,492.5,692.32,555.11
2016,2,17,14,0,445.0,218.0,5.0,17.0,474.0,667.49,537.23
2016,2,17,14,15,389.0,218.5,4.9,16.5,434.0,590.22,478.6
2016,2,17,14,30,333.0,219.0,4.8,16.0,394.0,531.55,433.23
2016,2,17,14,45,166.5,161.0,4.75,16.0,248.5,305.36,251.32
2016,2,17,15,0,0.0,103.0,4.7,16.0,103.0,92.59,72.25
2016,2,17,15,15,0.0,58.0,4.65,15.5,58.0,51.23,37.88
2016,2,17,15,30,0.0,13.0,4.6,15.0,13.0,11.44,4.13
2016,2,17,15,45,0.0,11.5,4.55,15.0,11.5,10.11,3.02
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,8.79,1.89
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,7.46,0.76
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.14,0.0
2016,2,17,16,45,0.0,5.0,4.4,14.0,5.0,4.38,0.0
2016,2,17,17,0,0.0,3.0,4.4,14.0,3.0,2.63,0.0
2016,2,17,17,15,0.0,1.5,4.4,14.0,1.5,1.31,0.0
2016,2,17,17,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,21.0,3.95,11.0,27.5,39.46,0.0
2016,2,18,7,30,133.0,42.0,4.0,11.0,55.0,90.92,62.31
2016,2,18,7,45,242.5,56.5,4.1,11.5,96.5,156.28,120.12
2016,2,18,8,0,352.0,71.0,4.2,12.0,138.0,230.66,184.94
2016,2,18,8,15,422.0,81.5,4.25,12.0,184.0,295.34,242.68
2016,2,18,8,30,492.0,92.0,4.3,12.0,230.0,367.39,305.75
2016,2,18,8,45,545.0,98.0,4.35,12.5,275.5,435.28,363.48
2016,2,18,9,0,598.0,104.0,4.4,13.0,321.0,504.97,421.11
2016,2,18,9,15,632.0,109.5,4.4,13.0,363.5,565.04,470.12
2016,2,18,9,30,666.0,115.0,4.4,13.0,406.0,626.35,518.9
2016,2,18,9,45,680.0,122.5,4.45,13.5,442.0,675.65,556.19
2016,2,18,10,0,694.0,130.0,4.5,14.0,478.0,723.82,591.27
2016,2,18,10,15,712.0,133.5,4.45,14.0,510.0,769.44,624.09
2016,2,18,10,30,730.0,137.0,4.4,14.0,542.0,813.59,655.37
2016,2,18,10,45,374.0,179.5,4.4,14.0,387.5,559.94,457.39
2016,2,18,11,0,18.0,222.0,4.4,14.0,233.0,227.26,182.97
2016,2,18,11,15,206.0,240.0,4.35,14.0,369.0,455.59,372.57
2016,2,18,11,30,394.0,258.0,4.3,14.0,505.0,677.29,546.27
2016,2,18,11,45,382.0,271.0,4.3,14.0,513.5,686.33,550.94
2016,2,18,12,0,370.0,284.0,4.3,14.0,522.0,693.46,555.43
2016,2,18,12,15,274.5,296.0,4.25,14.0,473.0,615.94,493.9
2016,2,18,12,30,179.0,308.0,4.2,14.0,424.0,518.19,416.59
2016,2,18,12,45,89.5,230.0,4.2,14.0,288.0,338.34,274.24
2016,2,18,13,0,0.0,152.0,4.2,14.0,152.0,138.75,109.9
2016,2,18,13,15,12.0,195.0,4.1,14.0,202.5,193.35,155.49
2016,2,18,13,30,24.0,238.0,4.0,14.0,253.0,249.61,201.57
2016,2,18,13,45,23.0,229.5,3.95,14.0,243.5,239.75,193.64
2016,2,18,14,0,22.0,221.0,3.9,14.0,234.0,229.96,185.93
2016,2,18,14,15,24.5,214.5,3.8,14.0,228.5,225.43,182.63
2016,2,18,14,30,27.0,208.0,3.7,14.0,223.0,220.81,179.24
2016,2,18,14,45,21.0,190.5,3.6,14.0,201.5,197.55,160.31
2016,2,18,15,0,15.0,173.0,3.5,14.0,180.0,174.83,141.74
2016,2,18,15,15,247.0,150.5,3.35,13.5,251.0,350.32,291.99
2016,2,18,15,30,479.0,128.0,3.2,13.0,322.0,481.1,399.96
2016,2,18,15,45,443.5,121.0,3.05,13.0,285.0,426.66,354.39
2016,2,18,16,0,408.0,114.0,2.9,13.0,248.0,374.59,310.75
2016,2,18,16,15,468.0,91.5,2.7,12.5,222.0,357.11,295.11
2016,2,18,16,30,528.0,69.0,2.5,12.0,196.0,335.58,273.91
2016,2,18,16,45,454.5,59.0,2.3,11.5,151.0,262.64,209.73
2016,2,18,17,0,381.0,49.0,2.1,11.0,106.0,197.54,151.47
2016,2,18,17,15,258.5,35.5,2.05,10.5,67.5,123.34,85.83
2016,2,18,17,30,136.0,22.0,2.0,10.0,29.0,59.85,2.5
2016,2,18,17,45,68.0,11.0,1.95,10.0,14.5,20.73,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,55.0,18.0,3.7,10.5,23.5,33.35,0.0
2016,2,19,7,30,110.0,36.0,3.9,11.0,47.0,75.91,52.0
2016,2,19,7,45,143.5,55.0,4.1,11.5,77.5,114.96,88.14
2016,2,19,8,0,177.0,74.0,4.3,12.0,108.0,157.85,126.54
2016,2,19,8,15,199.5,93.0,4.45,12.0,141.5,199.54,164.02
2016,2,19,8,30,222.0,112.0,4.6,12.0,175.0,243.58,202.94
2016,2,19,8,45,236.0,129.0,4.75,12.5,206.5,282.65,236.54
2016,2,19,9,0,250.0,146.0,4.9,13.0,238.0,322.82,270.26
2016,2,19,9,15,210.5,168.5,4.9,13.0,252.0,323.35,270.27
2016,2,19,9,30,171.0,191.0,4.9,13.0,266.0,330.24,274.91
2016,2,19,9,45,96.0,191.0,4.9,13.5,234.0,267.22,220.82
2016,2,19,10,0,21.0,191.0,4.9,14.0,202.0,197.87,160.86
2016,2,19,10,15,53.5,220.5,4.75,14.0,250.0,270.64,221.23
2016,2,19,10,30,86.0,250.0,4.6,14.0,298.0,333.79,272.63
2016,2,19,10,45,43.5,212.0,4.5,14.0,236.5,253.39,205.91
2016,2,19,11,0,1.0,174.0,4.4,14.0,175.0,161.92,129.43
2016,2,19,11,15,10.5,205.5,4.25,13.5,212.5,202.65,163.39
2016,2,19,11,30,20.0,237.0,4.1,13.0,250.0,244.42,197.76
2016,2,19,11,45,12.5,217.5,4.0,13.0,226.0,216.74,174.74
2016,2,19,12,0,5.0,198.0,3.9,13.0,202.0,189.37,152.07
2016,2,19,12,15,2.5,174.5,3.8,13.0,176.5,163.24,130.59
2016,2,19,12,30,0.0,151.0,3.7,13.0,151.0,137.62,109.43
2016,2,19,12,45,4.0,179.0,3.65,13.0,181.5,169.22,135.65
2016,2,19,13,0,8.0,207.0,3.6,13.0,212.0,201.54,162.22
2016,2,19,13,15,4.0,137.0,3.45,13.0,139.5,127.96,101.73
2016,2,19,13,30,0.0,67.0,3.3,13.0,67.0,59.32,44.49
2016,2,19,13,45,0.0,108.0,3.2,13.0,108.0,96.54,75.79
2016,2,19,14,0,0.0,149.0,3.1,13.0,149.0,136.29,108.92
2016,2,19,14,15,0.0,139.0,2.95,12.5,139.0,126.69,101.25
2016,2,19,14,30,0.0,129.0,2.8,12.0,129.0,117.16,93.68
2016,2,19,14,45,3.0,146.5,2.65,12.0,147.5,137.37,110.9
2016,2,19,15,0,6.0,164.0,2.5,12.0,166.0,158.28,128.62
2016,2,19,15,15,3.0,150.0,2.4,11.5,151.0,142.39,115.7
2016,2,19,15,30,0.0,136.0,2.3,11.0,136.0,126.87,103.04
2016,2,19,15,45,0.0,120.5,2.2,11.0,120.5,112.03,90.7
2016,2,19,16,0,0.0,105.0,2.1,11.0,105.0,97.3,78.3
2016,2,19,16,15,0.0,88.0,2.0,10.5,88.0,81.08,64.58
2016,2,19,16,30,0.0,71.0,1.9,10.0,71.0,64.93,50.68
2016,2,19,16,45,0.0,55.0,1.8,10.0,55.0,49.87,37.4
2016,2,19,17,0,0.0,39.0,1.7,10.0,39.0,34.8,24.02
2016,2,19,17,15,0.0,25.0,1.65,9.5,25.0,22.04,12.38
2016,2,19,17,30,0.0,11.0,1.6,9.0,11.0,9.67,0.0
2016,2,19,17,45,0.0,5.5,1.6,9.0,5.5,5.0,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,103.0,18.5,2.15,5.5,29.5,47.93,5.73
2016,2,20,7,30,206.0,37.0,2.1,6.0,59.0,109.01,77.87
2016,2,20,7,45,257.5,54.0,2.1,6.5,96.0,158.3,124.11
2016,2,20,8,0,309.0,71.0,2.1,7.0,133.0,213.75,174.37
2016,2,20,8,15,345.5,85.5,2.05,7.5,172.0,265.4,220.85
2016,2,20,8,30,382.0,100.0,2.0,8.0,211.0,320.74,269.16
2016,2,20,8,45,416.0,109.5,2.0,9.0,248.5,372.46,312.63
2016,2,20,9,0,450.0,119.0,2.0,10.0,286.0,426.84,356.77
2016,2,20,9,15,406.0,144.0,1.9,10.5,308.0,448.86,372.93
2016,2,20,9,30,362.0,169.0,1.8,11.0,330.0,452.65,374.21
2016,2,20,9,45,489.0,152.5,1.75,11.5,390.0,560.18,458.87
2016,2,20,10,0,616.0,136.0,1.7,12.0,450.0,670.16,541.57
2016,2,20,10,15,734.5,117.5,1.6,12.0,515.0,771.59,613.24
2016,2,20,10,30,853.0,99.0,1.5,12.0,580.0,872.91,681.68
2016,2,20,10,45,854.0,103.5,1.4,12.5,603.0,904.42,698.47
2016,2,20,11,0,855.0,108.0,1.3,13.0,626.0,932.61,713.48
2016,2,20,11,15,546.5,201.5,1.15,13.0,536.5,766.78,594.8
2016,2,20,11,30,238.0,295.0,1.0,13.0,447.0,553.87,433.89
2016,2,20,11,45,301.0,287.0,0.9,13.5,482.0,626.82,488.6
2016,2,20,12,0,364.0,279.0,0.8,14.0,517.0,681.77,526.33
2016,2,20,12,15,348.5,284.0,0.75,14.0,512.5,674.13,519.07
2016,2,20,12,30,333.0,289.0,0.7,14.0,508.0,664.84,511.52
2016,2,20,12,45,453.5,247.0,0.7,14.0,542.0,750.44,574.69
2016,2,20,13,0,574.0,205.0,0.7,14.0,576.0,815.56,621.61
2016,2,20,13,15,465.0,235.0,0.7,14.0,531.5,737.36,564.58
2016,2,20,13,30,356.0,265.0,0.7,14.0,487.0,643.52,497.55
2016,2,20,13,45,616.5,178.5,0.75,14.5,547.5,800.15,614.42
2016,2,20,14,0,877.0,92.0,0.8,15.0,608.0,913.0,688.86
2016,2,20,14,15,866.0,90.5,0.85,14.5,579.5,876.0,665.68
2016,2,20,14,30,855.0,89.0,0.9,14.0,551.0,836.35,642.51
2016,2,20,14,45,842.0,85.5,0.95,14.0,516.0,790.3,613.26
2016,2,20,15,0,829.0,82.0,1.0,14.0,481.0,742.26,582.03
2016,2,20,15,15,807.0,79.0,1.0,14.0,440.5,686.66,544.02
2016,2,20,15,30,785.0,76.0,1.0,14.0,400.0,630.41,503.71
2016,2,20,15,45,760.0,71.0,1.05,14.0,356.0,569.73,458.23
2016,2,20,16,0,735.0,66.0,1.1,14.0,312.0,509.46,411.19
2016,2,20,16,15,690.0,61.0,1.15,13.0,264.5,439.62,355.97
2016,2,20,16,30,645.0,56.0,1.2,12.0,217.0,375.29,302.45
2016,2,20,16,45,579.5,48.5,1.3,11.5,169.5,301.67,238.94
2016,2,20,17,0,514.0,41.0,1.4,11.0,122.0,234.89,179.2
2016,2,20,17,15,393.0,31.0,1.45,10.5,79.5,157.26,110.37
2016,2,20,17,30,272.0,21.0,1.5,10.0,37.0,90.21,27.23
2016,2,20,17,45,136.0,10.5,1.6,10.0,18.5,30.93,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,7.5,39.5,70.58,19.46
2016,2,21,7,30,423.0,32.0,1.9,8.0,79.0,165.13,117.11
2016,2,21,7,45,517.0,40.5,1.95,9.0,126.5,233.54,180.06
2016,2,21,8,0,611.0,49.0,2.0,10.0,174.0,312.85,250.48
2016,2,21,8,15,667.0,54.5,2.0,10.5,223.0,379.55,310.08
2016,2,21,8,30,723.0,60.0,2.0,11.0,272.0,453.48,373.42
2016,2,21,8,45,763.5,63.0,2.0,11.5,320.5,520.3,428.82
2016,2,21,9,0,804.0,66.0,2.0,12.0,369.0,589.37,483.8
2016,2,21,9,15,829.5,69.0,1.95,12.5,413.0,650.24,530.09
2016,2,21,9,30,855.0,72.0,1.9,13.0,457.0,711.06,573.19
2016,2,21,9,45,875.0,74.0,1.9,13.5,496.5,759.84,605.99
2016,2,21,10,0,895.0,76.0,1.9,14.0,536.0,813.01,641.32
2016,2,21,10,15,907.5,77.5,1.85,14.0,569.0,857.75,670.63
2016,2,21,10,30,920.0,79.0,1.8,14.0,602.0,900.06,697.86
2016,2,21,10,45,929.0,80.0,1.75,14.5,628.0,935.94,718.98
2016,2,21,11,0,938.0,81.0,1.7,15.0,654.0,968.7,737.73
2016,2,21,11,15,943.5,82.0,1.65,15.0,672.0,994.84,753.25
2016,2,21,11,30,949.0,83.0,1.6,15.0,690.0,1017.34,766.38
2016,2,21,11,45,951.5,83.5,1.6,15.5,700.0,1032.55,774.13
2016,2,21,12,0,954.0,84.0,1.6,16.0,710.0,1043.81,779.49
2016,2,21,12,15,954.0,84.0,1.65,16.0,712.0,1047.99,782.69
2016,2,21,12,30,954.0,84.0,1.7,16.0,714.0,1048.1,783.5
2016,2,21,12,45,950.0,84.5,1.8,16.0,707.5,1040.85,780.45
2016,2,21,13,0,946.0,85.0,1.9,16.0,701.0,1029.61,774.93
2016,2,21,13,15,940.5,84.5,1.95,16.0,686.0,1011.83,764.46
2016,2,21,13,30,935.0,84.0,2.0,16.0,671.0,990.29,751.6
2016,2,21,13,45,924.0,84.0,2.15,16.5,648.0,960.69,733.1
2016,2,21,14,0,913.0,84.0,2.3,17.0,625.0,927.89,712.22
2016,2,21,14,15,901.5,82.5,2.4,16.5,595.5,889.87,689.6
2016,2,21,14,30,890.0,81.0,2.5,16.0,566.0,849.15,664.63
2016,2,21,14,45,872.0,79.5,2.6,16.0,529.5,807.69,637.41
2016,2,21,15,0,854.0,78.0,2.7,16.0,493.0,757.05,602.98
2016,2,21,15,15,831.0,75.5,2.7,15.5,451.5,700.23,563.79
2016,2,21,15,30,808.0,73.0,2.7,15.0,410.0,642.79,522.39
2016,2,21,15,45,776.5,69.0,2.7,15.0,364.0,578.06,471.76
2016,2,21,16,0,745.0,65.0,2.7,15.0,318.0,514.33,420.26
2016,2,21,16,15,699.0,60.5,2.7,14.0,269.5,443.94,363.03
2016,2,21,16,30,653.0,56.0,2.7,13.0,221.0,379.01,307.78
2016,2,21,16,45,584.0,49.0,2.7,12.5,173.0,304.01,242.04
2016,2,21,17,0,515.0,42.0,2.7,12.0,125.0,236.23,180.88
2016,2,21,17,15,394.5,32.0,2.65,11.5,82.5,158.57,111.99
2016,2,21,17,30,274.0,22.0,2.6,11.0,40.0,92.1,34.99
2016,2,21,17,45,137.0,11.0,2.6,11.0,20.0,31.5,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
