Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,75.42,28.0
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,174.58,123.47
2016,2,22,7,45,552.5,38.5,1.95,10.5,132.5,241.87,185.58
2016,2,22,8,0,637.0,46.0,2.0,11.0,180.0,318.59,254.27
2016,2,22,8,15,690.5,51.0,2.0,11.5,229.5,387.31,315.31
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,460.69,377.91
2016,2,22,8,45,777.5,60.5,2.05,12.5,326.5,526.33,432.23
2016,2,22,9,0,811.0,65.0,2.1,13.0,374.0,593.55,485.7
2016,2,22,9,15,836.0,67.5,2.1,13.5,418.0,653.87,531.74
2016,2,22,9,30,861.0,70.0,2.1,14.0,462.0,714.06,574.49
2016,2,22,9,45,877.5,72.5,2.15,14.5,501.0,761.1,606.39
2016,2,22,10,0,894.0,75.0,2.2,15.0,540.0,812.23,640.76
2016,2,22,10,15,907.0,77.0,2.2,15.0,573.0,857.99,671.49
2016,2,22,10,30,920.0,79.0,2.2,15.0,606.0,901.35,700.2
2016,2,22,10,45,928.5,80.5,2.2,15.5,632.0,937.41,722.25
2016,2,22,11,0,937.0,82.0,2.2,16.0,658.0,970.32,741.99
2016,2,22,11,15,942.5,82.5,2.15,16.0,676.5,995.83,757.46
2016,2,22,11,30,948.0,83.0,2.1,16.0,695.0,1017.7,770.52
2016,2,22,11,45,951.0,84.0,2.1,16.5,705.5,1033.97,779.12
2016,2,22,12,0,954.0,85.0,2.1,17.0,716.0,1046.31,785.26
2016,2,22,12,15,955.0,85.0,2.1,17.0,718.5,1051.44,788.31
2016,2,22,12,30,956.0,85.0,2.1,17.0,721.0,1052.51,788.95
2016,2,22,12,45,951.5,86.0,2.15,17.5,714.0,1045.32,783.55
2016,2,22,13,0,947.0,87.0,2.2,18.0,707.0,1034.13,775.75
2016,2,22,13,15,943.0,86.5,2.2,18.0,693.5,1017.72,765.51
2016,2,22,13,30,939.0,86.0,2.2,18.0,680.0,997.5,752.9
2016,2,22,13,45,931.0,85.0,2.2,18.0,658.0,969.29,735.02
2016,2,22,14,0,923.0,84.0,2.2,18.0,636.0,937.73,714.92
2016,2,22,14,15,912.5,82.5,2.1,17.5,606.5,900.22,690.98
2016,2,22,14,30,902.0,81.0,2.0,17.0,577.0,859.9,664.95
2016,2,22,14,45,798.5,93.5,1.95,17.0,512.0,766.13,600.0
2016,2,22,15,0,695.0,106.0,1.9,17.0,447.0,672.83,534.15
2016,2,22,15,15,580.5,121.5,1.75,16.5,390.5,576.6,462.46
2016,2,22,15,30,466.0,137.0,1.6,16.0,334.0,482.68,390.15
2016,2,22,15,45,443.5,126.5,1.45,16.0,297.0,432.72,350.89
2016,2,22,16,0,421.0,116.0,1.3,16.0,260.0,383.9,311.29
2016,2,22,16,15,398.0,101.0,1.3,15.0,221.5,331.29,269.15
2016,2,22,16,30,375.0,86.0,1.3,14.0,183.0,280.48,226.77
2016,2,22,16,45,331.0,71.5,1.3,13.5,144.0,223.86,177.9
2016,2,22,17,0,287.0,57.0,1.3,13.0,105.0,172.11,132.11
2016,2,22,17,15,218.0,40.5,1.35,12.5,70.0,116.32,83.01
2016,2,22,17,30,149.0,24.0,1.4,12.0,35.0,66.05,28.6
2016,2,22,17,45,74.5,12.0,1.45,12.0,17.5,22.58,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,8.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,9.0,13.0,11.82,0.0
2016,2,23,7,15,224.0,24.0,1.55,9.0,50.5,83.36,38.39
2016,2,23,7,30,448.0,35.0,1.6,9.0,88.0,175.81,126.21
2016,2,23,7,45,536.5,43.0,1.65,9.5,136.5,243.78,188.31
2016,2,23,8,0,625.0,51.0,1.7,10.0,185.0,321.87,257.83
2016,2,23,8,15,592.5,65.5,1.8,10.5,217.5,361.12,295.43
2016,2,23,8,30,560.0,80.0,1.9,11.0,250.0,395.48,326.84
2016,2,23,8,45,604.0,83.0,2.0,11.5,293.0,456.2,377.83
2016,2,23,9,0,648.0,86.0,2.1,12.0,336.0,519.83,429.37
2016,2,23,9,15,754.5,81.0,2.1,12.5,404.0,615.96,504.52
2016,2,23,9,30,861.0,76.0,2.1,13.0,472.0,722.41,582.98
2016,2,23,9,45,880.5,77.5,2.1,13.5,511.5,776.86,619.47
2016,2,23,10,0,900.0,79.0,2.1,14.0,551.0,823.09,649.71
2016,2,23,10,15,912.5,81.0,1.95,14.5,584.5,868.68,677.52
2016,2,23,10,30,925.0,83.0,1.8,15.0,618.0,911.81,702.77
2016,2,23,10,45,933.0,84.5,1.7,15.5,644.0,947.58,722.92
2016,2,23,11,0,941.0,86.0,1.6,16.0,670.0,980.15,740.57
2016,2,23,11,15,946.5,87.0,1.55,16.0,688.0,1006.35,755.89
2016,2,23,11,30,952.0,88.0,1.5,16.0,706.0,1028.89,768.82
2016,2,23,11,45,952.0,89.5,1.45,16.5,715.5,1042.87,774.79
2016,2,23,12,0,952.0,91.0,1.4,17.0,725.0,1052.84,778.34
2016,2,23,12,15,952.0,91.0,1.3,17.0,727.0,1056.95,778.8
2016,2,23,12,30,952.0,91.0,1.2,17.0,729.0,1057.0,776.82
2016,2,23,12,45,946.5,92.0,1.2,17.5,721.5,1048.77,770.3
2016,2,23,13,0,941.0,93.0,1.2,18.0,714.0,1036.58,761.54
2016,2,23,13,15,936.0,92.5,1.1,18.0,699.5,1019.22,749.18
2016,2,23,13,30,931.0,92.0,1.0,18.0,685.0,998.11,734.59
2016,2,23,13,45,921.0,91.5,0.95,18.0,662.0,968.75,715.82
2016,2,23,14,0,911.0,91.0,0.9,18.0,639.0,936.15,695.08
2016,2,23,14,15,900.0,89.5,0.85,18.0,609.5,898.47,670.99
2016,2,23,14,30,889.0,88.0,0.8,18.0,580.0,865.61,650.05
2016,2,23,14,45,684.5,128.0,0.75,18.0,493.0,718.97,551.12
2016,2,23,15,0,480.0,168.0,0.7,18.0,406.0,572.41,445.95
2016,2,23,15,15,531.5,141.0,0.65,17.5,384.0,557.04,438.08
2016,2,23,15,30,583.0,114.0,0.6,17.0,362.0,541.46,427.81
2016,2,23,15,45,544.0,110.0,0.55,17.0,322.0,481.89,382.22
2016,2,23,16,0,505.0,106.0,0.5,17.0,282.0,420.59,334.62
2016,2,23,16,15,474.0,94.0,0.55,16.5,240.0,362.59,289.34
2016,2,23,16,30,443.0,82.0,0.6,16.0,198.0,307.11,244.04
2016,2,23,16,45,383.0,70.0,0.7,16.0,155.0,242.82,189.96
2016,2,23,17,0,323.0,58.0,0.8,16.0,112.0,185.22,140.19
2016,2,23,17,15,241.5,42.0,0.9,15.5,75.0,124.25,87.91
2016,2,23,17,30,160.0,26.0,1.0,15.0,38.0,71.07,34.09
2016,2,23,17,45,80.0,13.0,1.1,14.5,19.0,24.32,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,22.64,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,83.85,43.08
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,153.75,110.76
2016,2,24,7,45,443.5,48.5,1.4,11.5,128.5,218.26,168.26
2016,2,24,8,0,533.0,58.0,1.5,12.0,174.0,293.12,233.89
2016,2,24,8,15,589.0,64.5,1.45,12.0,222.0,359.05,291.79
2016,2,24,8,30,645.0,71.0,1.4,12.0,270.0,430.2,352.06
2016,2,24,8,45,688.5,75.0,1.4,12.5,317.5,496.07,405.63
2016,2,24,9,0,732.0,79.0,1.4,13.0,365.0,564.77,459.34
2016,2,24,9,15,547.5,128.5,1.3,13.5,356.0,527.84,427.86
2016,2,24,9,30,363.0,178.0,1.2,14.0,347.0,464.12,375.39
2016,2,24,9,45,596.5,133.5,1.2,14.5,437.5,629.17,503.08
2016,2,24,10,0,830.0,89.0,1.2,15.0,528.0,787.05,614.02
2016,2,24,10,15,843.5,91.0,1.15,15.5,560.0,831.61,639.94
2016,2,24,10,30,857.0,93.0,1.1,16.0,592.0,873.96,665.13
2016,2,24,10,45,867.0,94.0,1.1,16.5,617.5,909.49,686.08
2016,2,24,11,0,877.0,95.0,1.1,17.0,643.0,933.0,698.95
2016,2,24,11,15,882.5,96.0,1.05,17.0,661.0,957.86,713.26
2016,2,24,11,30,888.0,97.0,1.0,17.0,679.0,979.3,725.25
2016,2,24,11,45,891.0,97.5,1.0,17.5,688.5,994.17,732.67
2016,2,24,12,0,894.0,98.0,1.0,18.0,698.0,1005.34,737.89
2016,2,24,12,15,894.0,98.0,0.95,18.0,700.0,1009.17,738.98
2016,2,24,12,30,894.0,98.0,0.9,18.0,702.0,1009.18,737.88
2016,2,24,12,45,889.5,99.0,0.85,18.5,695.0,1002.11,731.11
2016,2,24,13,0,885.0,100.0,0.8,19.0,688.0,991.3,722.24
2016,2,24,13,15,879.5,99.0,0.75,19.0,674.0,973.53,710.53
2016,2,24,13,30,874.0,98.0,0.7,19.0,660.0,952.23,696.79
2016,2,24,13,45,866.5,96.5,0.7,19.0,638.0,934.28,686.37
2016,2,24,14,0,859.0,95.0,0.7,19.0,616.0,903.57,667.69
2016,2,24,14,15,847.5,93.5,0.7,19.0,587.0,866.36,644.83
2016,2,24,14,30,836.0,92.0,0.7,19.0,558.0,826.58,620.12
2016,2,24,14,45,819.5,89.5,0.7,19.0,523.0,779.29,590.03
2016,2,24,15,0,803.0,87.0,0.7,19.0,488.0,730.34,558.38
2016,2,24,15,15,780.5,84.0,0.7,18.5,447.5,675.12,522.7
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,619.38,484.59
2016,2,24,15,45,726.5,77.0,0.7,18.0,362.0,556.74,438.4
2016,2,24,16,0,695.0,73.0,0.7,18.0,317.0,497.48,393.07
2016,2,24,16,15,650.0,67.5,0.8,17.5,270.0,428.81,340.13
2016,2,24,16,30,605.0,62.0,0.9,17.0,223.0,363.65,287.41
2016,2,24,16,45,538.0,54.5,1.0,16.5,175.5,291.36,226.96
2016,2,24,17,0,471.0,47.0,1.1,16.0,128.0,226.1,170.43
2016,2,24,17,15,362.5,36.0,1.2,15.5,86.0,153.15,107.93
2016,2,24,17,30,254.0,25.0,1.3,15.0,44.0,92.06,47.67
2016,2,24,17,45,127.0,12.5,1.4,14.5,22.0,31.17,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.0,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,72.0,12.0,0.8,11.0,14.0,22.21,0.0
2016,2,25,7,15,199.0,27.0,0.85,11.5,49.0,81.52,45.18
2016,2,25,7,30,326.0,42.0,0.9,12.0,84.0,149.03,107.74
2016,2,25,7,45,404.0,53.5,0.95,12.5,128.5,210.13,161.74
2016,2,25,8,0,482.0,65.0,1.0,13.0,173.0,280.3,222.71
2016,2,25,8,15,538.0,73.0,0.95,13.5,220.0,345.23,278.23
2016,2,25,8,30,594.0,81.0,0.9,14.0,267.0,415.46,335.95
2016,2,25,8,45,631.5,87.0,0.9,14.5,312.5,477.76,385.59
2016,2,25,9,0,669.0,93.0,0.9,15.0,358.0,542.39,435.11
2016,2,25,9,15,697.0,97.5,0.9,15.5,400.0,600.85,478.18
2016,2,25,9,30,725.0,102.0,0.9,16.0,442.0,659.85,520.18
2016,2,25,9,45,751.0,103.0,0.9,16.5,481.0,713.4,555.83
2016,2,25,10,0,777.0,104.0,0.9,17.0,520.0,762.76,587.42
2016,2,25,10,15,791.5,106.5,0.9,17.5,551.5,807.02,614.88
2016,2,25,10,30,806.0,109.0,0.9,18.0,583.0,849.3,640.56
2016,2,25,10,45,591.0,186.0,0.95,18.5,541.5,764.64,580.87
2016,2,25,11,0,376.0,263.0,1.0,19.0,500.0,651.42,497.09
2016,2,25,11,15,613.0,186.5,0.95,19.0,585.5,822.48,620.46
2016,2,25,11,30,850.0,110.0,0.9,19.0,671.0,969.23,713.19
2016,2,25,11,45,856.0,109.5,0.85,19.5,681.5,985.62,718.61
2016,2,25,12,0,862.0,109.0,0.8,20.0,692.0,998.41,723.7
2016,2,25,12,15,863.0,109.0,0.75,20.0,694.0,1003.15,725.23
2016,2,25,12,30,864.0,109.0,0.7,20.0,696.0,1004.1,724.64
2016,2,25,12,45,870.0,105.5,0.65,20.5,692.0,1001.99,720.95
2016,2,25,13,0,876.0,102.0,0.6,21.0,688.0,985.77,708.69
2016,2,25,13,15,872.0,101.0,0.55,21.0,674.5,969.49,698.11
2016,2,25,13,30,868.0,100.0,0.5,21.0,661.0,959.31,691.49
2016,2,25,13,45,858.0,100.0,0.45,21.0,639.5,931.34,673.7
2016,2,25,14,0,848.0,100.0,0.4,21.0,618.0,900.28,654.27
2016,2,25,14,15,837.0,98.0,0.4,21.0,589.5,863.13,631.93
2016,2,25,14,30,826.0,96.0,0.4,21.0,561.0,823.41,607.77
2016,2,25,14,45,805.5,95.5,0.4,21.0,525.5,775.47,577.86
2016,2,25,15,0,785.0,95.0,0.4,21.0,490.0,726.12,546.59
2016,2,25,15,15,763.0,91.5,0.5,20.5,449.5,671.29,513.3
2016,2,25,15,30,741.0,88.0,0.6,20.0,409.0,618.77,478.91
2016,2,25,15,45,708.0,84.0,0.75,19.5,364.5,555.77,435.29
2016,2,25,16,0,675.0,80.0,0.9,19.0,320.0,494.13,390.33
2016,2,25,16,15,630.0,74.0,0.95,18.5,272.5,425.76,337.28
2016,2,25,16,30,585.0,68.0,1.0,18.0,225.0,360.93,284.71
2016,2,25,16,45,527.0,59.0,1.1,17.5,178.5,291.62,226.77
2016,2,25,17,0,469.0,50.0,1.2,17.0,132.0,228.34,171.9
2016,2,25,17,15,363.0,38.5,1.2,16.5,89.5,155.6,109.78
2016,2,25,17,30,257.0,27.0,1.2,16.0,47.0,95.09,51.98
2016,2,25,17,45,128.5,13.5,1.25,15.5,23.5,32.26,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.5,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,0.0,17.0,0.9,12.0,17.0,15.46,0.0
2016,2,26,7,15,170.5,30.5,1.0,12.0,53.0,80.08,47.4
2016,2,26,7,30,341.0,44.0,1.1,12.0,89.0,155.49,113.11
2016,2,26,7,45,420.0,55.0,1.2,12.5,134.0,217.57,168.0
2016,2,26,8,0,499.0,66.0,1.3,13.0,179.0,288.76,230.06
2016,2,26,8,15,320.5,99.0,1.35,13.5,178.0,269.43,218.95
2016,2,26,8,30,142.0,132.0,1.4,14.0,177.0,215.3,175.96
2016,2,26,8,45,156.0,150.5,1.5,14.5,207.0,250.87,205.67
2016,2,26,9,0,170.0,169.0,1.6,15.0,237.0,287.75,235.44
2016,2,26,9,15,167.0,189.0,1.6,15.0,261.5,316.04,257.73
2016,2,26,9,30,164.0,209.0,1.6,15.0,286.0,343.77,279.15
2016,2,26,9,45,207.0,223.0,1.65,15.5,329.0,399.15,322.44
2016,2,26,10,0,250.0,237.0,1.7,16.0,372.0,471.83,377.68
2016,2,26,10,15,358.5,228.5,1.7,16.0,434.5,562.9,447.86
2016,2,26,10,30,467.0,220.0,1.7,16.0,497.0,676.36,531.89
2016,2,26,10,45,505.5,215.0,1.7,16.5,526.0,720.66,561.95
2016,2,26,11,0,544.0,210.0,1.7,17.0,555.0,764.68,591.94
2016,2,26,11,15,475.5,242.0,1.7,17.0,550.0,747.83,577.07
2016,2,26,11,30,407.0,274.0,1.7,17.0,545.0,709.23,547.81
2016,2,26,11,45,474.0,253.0,1.75,17.5,572.5,774.37,594.62
2016,2,26,12,0,541.0,232.0,1.8,18.0,600.0,821.65,627.7
2016,2,26,12,15,523.5,239.5,1.85,18.0,597.0,815.23,622.62
2016,2,26,12,30,506.0,247.0,1.9,18.0,594.0,806.2,616.36
2016,2,26,12,45,688.0,177.0,2.0,18.0,643.5,912.39,693.3
2016,2,26,13,0,870.0,107.0,2.1,18.0,693.0,996.98,750.45
2016,2,26,13,15,618.5,192.0,2.15,18.0,604.5,845.42,647.58
2016,2,26,13,30,367.0,277.0,2.2,18.0,516.0,667.13,517.68
2016,2,26,13,45,368.0,266.5,2.3,18.0,500.0,647.67,506.19
2016,2,26,14,0,369.0,256.0,2.4,18.0,484.0,626.67,492.17
2016,2,26,14,15,593.0,176.5,2.45,17.5,522.0,743.42,584.65
2016,2,26,14,30,817.0,97.0,2.5,17.0,560.0,817.48,639.99
2016,2,26,14,45,805.0,92.5,2.6,17.0,525.0,771.99,608.62
2016,2,26,15,0,793.0,88.0,2.7,17.0,490.0,724.56,576.32
2016,2,26,15,15,770.0,85.0,2.7,16.5,449.5,669.26,538.03
2016,2,26,15,30,747.0,82.0,2.7,16.0,409.0,613.52,497.35
2016,2,26,15,45,719.5,77.5,2.7,15.5,365.0,553.22,451.12
2016,2,26,16,0,692.0,73.0,2.7,15.0,321.0,495.75,405.41
2016,2,26,16,15,648.0,68.0,2.55,14.5,274.0,428.21,349.68
2016,2,26,16,30,604.0,63.0,2.4,14.0,227.0,364.07,294.91
2016,2,26,16,45,537.5,55.5,2.3,14.0,180.0,291.91,231.87
2016,2,26,17,0,471.0,48.0,2.2,14.0,133.0,226.77,173.63
2016,2,26,17,15,364.5,38.0,2.05,13.5,91.0,155.3,111.42
2016,2,26,17,30,258.0,28.0,1.9,13.0,49.0,96.75,55.94
2016,2,26,17,45,129.0,14.0,1.8,12.5,24.5,32.75,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.01,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,20.01,0.0
2016,2,27,7,15,221.5,30.5,1.5,10.5,61.0,91.29,56.25
2016,2,27,7,30,443.0,39.0,1.5,11.0,100.0,180.1,131.3
2016,2,27,7,45,522.0,46.5,1.55,11.5,147.0,244.62,189.34
2016,2,27,8,0,601.0,54.0,1.6,12.0,194.0,318.07,254.2
2016,2,27,8,15,651.5,59.5,1.55,12.5,243.0,384.38,311.88
2016,2,27,8,30,702.0,65.0,1.5,13.0,292.0,453.48,369.64
2016,2,27,8,45,735.0,69.0,1.5,13.5,338.5,516.52,420.59
2016,2,27,9,0,768.0,73.0,1.5,14.0,385.0,581.12,470.73
2016,2,27,9,15,792.5,76.5,1.4,14.0,428.0,640.56,515.29
2016,2,27,9,30,817.0,80.0,1.3,14.0,471.0,699.95,556.87
2016,2,27,9,45,833.0,82.5,1.2,14.5,509.0,751.21,589.61
2016,2,27,10,0,849.0,85.0,1.1,15.0,547.0,800.97,620.28
2016,2,27,10,15,861.5,87.0,1.05,15.0,579.5,845.38,648.27
2016,2,27,10,30,874.0,89.0,1.0,15.0,612.0,879.39,668.78
2016,2,27,10,45,704.5,152.0,0.95,15.5,584.5,838.17,637.35
2016,2,27,11,0,535.0,215.0,0.9,16.0,557.0,762.39,581.64
2016,2,27,11,15,380.5,265.5,0.9,16.0,512.5,667.02,512.03
2016,2,27,11,30,226.0,316.0,0.9,16.0,468.0,564.81,435.53
2016,2,27,11,45,328.5,298.0,0.95,16.5,522.0,665.63,510.41
2016,2,27,12,0,431.0,280.0,1.0,17.0,576.0,766.15,580.64
2016,2,27,12,15,416.5,284.5,1.0,17.0,571.0,741.8,562.59
2016,2,27,12,30,402.0,289.0,1.0,17.0,566.0,732.56,556.1
2016,2,27,12,45,281.5,307.5,1.0,17.5,501.0,633.05,482.75
2016,2,27,13,0,161.0,326.0,1.0,18.0,436.0,515.53,395.72
2016,2,27,13,15,514.5,216.0,1.0,17.5,555.5,765.28,584.71
2016,2,27,13,30,868.0,106.0,1.0,17.0,675.0,967.91,720.66
2016,2,27,13,45,863.0,103.5,1.05,17.0,653.5,941.43,702.12
2016,2,27,14,0,858.0,101.0,1.1,17.0,632.0,911.64,684.63
2016,2,27,14,15,660.5,155.0,1.1,17.0,552.5,779.77,596.72
2016,2,27,14,30,463.0,209.0,1.1,17.0,473.0,643.18,499.47
2016,2,27,14,45,384.0,211.0,1.1,17.0,421.0,548.91,431.84
2016,2,27,15,0,305.0,213.0,1.1,17.0,369.0,474.99,376.59
2016,2,27,15,15,326.5,191.0,1.1,16.5,346.0,451.79,361.34
2016,2,27,15,30,348.0,169.0,1.1,16.0,323.0,425.8,342.96
2016,2,27,15,45,539.5,119.5,1.1,16.0,329.0,484.2,389.9
2016,2,27,16,0,731.0,70.0,1.1,16.0,335.0,512.74,411.16
2016,2,27,16,15,689.0,65.0,1.15,15.5,287.0,444.14,356.3
2016,2,27,16,30,647.0,60.0,1.2,15.0,239.0,380.34,303.66
2016,2,27,16,45,588.0,53.0,1.25,14.5,191.0,309.26,243.23
2016,2,27,17,0,529.0,46.0,1.3,14.0,143.0,244.25,185.95
2016,2,27,17,15,422.0,36.5,1.35,13.5,99.0,169.63,121.33
2016,2,27,17,30,315.0,27.0,1.4,13.0,55.0,108.22,64.09
2016,2,27,17,45,157.5,13.5,1.5,12.5,27.5,36.65,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,6.82,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,13.25,0.0
2016,2,28,7,15,42.5,34.0,2.0,10.5,40.0,46.8,29.48
2016,2,28,7,30,85.0,53.0,2.0,11.0,65.0,81.39,60.44
2016,2,28,7,45,106.5,74.5,2.05,11.5,95.5,116.79,91.82
2016,2,28,8,0,128.0,96.0,2.1,12.0,126.0,154.7,125.15
2016,2,28,8,15,141.5,117.0,2.1,12.0,157.5,190.78,156.75
2016,2,28,8,30,155.0,138.0,2.1,12.0,189.0,228.31,188.93
2016,2,28,8,45,168.5,155.5,2.1,12.5,218.5,263.18,217.89
2016,2,28,9,0,182.0,173.0,2.1,13.0,248.0,299.28,247.17
2016,2,28,9,15,136.0,191.5,2.05,13.5,251.0,297.21,243.87
2016,2,28,9,30,90.0,210.0,2.0,14.0,254.0,278.57,227.03
2016,2,28,9,45,140.0,229.0,1.95,14.5,303.5,354.02,287.37
2016,2,28,10,0,190.0,248.0,1.9,15.0,353.0,421.36,339.55
2016,2,28,10,15,265.5,252.0,1.85,15.0,407.5,511.34,408.98
2016,2,28,10,30,341.0,256.0,1.8,15.0,462.0,591.41,469.23
2016,2,28,10,45,362.0,262.5,1.8,15.5,489.0,628.33,494.72
2016,2,28,11,0,383.0,269.0,1.8,16.0,516.0,664.94,519.95
2016,2,28,11,15,413.0,268.5,1.8,16.0,542.0,701.44,546.14
2016,2,28,11,30,443.0,268.0,1.8,16.0,568.0,754.43,583.34
2016,2,28,11,45,322.0,300.0,1.85,16.5,519.5,661.43,512.6
2016,2,28,12,0,201.0,332.0,1.9,17.0,471.0,563.12,437.68
2016,2,28,12,15,171.5,333.5,1.95,17.0,452.0,536.39,417.98
2016,2,28,12,30,142.0,335.0,2.0,17.0,433.0,508.8,396.97
2016,2,28,12,45,155.0,332.0,2.05,17.0,438.5,517.5,404.33
2016,2,28,13,0,168.0,329.0,2.1,17.0,444.0,525.37,410.9
2016,2,28,13,15,174.0,321.5,2.1,17.0,439.0,520.23,407.55
2016,2,28,13,30,180.0,314.0,2.1,17.0,434.0,514.22,403.68
2016,2,28,13,45,489.0,220.0,2.1,17.0,528.5,724.47,566.84
2016,2,28,14,0,798.0,126.0,2.1,17.0,623.0,886.4,682.61
2016,2,28,14,15,786.5,123.5,2.05,17.0,595.0,854.32,659.24
2016,2,28,14,30,775.0,121.0,2.0,17.0,567.0,814.65,632.51
2016,2,28,14,45,764.5,115.5,2.0,17.0,533.0,770.18,602.63
2016,2,28,15,0,754.0,110.0,2.0,17.0,499.0,723.8,571.0
2016,2,28,15,15,561.0,138.5,1.95,16.5,415.0,575.28,460.91
2016,2,28,15,30,368.0,167.0,1.9,16.0,331.0,436.69,353.73
2016,2,28,15,45,230.0,159.0,1.9,16.0,258.0,322.93,263.0
2016,2,28,16,0,92.0,151.0,1.9,16.0,185.0,204.43,165.92
2016,2,28,16,15,80.5,132.0,1.85,15.5,158.5,174.08,141.24
2016,2,28,16,30,69.0,113.0,1.8,15.0,132.0,145.04,116.88
2016,2,28,16,45,59.0,91.5,1.75,14.5,106.0,115.07,91.29
2016,2,28,17,0,49.0,70.0,1.7,14.0,80.0,86.3,66.32
2016,2,28,17,15,27.0,50.0,1.8,13.5,55.5,57.07,41.13
2016,2,28,17,30,5.0,30.0,1.9,13.0,31.0,28.72,16.14
2016,2,28,17,45,2.5,15.0,2.0,12.5,15.5,13.69,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,1.45,9.5,13.5,17.3,0.0
2016,2,29,7,0,180.0,18.0,1.4,10.0,27.0,52.96,0.0
2016,2,29,7,15,312.0,30.0,1.45,10.5,67.5,112.7,73.75
2016,2,29,7,30,444.0,42.0,1.5,11.0,108.0,184.82,136.42
2016,2,29,7,45,531.5,49.0,1.55,11.5,157.0,252.3,196.44
2016,2,29,8,0,619.0,56.0,1.6,12.0,206.0,329.7,264.13
2016,2,29,8,15,668.5,61.0,1.55,12.5,255.5,396.33,321.71
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,465.8,379.39
2016,2,29,8,45,468.0,119.5,1.5,13.5,284.0,416.72,340.67
2016,2,29,9,0,218.0,173.0,1.5,14.0,263.0,321.52,262.88
2016,2,29,9,15,524.0,126.5,1.5,14.5,375.0,512.75,417.29
2016,2,29,9,30,830.0,80.0,1.5,15.0,487.0,712.7,566.69
2016,2,29,9,45,839.0,85.0,1.5,16.0,524.0,762.12,596.5
2016,2,29,10,0,848.0,90.0,1.5,17.0,561.0,809.46,625.63
2016,2,29,10,15,860.0,92.0,1.45,17.0,592.5,853.47,653.64
2016,2,29,10,30,872.0,94.0,1.4,17.0,624.0,895.09,679.58
2016,2,29,10,45,882.0,94.5,1.35,17.0,649.5,921.77,695.19
2016,2,29,11,0,892.0,95.0,1.3,17.0,675.0,953.71,714.34
2016,2,29,11,15,897.5,96.0,1.3,17.5,692.5,978.78,728.22
2016,2,29,11,30,903.0,97.0,1.3,18.0,710.0,1000.34,739.87
2016,2,29,11,45,913.5,93.5,1.3,18.5,721.5,1017.9,749.01
2016,2,29,12,0,924.0,90.0,1.3,19.0,733.0,1031.75,755.89
2016,2,29,12,15,925.0,90.0,1.25,19.0,735.0,1036.45,757.62
2016,2,29,12,30,926.0,90.0,1.2,19.0,737.0,1037.17,757.07
2016,2,29,12,45,924.0,90.0,1.2,19.5,730.5,1030.93,751.85
2016,2,29,13,0,922.0,90.0,1.2,20.0,724.0,1020.75,744.39
2016,2,29,13,15,917.5,89.5,1.15,20.0,710.0,1003.69,733.24
2016,2,29,13,30,913.0,89.0,1.1,20.0,696.0,982.91,719.93
2016,2,29,13,45,648.0,174.5,1.05,20.0,598.5,829.21,619.52
2016,2,29,14,0,383.0,260.0,1.0,20.0,501.0,642.96,488.54
2016,2,29,14,15,470.5,220.0,0.9,20.0,502.5,678.55,517.08
2016,2,29,14,30,558.0,180.0,0.8,20.0,504.0,690.94,527.0
2016,2,29,14,45,469.5,191.0,0.75,20.0,452.0,609.67,468.15
2016,2,29,15,0,381.0,202.0,0.7,20.0,400.0,519.59,402.94
2016,2,29,15,15,581.5,142.0,0.6,20.0,417.0,599.52,464.14
2016,2,29,15,30,782.0,82.0,0.5,20.0,434.0,637.47,491.76
2016,2,29,15,45,749.5,79.0,0.4,20.0,388.0,573.73,443.5
2016,2,29,16,0,717.0,76.0,0.3,20.0,342.0,513.08,397.4
2016,2,29,16,15,675.0,71.0,0.25,19.5,293.5,444.92,345.43
2016,2,29,16,30,633.0,66.0,0.2,19.0,245.0,379.9,293.84
2016,2,29,16,45,558.0,60.0,0.2,18.5,196.0,304.02,232.51
2016,2,29,17,0,483.0,54.0,0.2,18.0,147.0,236.03,175.73
2016,2,29,17,15,381.5,43.0,0.2,18.0,102.5,164.0,115.54
2016,2,29,17,30,280.0,32.0,0.2,18.0,58.0,104.49,64.39
2016,2,29,17,45,140.0,16.0,0.2,18.0,29.0,42.32,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,72.0,9.5,1.6,10.5,13.5,15.99,0.0
2016,3,1,7,0,144.0,19.0,1.6,11.0,27.0,47.44,6.4
2016,3,1,7,15,243.0,34.0,1.65,11.5,64.0,99.6,66.34
2016,3,1,7,30,342.0,49.0,1.7,12.0,101.0,160.68,119.41
2016,3,1,7,45,404.5,60.5,1.8,13.0,144.5,220.04,171.87
2016,3,1,8,0,467.0,72.0,1.9,14.0,188.0,284.64,228.06
2016,3,1,8,15,515.0,78.5,1.9,14.5,232.0,343.96,279.21
2016,3,1,8,30,563.0,85.0,1.9,15.0,276.0,407.64,332.27
2016,3,1,8,45,560.0,101.0,1.95,15.5,314.0,455.8,371.22
2016,3,1,9,0,557.0,117.0,2.0,16.0,352.0,502.19,407.35
2016,3,1,9,15,543.5,135.5,2.1,16.5,384.5,536.69,433.35
2016,3,1,9,30,530.0,154.0,2.2,17.0,417.0,574.03,460.57
2016,3,1,9,45,574.0,153.0,2.3,17.5,457.0,637.46,507.58
2016,3,1,10,0,618.0,152.0,2.4,18.0,497.0,697.3,550.87
2016,3,1,10,15,536.5,193.0,2.45,18.0,504.5,690.61,543.2
2016,3,1,10,30,455.0,234.0,2.5,18.0,512.0,682.69,534.79
2016,3,1,10,45,692.5,158.0,2.55,18.0,601.5,837.1,649.04
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,974.97,742.45
2016,3,1,11,15,935.5,83.0,2.6,18.0,709.0,1000.79,757.69
2016,3,1,11,30,941.0,84.0,2.6,18.0,727.0,1022.96,771.63
2016,3,1,11,45,946.0,83.0,2.6,18.0,737.5,1038.44,781.23
2016,3,1,12,0,951.0,82.0,2.6,18.0,748.0,1050.0,788.42
2016,3,1,12,15,951.0,82.5,2.55,18.0,749.5,1054.35,790.47
2016,3,1,12,30,951.0,83.0,2.5,18.0,751.0,1054.61,790.04
2016,3,1,12,45,947.0,83.5,2.5,18.0,744.0,1046.81,785.06
2016,3,1,13,0,943.0,84.0,2.5,18.0,737.0,1035.0,777.66
2016,3,1,13,15,937.5,83.0,2.5,18.0,721.5,1016.02,765.66
2016,3,1,13,30,932.0,82.0,2.5,18.0,706.0,993.29,751.3
2016,3,1,13,45,925.5,80.5,2.5,18.0,683.5,965.4,733.53
2016,3,1,14,0,919.0,79.0,2.5,18.0,661.0,934.08,713.44
2016,3,1,14,15,907.5,78.0,2.45,18.0,630.5,895.73,688.02
2016,3,1,14,30,896.0,77.0,2.4,18.0,600.0,854.65,660.61
2016,3,1,14,45,881.5,74.5,2.4,18.0,563.5,806.89,628.64
2016,3,1,15,0,867.0,72.0,2.4,18.0,527.0,757.16,594.86
2016,3,1,15,15,700.5,104.0,2.35,17.5,453.0,644.07,514.03
2016,3,1,15,30,534.0,136.0,2.3,17.0,379.0,526.17,424.07
2016,3,1,15,45,280.5,139.5,2.3,16.5,266.0,331.38,270.29
2016,3,1,16,0,27.0,143.0,2.3,16.0,153.0,156.8,126.07
2016,3,1,16,15,357.5,99.0,2.1,15.5,203.0,305.66,250.55
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,391.42,315.18
2016,3,1,16,45,624.5,50.0,1.75,14.5,203.5,318.26,251.33
2016,3,1,17,0,561.0,45.0,1.6,14.0,154.0,252.76,193.14
2016,3,1,17,15,462.5,36.5,1.5,13.5,108.5,179.55,129.22
2016,3,1,17,30,364.0,28.0,1.4,13.0,63.0,118.43,74.68
2016,3,1,17,45,182.0,14.0,1.35,13.0,31.5,46.75,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,11.5,7.0,6.37,0.0
2016,3,2,7,0,0.0,14.0,1.0,12.0,14.0,12.32,0.0
2016,3,2,7,15,0.0,32.0,1.05,12.5,32.0,28.72,17.87
2016,3,2,7,30,0.0,50.0,1.1,13.0,50.0,45.58,32.9
2016,3,2,7,45,3.0,69.5,1.15,13.5,70.5,65.01,49.76
2016,3,2,8,0,6.0,89.0,1.2,14.0,91.0,84.84,66.75
2016,3,2,8,15,12.5,108.0,1.2,14.5,112.0,106.22,84.76
2016,3,2,8,30,19.0,127.0,1.2,15.0,133.0,128.41,103.16
2016,3,2,8,45,30.0,148.0,1.2,16.0,160.0,163.77,131.89
2016,3,2,9,0,41.0,169.0,1.2,17.0,187.0,194.05,155.85
2016,3,2,9,15,102.0,195.5,1.2,17.0,245.0,265.99,214.33
2016,3,2,9,30,163.0,222.0,1.2,17.0,303.0,355.78,285.11
2016,3,2,9,45,208.5,236.0,1.3,17.5,348.0,413.5,329.15
2016,3,2,10,0,254.0,250.0,1.4,18.0,393.0,488.7,385.39
2016,3,2,10,15,395.0,227.0,1.45,18.0,464.5,592.56,464.72
2016,3,2,10,30,536.0,204.0,1.5,18.0,536.0,721.79,559.06
2016,3,2,10,45,711.5,148.5,1.6,18.5,607.0,844.47,643.95
2016,3,2,11,0,887.0,93.0,1.7,19.0,678.0,948.81,711.96
2016,3,2,11,15,718.0,162.5,1.8,19.0,644.0,901.11,679.29
2016,3,2,11,30,549.0,232.0,1.9,19.0,610.0,819.05,622.73
2016,3,2,11,45,725.0,165.0,2.0,19.0,671.5,933.17,703.52
2016,3,2,12,0,901.0,98.0,2.1,19.0,733.0,1020.16,760.92
2016,3,2,12,15,902.0,98.5,2.15,19.0,735.5,1025.25,763.74
2016,3,2,12,30,903.0,99.0,2.2,19.0,738.0,1026.46,765.1
2016,3,2,12,45,703.0,176.5,2.3,19.0,671.5,929.65,701.82
2016,3,2,13,0,503.0,254.0,2.4,19.0,605.0,804.38,614.79
2016,3,2,13,15,477.5,265.0,2.4,18.5,593.0,784.03,602.3
2016,3,2,13,30,452.0,276.0,2.4,18.0,581.0,761.9,587.57
2016,3,2,13,45,459.0,258.5,2.45,18.0,559.5,738.44,572.44
2016,3,2,14,0,466.0,241.0,2.5,18.0,538.0,712.56,555.45
2016,3,2,14,15,440.0,235.5,2.5,17.5,506.0,668.26,524.72
2016,3,2,14,30,414.0,230.0,2.5,17.0,474.0,623.75,493.43
2016,3,2,14,45,344.0,228.5,2.5,17.0,423.0,534.93,426.75
2016,3,2,15,0,274.0,227.0,2.5,17.0,372.0,464.98,372.96
2016,3,2,15,15,143.0,196.0,2.45,16.5,271.5,310.55,251.3
2016,3,2,15,30,12.0,165.0,2.4,16.0,171.0,161.79,129.42
2016,3,2,15,45,24.0,156.0,2.35,16.0,166.0,160.65,129.36
2016,3,2,16,0,36.0,147.0,2.3,16.0,161.0,165.99,134.12
2016,3,2,16,15,28.5,128.5,2.15,15.5,138.5,141.38,113.89
2016,3,2,16,30,21.0,110.0,2.0,15.0,116.0,112.33,89.69
2016,3,2,16,45,15.5,90.0,1.9,14.5,94.0,89.9,70.71
2016,3,2,17,0,10.0,70.0,1.8,14.0,72.0,68.17,52.05
2016,3,2,17,15,5.0,50.0,1.8,13.5,51.0,47.25,33.91
2016,3,2,17,30,0.0,30.0,1.8,13.0,30.0,26.91,15.99
2016,3,2,17,45,0.0,15.0,1.8,13.0,15.0,13.21,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,6.82,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,13.2,1.7
2016,3,3,7,15,0.0,33.0,1.55,13.0,33.0,29.57,18.67
2016,3,3,7,30,0.0,51.0,1.5,13.0,51.0,46.39,33.65
2016,3,3,7,45,2.5,71.0,1.5,13.5,71.5,66.13,50.76
2016,3,3,8,0,5.0,91.0,1.5,14.0,92.0,86.22,67.96
2016,3,3,8,15,11.5,109.5,1.4,14.0,113.5,107.02,85.62
2016,3,3,8,30,18.0,128.0,1.3,14.0,135.0,128.64,103.74
2016,3,3,8,45,9.0,122.0,1.2,14.0,125.5,117.08,93.79
2016,3,3,9,0,0.0,116.0,1.1,14.0,116.0,105.17,83.47
2016,3,3,9,15,75.5,170.5,1.1,14.0,208.5,219.81,179.35
