Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,54.5,23.0,2.5,9.5,29.5,30.29,12.15
2016,3,14,7,0,109.0,46.0,2.5,10.0,59.0,68.71,47.11
2016,3,14,7,15,158.5,66.5,2.5,10.0,96.0,109.58,82.32
2016,3,14,7,30,208.0,87.0,2.5,10.0,133.0,156.83,123.72
2016,3,14,7,45,245.0,106.0,2.55,10.5,173.0,204.0,165.26
2016,3,14,8,0,282.0,125.0,2.6,11.0,213.0,255.53,209.9
2016,3,14,8,15,323.0,135.5,2.6,11.0,253.0,304.07,251.73
2016,3,14,8,30,364.0,146.0,2.6,11.0,293.0,366.02,303.61
2016,3,14,8,45,360.5,167.0,2.65,11.5,327.5,397.72,329.25
2016,3,14,9,0,357.0,188.0,2.7,12.0,362.0,437.55,360.48
2016,3,14,9,15,370.0,204.0,2.65,12.0,398.5,482.41,395.58
2016,3,14,9,30,383.0,220.0,2.6,12.0,435.0,527.52,430.08
2016,3,14,9,45,451.0,215.5,2.6,12.5,485.0,607.75,491.06
2016,3,14,10,0,519.0,211.0,2.6,13.0,535.0,679.42,544.12
2016,3,14,10,15,473.5,241.0,2.6,13.0,548.0,692.36,551.12
2016,3,14,10,30,428.0,271.0,2.6,13.0,561.0,700.15,554.63
2016,3,14,10,45,417.0,286.0,2.6,13.5,576.5,719.7,566.74
2016,3,14,11,0,406.0,301.0,2.6,14.0,592.0,721.8,566.36
2016,3,14,11,15,278.5,333.0,2.6,14.0,535.0,642.31,504.2
2016,3,14,11,30,151.0,365.0,2.6,14.0,478.0,539.4,424.11
2016,3,14,11,45,84.0,318.0,2.6,14.5,381.0,404.07,319.76
2016,3,14,12,0,17.0,271.0,2.6,15.0,284.0,270.31,213.47
2016,3,14,12,15,15.0,262.5,2.65,15.0,274.0,259.8,205.56
2016,3,14,12,30,13.0,254.0,2.7,15.0,264.0,249.29,197.27
2016,3,14,12,45,13.5,254.5,2.75,15.0,265.0,250.25,198.16
2016,3,14,13,0,14.0,255.0,2.8,15.0,266.0,251.18,199.03
2016,3,14,13,15,135.5,299.0,2.85,15.0,397.5,449.17,357.76
2016,3,14,13,30,257.0,343.0,2.9,15.0,529.0,628.95,494.97
2016,3,14,13,45,143.0,308.0,3.0,15.0,411.0,459.9,365.02
2016,3,14,14,0,29.0,273.0,3.1,15.0,293.0,297.85,236.81
2016,3,14,14,15,220.5,263.5,3.15,15.0,405.0,485.46,390.05
2016,3,14,14,30,412.0,254.0,3.2,15.0,517.0,642.41,512.75
2016,3,14,14,45,591.0,187.5,3.3,15.0,541.0,699.1,559.4
2016,3,14,15,0,770.0,121.0,3.4,15.0,565.0,744.92,596.68
2016,3,14,15,15,748.0,117.5,3.4,14.5,522.5,689.13,556.48
2016,3,14,15,30,726.0,114.0,3.4,14.0,480.0,632.96,514.69
2016,3,14,15,45,692.5,110.0,3.45,14.0,432.5,569.01,464.79
2016,3,14,16,0,659.0,106.0,3.5,14.0,385.0,506.55,414.67
2016,3,14,16,15,617.5,99.5,3.45,13.5,336.0,439.28,359.75
2016,3,14,16,30,576.0,93.0,3.4,13.0,287.0,375.27,305.78
2016,3,14,16,45,517.0,84.5,3.35,12.5,237.0,305.98,246.12
2016,3,14,17,0,458.0,76.0,3.3,12.0,187.0,240.38,188.37
2016,3,14,17,15,371.0,64.0,3.2,11.5,139.5,173.73,130.15
2016,3,14,17,30,284.0,52.0,3.1,11.0,92.0,117.88,82.08
2016,3,14,17,45,142.0,35.5,3.05,10.5,55.5,58.14,34.23
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,16.79,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,8.64,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,1.8,6.5,5.5,0.0,0.0
2016,3,15,6,30,47.0,10.0,1.8,7.0,11.0,11.75,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.0,46.5,51.38,23.56
2016,3,15,7,0,338.0,40.0,1.8,9.0,82.0,109.75,72.18
2016,3,15,7,15,429.0,50.0,1.75,9.5,129.5,166.66,121.26
2016,3,15,7,30,520.0,60.0,1.7,10.0,177.0,234.86,181.14
2016,3,15,7,45,586.0,66.0,1.65,10.5,228.5,300.34,239.29
2016,3,15,8,0,652.0,72.0,1.6,11.0,280.0,372.91,301.91
2016,3,15,8,15,691.0,76.5,1.6,11.5,330.0,437.11,356.2
2016,3,15,8,30,730.0,81.0,1.6,12.0,380.0,503.1,409.92
2016,3,15,8,45,760.5,84.0,1.6,13.0,428.0,565.91,458.36
2016,3,15,9,0,791.0,87.0,1.6,14.0,476.0,629.86,505.65
2016,3,15,9,15,811.0,90.0,1.55,14.0,519.5,687.14,547.65
2016,3,15,9,30,831.0,93.0,1.5,14.0,563.0,743.77,586.23
2016,3,15,9,45,848.0,94.0,1.45,14.5,601.5,794.76,618.79
2016,3,15,10,0,865.0,95.0,1.4,15.0,640.0,837.11,644.62
2016,3,15,10,15,875.5,97.0,1.4,15.0,671.5,879.5,671.95
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,919.3,697.22
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.0,953.18,717.03
2016,3,15,11,0,904.0,100.0,1.4,16.0,753.0,983.95,734.65
2016,3,15,11,15,909.0,101.0,1.4,16.0,770.5,1008.06,749.26
2016,3,15,11,30,914.0,102.0,1.4,16.0,788.0,1028.53,761.64
2016,3,15,11,45,917.0,101.5,1.45,16.5,797.0,1041.56,768.77
2016,3,15,12,0,920.0,101.0,1.5,17.0,806.0,1050.7,773.61
2016,3,15,12,15,920.5,101.0,1.55,17.0,807.0,1053.92,776.29
2016,3,15,12,30,921.0,101.0,1.6,17.0,808.0,1053.14,776.63
2016,3,15,12,45,922.5,99.5,1.65,17.5,801.5,1047.66,772.67
2016,3,15,13,0,924.0,98.0,1.7,18.0,795.0,1038.18,766.32
2016,3,15,13,15,920.0,97.0,1.75,18.0,780.0,1019.9,755.85
2016,3,15,13,30,916.0,96.0,1.8,18.0,765.0,997.87,743.05
2016,3,15,13,45,909.0,95.5,1.85,18.0,742.0,969.96,726.38
2016,3,15,14,0,902.0,95.0,1.9,18.0,719.0,938.72,707.44
2016,3,15,14,15,893.0,93.5,1.95,17.5,689.0,901.42,685.56
2016,3,15,14,30,884.0,92.0,2.0,17.0,659.0,861.3,661.42
2016,3,15,14,45,870.5,90.0,2.05,17.0,622.0,814.38,630.89
2016,3,15,15,0,857.0,88.0,2.1,17.0,585.0,771.35,602.69
2016,3,15,15,15,839.0,85.5,2.1,17.0,542.5,716.27,564.88
2016,3,15,15,30,821.0,83.0,2.1,17.0,500.0,660.17,524.77
2016,3,15,15,45,797.5,79.5,2.15,17.0,453.0,598.84,478.66
2016,3,15,16,0,774.0,76.0,2.2,17.0,406.0,537.74,431.13
2016,3,15,16,15,739.0,72.0,2.2,16.0,356.0,470.77,378.56
2016,3,15,16,30,704.0,68.0,2.2,15.0,306.0,406.04,325.53
2016,3,15,16,45,653.0,62.5,2.2,14.5,255.0,336.68,266.24
2016,3,15,17,0,602.0,57.0,2.2,14.0,204.0,271.67,208.85
2016,3,15,17,15,521.5,49.0,2.3,13.5,154.5,201.46,147.22
2016,3,15,17,30,441.0,41.0,2.4,13.0,105.0,140.94,94.35
2016,3,15,17,45,301.0,29.0,2.55,12.5,64.5,78.03,43.45
2016,3,15,18,0,161.0,17.0,2.7,12.0,24.0,30.69,0.0
2016,3,15,18,15,80.5,8.5,2.7,11.5,12.0,9.15,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.0,9.0,11.0,10.01,0.0
2016,3,16,6,45,91.5,28.0,0.9,10.0,40.0,40.37,20.72
2016,3,16,7,0,183.0,45.0,0.8,11.0,69.0,84.48,57.45
2016,3,16,7,15,224.0,63.5,0.8,11.5,106.0,122.73,90.79
2016,3,16,7,30,265.0,82.0,0.8,12.0,143.0,169.47,131.67
2016,3,16,7,45,291.0,100.5,0.85,12.5,182.5,215.57,172.03
2016,3,16,8,0,317.0,119.0,0.9,13.0,222.0,264.6,213.86
2016,3,16,8,15,338.0,135.0,1.0,13.5,261.0,311.21,252.78
2016,3,16,8,30,359.0,151.0,1.1,14.0,300.0,359.69,292.11
2016,3,16,8,45,586.0,117.0,1.25,14.5,393.5,498.07,402.0
2016,3,16,9,0,813.0,83.0,1.4,15.0,487.0,640.85,511.27
2016,3,16,9,15,832.0,85.5,1.4,15.5,530.5,697.84,550.8
2016,3,16,9,30,851.0,88.0,1.4,16.0,574.0,754.04,587.88
2016,3,16,9,45,865.0,90.0,1.45,16.5,612.0,798.25,616.31
2016,3,16,10,0,879.0,92.0,1.5,17.0,650.0,846.27,647.07
2016,3,16,10,15,889.0,93.5,1.5,17.0,681.5,888.1,673.76
2016,3,16,10,30,899.0,95.0,1.5,17.0,713.0,927.25,698.44
2016,3,16,10,45,906.5,96.0,1.55,17.5,737.0,960.61,718.47
2016,3,16,11,0,914.0,97.0,1.6,18.0,761.0,990.71,736.33
2016,3,16,11,15,918.0,97.5,1.6,18.0,778.0,1013.41,750.02
2016,3,16,11,30,922.0,98.0,1.6,18.0,795.0,1032.4,761.44
2016,3,16,11,45,924.5,98.0,1.6,18.5,803.5,1045.51,767.77
2016,3,16,12,0,927.0,98.0,1.6,19.0,812.0,1054.68,771.74
2016,3,16,12,15,927.0,98.0,1.6,19.0,812.5,1057.34,773.21
2016,3,16,12,30,927.0,98.0,1.6,19.0,813.0,1055.97,772.35
2016,3,16,12,45,929.0,95.5,1.65,19.5,806.5,1049.74,767.95
2016,3,16,13,0,931.0,93.0,1.7,20.0,800.0,1039.47,761.14
2016,3,16,13,15,927.0,92.5,1.7,20.0,784.5,1021.58,750.29
2016,3,16,13,30,923.0,92.0,1.7,20.0,769.0,999.92,737.17
2016,3,16,13,45,916.5,91.0,1.7,20.0,746.0,971.68,719.84
2016,3,16,14,0,910.0,90.0,1.7,20.0,723.0,940.06,700.33
2016,3,16,14,15,901.0,88.5,1.7,20.0,692.5,902.46,676.76
2016,3,16,14,30,892.0,87.0,1.7,20.0,662.0,862.02,651.14
2016,3,16,14,45,879.5,85.0,1.7,20.0,625.5,815.55,621.13
2016,3,16,15,0,867.0,83.0,1.7,20.0,589.0,767.0,589.31
2016,3,16,15,15,849.5,80.5,1.65,19.5,546.5,712.45,553.36
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,661.27,518.42
2016,3,16,15,45,809.0,75.0,1.6,19.0,457.5,600.29,473.14
2016,3,16,16,0,786.0,72.0,1.6,19.0,411.0,539.47,426.51
2016,3,16,16,15,753.0,68.0,1.55,18.0,361.0,472.91,375.04
2016,3,16,16,30,720.0,64.0,1.5,17.0,311.0,408.39,322.93
2016,3,16,16,45,671.5,59.0,1.45,16.5,259.5,339.04,264.5
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,274.76,208.39
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,204.83,147.66
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,144.12,95.05
2016,3,16,17,45,336.0,28.0,1.6,14.5,67.5,81.52,44.81
2016,3,16,18,0,203.0,17.0,1.7,14.0,26.0,33.84,0.0
2016,3,16,18,15,101.5,8.5,1.7,13.5,13.0,9.38,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,80.5,6.5,2.1,10.5,9.0,5.91,0.0
2016,3,17,6,30,161.0,13.0,2.2,11.0,18.0,21.35,0.0
2016,3,17,6,45,309.0,25.0,2.35,11.5,58.0,67.99,33.85
2016,3,17,7,0,457.0,37.0,2.5,12.0,98.0,130.13,83.95
2016,3,17,7,15,541.0,44.5,2.45,12.5,148.0,190.5,136.59
2016,3,17,7,30,625.0,52.0,2.4,13.0,198.0,261.1,199.06
2016,3,17,7,45,677.0,57.5,2.4,13.5,250.5,326.84,257.96
2016,3,17,8,0,729.0,63.0,2.4,14.0,303.0,398.11,319.81
2016,3,17,8,15,764.0,67.0,2.3,14.5,354.5,464.08,375.28
2016,3,17,8,30,799.0,71.0,2.2,15.0,406.0,532.36,430.27
2016,3,17,8,45,823.5,74.0,2.1,15.5,454.5,595.06,478.72
2016,3,17,9,0,848.0,77.0,2.0,16.0,503.0,658.13,525.42
2016,3,17,9,15,866.0,79.5,1.9,16.5,547.0,711.18,562.04
2016,3,17,9,30,884.0,82.0,1.8,17.0,591.0,767.46,598.6
2016,3,17,9,45,897.0,84.0,1.75,17.5,629.5,817.87,630.42
2016,3,17,10,0,910.0,86.0,1.7,18.0,668.0,866.25,660.15
2016,3,17,10,15,919.0,87.5,1.65,18.5,699.5,908.24,684.94
2016,3,17,10,30,928.0,89.0,1.6,19.0,731.0,947.38,707.41
2016,3,17,10,45,934.5,90.0,1.55,19.5,755.5,980.54,725.62
2016,3,17,11,0,941.0,91.0,1.5,20.0,780.0,1010.29,741.43
2016,3,17,11,15,945.0,91.5,1.4,20.0,797.0,1033.44,753.48
2016,3,17,11,30,949.0,92.0,1.3,20.0,814.0,1052.78,763.04
2016,3,17,11,45,951.0,92.5,1.25,20.5,822.5,1066.18,768.35
2016,3,17,12,0,953.0,93.0,1.2,21.0,831.0,1075.53,771.27
2016,3,17,12,15,953.0,93.0,1.1,21.0,832.0,1078.18,770.62
2016,3,17,12,30,953.0,93.0,1.0,21.0,833.0,1076.69,767.57
2016,3,17,12,45,950.5,93.0,0.95,21.5,825.0,1068.56,760.25
2016,3,17,13,0,948.0,93.0,0.9,22.0,817.0,1056.37,750.71
2016,3,17,13,15,943.5,92.5,0.8,22.0,801.0,1037.67,737.7
2016,3,17,13,30,939.0,92.0,0.7,22.0,785.0,1015.14,722.52
2016,3,17,13,45,933.0,90.5,0.6,22.0,761.5,986.37,703.63
2016,3,17,14,0,927.0,89.0,0.5,22.0,738.0,954.12,682.74
2016,3,17,14,15,917.5,88.0,0.5,22.0,707.0,916.06,660.4
2016,3,17,14,30,908.0,87.0,0.5,22.0,676.0,875.13,636.1
2016,3,17,14,45,895.5,85.0,0.5,22.0,638.5,827.99,607.51
2016,3,17,15,0,883.0,83.0,0.5,22.0,601.0,778.72,577.12
2016,3,17,15,15,865.5,80.5,0.55,22.0,558.0,723.4,542.88
2016,3,17,15,30,848.0,78.0,0.6,22.0,515.0,671.37,509.36
2016,3,17,15,45,825.0,75.0,0.7,22.0,467.5,609.54,466.73
2016,3,17,16,0,802.0,72.0,0.8,22.0,420.0,547.84,422.25
2016,3,17,16,15,768.5,68.0,0.85,21.0,369.0,480.13,372.28
2016,3,17,16,30,735.0,64.0,0.9,20.0,318.0,414.47,321.29
2016,3,17,16,45,687.0,59.0,0.95,19.5,266.0,344.44,264.02
2016,3,17,17,0,639.0,54.0,1.0,19.0,214.0,279.01,208.29
2016,3,17,17,15,562.5,46.5,1.1,18.5,163.5,208.57,148.17
2016,3,17,17,30,486.0,39.0,1.2,18.0,113.0,146.97,95.56
2016,3,17,17,45,353.5,28.5,1.35,17.5,71.0,83.94,45.79
2016,3,17,18,0,221.0,18.0,1.5,17.0,29.0,36.0,0.0
2016,3,17,18,15,110.5,9.0,1.5,16.5,14.5,9.83,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,75.0,7.5,2.35,10.5,10.5,6.82,0.0
2016,3,18,6,30,150.0,15.0,2.4,11.0,21.0,24.15,0.0
2016,3,18,6,45,291.5,28.0,2.45,11.5,61.0,69.07,36.41
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,130.11,85.24
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.0,189.72,137.29
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,259.54,199.34
2016,3,18,7,45,300.5,64.5,2.4,12.5,136.5,188.14,150.36
2016,3,18,8,0,0.0,72.0,2.4,13.0,72.0,63.83,49.17
2016,3,18,8,15,0.0,98.0,2.4,13.5,98.0,87.83,69.46
2016,3,18,8,30,0.0,124.0,2.4,14.0,124.0,112.14,89.52
2016,3,18,8,45,32.5,169.0,2.4,14.5,186.0,182.32,147.71
2016,3,18,9,0,65.0,214.0,2.4,15.0,248.0,252.14,204.22
2016,3,18,9,15,86.5,238.5,2.4,15.0,287.0,296.06,239.2
2016,3,18,9,30,108.0,263.0,2.4,15.0,326.0,342.02,275.4
2016,3,18,9,45,70.5,261.0,2.4,15.5,303.5,313.97,251.23
2016,3,18,10,0,33.0,259.0,2.4,16.0,281.0,282.83,224.76
2016,3,18,10,15,37.5,276.5,2.35,16.0,302.0,306.44,243.05
2016,3,18,10,30,42.0,294.0,2.3,16.0,323.0,330.38,261.26
2016,3,18,10,45,148.5,322.0,2.3,16.5,430.5,477.15,375.7
2016,3,18,11,0,255.0,350.0,2.3,17.0,538.0,630.48,489.28
2016,3,18,11,15,362.0,323.5,2.25,17.0,597.0,711.72,549.15
2016,3,18,11,30,469.0,297.0,2.2,17.0,656.0,811.89,620.88
2016,3,18,11,45,695.5,204.5,2.2,17.5,743.0,952.37,719.37
2016,3,18,12,0,922.0,112.0,2.2,18.0,830.0,1065.86,791.27
2016,3,18,12,15,922.0,112.0,2.15,18.0,830.5,1068.35,790.81
2016,3,18,12,30,922.0,112.0,2.1,18.0,831.0,1066.83,789.18
2016,3,18,12,45,917.0,113.0,2.1,18.0,822.5,1057.38,783.29
2016,3,18,13,0,912.0,114.0,2.1,18.0,814.0,1044.05,775.09
2016,3,18,13,15,907.5,113.0,2.15,18.0,798.0,1025.22,764.07
2016,3,18,13,30,903.0,112.0,2.2,18.0,782.0,1002.71,750.7
2016,3,18,13,45,897.0,110.0,2.3,18.0,758.5,974.13,733.84
2016,3,18,14,0,891.0,108.0,2.4,18.0,735.0,942.22,714.6
2016,3,18,14,15,881.5,106.5,2.45,17.5,704.5,904.6,692.1
2016,3,18,14,30,872.0,105.0,2.5,17.0,674.0,871.69,672.6
2016,3,18,14,45,862.0,101.0,2.55,17.0,637.0,824.92,641.75
2016,3,18,15,0,852.0,97.0,2.6,17.0,600.0,775.91,608.94
2016,3,18,15,15,833.5,94.0,2.65,16.5,557.0,719.9,571.51
2016,3,18,15,30,815.0,91.0,2.7,16.0,514.0,662.94,531.14
2016,3,18,15,45,609.5,122.5,2.75,16.0,422.5,527.58,426.02
2016,3,18,16,0,404.0,154.0,2.8,16.0,331.0,403.2,327.0
2016,3,18,16,15,378.0,141.0,2.65,15.5,291.0,351.55,285.5
2016,3,18,16,30,352.0,128.0,2.5,15.0,251.0,302.11,244.38
2016,3,18,16,45,324.5,110.0,2.45,14.5,209.5,249.6,199.85
2016,3,18,17,0,297.0,92.0,2.4,14.0,168.0,200.08,156.78
2016,3,18,17,15,256.0,74.0,2.3,13.0,128.5,150.12,113.34
2016,3,18,17,30,215.0,56.0,2.2,12.0,89.0,105.33,74.41
2016,3,18,17,45,137.0,38.0,2.15,11.5,56.0,58.26,35.82
2016,3,18,18,0,59.0,20.0,2.1,11.0,23.0,23.62,0.27
2016,3,18,18,15,29.5,10.0,2.05,11.0,11.5,9.5,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.5,1.55,11.0,2.5,2.27,0.0
2016,3,19,6,30,0.0,5.0,1.6,11.0,5.0,4.38,0.0
2016,3,19,6,45,0.0,14.5,1.7,11.5,14.5,12.74,4.53
2016,3,19,7,0,0.0,24.0,1.8,12.0,24.0,21.12,12.23
2016,3,19,7,15,0.0,35.5,1.85,12.0,35.5,31.29,21.25
2016,3,19,7,30,0.0,47.0,1.9,12.0,47.0,41.47,30.22
2016,3,19,7,45,0.0,59.5,1.95,12.5,59.5,52.56,39.76
2016,3,19,8,0,0.0,72.0,2.0,13.0,72.0,63.8,49.26
2016,3,19,8,15,127.0,123.0,2.0,13.0,178.0,186.39,152.97
2016,3,19,8,30,254.0,174.0,2.0,13.0,284.0,325.87,267.63
2016,3,19,8,45,330.5,181.5,2.05,13.5,341.0,395.38,323.2
2016,3,19,9,0,407.0,189.0,2.1,14.0,398.0,483.04,391.78
2016,3,19,9,15,268.0,228.0,2.05,14.5,370.5,435.77,351.38
2016,3,19,9,30,129.0,267.0,2.0,15.0,343.0,373.66,299.13
2016,3,19,9,45,238.0,272.0,2.0,15.5,423.0,472.1,376.78
2016,3,19,10,0,347.0,277.0,2.0,16.0,503.0,592.57,467.22
2016,3,19,10,15,607.5,188.5,2.0,16.0,606.0,760.38,593.74
2016,3,19,10,30,868.0,100.0,2.0,16.0,709.0,906.83,694.08
2016,3,19,10,45,873.0,102.5,2.0,16.5,732.5,938.48,711.7
2016,3,19,11,0,878.0,105.0,2.0,17.0,756.0,966.87,728.24
2016,3,19,11,15,563.5,238.0,2.0,17.0,659.0,832.4,634.42
2016,3,19,11,30,249.0,371.0,2.0,17.0,562.0,657.88,503.31
2016,3,19,11,45,282.5,368.0,2.05,17.0,587.0,691.6,529.81
2016,3,19,12,0,316.0,365.0,2.1,17.0,612.0,724.47,553.88
2016,3,19,12,15,328.0,362.0,2.1,17.0,619.0,734.28,560.81
2016,3,19,12,30,340.0,359.0,2.1,17.0,626.0,742.43,566.84
2016,3,19,12,45,378.0,342.5,2.1,17.0,636.5,760.04,580.52
2016,3,19,13,0,416.0,326.0,2.1,17.0,647.0,790.61,602.79
2016,3,19,13,15,654.5,213.5,2.05,17.0,707.0,903.92,687.15
2016,3,19,13,30,893.0,101.0,2.0,17.0,767.0,980.6,737.63
2016,3,19,13,45,610.5,208.5,2.0,17.0,657.5,827.2,632.87
2016,3,19,14,0,328.0,316.0,2.0,17.0,548.0,645.61,498.99
2016,3,19,14,15,246.0,313.0,2.0,17.0,483.0,558.72,435.75
2016,3,19,14,30,164.0,310.0,2.0,17.0,418.0,462.2,363.1
2016,3,19,14,45,510.5,197.5,2.05,17.0,506.5,641.59,506.55
2016,3,19,15,0,857.0,85.0,2.1,17.0,595.0,759.82,595.44
2016,3,19,15,15,841.0,83.0,2.15,16.5,553.0,712.2,562.84
2016,3,19,15,30,825.0,81.0,2.2,16.0,511.0,657.8,525.04
2016,3,19,15,45,808.0,76.0,2.3,16.0,466.0,598.54,480.47
2016,3,19,16,0,791.0,71.0,2.4,16.0,421.0,538.89,433.93
2016,3,19,16,15,759.5,67.5,2.35,15.5,371.0,473.36,381.25
2016,3,19,16,30,728.0,64.0,2.3,15.0,321.0,409.69,328.09
2016,3,19,16,45,688.5,58.0,2.3,14.5,270.5,342.43,270.28
2016,3,19,17,0,649.0,52.0,2.3,14.0,220.0,278.8,213.62
2016,3,19,17,15,576.5,45.5,2.15,13.5,169.5,209.74,152.35
2016,3,19,17,30,504.0,39.0,2.0,13.0,119.0,149.28,99.03
2016,3,19,17,45,380.5,29.0,1.9,12.5,76.5,87.07,48.79
2016,3,19,18,0,257.0,19.0,1.8,12.0,34.0,39.27,5.2
2016,3,19,18,15,128.5,9.5,1.75,11.5,17.0,10.24,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.5,6.5,5.91,0.0
2016,3,20,6,30,0.0,13.0,2.5,12.0,13.0,11.44,0.0
2016,3,20,6,45,8.5,32.5,2.6,12.5,33.5,30.02,18.17
2016,3,20,7,0,17.0,52.0,2.7,13.0,54.0,51.42,36.97
2016,3,20,7,15,29.5,73.0,2.75,13.0,79.5,75.85,58.07
2016,3,20,7,30,42.0,94.0,2.8,13.0,105.0,102.06,80.75
2016,3,20,7,45,50.5,115.5,2.85,13.5,131.0,128.94,103.75
2016,3,20,8,0,59.0,137.0,2.9,14.0,157.0,156.99,127.35
2016,3,20,8,15,238.5,143.5,2.9,14.0,244.5,270.71,222.1
2016,3,20,8,30,418.0,150.0,2.9,14.0,332.0,401.61,329.27
2016,3,20,8,45,325.5,187.0,2.95,14.5,338.0,398.16,325.18
2016,3,20,9,0,233.0,224.0,3.0,15.0,344.0,383.53,311.7
2016,3,20,9,15,203.0,247.5,3.05,15.0,358.5,398.84,322.94
2016,3,20,9,30,173.0,271.0,3.1,15.0,373.0,410.93,331.16
2016,3,20,9,45,89.0,233.5,3.2,15.5,286.5,298.9,240.49
2016,3,20,10,0,5.0,196.0,3.3,16.0,200.0,183.5,145.18
2016,3,20,10,15,2.5,147.0,3.4,16.0,149.0,134.66,105.56
2016,3,20,10,30,0.0,98.0,3.5,16.0,98.0,87.09,66.5
2016,3,20,10,45,1.0,136.0,3.65,16.5,137.0,123.1,95.74
2016,3,20,11,0,2.0,174.0,3.8,17.0,176.0,159.83,125.07
2016,3,20,11,15,1.0,149.0,3.85,17.0,150.0,135.32,105.14
2016,3,20,11,30,0.0,124.0,3.9,17.0,124.0,111.1,85.46
2016,3,20,11,45,0.0,119.0,4.0,17.0,119.0,106.5,81.72
2016,3,20,12,0,0.0,114.0,4.1,17.0,114.0,101.91,77.97
2016,3,20,12,15,4.0,167.5,4.1,17.0,171.0,155.83,121.7
2016,3,20,12,30,8.0,221.0,4.1,17.0,228.0,211.04,165.87
2016,3,20,12,45,14.0,252.0,4.15,17.0,263.5,247.28,194.76
2016,3,20,13,0,20.0,283.0,4.2,17.0,299.0,283.85,223.77
2016,3,20,13,15,10.5,222.5,4.1,16.5,231.0,214.74,169.25
2016,3,20,13,30,1.0,162.0,4.0,16.0,163.0,147.51,115.44
2016,3,20,13,45,0.5,145.5,3.95,16.0,146.0,131.51,102.66
2016,3,20,14,0,0.0,129.0,3.9,16.0,129.0,115.64,89.87
2016,3,20,14,15,0.0,137.5,3.8,16.0,137.5,123.56,96.49
2016,3,20,14,30,0.0,146.0,3.7,16.0,146.0,131.56,103.19
2016,3,20,14,45,0.0,111.5,3.6,16.0,111.5,99.44,77.06
2016,3,20,15,0,0.0,77.0,3.5,16.0,77.0,68.2,51.41
2016,3,20,15,15,0.0,106.5,3.35,15.5,106.5,94.9,73.9
2016,3,20,15,30,0.0,136.0,3.2,15.0,136.0,122.64,97.26
2016,3,20,15,45,0.5,140.5,3.1,15.0,141.0,127.51,101.56
2016,3,20,16,0,1.0,145.0,3.0,15.0,146.0,132.52,106.02
2016,3,20,16,15,0.5,128.0,2.85,14.5,128.5,116.35,92.98
2016,3,20,16,30,0.0,111.0,2.7,14.0,111.0,100.32,79.9
2016,3,20,16,45,0.0,93.0,2.6,14.0,93.0,83.68,65.93
2016,3,20,17,0,0.0,75.0,2.5,14.0,75.0,67.15,51.84
2016,3,20,17,15,0.0,57.5,2.4,13.5,57.5,51.2,38.11
2016,3,20,17,30,0.0,40.0,2.3,13.0,40.0,35.36,24.3
2016,3,20,17,45,0.0,25.5,2.2,13.0,25.5,22.47,12.76
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,9.67,0.0
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,5.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,27.5,11.0,2.8,11.0,12.0,10.08,0.0
2016,3,21,6,30,55.0,22.0,2.9,11.0,24.0,24.14,1.67
2016,3,21,6,45,153.0,40.0,3.05,11.5,60.5,60.09,36.8
2016,3,21,7,0,251.0,58.0,3.2,12.0,97.0,110.93,77.57
2016,3,21,7,15,320.5,73.0,3.3,12.0,142.0,162.05,121.59
2016,3,21,7,30,390.0,88.0,3.4,12.0,187.0,221.89,174.08
2016,3,21,7,45,467.0,89.5,3.55,12.5,234.5,279.25,224.39
2016,3,21,8,0,544.0,91.0,3.7,13.0,282.0,349.42,284.79
2016,3,21,8,15,303.5,136.0,3.75,13.0,245.5,295.66,243.53
2016,3,21,8,30,63.0,181.0,3.8,13.0,209.0,209.78,171.71
2016,3,21,8,45,31.5,166.0,3.9,13.5,180.0,177.86,144.56
2016,3,21,9,0,0.0,151.0,4.0,14.0,151.0,136.88,109.43
2016,3,21,9,15,0.0,147.5,4.05,14.0,147.5,133.3,106.2
2016,3,21,9,30,0.0,144.0,4.1,14.0,144.0,129.82,103.06
2016,3,21,9,45,0.0,125.5,4.2,14.0,125.5,112.41,88.44
2016,3,21,10,0,0.0,107.0,4.3,14.0,107.0,95.29,74.1
2016,3,21,10,15,2.5,153.0,4.4,14.0,155.0,140.26,111.14
2016,3,21,10,30,5.0,199.0,4.5,14.0,203.0,186.35,148.6
2016,3,21,10,45,7.5,216.5,4.65,14.5,223.0,205.65,163.78
2016,3,21,11,0,10.0,234.0,4.8,15.0,243.0,225.17,179.07
2016,3,21,11,15,30.0,288.0,4.85,15.0,312.0,313.94,250.28
2016,3,21,11,30,50.0,342.0,4.9,15.0,381.0,392.39,312.03
2016,3,21,11,45,27.0,262.5,5.0,15.5,283.5,284.94,226.36
2016,3,21,12,0,4.0,183.0,5.1,16.0,186.0,170.46,133.87
2016,3,21,12,15,4.0,183.0,5.1,16.0,186.5,170.47,134.0
2016,3,21,12,30,4.0,183.0,5.1,16.0,187.0,170.46,134.0
2016,3,21,12,45,200.5,261.5,5.1,16.0,418.5,491.23,394.29
2016,3,21,13,0,397.0,340.0,5.1,16.0,650.0,770.48,607.29
2016,3,21,13,15,396.5,333.0,5.0,15.5,637.0,755.7,596.09
2016,3,21,13,30,396.0,326.0,4.9,15.0,624.0,739.12,585.08
2016,3,21,13,45,200.0,258.5,4.85,15.0,409.5,471.4,378.81
2016,3,21,14,0,4.0,191.0,4.8,15.0,195.0,177.75,140.62
2016,3,21,14,15,30.0,240.0,4.8,15.0,260.5,260.26,208.78
2016,3,21,14,30,56.0,289.0,4.8,15.0,326.0,333.13,267.8
2016,3,21,14,45,28.5,230.5,4.8,15.0,249.5,247.04,198.5
2016,3,21,15,0,1.0,172.0,4.8,15.0,173.0,157.18,125.09
2016,3,21,15,15,15.0,188.5,4.65,14.5,197.0,183.45,147.74
2016,3,21,15,30,29.0,205.0,4.5,14.0,221.0,217.69,176.74
2016,3,21,15,45,14.5,146.5,4.35,14.0,154.5,141.84,114.15
2016,3,21,16,0,0.0,88.0,4.2,14.0,88.0,78.11,60.8
2016,3,21,16,15,0.0,77.0,4.0,13.5,77.0,68.14,52.68
2016,3,21,16,30,0.0,66.0,3.8,13.0,66.0,58.33,44.54
2016,3,21,16,45,0.0,56.0,3.65,12.5,56.0,49.45,37.06
2016,3,21,17,0,0.0,46.0,3.5,12.0,46.0,40.58,29.46
2016,3,21,17,15,0.0,35.5,3.35,11.5,35.5,31.28,21.35
2016,3,21,17,30,0.0,25.0,3.2,11.0,25.0,22.0,13.16
2016,3,21,17,45,0.0,16.0,3.1,11.0,16.0,14.06,6.0
2016,3,21,18,0,0.0,7.0,3.0,11.0,7.0,6.14,0.0
2016,3,21,18,15,0.0,3.5,2.95,10.5,3.5,3.18,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,95.5,11.5,2.25,8.5,17.0,10.84,0.0
2016,3,22,6,30,191.0,23.0,2.3,9.0,34.0,36.01,8.04
2016,3,22,6,45,325.5,34.5,2.4,9.5,77.0,81.18,47.34
2016,3,22,7,0,460.0,46.0,2.5,10.0,120.0,142.61,96.36
2016,3,22,7,15,538.0,54.0,2.6,10.5,171.0,202.95,149.53
2016,3,22,7,30,616.0,62.0,2.7,11.0,222.0,272.69,211.65
2016,3,22,7,45,666.0,67.5,2.8,11.5,275.0,337.92,270.21
2016,3,22,8,0,716.0,73.0,2.9,12.0,328.0,408.12,331.39
2016,3,22,8,15,750.0,77.0,2.9,12.0,379.0,472.58,386.77
2016,3,22,8,30,784.0,81.0,2.9,12.0,430.0,539.7,442.47
2016,3,22,8,45,811.0,83.0,2.95,12.5,479.0,602.12,492.08
2016,3,22,9,0,838.0,85.0,3.0,13.0,528.0,665.11,540.5
2016,3,22,9,15,855.5,87.5,3.0,13.0,571.5,722.08,582.88
2016,3,22,9,30,873.0,90.0,3.0,13.0,615.0,772.42,618.29
2016,3,22,9,45,889.5,90.5,3.05,13.5,653.5,823.3,652.73
2016,3,22,10,0,906.0,91.0,3.1,14.0,692.0,872.4,685.34
2016,3,22,10,15,915.0,92.5,3.1,14.0,723.5,913.95,713.14
2016,3,22,10,30,924.0,94.0,3.1,14.0,755.0,952.64,738.76
2016,3,22,10,45,932.0,94.0,3.1,14.5,779.5,985.62,758.87
2016,3,22,11,0,940.0,94.0,3.1,15.0,804.0,1015.25,776.59
2016,3,22,11,15,943.5,95.0,3.1,15.0,820.5,1038.07,791.11
2016,3,22,11,30,947.0,96.0,3.1,15.0,837.0,1057.05,803.16
2016,3,22,11,45,950.5,95.0,3.15,15.0,845.5,1069.84,811.65
2016,3,22,12,0,954.0,94.0,3.2,15.0,854.0,1078.59,817.63
2016,3,22,12,15,954.0,94.5,3.25,15.0,854.0,1081.39,819.8
2016,3,22,12,30,954.0,95.0,3.3,15.0,854.0,1080.05,819.41
2016,3,22,12,45,948.0,96.5,3.4,15.0,845.0,1069.67,813.55
2016,3,22,13,0,942.0,98.0,3.5,15.0,836.0,1055.3,805.15
2016,3,22,13,15,938.0,97.0,3.55,15.0,820.0,1036.22,793.22
2016,3,22,13,30,934.0,96.0,3.6,15.0,804.0,1013.33,778.77
2016,3,22,13,45,929.0,94.5,3.7,15.0,780.5,985.26,761.1
2016,3,22,14,0,924.0,93.0,3.8,15.0,757.0,953.69,740.92
2016,3,22,14,15,915.0,91.5,3.8,15.0,726.0,915.27,715.16
2016,3,22,14,30,906.0,90.0,3.8,15.0,695.0,873.97,687.21
2016,3,22,14,45,895.5,87.5,3.85,15.0,658.0,827.7,655.66
2016,3,22,15,0,885.0,85.0,3.9,15.0,621.0,779.14,622.04
2016,3,22,15,15,868.5,83.0,3.85,14.5,577.5,724.79,584.32
2016,3,22,15,30,852.0,81.0,3.8,14.0,534.0,673.46,547.22
2016,3,22,15,45,830.0,77.5,3.8,14.0,486.5,611.34,498.57
2016,3,22,16,0,808.0,74.0,3.8,14.0,439.0,549.26,448.52
2016,3,22,16,15,776.5,70.5,3.7,13.5,388.0,482.73,393.87
2016,3,22,16,30,745.0,67.0,3.6,13.0,337.0,418.03,338.78
2016,3,22,16,45,700.5,62.0,3.5,13.0,284.5,348.85,277.84
2016,3,22,17,0,656.0,57.0,3.4,13.0,232.0,283.85,218.98
2016,3,22,17,15,583.5,50.0,3.3,12.5,181.0,213.92,156.58
2016,3,22,17,30,511.0,43.0,3.2,12.0,130.0,152.54,102.21
2016,3,22,17,45,387.0,33.0,3.1,11.5,85.5,90.07,51.88
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,42.73,13.11
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,11.62,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,61.5,11.5,1.8,7.5,15.5,10.78,0.0
2016,3,23,6,30,123.0,23.0,1.8,8.0,31.0,30.89,9.62
2016,3,23,6,45,198.0,40.0,1.8,8.5,66.5,68.3,42.74
2016,3,23,7,0,273.0,57.0,1.8,9.0,102.0,114.71,81.09
2016,3,23,7,15,317.5,73.0,1.75,9.5,144.0,161.83,122.73
2016,3,23,7,30,362.0,89.0,1.7,10.0,186.0,214.47,169.39
2016,3,23,7,45,398.5,101.0,1.7,10.5,228.5,265.25,214.19
2016,3,23,8,0,435.0,113.0,1.7,11.0,271.0,319.94,261.17
2016,3,23,8,15,580.0,97.5,1.7,11.5,339.5,409.66,335.1
2016,3,23,8,30,725.0,82.0,1.7,12.0,408.0,508.42,414.38
2016,3,23,8,45,778.0,86.0,1.75,13.0,470.5,585.88,473.61
2016,3,23,9,0,831.0,90.0,1.8,14.0,533.0,666.79,533.32
2016,3,23,9,15,849.0,93.0,1.7,14.5,576.5,724.35,572.98
2016,3,23,9,30,867.0,96.0,1.6,15.0,620.0,780.92,609.41
2016,3,23,9,45,881.0,97.5,1.55,15.5,658.5,824.89,636.52
2016,3,23,10,0,895.0,99.0,1.5,16.0,697.0,872.64,665.75
2016,3,23,10,15,904.5,100.5,1.5,16.0,728.5,914.19,692.09
2016,3,23,10,30,914.0,102.0,1.5,16.0,760.0,952.94,716.37
2016,3,23,10,45,798.0,156.0,1.5,16.5,744.0,937.43,703.3
2016,3,23,11,0,682.0,210.0,1.5,17.0,728.0,910.29,683.34
2016,3,23,11,15,809.0,157.5,1.55,17.0,784.5,985.52,733.49
2016,3,23,11,30,936.0,105.0,1.6,17.0,841.0,1056.35,778.7
2016,3,23,11,45,833.5,155.0,1.7,17.5,815.5,1029.5,760.21
2016,3,23,12,0,731.0,205.0,1.8,18.0,790.0,993.38,736.84
2016,3,23,12,15,834.0,156.0,1.85,18.0,823.5,1038.75,767.43
2016,3,23,12,30,937.0,107.0,1.9,18.0,857.0,1076.1,791.75
2016,3,23,12,45,926.0,111.5,1.95,18.0,846.5,1063.97,784.44
2016,3,23,13,0,915.0,116.0,2.0,18.0,836.0,1048.0,775.33
2016,3,23,13,15,910.0,115.0,2.05,18.0,820.0,1028.27,763.85
2016,3,23,13,30,905.0,114.0,2.1,18.0,804.0,1004.87,750.01
2016,3,23,13,45,894.0,114.5,2.2,18.0,778.5,973.94,731.73
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,939.94,711.22
2016,3,23,14,15,728.5,162.0,2.35,18.0,673.5,840.41,644.78
2016,3,23,14,30,574.0,209.0,2.4,18.0,594.0,726.06,564.24
2016,3,23,14,45,703.0,158.5,2.45,18.0,604.0,759.04,592.33
2016,3,23,15,0,832.0,108.0,2.5,18.0,614.0,768.91,600.8
2016,3,23,15,15,813.5,104.5,2.5,17.5,570.5,712.97,562.82
2016,3,23,15,30,795.0,101.0,2.5,17.0,527.0,656.18,521.99
2016,3,23,15,45,767.5,97.5,2.55,17.0,479.0,593.28,474.38
2016,3,23,16,0,740.0,94.0,2.6,17.0,431.0,532.37,426.74
2016,3,23,16,15,473.5,120.0,2.6,16.5,326.5,375.16,302.43
2016,3,23,16,30,207.0,146.0,2.6,16.0,222.0,244.49,197.01
2016,3,23,16,45,181.5,127.5,2.6,15.5,186.5,196.63,157.36
2016,3,23,17,0,156.0,109.0,2.6,15.0,151.0,158.08,124.51
2016,3,23,17,15,132.5,87.0,2.55,14.0,117.0,119.73,91.64
2016,3,23,17,30,109.0,65.0,2.5,13.0,83.0,84.49,61.33
2016,3,23,17,45,64.0,44.5,2.5,12.5,54.5,51.01,33.76
2016,3,23,18,0,19.0,24.0,2.5,12.0,26.0,22.86,8.51
2016,3,23,18,15,9.5,12.0,2.45,11.5,13.0,10.99,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
