Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,11.93,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,36.58,13.64
2016,3,24,6,45,280.0,39.5,2.8,10.5,78.5,79.09,47.99
2016,3,24,7,0,388.0,54.0,2.9,11.0,120.0,137.05,94.8
2016,3,24,7,15,462.5,64.0,2.9,11.5,169.5,194.2,144.67
2016,3,24,7,30,537.0,74.0,2.9,12.0,219.0,260.4,203.0
2016,3,24,7,45,436.0,102.5,2.95,12.5,236.5,281.73,226.56
2016,3,24,8,0,335.0,131.0,3.0,13.0,254.0,286.29,233.65
2016,3,24,8,15,506.0,120.0,3.0,13.5,336.0,390.99,320.09
2016,3,24,8,30,677.0,109.0,3.0,14.0,418.0,511.81,417.25
2016,3,24,8,45,683.5,121.5,3.05,15.0,461.5,567.5,459.72
2016,3,24,9,0,690.0,134.0,3.1,16.0,505.0,622.11,500.09
2016,3,24,9,15,711.5,138.0,3.0,16.0,547.5,677.26,541.26
2016,3,24,9,30,733.0,142.0,2.9,16.0,590.0,732.13,581.09
2016,3,24,9,45,760.5,140.5,2.8,16.5,629.5,785.23,616.55
2016,3,24,10,0,788.0,139.0,2.7,17.0,669.0,833.43,647.39
2016,3,24,10,15,712.0,175.5,2.6,17.0,671.5,839.67,649.49
2016,3,24,10,30,636.0,212.0,2.5,17.0,674.0,832.46,642.08
2016,3,24,10,45,624.5,227.0,2.45,17.5,692.0,856.15,655.95
2016,3,24,11,0,613.0,242.0,2.4,18.0,710.0,876.44,666.99
2016,3,24,11,15,598.0,255.0,2.4,18.0,719.5,883.98,671.07
2016,3,24,11,30,583.0,268.0,2.4,18.0,729.0,893.01,676.21
2016,3,24,11,45,576.0,275.0,2.4,18.5,735.0,900.52,679.39
2016,3,24,12,0,569.0,282.0,2.4,19.0,741.0,905.12,680.68
2016,3,24,12,15,534.5,293.0,2.4,19.0,724.0,883.21,664.83
2016,3,24,12,30,500.0,304.0,2.4,19.0,707.0,858.56,647.35
2016,3,24,12,45,689.0,216.5,2.4,19.0,765.5,957.89,719.4
2016,3,24,13,0,878.0,129.0,2.4,19.0,824.0,1024.78,763.17
2016,3,24,13,15,873.5,128.0,2.4,19.0,808.0,1016.78,757.69
2016,3,24,13,30,869.0,127.0,2.4,19.0,792.0,994.03,743.39
2016,3,24,13,45,861.0,126.0,2.4,19.5,768.0,964.51,723.36
2016,3,24,14,0,853.0,125.0,2.4,20.0,744.0,931.84,701.3
2016,3,24,14,15,843.0,123.0,2.4,19.5,713.5,893.36,677.88
2016,3,24,14,30,833.0,121.0,2.4,19.0,683.0,852.26,652.41
2016,3,24,14,45,811.5,121.5,2.45,19.0,644.0,802.2,619.47
2016,3,24,15,0,790.0,122.0,2.5,19.0,605.0,750.88,585.13
2016,3,24,15,15,770.5,118.5,2.55,18.5,562.5,698.56,549.75
2016,3,24,15,30,751.0,115.0,2.6,18.0,520.0,642.73,509.78
2016,3,24,15,45,717.5,112.5,2.65,18.0,472.0,579.0,461.52
2016,3,24,16,0,684.0,110.0,2.7,18.0,424.0,516.73,412.96
2016,3,24,16,15,648.5,103.5,2.8,17.5,373.5,451.2,361.19
2016,3,24,16,30,613.0,97.0,2.9,17.0,323.0,388.29,309.59
2016,3,24,16,45,583.5,85.0,3.0,16.5,274.0,325.25,256.07
2016,3,24,17,0,554.0,73.0,3.1,16.0,225.0,264.94,203.07
2016,3,24,17,15,483.0,63.5,3.1,15.0,175.5,199.1,145.99
2016,3,24,17,30,412.0,54.0,3.1,14.0,126.0,141.82,96.62
2016,3,24,17,45,313.0,40.0,3.15,13.5,83.5,85.46,51.23
2016,3,24,18,0,214.0,26.0,3.2,13.0,41.0,41.51,16.1
2016,3,24,18,15,107.0,13.0,3.1,12.5,20.5,12.51,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,13.53,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,42.0,18.05
2016,3,25,6,45,307.0,42.0,2.2,9.5,86.0,85.48,52.55
2016,3,25,7,0,412.0,56.0,2.3,10.0,129.0,144.31,100.44
2016,3,25,7,15,485.0,65.5,2.4,10.5,179.0,202.25,151.27
2016,3,25,7,30,558.0,75.0,2.5,11.0,229.0,268.98,210.29
2016,3,25,7,45,620.0,78.0,2.6,11.5,282.0,333.23,267.12
2016,3,25,8,0,682.0,81.0,2.7,12.0,335.0,403.77,327.91
2016,3,25,8,15,715.5,85.5,2.75,12.5,385.0,467.25,381.43
2016,3,25,8,30,749.0,90.0,2.8,13.0,435.0,532.03,434.19
2016,3,25,8,45,783.0,90.5,2.85,14.0,484.5,595.4,483.33
2016,3,25,9,0,817.0,91.0,2.9,15.0,534.0,660.07,531.68
2016,3,25,9,15,834.0,93.5,2.75,15.5,577.0,715.59,570.91
2016,3,25,9,30,851.0,96.0,2.6,16.0,620.0,770.07,606.86
2016,3,25,9,45,863.5,98.5,2.5,16.5,657.5,813.16,634.06
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,859.94,663.31
2016,3,25,10,15,885.5,103.0,2.35,17.0,726.0,901.24,689.85
2016,3,25,10,30,895.0,105.0,2.3,17.0,757.0,939.8,714.23
2016,3,25,10,45,896.5,109.0,2.25,17.5,780.0,970.07,731.43
2016,3,25,11,0,898.0,113.0,2.2,18.0,803.0,996.79,746.16
2016,3,25,11,15,902.5,113.5,2.15,18.0,819.5,1018.99,759.27
2016,3,25,11,30,907.0,114.0,2.1,18.0,836.0,1037.55,770.03
2016,3,25,11,45,911.5,113.5,2.05,18.5,844.5,1051.27,776.24
2016,3,25,12,0,916.0,113.0,2.0,19.0,853.0,1061.12,780.06
2016,3,25,12,15,916.0,112.5,2.0,19.0,853.0,1062.48,780.74
2016,3,25,12,30,916.0,112.0,2.0,19.0,853.0,1059.86,779.12
2016,3,25,12,45,923.0,106.5,2.05,19.5,847.0,1054.83,775.34
2016,3,25,13,0,930.0,101.0,2.1,20.0,841.0,1045.66,769.04
2016,3,25,13,15,925.5,100.5,2.15,20.0,824.5,1026.61,757.94
2016,3,25,13,30,921.0,100.0,2.2,20.0,808.0,1003.82,744.53
2016,3,25,13,45,915.0,98.5,2.25,20.0,784.0,974.92,727.08
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,942.63,707.32
2016,3,25,14,15,899.5,95.5,2.35,20.0,729.0,904.06,683.18
2016,3,25,14,30,890.0,94.0,2.4,20.0,698.0,862.72,656.9
2016,3,25,14,45,876.0,92.5,2.5,20.0,659.5,815.2,626.35
2016,3,25,15,0,862.0,91.0,2.6,20.0,621.0,765.75,593.88
2016,3,25,15,15,844.5,88.5,2.65,19.5,578.0,715.89,561.28
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,659.52,521.76
2016,3,25,15,45,799.0,84.0,2.8,19.0,486.5,596.5,474.32
2016,3,25,16,0,771.0,82.0,2.9,19.0,438.0,534.2,425.84
2016,3,25,16,15,739.0,78.0,2.95,18.0,387.5,468.86,374.63
2016,3,25,16,30,707.0,74.0,3.0,17.0,337.0,405.78,323.04
2016,3,25,16,45,657.5,69.0,3.1,16.5,285.0,336.8,264.42
2016,3,25,17,0,608.0,64.0,3.2,16.0,233.0,272.73,208.21
2016,3,25,17,15,537.5,56.5,3.2,15.0,182.5,205.86,149.85
2016,3,25,17,30,467.0,49.0,3.2,14.0,132.0,147.38,99.07
2016,3,25,17,45,351.5,37.5,3.25,13.5,88.0,87.75,51.59
2016,3,25,18,0,236.0,26.0,3.3,13.0,44.0,42.81,17.3
2016,3,25,18,15,118.0,13.0,3.25,12.5,22.0,12.45,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,12.31,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,47.31,19.49
2016,3,26,6,45,411.5,34.0,2.45,12.5,93.5,94.22,54.81
2016,3,26,7,0,519.0,44.0,2.5,13.0,138.0,155.03,104.19
2016,3,26,7,15,584.0,50.5,2.45,13.5,188.5,214.43,156.8
2016,3,26,7,30,649.0,57.0,2.4,14.0,239.0,281.66,216.49
2016,3,26,7,45,691.0,61.5,2.4,14.5,290.5,344.66,272.41
2016,3,26,8,0,733.0,66.0,2.4,15.0,342.0,411.54,329.82
2016,3,26,8,15,762.5,69.5,2.4,15.5,392.0,474.45,382.21
2016,3,26,8,30,792.0,73.0,2.4,16.0,442.0,538.99,433.91
2016,3,26,8,45,812.5,76.5,2.4,16.5,488.5,599.21,480.41
2016,3,26,9,0,833.0,80.0,2.4,17.0,535.0,655.34,522.36
2016,3,26,9,15,848.5,82.0,2.45,17.5,577.5,709.19,560.22
2016,3,26,9,30,864.0,84.0,2.5,18.0,620.0,761.83,595.64
2016,3,26,9,45,874.0,86.5,2.55,18.5,656.0,809.05,626.62
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,854.03,655.6
2016,3,26,10,15,892.5,90.0,2.6,19.0,722.0,893.52,681.35
2016,3,26,10,30,901.0,91.0,2.6,19.0,752.0,930.19,705.0
2016,3,26,10,45,908.0,91.5,2.65,19.5,775.5,961.85,724.22
2016,3,26,11,0,915.0,92.0,2.7,20.0,799.0,990.2,741.18
2016,3,26,11,15,918.0,92.5,2.7,20.0,814.5,1011.15,754.18
2016,3,26,11,30,921.0,93.0,2.7,20.0,830.0,1028.35,764.83
2016,3,26,11,45,919.5,95.0,2.75,20.0,836.5,1038.85,771.7
2016,3,26,12,0,918.0,97.0,2.8,20.0,843.0,1045.37,776.16
2016,3,26,12,15,917.5,97.5,2.8,20.0,843.0,1047.25,777.26
2016,3,26,12,30,917.0,98.0,2.8,20.0,843.0,1045.14,775.94
2016,3,26,12,45,897.5,107.0,2.85,20.5,830.5,1029.36,764.8
2016,3,26,13,0,878.0,116.0,2.9,21.0,818.0,1009.91,751.47
2016,3,26,13,15,682.0,204.0,2.95,21.0,743.0,917.03,690.23
2016,3,26,13,30,486.0,292.0,3.0,21.0,668.0,801.1,607.61
2016,3,26,13,45,500.0,276.5,3.05,21.0,653.0,784.9,598.54
2016,3,26,14,0,514.0,261.0,3.1,21.0,638.0,765.8,586.59
2016,3,26,14,15,535.5,241.0,3.15,20.5,619.0,745.62,575.13
2016,3,26,14,30,557.0,221.0,3.2,20.0,600.0,721.91,560.9
2016,3,26,14,45,553.0,208.0,3.25,20.0,567.5,681.42,532.59
2016,3,26,15,0,549.0,195.0,3.3,20.0,535.0,639.35,502.69
2016,3,26,15,15,586.5,168.0,3.3,19.5,508.0,616.39,487.85
2016,3,26,15,30,624.0,141.0,3.3,19.0,481.0,583.22,464.65
2016,3,26,15,45,556.0,144.5,3.35,19.0,427.5,505.1,404.26
2016,3,26,16,0,488.0,148.0,3.4,19.0,374.0,438.34,351.4
2016,3,26,16,15,487.0,129.0,3.4,18.5,333.5,388.79,311.91
2016,3,26,16,30,486.0,110.0,3.4,18.0,293.0,338.46,270.21
2016,3,26,16,45,452.5,98.5,3.4,17.5,249.0,282.47,222.67
2016,3,26,17,0,419.0,87.0,3.4,17.0,205.0,229.92,176.87
2016,3,26,17,15,366.5,73.0,3.35,16.5,160.5,173.64,128.01
2016,3,26,17,30,314.0,59.0,3.3,16.0,116.0,123.8,85.09
2016,3,26,17,45,224.0,43.5,3.3,15.5,77.5,74.22,45.75
2016,3,26,18,0,134.0,28.0,3.3,15.0,39.0,36.33,16.38
2016,3,26,18,15,67.0,14.0,3.25,14.5,19.5,13.01,0.0
2016,3,26,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,14.6,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,49.64,23.36
2016,3,27,6,45,371.0,40.5,2.8,11.5,96.0,95.34,57.93
2016,3,27,7,0,475.0,52.0,2.9,12.0,141.0,154.53,106.2
2016,3,27,7,15,544.5,60.0,2.9,12.0,192.5,214.12,159.02
2016,3,27,7,30,614.0,68.0,2.9,12.0,244.0,281.96,219.58
2016,3,27,7,45,654.5,75.0,2.95,12.5,295.5,345.16,275.92
2016,3,27,8,0,695.0,82.0,3.0,13.0,347.0,412.21,333.84
2016,3,27,8,15,728.0,86.5,3.1,13.5,398.0,476.19,387.68
2016,3,27,8,30,761.0,91.0,3.2,14.0,449.0,541.44,440.77
2016,3,27,8,45,786.5,94.5,3.3,14.5,497.5,603.33,489.57
2016,3,27,9,0,812.0,98.0,3.4,15.0,546.0,665.7,537.26
2016,3,27,9,15,829.5,100.5,3.45,15.0,589.0,721.33,579.0
2016,3,27,9,30,847.0,103.0,3.5,15.0,632.0,775.94,617.79
2016,3,27,9,45,859.5,106.0,3.6,15.5,670.0,825.73,651.6
2016,3,27,10,0,872.0,109.0,3.7,16.0,708.0,873.48,683.52
2016,3,27,10,15,882.0,110.5,3.75,16.0,739.5,907.09,706.12
2016,3,27,10,30,892.0,112.0,3.8,16.0,771.0,945.31,731.99
2016,3,27,10,45,898.5,114.0,3.85,16.5,795.0,977.85,752.33
2016,3,27,11,0,905.0,116.0,3.9,17.0,819.0,1007.08,770.33
2016,3,27,11,15,909.5,116.5,3.9,17.0,835.5,1029.25,784.62
2016,3,27,11,30,914.0,117.0,3.9,17.0,852.0,1047.75,796.51
2016,3,27,11,45,914.5,119.0,3.95,17.0,860.0,1060.05,804.69
2016,3,27,12,0,915.0,121.0,4.0,17.0,868.0,1068.41,810.4
2016,3,27,12,15,766.0,194.5,4.0,17.0,820.5,1017.75,775.75
2016,3,27,12,30,617.0,268.0,4.0,17.0,773.0,940.74,721.51
2016,3,27,12,45,759.0,197.0,4.05,17.5,811.5,1005.84,767.79
2016,3,27,13,0,901.0,126.0,4.1,18.0,850.0,1043.0,791.9
2016,3,27,13,15,897.0,125.0,4.1,18.0,833.5,1024.18,779.3
2016,3,27,13,30,893.0,124.0,4.1,18.0,817.0,1001.72,764.74
2016,3,27,13,45,734.0,182.5,4.2,18.0,741.0,910.25,702.64
2016,3,27,14,0,575.0,241.0,4.3,18.0,665.0,799.4,623.35
2016,3,27,14,15,621.0,211.5,4.35,17.5,652.0,794.2,623.71
2016,3,27,14,30,667.0,182.0,4.4,17.0,639.0,778.94,616.05
2016,3,27,14,45,544.0,211.5,4.45,17.0,571.0,676.96,538.99
2016,3,27,15,0,421.0,241.0,4.5,17.0,503.0,588.1,470.38
2016,3,27,15,15,485.5,203.0,4.45,16.5,485.5,573.99,462.6
2016,3,27,15,30,550.0,165.0,4.4,16.0,468.0,552.07,447.79
2016,3,27,15,45,453.0,170.5,4.4,15.5,405.5,467.45,380.89
2016,3,27,16,0,356.0,176.0,4.4,15.0,343.0,382.82,312.96
2016,3,27,16,15,402.0,147.0,4.3,14.5,315.5,363.01,296.72
2016,3,27,16,30,448.0,118.0,4.2,14.0,288.0,328.7,267.16
2016,3,27,16,45,387.5,112.0,4.15,13.5,243.0,269.92,216.85
2016,3,27,17,0,327.0,106.0,4.1,13.0,198.0,217.74,171.63
2016,3,27,17,15,280.5,87.5,4.1,12.5,155.5,160.66,121.99
2016,3,27,17,30,234.0,69.0,4.1,12.0,113.0,114.1,81.62
2016,3,27,17,45,162.5,50.0,4.1,12.0,76.0,69.8,45.53
2016,3,27,18,0,91.0,31.0,4.1,12.0,39.0,35.05,17.62
2016,3,27,18,15,45.5,15.5,4.1,11.5,19.5,14.24,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,183.0,14.0,4.3,7.5,30.5,14.01,0.0
2016,3,28,6,30,366.0,28.0,4.4,8.0,61.0,56.68,26.31
2016,3,28,6,45,478.0,36.5,4.55,8.5,109.5,107.2,64.07
2016,3,28,7,0,590.0,45.0,4.7,9.0,158.0,172.55,118.46
2016,3,28,7,15,653.0,50.5,4.75,9.5,211.5,235.04,175.48
2016,3,28,7,30,716.0,56.0,4.8,10.0,265.0,304.73,239.28
2016,3,28,7,45,758.0,60.0,4.9,10.5,319.0,371.32,300.22
2016,3,28,8,0,800.0,64.0,5.0,11.0,373.0,441.67,362.66
2016,3,28,8,15,828.0,67.5,5.0,11.0,425.5,507.62,420.32
2016,3,28,8,30,856.0,71.0,5.0,11.0,478.0,572.22,475.2
2016,3,28,8,45,876.5,73.5,5.0,11.5,526.5,634.05,525.24
2016,3,28,9,0,897.0,76.0,5.0,12.0,575.0,695.62,573.43
2016,3,28,9,15,911.5,78.0,4.95,12.0,619.0,751.69,614.95
2016,3,28,9,30,926.0,80.0,4.9,12.0,663.0,806.26,654.24
2016,3,28,9,45,936.5,81.5,4.85,12.5,700.5,855.21,687.47
2016,3,28,10,0,947.0,83.0,4.8,13.0,738.0,901.73,718.35
2016,3,28,10,15,954.5,84.5,4.75,13.0,769.0,942.92,746.31
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,980.98,771.81
2016,3,28,10,45,966.5,87.0,4.7,13.5,823.5,1012.32,791.3
2016,3,28,11,0,971.0,88.0,4.7,14.0,847.0,1040.0,808.15
2016,3,28,11,15,974.0,89.0,4.65,14.0,863.0,1062.39,822.37
2016,3,28,11,30,977.0,90.0,4.6,14.0,879.0,1080.8,833.9
2016,3,28,11,45,977.0,90.5,4.6,14.0,886.5,1091.55,840.78
2016,3,28,12,0,977.0,91.0,4.6,14.0,894.0,1098.1,844.97
2016,3,28,12,15,976.5,91.0,4.5,14.0,893.0,1099.36,844.62
2016,3,28,12,30,976.0,91.0,4.4,14.0,892.0,1096.39,841.55
2016,3,28,12,45,779.0,184.5,4.35,14.0,820.0,1011.7,782.79
2016,3,28,13,0,582.0,278.0,4.3,14.0,748.0,899.93,702.07
2016,3,28,13,15,630.5,249.5,4.2,14.0,749.5,911.72,712.48
2016,3,28,13,30,679.0,221.0,4.1,14.0,751.0,915.78,716.41
2016,3,28,13,45,641.0,227.5,4.05,14.0,715.5,869.02,682.75
2016,3,28,14,0,603.0,234.0,4.0,14.0,680.0,821.1,647.97
2016,3,28,14,15,303.0,207.5,3.9,14.0,431.5,504.56,406.8
2016,3,28,14,30,3.0,181.0,3.8,14.0,183.0,166.65,131.99
2016,3,28,14,45,246.0,200.5,3.75,14.0,354.5,411.37,336.26
2016,3,28,15,0,489.0,220.0,3.7,14.0,526.0,617.69,498.85
2016,3,28,15,15,535.5,188.0,3.6,14.0,502.0,593.45,480.3
2016,3,28,15,30,582.0,156.0,3.5,14.0,478.0,568.44,461.73
2016,3,28,15,45,334.5,178.0,3.4,14.0,359.5,391.39,319.88
2016,3,28,16,0,87.0,200.0,3.3,14.0,241.0,240.01,195.25
2016,3,28,16,15,212.0,169.0,3.15,13.5,254.0,280.69,229.84
2016,3,28,16,30,337.0,138.0,3.0,13.0,267.0,291.4,237.4
2016,3,28,16,45,493.0,100.5,2.95,13.0,258.5,298.54,238.69
2016,3,28,17,0,649.0,63.0,2.9,13.0,250.0,282.33,217.17
2016,3,28,17,15,581.0,56.0,2.9,12.0,197.5,214.3,156.93
2016,3,28,17,30,513.0,49.0,2.9,11.0,145.0,154.29,104.16
2016,3,28,17,45,401.5,38.5,2.9,10.5,99.0,93.55,55.21
2016,3,28,18,0,290.0,28.0,2.9,10.0,53.0,47.24,21.24
2016,3,28,18,15,145.0,14.0,2.9,9.5,26.5,13.02,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,188.5,14.0,1.7,7.5,32.0,14.35,0.0
2016,3,29,6,30,377.0,28.0,1.8,8.0,64.0,58.01,27.43
2016,3,29,6,45,484.5,36.0,1.95,9.0,112.5,108.26,64.66
2016,3,29,7,0,592.0,44.0,2.1,10.0,161.0,172.82,117.99
2016,3,29,7,15,653.5,50.0,2.25,10.5,214.5,235.54,174.51
2016,3,29,7,30,715.0,56.0,2.4,11.0,268.0,305.31,237.36
2016,3,29,7,45,757.0,60.0,2.6,11.5,322.0,371.83,297.09
2016,3,29,8,0,799.0,64.0,2.8,12.0,376.0,442.12,358.21
2016,3,29,8,15,826.5,67.0,2.75,12.0,428.0,507.18,413.52
2016,3,29,8,30,854.0,70.0,2.7,12.0,480.0,570.87,465.88
2016,3,29,8,45,874.0,72.5,2.7,12.5,528.5,632.22,513.87
2016,3,29,9,0,894.0,75.0,2.7,13.0,577.0,693.27,559.92
2016,3,29,9,15,908.5,77.0,2.5,13.5,620.5,749.13,597.48
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,803.49,632.38
2016,3,29,9,45,933.0,81.0,2.15,14.5,702.0,852.39,662.69
2016,3,29,10,0,943.0,83.0,2.0,15.0,740.0,898.83,690.42
2016,3,29,10,15,951.0,84.5,1.9,15.0,771.0,940.23,715.85
2016,3,29,10,30,959.0,86.0,1.8,15.0,802.0,978.55,738.78
2016,3,29,10,45,963.5,87.5,1.7,15.5,825.5,1010.29,755.58
2016,3,29,11,0,968.0,89.0,1.6,16.0,849.0,1038.36,769.73
2016,3,29,11,15,971.0,89.5,1.55,16.0,865.0,1060.05,781.86
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,1077.76,791.51
2016,3,29,11,45,974.0,91.0,1.5,16.0,888.0,1088.95,798.01
2016,3,29,12,0,974.0,92.0,1.5,16.0,895.0,1095.95,802.08
2016,3,29,12,15,973.5,92.0,1.5,16.0,894.5,1097.12,802.66
2016,3,29,12,30,973.0,92.0,1.5,16.0,894.0,1094.08,800.81
2016,3,29,12,45,967.5,93.5,1.5,16.0,884.0,1083.49,794.37
2016,3,29,13,0,962.0,95.0,1.5,16.0,874.0,1068.84,785.57
2016,3,29,13,15,957.5,94.0,1.55,16.0,857.0,1048.46,774.1
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,1024.23,760.19
2016,3,29,13,45,943.5,93.5,1.65,16.0,814.0,993.28,741.84
2016,3,29,14,0,934.0,94.0,1.7,16.0,788.0,959.01,721.22
2016,3,29,14,15,924.5,93.0,1.75,16.0,756.0,920.02,697.22
2016,3,29,14,30,915.0,92.0,1.8,16.0,724.0,878.16,670.99
2016,3,29,14,45,899.0,91.5,1.85,16.0,685.0,829.02,639.33
2016,3,29,15,0,883.0,91.0,1.9,16.0,646.0,778.05,605.86
2016,3,29,15,15,866.0,88.5,1.95,15.5,602.0,722.67,569.62
2016,3,29,15,30,849.0,86.0,2.0,15.0,558.0,670.16,533.1
2016,3,29,15,45,824.5,83.5,2.05,15.0,509.0,607.63,485.94
2016,3,29,16,0,800.0,81.0,2.1,15.0,460.0,545.43,437.45
2016,3,29,16,15,768.5,77.0,2.1,14.5,408.5,478.81,384.34
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,414.08,330.67
2016,3,29,16,45,691.0,68.5,2.15,14.0,303.5,345.39,271.6
2016,3,29,17,0,645.0,64.0,2.2,14.0,250.0,281.12,214.63
2016,3,29,17,15,577.5,57.0,2.2,13.0,198.5,213.53,155.46
2016,3,29,17,30,510.0,50.0,2.2,12.0,147.0,153.91,103.46
2016,3,29,17,45,395.5,39.5,2.2,11.5,100.5,93.08,54.95
2016,3,29,18,0,281.0,29.0,2.2,11.0,54.0,47.06,21.81
2016,3,29,18,15,140.5,14.5,2.2,10.5,27.0,11.87,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,118.5,18.0,1.85,8.5,30.0,16.7,0.0
2016,3,30,6,30,237.0,36.0,1.9,9.0,60.0,53.44,29.11
2016,3,30,6,45,341.0,48.5,1.95,10.0,105.5,98.23,62.5
2016,3,30,7,0,445.0,61.0,2.0,11.0,151.0,158.64,111.7
2016,3,30,7,15,512.0,70.0,1.95,11.0,202.0,216.98,163.16
2016,3,30,7,30,579.0,79.0,1.9,11.0,253.0,283.28,221.79
2016,3,30,7,45,630.0,84.0,1.85,11.5,306.0,346.73,277.25
2016,3,30,8,0,681.0,89.0,1.8,12.0,359.0,415.2,335.17
2016,3,30,8,15,531.0,134.5,1.8,12.5,362.0,421.0,341.76
2016,3,30,8,30,381.0,180.0,1.8,13.0,365.0,404.07,328.36
2016,3,30,8,45,591.0,141.0,1.8,13.5,460.5,532.73,430.4
2016,3,30,9,0,801.0,102.0,1.8,14.0,556.0,664.41,530.62
2016,3,30,9,15,818.5,105.0,1.8,14.0,599.0,719.92,570.3
2016,3,30,9,30,836.0,108.0,1.8,14.0,642.0,774.43,607.58
2016,3,30,9,45,851.5,109.0,1.85,14.5,679.5,823.83,639.94
2016,3,30,10,0,867.0,110.0,1.9,15.0,717.0,864.12,665.53
2016,3,30,10,15,876.0,112.0,1.9,15.0,748.0,904.29,691.58
2016,3,30,10,30,885.0,114.0,1.9,15.0,779.0,941.71,715.53
2016,3,30,10,45,892.5,114.5,1.95,15.5,802.5,973.14,734.57
2016,3,30,11,0,900.0,115.0,2.0,16.0,826.0,1001.33,751.43
2016,3,30,11,15,904.5,116.0,2.0,16.0,842.0,1023.69,765.23
2016,3,30,11,30,909.0,117.0,2.0,16.0,858.0,1042.39,776.74
2016,3,30,11,45,911.5,117.0,2.0,16.5,866.0,1054.24,782.43
2016,3,30,12,0,914.0,117.0,2.0,17.0,874.0,1062.21,785.78
2016,3,30,12,15,914.0,117.0,2.0,17.0,873.5,1063.71,786.6
2016,3,30,12,30,914.0,117.0,2.0,17.0,873.0,1061.25,785.07
2016,3,30,12,45,915.5,114.0,2.0,17.0,865.5,1053.12,780.07
2016,3,30,13,0,917.0,111.0,2.0,17.0,858.0,1041.02,772.67
2016,3,30,13,15,913.0,110.5,2.05,17.0,841.5,1022.3,761.76
2016,3,30,13,30,909.0,110.0,2.1,17.0,825.0,999.9,748.5
2016,3,30,13,45,903.0,108.5,2.15,17.0,800.5,970.98,730.9
2016,3,30,14,0,897.0,107.0,2.2,17.0,776.0,938.75,711.02
2016,3,30,14,15,887.5,105.5,2.3,17.0,745.0,900.3,687.22
2016,3,30,14,30,878.0,104.0,2.4,17.0,714.0,859.14,661.21
2016,3,30,14,45,865.0,101.5,2.5,17.0,676.0,811.61,630.28
2016,3,30,15,0,852.0,99.0,2.6,17.0,638.0,767.63,601.36
2016,3,30,15,15,835.0,96.5,2.75,16.5,594.5,712.91,565.34
2016,3,30,15,30,818.0,94.0,2.9,16.0,551.0,657.17,525.69
2016,3,30,15,45,794.5,90.5,3.05,16.0,503.0,595.67,478.92
2016,3,30,16,0,771.0,87.0,3.2,16.0,455.0,534.49,430.75
2016,3,30,16,15,739.5,83.0,3.25,15.5,404.0,469.44,378.32
2016,3,30,16,30,708.0,79.0,3.3,15.0,353.0,406.49,325.64
2016,3,30,16,45,662.5,73.5,3.4,14.5,300.5,338.63,267.42
2016,3,30,17,0,617.0,68.0,3.5,14.0,248.0,275.2,211.3
2016,3,30,17,15,550.0,60.5,3.4,13.0,197.0,209.02,153.05
2016,3,30,17,30,483.0,53.0,3.3,12.0,146.0,150.78,102.16
2016,3,30,17,45,373.0,42.0,3.25,11.5,100.5,91.89,55.1
2016,3,30,18,0,263.0,31.0,3.2,11.0,55.0,47.26,22.99
2016,3,30,18,15,131.5,15.5,3.1,10.5,27.5,12.53,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,141.0,18.5,2.3,10.5,33.0,17.74,0.02
2016,3,31,6,30,282.0,37.0,2.4,11.0,66.0,59.63,32.45
2016,3,31,6,45,384.5,48.0,2.5,11.5,113.0,106.3,67.13
2016,3,31,7,0,487.0,59.0,2.6,12.0,160.0,166.2,116.23
2016,3,31,7,15,243.5,75.0,2.6,12.0,125.5,145.47,111.32
2016,3,31,7,30,0.0,91.0,2.6,12.0,91.0,81.22,64.3
2016,3,31,7,45,0.0,109.5,2.6,12.5,109.5,98.13,78.55
2016,3,31,8,0,0.0,128.0,2.6,13.0,128.0,115.16,92.54
2016,3,31,8,15,80.0,170.5,2.55,13.5,209.5,202.14,164.87
2016,3,31,8,30,160.0,213.0,2.5,14.0,291.0,302.81,246.69
2016,3,31,8,45,165.0,235.0,2.45,14.5,322.5,337.72,273.55
2016,3,31,9,0,170.0,257.0,2.4,15.0,354.0,372.92,300.27
2016,3,31,9,15,295.0,254.0,2.4,15.0,437.5,480.29,385.32
2016,3,31,9,30,420.0,251.0,2.4,15.0,521.0,599.79,476.76
2016,3,31,9,45,655.0,176.0,2.4,15.5,625.0,739.29,582.17
2016,3,31,10,0,890.0,101.0,2.4,16.0,729.0,874.33,675.41
2016,3,31,10,15,898.5,102.5,2.4,16.0,759.5,914.22,700.54
2016,3,31,10,30,907.0,104.0,2.4,16.0,790.0,951.23,724.41
2016,3,31,10,45,914.0,104.5,2.45,16.5,813.5,982.67,743.52
2016,3,31,11,0,921.0,105.0,2.5,17.0,837.0,1010.76,760.34
2016,3,31,11,15,924.5,106.0,2.5,17.0,852.5,1032.44,773.82
2016,3,31,11,30,928.0,107.0,2.5,17.0,868.0,1050.35,784.93
2016,3,31,11,45,930.5,106.5,2.5,17.5,875.5,1061.75,790.4
2016,3,31,12,0,933.0,106.0,2.5,18.0,883.0,1069.2,793.45
2016,3,31,12,15,932.5,106.0,2.6,18.0,882.5,1070.14,795.07
2016,3,31,12,30,932.0,106.0,2.7,18.0,882.0,1067.05,794.22
2016,3,31,12,45,935.5,103.0,2.8,18.0,874.5,1060.69,791.36
2016,3,31,13,0,939.0,100.0,2.9,18.0,867.0,1050.24,785.91
2016,3,31,13,15,935.0,99.0,2.95,18.0,850.0,1030.58,773.95
2016,3,31,13,30,931.0,98.0,3.0,18.0,833.0,1007.15,759.57
2016,3,31,13,45,923.5,97.5,3.15,18.0,808.5,977.36,741.7
2016,3,31,14,0,916.0,97.0,3.3,18.0,784.0,944.25,721.37
2016,3,31,14,15,907.5,95.5,3.4,18.0,753.0,906.05,696.93
2016,3,31,14,30,899.0,94.0,3.5,18.0,722.0,865.01,670.21
2016,3,31,14,45,886.5,92.5,3.6,18.0,684.0,818.14,638.98
2016,3,31,15,0,874.0,91.0,3.7,18.0,646.0,769.21,605.79
2016,3,31,15,15,858.0,88.5,3.7,17.5,603.0,714.92,568.79
2016,3,31,15,30,842.0,86.0,3.7,17.0,560.0,663.34,531.5
2016,3,31,15,45,819.5,83.5,3.75,16.5,512.0,602.41,485.3
2016,3,31,16,0,797.0,81.0,3.8,16.0,464.0,541.63,437.61
2016,3,31,16,15,767.5,77.0,3.75,15.5,413.0,476.24,384.39
2016,3,31,16,30,738.0,73.0,3.7,15.0,362.0,412.53,330.65
2016,3,31,16,45,695.5,68.5,3.7,14.5,309.5,345.35,272.52
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,281.81,215.87
2016,3,31,17,15,589.5,57.0,3.55,13.5,205.5,214.92,156.35
2016,3,31,17,30,526.0,50.0,3.4,13.0,154.0,155.48,103.96
2016,3,31,17,45,420.0,40.5,3.25,12.5,107.0,95.94,56.29
2016,3,31,18,0,314.0,31.0,3.1,12.0,60.0,50.06,23.83
2016,3,31,18,15,157.0,15.5,2.95,11.5,30.0,12.47,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,166.5,17.5,2.4,10.5,36.0,17.95,2.01
2016,4,1,6,30,333.0,35.0,2.5,11.0,72.0,62.37,32.95
2016,4,1,6,45,429.5,45.0,2.65,11.5,119.5,110.63,68.93
2016,4,1,7,0,526.0,55.0,2.8,12.0,167.0,171.26,119.17
2016,4,1,7,15,586.0,62.0,2.8,12.0,218.5,230.84,172.53
2016,4,1,7,30,646.0,69.0,2.8,12.0,270.0,297.33,232.14
2016,4,1,7,45,686.5,74.0,2.8,12.5,322.0,360.44,288.1
2016,4,1,8,0,727.0,79.0,2.8,13.0,374.0,427.19,345.38
2016,4,1,8,15,756.0,83.0,2.75,13.5,424.5,490.09,397.66
2016,4,1,8,30,785.0,87.0,2.7,14.0,475.0,554.52,449.19
2016,4,1,8,45,806.0,90.5,2.7,14.5,522.0,614.57,495.67
2016,4,1,9,0,827.0,94.0,2.7,15.0,569.0,674.58,540.55
2016,4,1,9,15,842.5,96.5,2.65,15.0,611.5,729.1,579.96
2016,4,1,9,30,858.0,99.0,2.6,15.0,654.0,776.77,612.52
2016,4,1,9,45,869.5,101.0,2.6,15.5,690.5,824.02,643.46
2016,4,1,10,0,881.0,103.0,2.6,16.0,727.0,869.12,672.37
2016,4,1,10,15,889.5,104.5,2.5,16.0,757.5,908.62,697.44
2016,4,1,10,30,898.0,106.0,2.4,16.0,788.0,945.27,720.23
2016,4,1,10,45,904.5,106.5,2.35,16.5,811.0,975.92,737.82
2016,4,1,11,0,911.0,107.0,2.3,17.0,834.0,1003.23,753.05
2016,4,1,11,15,915.0,108.0,2.25,17.0,850.0,1025.12,766.05
2016,4,1,11,30,919.0,109.0,2.2,17.0,866.0,1043.3,776.66
2016,4,1,11,45,921.0,109.0,2.2,17.5,873.5,1054.58,782.01
2016,4,1,12,0,923.0,109.0,2.2,18.0,881.0,1061.93,784.98
2016,4,1,12,15,923.0,109.0,2.2,18.0,880.5,1063.28,785.72
2016,4,1,12,30,923.0,109.0,2.2,18.0,880.0,1060.64,784.09
2016,4,1,12,45,924.5,106.5,2.2,18.0,872.0,1052.82,779.28
2016,4,1,13,0,926.0,104.0,2.2,18.0,864.0,1041.01,772.05
2016,4,1,13,15,922.0,103.5,2.25,18.0,847.5,1022.03,760.88
2016,4,1,13,30,918.0,103.0,2.3,18.0,831.0,999.34,747.35
2016,4,1,13,45,913.0,101.5,2.35,18.0,807.5,971.05,730.09
2016,4,1,14,0,908.0,100.0,2.4,18.0,784.0,939.35,710.48
2016,4,1,14,15,899.0,98.5,2.45,17.5,752.5,900.93,687.44
2016,4,1,14,30,890.0,97.0,2.5,17.0,721.0,859.73,662.16
2016,4,1,14,45,879.0,95.0,2.6,17.0,683.5,813.83,632.29
2016,4,1,15,0,868.0,93.0,2.7,17.0,646.0,765.78,600.37
2016,4,1,15,15,852.0,90.5,2.75,16.5,603.0,711.75,564.26
2016,4,1,15,30,836.0,88.0,2.8,16.0,560.0,660.44,527.64
2016,4,1,15,45,815.0,85.0,2.9,16.0,512.5,600.18,481.68
2016,4,1,16,0,794.0,82.0,3.0,16.0,465.0,539.94,434.18
2016,4,1,16,15,764.5,78.0,3.0,15.5,414.5,474.74,381.62
2016,4,1,16,30,735.0,74.0,3.0,15.0,364.0,411.22,328.48
2016,4,1,16,45,693.0,69.0,3.0,14.5,311.5,343.95,270.61
2016,4,1,17,0,651.0,64.0,3.0,14.0,259.0,280.21,214.09
2016,4,1,17,15,588.5,57.0,2.85,13.5,207.5,213.79,155.16
2016,4,1,17,30,526.0,50.0,2.7,13.0,156.0,154.71,103.21
2016,4,1,17,45,424.0,40.5,2.55,12.5,109.0,95.8,56.07
2016,4,1,18,0,322.0,31.0,2.4,12.0,62.0,50.03,23.92
2016,4,1,18,15,161.0,15.5,2.3,11.5,31.0,12.4,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,171.0,18.0,1.5,9.5,38.0,18.77,3.85
2016,4,2,6,30,342.0,36.0,1.5,10.0,76.0,64.49,34.64
2016,4,2,6,45,431.0,46.5,1.5,10.5,123.0,112.81,71.04
2016,4,2,7,0,520.0,57.0,1.5,11.0,170.0,172.54,120.79
2016,4,2,7,15,260.0,70.0,1.4,11.5,126.5,145.44,110.91
2016,4,2,7,30,0.0,83.0,1.3,12.0,83.0,73.77,57.88
2016,4,2,7,45,0.0,98.5,1.25,12.5,98.5,87.82,69.73
2016,4,2,8,0,0.0,114.0,1.2,13.0,114.0,101.96,81.28
2016,4,2,8,15,0.0,124.5,1.15,13.5,124.5,111.54,88.83
2016,4,2,8,30,0.0,135.0,1.1,14.0,135.0,121.15,96.3
2016,4,2,8,45,0.0,148.0,1.1,14.5,148.0,133.15,105.64
2016,4,2,9,0,0.0,161.0,1.1,15.0,161.0,145.21,114.9
2016,4,2,9,15,52.5,231.5,1.1,15.0,266.0,259.47,207.31
2016,4,2,9,30,105.0,302.0,1.1,15.0,371.0,374.82,296.7
2016,4,2,9,45,105.0,318.5,1.1,15.5,390.5,396.46,311.18
2016,4,2,10,0,105.0,335.0,1.1,16.0,410.0,417.86,325.94
2016,4,2,10,15,194.0,346.0,1.15,16.5,491.5,525.83,406.86
2016,4,2,10,30,283.0,357.0,1.2,17.0,573.0,640.39,488.89
2016,4,2,10,45,568.5,250.5,1.25,17.5,700.5,821.38,619.71
2016,4,2,11,0,854.0,144.0,1.3,18.0,828.0,998.02,734.97
2016,4,2,11,15,858.0,145.0,1.3,18.0,843.5,1019.3,745.58
2016,4,2,11,30,862.0,146.0,1.3,18.0,859.0,1037.0,756.07
2016,4,2,11,45,865.5,145.5,1.35,18.0,867.0,1048.89,763.94
2016,4,2,12,0,869.0,145.0,1.4,18.0,875.0,1056.99,769.61
2016,4,2,12,15,868.5,144.5,1.45,18.0,873.5,1057.17,770.45
2016,4,2,12,30,868.0,144.0,1.5,18.0,872.0,1053.48,769.07
2016,4,2,12,45,879.0,135.5,1.55,18.5,866.5,1037.21,758.38
2016,4,2,13,0,890.0,127.0,1.6,19.0,861.0,1029.1,753.14
2016,4,2,13,15,885.5,126.0,1.65,19.0,844.5,1009.59,741.98
2016,4,2,13,30,881.0,125.0,1.7,19.0,828.0,986.53,728.65
2016,4,2,13,45,875.5,123.0,1.75,19.0,803.5,958.07,711.75
2016,4,2,14,0,870.0,121.0,1.8,19.0,779.0,926.38,692.65
2016,4,2,14,15,860.0,119.0,1.8,19.0,748.0,895.67,673.5
2016,4,2,14,30,850.0,117.0,1.8,19.0,717.0,853.69,646.57
2016,4,2,14,45,835.0,115.5,1.85,19.0,678.5,805.88,615.9
2016,4,2,15,0,820.0,114.0,1.9,19.0,640.0,756.34,583.52
2016,4,2,15,15,802.5,111.0,1.9,18.5,597.0,702.01,547.25
2016,4,2,15,30,785.0,108.0,1.9,18.0,554.0,646.81,508.06
2016,4,2,15,45,758.5,105.0,1.9,18.0,506.0,586.68,462.94
2016,4,2,16,0,732.0,102.0,1.9,18.0,458.0,525.93,415.99
2016,4,2,16,15,699.5,97.0,1.9,17.5,407.5,461.19,365.19
2016,4,2,16,30,667.0,92.0,1.9,17.0,357.0,398.64,314.23
2016,4,2,16,45,616.0,87.0,1.95,16.5,304.5,331.57,258.24
2016,4,2,17,0,565.0,82.0,2.0,16.0,252.0,269.62,204.96
2016,4,2,17,15,499.5,72.5,2.0,15.0,201.5,205.18,149.69
2016,4,2,17,30,434.0,63.0,2.0,14.0,151.0,148.61,101.42
2016,4,2,17,45,328.5,50.0,2.0,13.5,105.5,90.23,55.45
2016,4,2,18,0,223.0,37.0,2.0,13.0,60.0,47.57,25.33
2016,4,2,18,15,111.5,18.5,2.0,12.5,30.0,14.54,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
