Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.5,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,53.0,9.0,1.7,9.0,10.0,8.19,0.0
2016,4,3,6,15,194.5,24.5,1.75,9.5,45.0,24.77,8.49
2016,4,3,6,30,336.0,40.0,1.8,10.0,80.0,68.12,37.99
2016,4,3,6,45,431.5,50.0,1.85,10.5,128.5,116.72,74.46
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,177.56,125.0
2016,4,3,7,15,263.5,58.5,1.9,11.5,117.0,135.17,102.39
2016,4,3,7,30,0.0,57.0,1.9,12.0,57.0,50.34,37.85
2016,4,3,7,45,0.0,67.5,1.9,12.5,67.5,59.66,45.77
2016,4,3,8,0,0.0,78.0,1.9,13.0,78.0,69.01,53.49
2016,4,3,8,15,0.0,90.5,1.9,13.5,90.5,80.28,62.71
2016,4,3,8,30,0.0,103.0,1.9,14.0,103.0,91.61,71.86
2016,4,3,8,45,0.0,132.0,1.9,14.5,132.0,118.21,93.53
2016,4,3,9,0,0.0,161.0,1.9,15.0,161.0,145.13,115.07
2016,4,3,9,15,3.0,179.0,1.9,15.0,181.0,164.13,130.22
2016,4,3,9,30,6.0,197.0,1.9,15.0,201.0,183.52,145.59
2016,4,3,9,45,13.5,231.5,1.95,15.5,241.5,222.7,176.47
2016,4,3,10,0,21.0,266.0,2.0,16.0,282.0,262.83,207.54
2016,4,3,10,15,40.5,305.5,2.0,16.5,336.5,333.25,261.83
2016,4,3,10,30,60.0,345.0,2.0,17.0,391.0,393.83,307.27
2016,4,3,10,45,128.5,371.0,2.0,17.5,473.5,502.88,389.33
2016,4,3,11,0,197.0,397.0,2.0,18.0,556.0,600.31,460.12
2016,4,3,11,15,559.0,258.5,2.0,18.0,721.0,845.95,642.18
2016,4,3,11,30,921.0,120.0,2.0,18.0,886.0,1056.44,781.49
2016,4,3,11,45,920.0,122.0,2.0,18.5,893.0,1066.67,783.74
2016,4,3,12,0,919.0,124.0,2.0,19.0,900.0,1072.93,785.95
2016,4,3,12,15,919.0,124.0,2.05,19.0,899.0,1074.12,787.29
2016,4,3,12,30,919.0,124.0,2.1,19.0,898.0,1071.34,786.27
2016,4,3,12,45,914.0,125.0,2.15,19.0,888.5,1060.63,780.32
2016,4,3,13,0,909.0,126.0,2.2,19.0,879.0,1046.1,772.05
2016,4,3,13,15,904.0,125.5,2.25,19.0,861.5,1026.27,760.43
2016,4,3,13,30,899.0,125.0,2.3,19.0,844.0,1002.84,746.5
2016,4,3,13,45,888.5,125.5,2.4,19.0,818.5,971.85,728.06
2016,4,3,14,0,878.0,126.0,2.5,19.0,793.0,946.69,713.41
2016,4,3,14,15,695.5,186.5,2.55,18.5,701.5,827.16,634.34
2016,4,3,14,30,513.0,247.0,2.6,18.0,610.0,704.28,546.53
2016,4,3,14,45,667.5,184.0,2.65,18.0,630.5,746.1,581.71
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,764.09,597.2
2016,4,3,15,15,734.0,131.0,2.7,17.5,580.5,675.4,533.33
2016,4,3,15,30,646.0,141.0,2.7,17.0,510.0,589.81,469.84
2016,4,3,15,45,629.5,131.5,2.75,17.0,466.0,534.47,427.77
2016,4,3,16,0,613.0,122.0,2.8,17.0,422.0,479.25,384.31
2016,4,3,16,15,592.5,112.0,2.75,16.5,376.5,421.93,338.29
2016,4,3,16,30,572.0,102.0,2.7,16.0,331.0,365.76,291.63
2016,4,3,16,45,505.5,101.5,2.7,15.5,283.0,299.21,235.74
2016,4,3,17,0,439.0,101.0,2.7,15.0,235.0,243.85,188.2
2016,4,3,17,15,438.5,83.5,2.6,14.0,195.5,196.71,145.55
2016,4,3,17,30,438.0,66.0,2.5,13.0,156.0,151.49,104.16
2016,4,3,17,45,340.0,52.5,2.45,12.5,110.0,93.41,57.92
2016,4,3,18,0,242.0,39.0,2.4,12.0,64.0,50.07,27.11
2016,4,3,18,15,121.0,19.5,2.35,11.5,32.0,15.32,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,10.91,0.0
2016,4,4,6,15,170.0,26.5,2.85,10.5,48.0,26.24,10.66
2016,4,4,6,30,340.0,41.0,2.9,11.0,84.0,69.81,39.15
2016,4,4,6,45,437.5,51.0,2.95,11.5,133.5,119.1,76.1
2016,4,4,7,0,535.0,61.0,3.0,12.0,183.0,180.87,127.4
2016,4,4,7,15,595.5,68.0,3.0,12.5,236.0,241.38,181.18
2016,4,4,7,30,656.0,75.0,3.0,13.0,289.0,308.82,240.88
2016,4,4,7,45,698.0,80.0,3.0,13.5,342.5,373.26,297.51
2016,4,4,8,0,740.0,85.0,3.0,14.0,396.0,441.5,355.55
2016,4,4,8,15,768.5,89.0,2.95,14.5,447.0,504.77,407.74
2016,4,4,8,30,797.0,93.0,2.9,15.0,498.0,569.56,459.18
2016,4,4,8,45,816.0,97.0,2.9,15.5,545.0,629.4,505.18
2016,4,4,9,0,835.0,101.0,2.9,16.0,592.0,688.96,549.41
2016,4,4,9,15,850.5,103.5,2.8,16.5,635.0,743.73,587.56
2016,4,4,9,30,866.0,106.0,2.7,17.0,678.0,797.2,622.55
2016,4,4,9,45,875.0,109.5,2.65,17.5,714.5,838.33,648.37
2016,4,4,10,0,884.0,113.0,2.6,18.0,751.0,882.85,676.19
2016,4,4,10,15,892.5,114.5,2.5,18.0,781.5,922.22,700.85
2016,4,4,10,30,901.0,116.0,2.4,18.0,812.0,958.72,723.24
2016,4,4,10,45,905.5,118.0,2.35,18.5,834.5,988.91,740.27
2016,4,4,11,0,910.0,120.0,2.3,19.0,857.0,1015.65,754.91
2016,4,4,11,15,913.5,121.0,2.25,19.0,872.0,1036.77,767.25
2016,4,4,11,30,917.0,122.0,2.2,19.0,887.0,1054.17,777.24
2016,4,4,11,45,917.5,123.0,2.2,19.0,894.0,1064.73,783.54
2016,4,4,12,0,918.0,124.0,2.2,19.0,901.0,1071.35,787.51
2016,4,4,12,15,917.5,124.0,2.15,19.0,900.0,1071.96,787.12
2016,4,4,12,30,917.0,124.0,2.1,19.0,899.0,1068.6,784.39
2016,4,4,12,45,917.5,121.5,2.1,19.5,890.5,1059.68,777.45
2016,4,4,13,0,918.0,119.0,2.1,20.0,882.0,1046.81,768.18
2016,4,4,13,15,913.5,118.0,2.2,20.0,864.5,1026.75,757.11
2016,4,4,13,30,909.0,117.0,2.3,20.0,847.0,1003.04,743.66
2016,4,4,13,45,899.0,117.5,2.45,20.0,821.5,972.27,725.94
2016,4,4,14,0,889.0,118.0,2.6,20.0,796.0,938.41,705.89
2016,4,4,14,15,878.5,116.0,2.85,19.5,764.0,898.62,683.53
2016,4,4,14,30,868.0,114.0,3.1,19.0,732.0,863.29,663.57
2016,4,4,14,45,852.5,112.5,3.35,19.0,692.5,814.37,632.08
2016,4,4,15,0,837.0,111.0,3.6,19.0,653.0,763.73,598.62
2016,4,4,15,15,819.5,108.5,3.7,18.5,609.5,709.19,561.52
2016,4,4,15,30,802.0,106.0,3.8,18.0,566.0,653.73,521.18
2016,4,4,15,45,778.5,102.0,3.9,18.0,518.0,592.48,474.15
2016,4,4,16,0,755.0,98.0,4.0,18.0,470.0,532.24,426.45
2016,4,4,16,15,723.0,93.5,3.8,17.5,419.0,467.13,373.67
2016,4,4,16,30,691.0,89.0,3.6,17.0,368.0,404.1,320.93
2016,4,4,16,45,648.0,83.0,3.45,16.5,315.5,337.82,264.27
2016,4,4,17,0,605.0,77.0,3.3,16.0,263.0,275.72,209.73
2016,4,4,17,15,539.0,68.5,3.15,15.5,211.0,209.86,152.31
2016,4,4,17,30,473.0,60.0,3.0,15.0,159.0,151.88,102.33
2016,4,4,17,45,373.5,48.5,2.9,14.5,112.5,95.08,57.5
2016,4,4,18,0,274.0,37.0,2.8,14.0,66.0,49.83,25.92
2016,4,4,18,15,137.0,18.5,2.7,13.5,33.0,14.52,0.0
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,49.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,98.0,13.0,1.7,10.0,16.0,11.82,0.0
2016,4,5,6,15,248.0,26.5,1.65,10.5,54.0,29.37,12.46
2016,4,5,6,30,398.0,40.0,1.6,11.0,92.0,74.5,40.81
2016,4,5,6,45,488.0,49.0,1.55,12.0,142.0,125.55,79.16
2016,4,5,7,0,578.0,58.0,1.5,13.0,192.0,188.02,130.96
2016,4,5,7,15,634.5,64.0,1.55,13.5,245.5,249.1,184.97
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,316.53,244.12
2016,4,5,7,45,735.0,73.5,1.65,14.5,353.5,382.59,301.23
2016,4,5,8,0,779.0,77.0,1.7,15.0,408.0,452.1,359.31
2016,4,5,8,15,805.5,80.0,1.75,15.5,459.0,515.43,410.73
2016,4,5,8,30,832.0,83.0,1.8,16.0,510.0,579.86,461.1
2016,4,5,8,45,852.0,85.5,1.85,16.5,558.0,640.4,506.78
2016,4,5,9,0,872.0,88.0,1.9,17.0,606.0,696.7,547.99
2016,4,5,9,15,886.0,90.5,1.95,17.5,648.5,751.25,585.08
2016,4,5,9,30,900.0,93.0,2.0,18.0,691.0,804.28,619.85
2016,4,5,9,45,908.5,95.5,2.05,18.5,727.0,851.0,649.66
2016,4,5,10,0,917.0,98.0,2.1,19.0,763.0,895.19,677.39
2016,4,5,10,15,924.5,99.5,2.15,19.0,793.5,934.67,702.96
2016,4,5,10,30,932.0,101.0,2.2,19.0,824.0,971.1,726.41
2016,4,5,10,45,936.0,102.5,2.25,19.5,846.0,1001.0,744.07
2016,4,5,11,0,940.0,104.0,2.3,20.0,868.0,1027.32,759.38
2016,4,5,11,15,943.0,104.5,2.3,20.0,883.0,1047.86,771.84
2016,4,5,11,30,946.0,105.0,2.3,20.0,898.0,1064.55,781.94
2016,4,5,11,45,946.5,105.5,2.35,20.5,905.0,1074.78,787.13
2016,4,5,12,0,947.0,106.0,2.4,21.0,912.0,1080.96,789.89
2016,4,5,12,15,946.5,106.0,2.35,21.0,910.5,1081.53,789.53
2016,4,5,12,30,946.0,106.0,2.3,21.0,909.0,1078.01,786.76
2016,4,5,12,45,944.0,105.0,2.25,21.5,899.5,1067.86,778.43
2016,4,5,13,0,942.0,104.0,2.2,22.0,890.0,1053.73,767.77
2016,4,5,13,15,937.5,103.5,2.15,22.0,872.5,1033.77,755.03
2016,4,5,13,30,933.0,103.0,2.1,22.0,855.0,1010.08,740.02
2016,4,5,13,45,925.5,102.0,2.05,22.0,829.5,979.44,720.59
2016,4,5,14,0,918.0,101.0,2.0,22.0,804.0,945.51,699.04
2016,4,5,14,15,908.5,99.5,2.0,22.0,772.0,906.2,674.42
2016,4,5,14,30,899.0,98.0,2.0,22.0,740.0,864.12,647.77
2016,4,5,14,45,886.5,96.0,2.0,22.0,701.0,816.6,617.12
2016,4,5,15,0,874.0,94.0,2.0,22.0,662.0,767.04,584.68
2016,4,5,15,15,857.5,91.5,1.95,21.5,618.0,712.37,548.84
2016,4,5,15,30,841.0,89.0,1.9,21.0,574.0,660.27,512.26
2016,4,5,15,45,671.0,122.5,1.85,21.0,489.0,548.39,428.0
2016,4,5,16,0,501.0,156.0,1.8,21.0,404.0,444.48,348.29
2016,4,5,16,15,620.0,115.5,1.7,20.5,389.5,437.12,342.12
2016,4,5,16,30,739.0,75.0,1.6,20.0,375.0,409.92,317.88
2016,4,5,16,45,697.5,70.5,1.55,19.5,322.5,343.33,262.26
2016,4,5,17,0,656.0,66.0,1.5,19.0,270.0,280.02,207.91
2016,4,5,17,15,595.5,59.0,1.5,18.0,218.0,214.11,151.58
2016,4,5,17,30,535.0,52.0,1.5,17.0,166.0,155.27,101.45
2016,4,5,17,45,436.5,43.0,1.5,16.5,118.5,97.17,56.04
2016,4,5,18,0,338.0,34.0,1.5,16.0,71.0,51.7,25.43
2016,4,5,18,15,169.0,17.0,1.5,15.5,35.5,13.45,0.58
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,50.0,7.0,2.45,12.5,8.5,6.37,0.0
2016,4,6,6,0,100.0,14.0,2.5,13.0,17.0,12.73,0.0
2016,4,6,6,15,240.0,27.5,2.55,13.5,55.0,30.35,13.52
2016,4,6,6,30,380.0,41.0,2.6,14.0,93.0,74.25,40.87
2016,4,6,6,45,468.0,50.5,2.65,15.0,142.5,124.4,78.37
2016,4,6,7,0,556.0,60.0,2.7,16.0,192.0,185.72,128.95
2016,4,6,7,15,612.5,66.5,2.65,16.5,245.0,245.96,181.84
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,312.58,239.93
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.0,376.7,295.21
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,444.41,351.54
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.5,507.83,402.79
2016,4,6,8,30,804.0,91.0,2.5,19.0,507.0,572.61,453.19
2016,4,6,8,45,825.5,93.5,2.5,19.5,555.0,632.66,498.33
2016,4,6,9,0,847.0,96.0,2.5,20.0,603.0,692.61,541.87
2016,4,6,9,15,862.5,98.5,2.5,20.0,645.5,747.74,580.65
2016,4,6,9,30,878.0,101.0,2.5,20.0,688.0,796.01,613.0
2016,4,6,9,45,890.0,103.0,2.55,20.5,725.5,844.08,643.97
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,889.96,672.97
2016,4,6,10,15,910.0,106.5,2.6,21.5,793.5,929.3,696.78
2016,4,6,10,30,918.0,108.0,2.6,22.0,824.0,965.67,718.37
2016,4,6,10,45,924.0,109.0,2.6,22.5,847.0,996.47,736.09
2016,4,6,11,0,930.0,110.0,2.6,23.0,870.0,1023.82,751.49
2016,4,6,11,15,933.0,111.0,2.55,23.0,885.0,1044.63,763.58
2016,4,6,11,30,936.0,112.0,2.5,23.0,900.0,1061.63,773.29
2016,4,6,11,45,937.0,112.5,2.45,23.5,907.0,1072.18,777.47
2016,4,6,12,0,938.0,113.0,2.4,24.0,914.0,1078.73,779.24
2016,4,6,12,15,937.0,113.0,2.35,24.0,912.5,1078.7,778.51
2016,4,6,12,30,936.0,113.0,2.3,24.0,911.0,1074.64,775.44
2016,4,6,12,45,933.5,112.5,2.25,24.5,901.5,1064.54,767.22
2016,4,6,13,0,931.0,112.0,2.2,25.0,892.0,1050.51,756.73
2016,4,6,13,15,926.5,111.0,2.15,25.0,874.5,1030.14,743.87
2016,4,6,13,30,922.0,110.0,2.1,25.0,857.0,1006.07,728.8
2016,4,6,13,45,914.0,109.5,2.05,25.0,831.5,975.72,709.77
2016,4,6,14,0,906.0,109.0,2.0,25.0,806.0,942.15,688.69
2016,4,6,14,15,753.5,164.0,1.9,25.0,728.0,850.63,628.74
2016,4,6,14,30,601.0,219.0,1.8,25.0,650.0,750.51,560.0
2016,4,6,14,45,587.5,209.0,1.75,25.5,612.0,703.8,527.83
2016,4,6,15,0,574.0,199.0,1.7,26.0,574.0,651.5,490.97
2016,4,6,15,15,700.5,148.0,1.6,25.5,575.5,665.96,503.99
2016,4,6,15,30,827.0,97.0,1.5,25.0,577.0,658.44,500.35
2016,4,6,15,45,664.5,127.0,1.45,25.0,492.0,547.95,418.82
2016,4,6,16,0,502.0,157.0,1.4,25.0,407.0,445.07,341.83
2016,4,6,16,15,475.5,143.5,1.3,24.5,360.5,387.76,298.45
2016,4,6,16,30,449.0,130.0,1.2,24.0,314.0,332.61,255.12
2016,4,6,16,45,411.5,119.0,1.1,24.0,269.5,278.13,210.81
2016,4,6,17,0,374.0,108.0,1.0,24.0,225.0,227.61,168.91
2016,4,6,17,15,337.0,91.0,1.0,23.0,182.0,175.87,126.36
2016,4,6,17,30,300.0,74.0,1.0,22.0,139.0,128.68,87.46
2016,4,6,17,45,240.0,57.0,1.0,21.5,99.5,83.4,52.16
2016,4,6,18,0,180.0,40.0,1.0,21.0,60.0,46.01,25.41
2016,4,6,18,15,90.0,20.0,0.85,21.0,30.0,15.61,2.54
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.0,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,9.68,0.0
2016,4,7,6,15,27.5,31.0,1.9,14.0,34.5,27.65,15.37
2016,4,7,6,30,55.0,51.0,2.0,14.0,58.0,50.53,34.34
2016,4,7,6,45,78.0,73.0,2.1,14.5,89.0,78.75,57.55
2016,4,7,7,0,101.0,95.0,2.2,15.0,120.0,110.34,84.05
2016,4,7,7,15,123.0,115.5,2.25,15.5,153.0,143.42,112.03
2016,4,7,7,30,145.0,136.0,2.3,16.0,186.0,179.36,142.26
2016,4,7,7,45,183.0,157.0,2.35,16.5,230.0,225.04,179.93
2016,4,7,8,0,221.0,178.0,2.4,17.0,274.0,281.07,225.44
2016,4,7,8,15,216.0,202.0,2.4,17.0,305.0,309.88,248.86
2016,4,7,8,30,211.0,226.0,2.4,17.0,336.0,343.78,275.7
2016,4,7,8,45,130.0,238.5,2.4,17.5,308.5,317.16,253.03
2016,4,7,9,0,49.0,251.0,2.4,18.0,281.0,272.64,215.8
2016,4,7,9,15,220.5,263.0,2.35,18.0,410.0,422.84,335.7
2016,4,7,9,30,392.0,275.0,2.3,18.0,539.0,589.94,462.6
2016,4,7,9,45,494.5,252.5,2.25,18.5,603.0,680.68,527.83
2016,4,7,10,0,597.0,230.0,2.2,19.0,667.0,770.19,590.83
2016,4,7,10,15,570.0,252.5,2.15,19.0,684.0,787.35,600.31
2016,4,7,10,30,543.0,275.0,2.1,19.0,701.0,804.8,610.38
2016,4,7,10,45,534.0,289.0,2.1,19.0,718.0,826.72,624.33
2016,4,7,11,0,525.0,303.0,2.1,19.0,735.0,845.88,636.28
2016,4,7,11,15,508.5,315.5,2.1,19.0,739.5,853.37,640.23
2016,4,7,11,30,492.0,328.0,2.1,19.0,744.0,857.9,642.34
2016,4,7,11,45,500.5,323.0,2.15,19.0,749.5,866.91,648.94
2016,4,7,12,0,509.0,318.0,2.2,19.0,755.0,873.47,653.93
2016,4,7,12,15,517.0,322.0,2.2,19.0,765.0,886.26,662.5
2016,4,7,12,30,525.0,326.0,2.2,19.0,775.0,896.41,669.29
2016,4,7,12,45,523.0,321.5,2.25,19.0,765.0,885.1,662.27
2016,4,7,13,0,521.0,317.0,2.3,19.0,755.0,871.25,653.77
2016,4,7,13,15,521.0,308.0,2.3,18.5,739.0,852.29,642.77
2016,4,7,13,30,521.0,299.0,2.3,18.0,723.0,830.9,630.08
2016,4,7,13,45,531.5,284.0,2.35,18.0,705.5,810.81,617.76
2016,4,7,14,0,542.0,269.0,2.4,18.0,688.0,787.9,603.33
2016,4,7,14,15,660.0,209.5,2.4,18.0,699.5,815.21,626.29
2016,4,7,14,30,778.0,150.0,2.4,18.0,711.0,822.42,632.91
2016,4,7,14,45,761.5,148.0,2.45,18.0,673.0,779.02,603.83
2016,4,7,15,0,745.0,146.0,2.5,18.0,635.0,730.26,570.26
2016,4,7,15,15,725.5,142.0,2.5,17.5,592.0,676.25,532.22
2016,4,7,15,30,706.0,138.0,2.5,17.0,549.0,621.82,492.78
2016,4,7,15,45,575.0,155.5,2.5,17.0,472.0,520.96,415.15
2016,4,7,16,0,444.0,173.0,2.5,17.0,395.0,427.85,342.08
2016,4,7,16,15,348.5,168.0,2.4,16.5,331.0,340.88,273.3
2016,4,7,16,30,253.0,163.0,2.3,16.0,267.0,272.11,217.85
2016,4,7,16,45,224.5,146.0,2.25,15.5,229.0,227.75,181.21
2016,4,7,17,0,196.0,129.0,2.2,15.0,191.0,186.65,146.62
2016,4,7,17,15,170.0,107.5,2.05,14.5,154.0,142.7,109.31
2016,4,7,17,30,144.0,86.0,1.9,14.0,117.0,105.75,77.91
2016,4,7,17,45,106.5,64.5,1.8,14.0,84.0,70.95,49.38
2016,4,7,18,0,69.0,43.0,1.7,14.0,51.0,41.46,26.16
2016,4,7,18,15,34.5,21.5,1.65,13.5,25.5,18.27,5.31
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.0,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,9.67,0.0
2016,4,8,6,15,4.0,30.0,1.45,12.5,30.5,26.28,15.19
2016,4,8,6,30,8.0,49.0,1.5,13.0,50.0,43.57,30.69
2016,4,8,6,45,20.5,70.5,1.55,13.5,75.0,66.07,49.69
2016,4,8,7,0,33.0,92.0,1.6,14.0,100.0,90.25,70.08
2016,4,8,7,15,44.5,113.5,1.6,14.0,127.0,116.01,91.89
2016,4,8,7,30,56.0,135.0,1.6,14.0,154.0,143.42,114.94
2016,4,8,7,45,43.5,151.5,1.6,14.5,168.0,157.75,126.89
2016,4,8,8,0,31.0,168.0,1.6,15.0,182.0,170.6,137.14
2016,4,8,8,15,24.5,179.5,1.55,15.5,191.5,175.18,140.27
2016,4,8,8,30,18.0,191.0,1.5,16.0,201.0,183.47,146.26
2016,4,8,8,45,9.0,170.5,1.5,16.5,175.5,159.39,126.04
2016,4,8,9,0,0.0,150.0,1.5,17.0,150.0,134.58,105.28
2016,4,8,9,15,81.0,234.5,1.5,17.0,289.5,281.82,224.19
2016,4,8,9,30,162.0,319.0,1.5,17.0,429.0,445.04,349.21
2016,4,8,9,45,171.0,337.0,1.55,17.0,458.5,478.7,372.94
2016,4,8,10,0,180.0,355.0,1.6,17.0,488.0,512.56,397.48
2016,4,8,10,15,93.0,275.5,1.65,17.0,344.5,360.4,281.87
2016,4,8,10,30,6.0,196.0,1.7,17.0,201.0,183.06,142.29
2016,4,8,10,45,21.0,269.5,1.75,17.5,287.0,267.23,208.65
2016,4,8,11,0,36.0,343.0,1.8,18.0,373.0,369.83,286.21
2016,4,8,11,15,48.0,366.0,1.85,18.0,406.5,406.51,313.36
2016,4,8,11,30,60.0,389.0,1.9,18.0,440.0,443.5,340.87
2016,4,8,11,45,82.5,406.5,1.95,18.0,477.0,485.37,372.18
2016,4,8,12,0,105.0,424.0,2.0,18.0,514.0,527.25,403.19
2016,4,8,12,15,258.0,396.0,2.0,18.0,617.5,685.61,520.93
2016,4,8,12,30,411.0,368.0,2.0,18.0,721.0,822.95,618.81
2016,4,8,12,45,444.5,349.5,2.05,18.0,728.0,833.98,626.69
2016,4,8,13,0,478.0,331.0,2.1,18.0,735.0,841.97,633.8
2016,4,8,13,15,380.0,360.0,2.1,18.0,677.0,753.5,570.71
2016,4,8,13,30,282.0,389.0,2.1,18.0,619.0,681.59,518.47
2016,4,8,13,45,284.0,374.5,2.15,18.0,600.5,659.86,504.62
2016,4,8,14,0,286.0,360.0,2.2,18.0,582.0,636.82,489.3
2016,4,8,14,15,401.0,306.0,2.2,18.0,603.5,669.67,517.04
2016,4,8,14,30,516.0,252.0,2.2,18.0,625.0,706.61,546.51
2016,4,8,14,45,429.5,266.0,2.25,18.0,565.5,629.08,489.28
2016,4,8,15,0,343.0,280.0,2.3,18.0,506.0,546.87,428.42
2016,4,8,15,15,171.5,223.5,2.3,17.5,336.5,341.57,271.8
2016,4,8,15,30,0.0,167.0,2.3,17.0,167.0,150.37,118.06
2016,4,8,15,45,28.5,187.5,2.3,17.0,201.5,192.72,153.61
2016,4,8,16,0,57.0,208.0,2.3,17.0,236.0,226.67,181.42
2016,4,8,16,15,55.5,186.5,2.25,16.5,212.0,201.4,161.44
2016,4,8,16,30,54.0,165.0,2.2,16.0,188.0,176.4,141.46
2016,4,8,16,45,41.5,144.5,2.15,15.5,160.5,148.49,118.79
2016,4,8,17,0,29.0,124.0,2.1,15.0,133.0,122.24,97.25
2016,4,8,17,15,19.0,101.0,2.0,14.5,107.0,94.37,74.05
2016,4,8,17,30,9.0,78.0,1.9,14.0,81.0,70.44,53.97
2016,4,8,17,45,4.5,55.5,1.8,14.0,57.0,49.2,35.71
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,28.98,18.21
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,14.53,3.75
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,13.0,1.5,1.36,0.0
2016,4,9,6,0,0.0,3.0,2.0,13.0,3.0,2.63,0.0
2016,4,9,6,15,0.0,8.5,2.0,13.0,8.5,7.46,0.35
2016,4,9,6,30,0.0,14.0,2.0,13.0,14.0,12.3,4.75
2016,4,9,6,45,0.0,21.5,2.05,13.0,21.5,18.91,10.58
2016,4,9,7,0,0.0,29.0,2.1,13.0,29.0,25.53,16.4
2016,4,9,7,15,0.0,36.5,2.1,13.0,36.5,32.16,22.16
2016,4,9,7,30,0.0,44.0,2.1,13.0,44.0,38.81,27.85
2016,4,9,7,45,0.0,39.5,2.15,13.0,39.5,34.83,24.36
2016,4,9,8,0,0.0,35.0,2.2,13.0,35.0,30.86,20.88
2016,4,9,8,15,0.0,85.0,2.15,13.0,85.0,75.26,58.52
2016,4,9,8,30,0.0,135.0,2.1,13.0,135.0,120.75,96.34
2016,4,9,8,45,7.5,175.0,2.1,13.5,180.0,162.55,130.35
2016,4,9,9,0,15.0,215.0,2.1,14.0,225.0,205.64,164.78
2016,4,9,9,15,26.5,247.0,2.05,14.0,265.0,245.17,196.2
2016,4,9,9,30,38.0,279.0,2.0,14.0,305.0,296.67,236.6
2016,4,9,9,45,19.0,169.5,2.0,14.5,182.5,174.57,138.36
2016,4,9,10,0,0.0,60.0,2.0,15.0,60.0,53.2,38.61
2016,4,9,10,15,0.0,97.5,2.0,15.0,97.5,86.7,66.22
2016,4,9,10,30,0.0,135.0,2.0,15.0,135.0,120.94,93.97
2016,4,9,10,45,1.5,151.5,2.05,15.0,153.0,137.6,107.34
2016,4,9,11,0,3.0,168.0,2.1,15.0,171.0,154.41,120.8
2016,4,9,11,15,1.5,148.0,2.05,15.0,149.5,134.55,104.62
2016,4,9,11,30,0.0,128.0,2.0,15.0,128.0,114.74,88.53
2016,4,9,11,45,0.5,139.0,2.0,15.5,139.5,125.37,96.95
2016,4,9,12,0,1.0,150.0,2.0,16.0,151.0,136.03,105.3
2016,4,9,12,15,5.5,189.0,2.0,16.0,194.0,176.81,138.01
2016,4,9,12,30,10.0,228.0,2.0,16.0,237.0,218.0,170.62
2016,4,9,12,45,30.0,302.5,2.0,16.0,328.5,323.62,253.22
2016,4,9,13,0,50.0,377.0,2.0,16.0,420.0,419.86,326.23
2016,4,9,13,15,35.0,337.0,2.0,16.0,367.0,362.59,282.34
2016,4,9,13,30,20.0,297.0,2.0,16.0,314.0,292.85,228.98
2016,4,9,13,45,14.5,261.0,2.0,16.0,273.0,252.54,198.03
2016,4,9,14,0,9.0,225.0,2.0,16.0,232.0,212.87,167.07
2016,4,9,14,15,4.5,177.5,2.0,16.0,181.0,164.03,128.44
2016,4,9,14,30,0.0,130.0,2.0,16.0,130.0,116.21,90.04
2016,4,9,14,45,0.0,118.0,2.05,16.0,118.0,105.2,81.34
2016,4,9,15,0,0.0,106.0,2.1,16.0,106.0,94.25,72.59
2016,4,9,15,15,0.0,130.5,2.05,15.5,130.5,116.58,91.28
2016,4,9,15,30,0.0,155.0,2.0,15.0,155.0,139.15,110.19
2016,4,9,15,45,0.0,132.5,2.0,15.0,132.5,118.43,93.44
2016,4,9,16,0,0.0,110.0,2.0,15.0,110.0,97.89,76.74
2016,4,9,16,15,0.0,98.5,1.9,15.0,98.5,87.47,68.32
2016,4,9,16,30,0.0,87.0,1.8,15.0,87.0,77.11,59.85
2016,4,9,16,45,0.0,74.5,1.75,15.0,74.5,65.91,50.57
2016,4,9,17,0,0.0,62.0,1.7,15.0,62.0,54.78,41.22
2016,4,9,17,15,0.0,50.5,1.55,14.5,50.5,44.57,32.59
2016,4,9,17,30,0.0,39.0,1.4,14.0,39.0,34.38,23.82
2016,4,9,17,45,0.0,28.0,1.3,14.0,28.0,24.65,15.28
2016,4,9,18,0,0.0,17.0,1.2,14.0,17.0,14.94,6.72
2016,4,9,18,15,0.0,9.5,1.2,13.5,9.5,8.34,0.08
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.5,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,6.14,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,8.78,1.91
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,11.42,4.23
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,14.95,7.3
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,18.48,10.34
2016,4,10,7,45,0.0,26.0,2.05,13.5,26.0,22.9,14.08
2016,4,10,8,0,0.0,31.0,2.1,14.0,31.0,27.33,17.77
2016,4,10,8,15,0.0,32.0,2.1,14.0,32.0,28.23,18.46
2016,4,10,8,30,0.0,33.0,2.1,14.0,33.0,29.13,19.15
2016,4,10,8,45,0.0,84.5,2.1,14.0,84.5,74.85,57.55
2016,4,10,9,0,0.0,136.0,2.1,14.0,136.0,121.6,96.06
2016,4,10,9,15,0.0,126.0,2.1,14.0,126.0,112.46,88.21
2016,4,10,9,30,0.0,116.0,2.1,14.0,116.0,103.36,80.53
2016,4,10,9,45,1.0,144.0,2.15,14.5,145.0,129.84,101.9
2016,4,10,10,0,2.0,172.0,2.2,15.0,174.0,156.66,123.21
2016,4,10,10,15,4.5,187.5,2.25,15.0,191.5,173.44,136.54
2016,4,10,10,30,7.0,203.0,2.3,15.0,209.0,190.43,150.01
2016,4,10,10,45,8.0,212.0,2.35,15.0,219.0,200.08,157.53
2016,4,10,11,0,9.0,221.0,2.4,15.0,229.0,209.76,165.1
2016,4,10,11,15,8.5,217.5,2.45,15.0,225.5,206.19,162.13
2016,4,10,11,30,8.0,214.0,2.5,15.0,222.0,202.56,159.17
2016,4,10,11,45,14.0,264.0,2.55,15.5,277.0,256.16,201.23
2016,4,10,12,0,20.0,314.0,2.6,16.0,332.0,310.52,243.01
2016,4,10,12,15,15.5,279.5,2.65,16.0,293.5,272.65,213.42
2016,4,10,12,30,11.0,245.0,2.7,16.0,255.0,235.06,184.09
2016,4,10,12,45,13.5,264.0,2.8,16.0,276.0,255.55,200.45
2016,4,10,13,0,16.0,283.0,2.9,16.0,297.0,276.04,216.62
2016,4,10,13,15,12.0,249.5,2.95,15.5,260.0,239.77,188.57
2016,4,10,13,30,8.0,216.0,3.0,15.0,223.0,203.92,160.64
2016,4,10,13,45,11.5,239.0,3.05,15.0,248.0,228.66,180.71
2016,4,10,14,0,15.0,262.0,3.1,15.0,273.0,253.35,200.55
2016,4,10,14,15,12.5,243.0,3.1,15.0,252.5,232.53,184.2
2016,4,10,14,30,10.0,224.0,3.1,15.0,232.0,211.96,168.06
2016,4,10,14,45,16.0,236.0,3.1,15.0,247.5,227.68,181.2
2016,4,10,15,0,22.0,248.0,3.1,15.0,263.0,242.94,193.88
2016,4,10,15,15,18.0,227.0,3.05,14.5,239.0,219.17,175.42
2016,4,10,15,30,14.0,206.0,3.0,14.0,215.0,195.86,157.23
2016,4,10,15,45,9.0,185.5,3.0,14.0,191.0,172.92,138.85
2016,4,10,16,0,4.0,165.0,3.0,14.0,167.0,150.61,120.84
2016,4,10,16,15,2.0,150.0,2.9,13.5,151.0,135.53,108.92
2016,4,10,16,30,0.0,135.0,2.8,13.0,135.0,120.73,97.08
2016,4,10,16,45,0.0,116.0,2.75,13.0,116.0,103.35,82.7
2016,4,10,17,0,0.0,97.0,2.7,13.0,97.0,86.09,68.23
2016,4,10,17,15,0.0,79.0,2.55,12.5,79.0,69.87,54.51
2016,4,10,17,30,0.0,61.0,2.4,12.0,61.0,53.79,40.66
2016,4,10,17,45,0.0,44.0,2.25,12.0,44.0,38.77,27.44
2016,4,10,18,0,0.0,27.0,2.1,12.0,27.0,23.79,14.2
2016,4,10,18,15,0.0,15.0,2.0,12.0,15.0,13.19,3.87
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.73,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,54.0,11.5,0.65,11.0,14.5,10.46,0.0
2016,4,11,6,0,108.0,23.0,0.6,11.0,29.0,18.04,3.06
2016,4,11,6,15,218.5,38.5,0.65,11.5,68.0,39.64,22.28
2016,4,11,6,30,329.0,54.0,0.7,12.0,107.0,81.55,49.56
2016,4,11,6,45,404.5,65.5,0.8,12.5,154.5,128.47,85.62
2016,4,11,7,0,480.0,77.0,0.9,13.0,202.0,187.33,134.56
2016,4,11,7,15,533.0,85.0,0.95,13.0,252.5,243.55,183.65
2016,4,11,7,30,586.0,93.0,1.0,13.0,303.0,305.77,237.63
2016,4,11,7,45,353.0,142.0,1.1,13.5,274.5,291.0,232.0
2016,4,11,8,0,120.0,191.0,1.2,14.0,246.0,239.64,192.87
2016,4,11,8,15,79.5,202.5,1.2,14.0,240.5,231.11,186.19
2016,4,11,8,30,39.0,214.0,1.2,14.0,235.0,223.38,179.3
2016,4,11,8,45,49.0,239.5,1.25,14.5,268.0,257.22,205.76
2016,4,11,9,0,59.0,265.0,1.3,15.0,301.0,292.22,232.54
2016,4,11,9,15,171.0,287.5,1.3,15.0,403.0,410.05,325.24
2016,4,11,9,30,283.0,310.0,1.3,15.0,505.0,539.55,422.84
2016,4,11,9,45,169.5,320.0,1.35,15.5,438.5,458.65,358.51
2016,4,11,10,0,56.0,330.0,1.4,16.0,372.0,366.85,285.98
2016,4,11,10,15,44.0,326.0,1.4,16.0,360.0,354.38,276.32
2016,4,11,10,30,32.0,322.0,1.4,16.0,348.0,340.98,265.48
2016,4,11,10,45,31.0,328.0,1.4,16.5,354.0,347.37,269.55
2016,4,11,11,0,30.0,334.0,1.4,17.0,360.0,353.59,273.39
2016,4,11,11,15,54.0,371.5,1.4,17.0,418.0,416.76,321.07
2016,4,11,11,30,78.0,409.0,1.4,17.0,476.0,480.88,368.19
2016,4,11,11,45,80.5,409.5,1.4,17.0,479.5,484.83,370.56
2016,4,11,12,0,83.0,410.0,1.4,17.0,483.0,488.39,373.14
2016,4,11,12,15,466.0,279.0,1.4,17.0,684.5,786.55,595.86
2016,4,11,12,30,849.0,148.0,1.4,17.0,886.0,1030.92,758.33
2016,4,11,12,45,827.5,159.0,1.45,17.0,872.0,1014.11,745.3
2016,4,11,13,0,806.0,170.0,1.5,17.0,858.0,993.82,733.59
2016,4,11,13,15,801.0,168.5,1.5,17.0,841.0,973.7,721.26
2016,4,11,13,30,796.0,167.0,1.5,17.0,824.0,950.32,706.83
2016,4,11,13,45,787.5,166.0,1.55,17.0,799.5,921.08,689.23
2016,4,11,14,0,779.0,165.0,1.6,17.0,775.0,889.05,669.67
2016,4,11,14,15,768.5,162.5,1.6,17.0,744.0,855.96,648.65
2016,4,11,14,30,758.0,160.0,1.6,17.0,713.0,815.47,622.39
2016,4,11,14,45,749.0,153.5,1.65,17.0,677.0,769.98,592.91
2016,4,11,15,0,740.0,147.0,1.7,17.0,641.0,722.66,560.8
2016,4,11,15,15,721.5,143.0,1.7,16.5,599.0,669.66,523.95
2016,4,11,15,30,703.0,139.0,1.7,16.0,557.0,616.18,485.66
2016,4,11,15,45,679.0,134.0,1.7,16.0,510.5,558.2,441.93
2016,4,11,16,0,655.0,129.0,1.7,16.0,464.0,500.94,397.47
2016,4,11,16,15,622.5,122.5,1.7,15.5,415.0,439.1,348.78
2016,4,11,16,30,590.0,116.0,1.7,15.0,366.0,379.65,300.33
2016,4,11,16,45,555.0,106.0,1.7,15.0,316.5,318.68,248.72
2016,4,11,17,0,520.0,96.0,1.7,15.0,267.0,261.16,198.75
2016,4,11,17,15,460.0,85.5,1.65,14.5,217.0,198.15,144.86
2016,4,11,17,30,400.0,75.0,1.6,14.0,167.0,145.28,100.04
2016,4,11,17,45,327.0,60.5,1.55,13.5,122.5,94.69,59.89
2016,4,11,18,0,254.0,46.0,1.5,13.0,78.0,53.5,31.0
2016,4,11,18,15,144.5,28.5,1.55,12.5,45.0,22.27,10.95
2016,4,11,18,30,35.0,11.0,1.6,12.0,12.0,10.01,0.0
2016,4,11,18,45,17.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.0,4.0,3.64,0.0
2016,4,12,6,0,0.0,8.0,2.5,11.0,8.0,7.02,0.0
2016,4,12,6,15,0.0,18.5,2.55,11.0,18.5,16.27,7.84
2016,4,12,6,30,0.0,29.0,2.6,11.0,29.0,25.54,16.19
2016,4,12,6,45,0.0,42.0,2.65,11.5,42.0,37.05,26.33
2016,4,12,7,0,0.0,55.0,2.7,12.0,55.0,48.57,36.36
2016,4,12,7,15,0.0,69.0,2.7,12.0,69.0,61.01,47.09
2016,4,12,7,30,0.0,83.0,2.7,12.0,83.0,73.51,57.72
2016,4,12,7,45,0.0,97.0,2.75,12.5,97.0,86.1,68.13
2016,4,12,8,0,0.0,111.0,2.8,13.0,111.0,98.76,78.45
2016,4,12,8,15,176.0,162.0,2.8,13.5,257.5,249.2,203.78
2016,4,12,8,30,352.0,213.0,2.8,14.0,404.0,419.92,340.83
2016,4,12,8,45,189.0,225.5,2.85,14.5,329.5,340.49,275.35
2016,4,12,9,0,26.0,238.0,2.9,15.0,255.0,234.56,187.36
2016,4,12,9,15,26.0,251.5,2.9,15.0,269.0,248.6,198.43
2016,4,12,9,30,26.0,265.0,2.9,15.0,283.0,262.61,209.11
2016,4,12,9,45,157.0,305.5,2.95,15.5,423.5,433.24,344.93
2016,4,12,10,0,288.0,346.0,3.0,16.0,564.0,605.95,475.66
2016,4,12,10,15,296.0,355.0,3.05,16.0,586.0,633.78,494.86
2016,4,12,10,30,304.0,364.0,3.1,16.0,608.0,660.9,514.33
2016,4,12,10,45,323.5,368.5,3.2,16.5,634.0,693.32,537.1
2016,4,12,11,0,343.0,373.0,3.3,17.0,660.0,725.18,559.25
2016,4,12,11,15,333.0,389.0,3.35,17.0,672.0,739.26,568.45
2016,4,12,11,30,323.0,405.0,3.4,17.0,684.0,751.46,576.45
2016,4,12,11,45,589.5,274.5,3.45,17.0,788.0,905.57,693.27
2016,4,12,12,0,856.0,144.0,3.5,17.0,892.0,1023.34,775.07
2016,4,12,12,15,614.5,268.5,3.55,17.0,805.0,928.64,708.12
2016,4,12,12,30,373.0,393.0,3.6,17.0,718.0,793.48,607.16
2016,4,12,12,45,593.0,280.5,3.65,17.0,790.5,910.64,697.64
2016,4,12,13,0,813.0,168.0,3.7,17.0,863.0,997.57,759.65
2016,4,12,13,15,808.5,166.5,3.8,17.0,847.0,977.79,746.54
2016,4,12,13,30,804.0,165.0,3.9,17.0,831.0,954.71,732.02
2016,4,12,13,45,795.0,164.5,4.0,17.0,806.5,925.31,713.07
2016,4,12,14,0,786.0,164.0,4.1,17.0,782.0,893.12,692.05
2016,4,12,14,15,776.0,161.5,4.1,16.5,751.5,855.47,667.77
2016,4,12,14,30,766.0,159.0,4.1,16.0,721.0,819.77,644.67
2016,4,12,14,45,752.5,155.5,4.2,16.0,684.0,773.57,612.82
2016,4,12,15,0,739.0,152.0,4.3,16.0,647.0,725.85,578.5
2016,4,12,15,15,720.5,148.0,4.3,16.0,605.0,672.87,538.82
2016,4,12,15,30,702.0,144.0,4.3,16.0,563.0,619.4,497.89
2016,4,12,15,45,465.0,181.5,4.35,16.0,450.0,470.9,380.44
2016,4,12,16,0,228.0,219.0,4.4,16.0,337.0,335.86,271.46
2016,4,12,16,15,297.0,185.5,4.3,15.5,322.5,328.92,266.27
2016,4,12,16,30,366.0,152.0,4.2,15.0,308.0,312.73,251.81
2016,4,12,16,45,322.0,141.5,4.15,14.5,265.5,256.77,204.71
2016,4,12,17,0,278.0,131.0,4.1,14.0,223.0,211.29,165.87
2016,4,12,17,15,243.0,111.5,4.0,13.5,181.5,164.84,125.94
2016,4,12,17,30,208.0,92.0,3.9,13.0,140.0,122.8,90.08
2016,4,12,17,45,159.0,71.5,3.85,12.5,102.5,82.8,57.66
2016,4,12,18,0,110.0,51.0,3.8,12.0,65.0,49.44,32.29
2016,4,12,18,15,55.0,30.5,3.75,12.0,37.5,25.24,13.7
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
