Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,45,61.5,13.0,2.25,9.5,17.0,11.82,0.0
2016,4,13,6,0,123.0,26.0,2.3,10.0,34.0,20.35,7.87
2016,4,13,6,15,234.5,42.0,2.4,10.5,75.0,43.69,25.33
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,87.45,54.09
2016,4,13,6,45,427.0,68.0,2.65,11.5,166.0,135.22,91.08
2016,4,13,7,0,508.0,78.0,2.8,12.0,216.0,195.54,141.83
2016,4,13,7,15,561.0,86.0,2.8,12.5,268.0,253.53,193.04
2016,4,13,7,30,614.0,94.0,2.8,13.0,320.0,317.47,249.05
2016,4,13,7,45,653.5,100.0,2.85,13.5,372.5,379.43,302.73
2016,4,13,8,0,693.0,106.0,2.9,14.0,425.0,444.92,357.75
2016,4,13,8,15,720.0,110.5,2.85,14.0,474.5,505.39,407.76
2016,4,13,8,30,747.0,115.0,2.8,14.0,524.0,567.18,457.26
2016,4,13,8,45,772.0,117.0,2.8,14.5,571.5,624.93,501.54
2016,4,13,9,0,797.0,119.0,2.8,15.0,619.0,683.88,545.33
2016,4,13,9,15,812.0,122.0,2.75,15.0,660.0,736.48,583.85
2016,4,13,9,30,827.0,125.0,2.7,15.0,701.0,787.81,619.05
2016,4,13,9,45,850.0,121.0,2.7,15.5,739.5,836.77,651.11
2016,4,13,10,0,873.0,117.0,2.7,16.0,778.0,877.11,676.62
2016,4,13,10,15,880.5,119.0,2.7,16.0,807.0,914.93,701.45
2016,4,13,10,30,888.0,121.0,2.7,16.0,836.0,949.86,724.14
2016,4,13,10,45,891.5,123.0,2.7,16.5,857.5,977.94,740.68
2016,4,13,11,0,895.0,125.0,2.7,17.0,879.0,1002.58,754.9
2016,4,13,11,15,898.5,125.5,2.7,17.0,893.0,1022.14,767.15
2016,4,13,11,30,902.0,126.0,2.7,17.0,907.0,1038.06,777.1
2016,4,13,11,45,897.0,130.0,2.7,17.5,912.0,1045.3,779.97
2016,4,13,12,0,892.0,134.0,2.7,18.0,917.0,1048.64,780.46
2016,4,13,12,15,891.5,134.0,2.7,18.0,915.5,1048.6,780.38
2016,4,13,12,30,891.0,134.0,2.7,18.0,914.0,1044.75,777.97
2016,4,13,12,45,885.0,135.5,2.7,18.0,903.5,1033.14,770.6
2016,4,13,13,0,879.0,137.0,2.7,18.0,893.0,1017.91,761.01
2016,4,13,13,15,875.0,136.5,2.75,18.0,876.0,999.06,749.61
2016,4,13,13,30,871.0,136.0,2.8,18.0,859.0,976.74,735.93
2016,4,13,13,45,856.5,138.5,2.85,18.0,832.5,954.03,722.0
2016,4,13,14,0,842.0,141.0,2.9,18.0,806.0,918.51,699.25
2016,4,13,14,15,833.0,139.0,2.9,17.5,774.5,880.57,675.67
2016,4,13,14,30,824.0,137.0,2.9,17.0,743.0,840.09,650.03
2016,4,13,14,45,803.5,137.5,2.95,17.0,704.0,790.77,616.85
2016,4,13,15,0,783.0,138.0,3.0,17.0,665.0,740.27,582.09
2016,4,13,15,15,765.5,134.5,3.0,16.5,622.5,689.21,545.69
2016,4,13,15,30,748.0,131.0,3.0,16.0,580.0,634.92,505.89
2016,4,13,15,45,724.0,127.0,3.05,16.0,532.5,575.83,460.49
2016,4,13,16,0,700.0,123.0,3.1,16.0,485.0,517.36,414.21
2016,4,13,16,15,669.0,117.0,3.1,15.5,434.5,454.42,363.67
2016,4,13,16,30,638.0,111.0,3.1,15.0,384.0,393.62,313.17
2016,4,13,16,45,592.0,104.5,3.1,14.5,332.0,329.23,258.49
2016,4,13,17,0,546.0,98.0,3.1,14.0,280.0,269.48,206.49
2016,4,13,17,15,485.5,88.0,2.95,13.5,229.0,205.35,150.91
2016,4,13,17,30,425.0,78.0,2.8,13.0,178.0,151.34,104.66
2016,4,13,17,45,331.5,64.5,2.7,12.5,130.5,97.75,62.69
2016,4,13,18,0,238.0,51.0,2.6,12.0,83.0,56.1,34.08
2016,4,13,18,15,119.0,32.5,2.55,11.5,48.5,26.1,14.86
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,12.73,0.0
2016,4,13,18,45,0.0,7.0,2.45,10.5,7.0,6.37,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,65.0,14.5,2.2,9.5,19.5,13.19,0.0
2016,4,14,6,0,130.0,29.0,2.2,10.0,39.0,22.69,10.66
2016,4,14,6,15,246.0,44.5,2.25,10.0,81.0,46.49,27.43
2016,4,14,6,30,362.0,60.0,2.3,10.0,123.0,91.19,56.81
2016,4,14,6,45,438.0,70.5,2.35,10.5,172.5,139.7,94.79
2016,4,14,7,0,514.0,81.0,2.4,11.0,222.0,200.13,145.96
2016,4,14,7,15,556.0,83.5,2.5,11.5,265.0,250.08,190.96
2016,4,14,7,30,598.0,86.0,2.6,12.0,308.0,304.39,239.55
2016,4,14,7,45,595.0,101.5,2.75,12.5,350.0,356.86,286.25
2016,4,14,8,0,592.0,117.0,2.9,13.0,392.0,408.04,330.21
2016,4,14,8,15,596.5,131.5,2.95,13.0,434.5,460.78,374.3
2016,4,14,8,30,601.0,146.0,3.0,13.0,477.0,512.74,416.43
2016,4,14,8,45,560.0,176.0,3.1,13.5,505.0,545.24,441.14
2016,4,14,9,0,519.0,206.0,3.2,14.0,533.0,576.95,464.21
2016,4,14,9,15,465.0,244.0,3.25,14.0,551.5,601.55,481.48
2016,4,14,9,30,411.0,282.0,3.3,14.0,570.0,619.71,493.38
2016,4,14,9,45,438.5,285.0,3.4,14.5,606.5,664.64,526.29
2016,4,14,10,0,466.0,288.0,3.5,15.0,643.0,709.93,558.82
2016,4,14,10,15,661.5,215.0,3.55,15.0,739.0,832.36,652.01
2016,4,14,10,30,857.0,142.0,3.6,15.0,835.0,951.89,735.64
2016,4,14,10,45,697.0,227.0,3.65,15.5,800.0,917.58,708.81
2016,4,14,11,0,537.0,312.0,3.7,16.0,765.0,861.86,663.98
2016,4,14,11,15,692.5,237.5,3.8,16.0,832.5,953.43,732.94
2016,4,14,11,30,848.0,163.0,3.9,16.0,900.0,1033.45,787.57
2016,4,14,11,45,834.5,173.0,4.0,16.0,902.5,1038.1,790.47
2016,4,14,12,0,821.0,183.0,4.1,16.0,905.0,1038.74,791.39
2016,4,14,12,15,821.0,182.5,4.2,16.0,903.5,1038.62,791.96
2016,4,14,12,30,821.0,182.0,4.3,16.0,902.0,1034.83,790.13
2016,4,14,12,45,846.0,164.5,4.4,16.0,899.5,1034.98,791.41
2016,4,14,13,0,871.0,147.0,4.5,16.0,897.0,1030.51,789.72
2016,4,14,13,15,866.5,146.0,4.55,16.0,880.0,1010.29,776.78
2016,4,14,13,30,862.0,145.0,4.6,16.0,863.0,986.56,761.54
2016,4,14,13,45,849.0,147.0,4.65,16.0,837.0,954.76,740.6
2016,4,14,14,0,836.0,149.0,4.7,16.0,811.0,920.15,717.59
2016,4,14,14,15,826.0,146.5,4.7,16.0,779.0,880.98,690.8
2016,4,14,14,30,816.0,144.0,4.7,16.0,747.0,839.36,662.07
2016,4,14,14,45,804.0,140.5,4.75,16.0,709.5,792.95,629.86
2016,4,14,15,0,792.0,137.0,4.8,16.0,672.0,744.74,595.68
2016,4,14,15,15,774.0,133.5,4.8,15.5,628.5,692.84,557.54
2016,4,14,15,30,756.0,130.0,4.8,15.0,585.0,637.87,516.08
2016,4,14,15,45,746.5,120.5,4.8,15.0,539.5,581.5,471.59
2016,4,14,16,0,737.0,111.0,4.8,15.0,494.0,524.29,425.14
2016,4,14,16,15,706.5,106.0,4.7,14.5,443.0,460.76,372.72
2016,4,14,16,30,676.0,101.0,4.6,14.0,392.0,399.21,320.37
2016,4,14,16,45,639.5,93.5,4.6,14.0,340.5,335.33,264.41
2016,4,14,17,0,603.0,86.0,4.6,14.0,289.0,274.92,210.28
2016,4,14,17,15,544.0,78.0,4.35,13.5,237.0,212.28,155.0
2016,4,14,17,30,485.0,70.0,4.1,13.0,185.0,156.59,106.68
2016,4,14,17,45,398.0,58.5,3.95,12.5,137.5,101.67,63.2
2016,4,14,18,0,311.0,47.0,3.8,12.0,90.0,56.24,32.15
2016,4,14,18,15,155.5,32.0,3.7,11.5,53.5,24.94,14.3
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,14.67,0.0
2016,4,14,18,45,0.0,8.5,3.5,10.5,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.0,13.5,2.65,7.5,22.5,12.28,0.0
2016,4,15,6,0,238.0,27.0,2.7,8.0,45.0,22.07,11.19
2016,4,15,6,15,355.5,38.5,2.75,8.5,90.0,47.24,25.5
2016,4,15,6,30,473.0,50.0,2.8,9.0,135.0,95.9,56.31
2016,4,15,6,45,541.0,59.0,2.9,10.0,186.5,148.95,98.43
2016,4,15,7,0,609.0,68.0,3.0,11.0,238.0,210.42,151.33
2016,4,15,7,15,658.0,74.0,3.15,11.5,292.0,271.47,206.24
2016,4,15,7,30,707.0,80.0,3.3,12.0,346.0,337.78,265.33
2016,4,15,7,45,736.5,86.0,3.45,12.5,398.5,400.86,320.96
2016,4,15,8,0,766.0,92.0,3.6,13.0,451.0,466.4,376.93
2016,4,15,8,15,791.0,96.0,3.55,13.5,502.0,528.82,428.34
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,592.16,478.63
2016,4,15,8,45,834.0,103.5,3.45,14.5,600.0,651.07,523.82
2016,4,15,9,0,852.0,107.0,3.4,15.0,647.0,709.49,567.12
2016,4,15,9,15,866.0,109.5,3.3,15.0,689.5,763.08,605.63
2016,4,15,9,30,880.0,112.0,3.2,15.0,732.0,809.5,637.1
2016,4,15,9,45,896.0,111.5,3.1,15.5,769.5,857.6,668.05
2016,4,15,10,0,912.0,111.0,3.0,16.0,807.0,903.73,696.95
2016,4,15,10,15,919.5,112.5,2.95,16.5,836.5,942.13,720.34
2016,4,15,10,30,927.0,114.0,2.9,17.0,866.0,977.49,741.4
2016,4,15,10,45,934.0,113.5,2.9,17.5,888.5,1007.09,758.79
2016,4,15,11,0,941.0,113.0,2.9,18.0,911.0,1033.25,773.83
2016,4,15,11,15,943.5,113.5,2.9,18.0,925.0,1052.45,785.74
2016,4,15,11,30,946.0,114.0,2.9,18.0,939.0,1067.8,795.25
2016,4,15,11,45,949.0,113.0,2.95,18.0,946.0,1078.16,802.12
2016,4,15,12,0,952.0,112.0,3.0,18.0,953.0,1084.54,806.55
2016,4,15,12,15,951.0,112.0,3.0,18.0,950.5,1083.89,806.05
2016,4,15,12,30,950.0,112.0,3.0,18.0,948.0,1079.21,803.1
2016,4,15,12,45,950.5,109.5,3.05,18.5,938.5,1069.38,795.91
2016,4,15,13,0,951.0,107.0,3.1,19.0,929.0,1055.53,786.23
2016,4,15,13,15,946.5,106.0,3.1,19.0,910.5,1034.45,772.92
2016,4,15,13,30,942.0,105.0,3.1,19.0,892.0,1009.64,757.24
2016,4,15,13,45,936.0,103.5,3.15,19.0,866.5,979.34,738.3
2016,4,15,14,0,930.0,102.0,3.2,19.0,841.0,945.68,717.0
2016,4,15,14,15,921.0,100.5,3.2,19.0,808.5,906.25,691.24
2016,4,15,14,30,912.0,99.0,3.2,19.0,776.0,864.03,663.38
2016,4,15,14,45,900.5,97.0,3.2,19.0,737.0,816.77,631.7
2016,4,15,15,0,889.0,95.0,3.2,19.0,698.0,767.41,598.15
2016,4,15,15,15,874.0,92.5,3.15,18.5,654.0,713.25,561.43
2016,4,15,15,30,859.0,90.0,3.1,18.0,610.0,657.86,520.82
2016,4,15,15,45,839.5,87.0,3.05,18.0,561.5,600.81,476.7
2016,4,15,16,0,820.0,84.0,3.0,18.0,513.0,540.51,428.87
2016,4,15,16,15,793.5,80.5,2.9,17.5,461.5,476.48,377.3
2016,4,15,16,30,767.0,77.0,2.8,17.0,410.0,413.79,325.01
2016,4,15,16,45,733.5,72.0,2.7,17.0,357.0,348.69,268.7
2016,4,15,17,0,700.0,67.0,2.6,17.0,304.0,286.49,213.5
2016,4,15,17,15,647.5,61.0,2.55,16.0,251.0,220.61,156.11
2016,4,15,17,30,595.0,55.0,2.5,15.0,198.0,161.78,105.28
2016,4,15,17,45,515.0,47.0,2.45,14.5,149.0,104.12,59.69
2016,4,15,18,0,435.0,39.0,2.4,14.0,100.0,56.56,28.65
2016,4,15,18,15,298.0,27.0,2.45,13.5,60.5,21.74,11.88
2016,4,15,18,30,161.0,15.0,2.5,13.0,21.0,12.14,0.0
2016,4,15,18,45,80.5,7.5,2.55,13.0,10.5,6.82,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,13.5,1.4,10.5,24.0,12.28,0.0
2016,4,16,6,0,250.0,27.0,1.3,11.0,48.0,21.91,11.55
2016,4,16,6,15,359.0,39.0,1.25,11.5,92.5,48.18,25.78
2016,4,16,6,30,468.0,51.0,1.2,12.0,137.0,96.74,56.53
2016,4,16,6,45,536.5,59.5,1.2,13.0,188.0,149.12,97.45
2016,4,16,7,0,605.0,68.0,1.2,14.0,239.0,209.96,148.71
2016,4,16,7,15,652.0,74.0,1.2,14.5,292.5,270.14,201.49
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,335.34,257.78
2016,4,16,7,45,732.5,84.5,1.3,15.5,399.0,398.03,311.21
2016,4,16,8,0,766.0,89.0,1.4,16.0,452.0,463.75,365.29
2016,4,16,8,15,790.5,93.0,1.4,16.5,502.5,525.79,414.33
2016,4,16,8,30,815.0,97.0,1.4,17.0,553.0,588.69,462.12
2016,4,16,8,45,831.5,101.0,1.45,17.5,599.5,647.0,505.14
2016,4,16,9,0,848.0,105.0,1.5,18.0,646.0,704.66,546.33
2016,4,16,9,15,862.0,107.0,1.5,18.5,687.5,757.44,581.58
2016,4,16,9,30,876.0,109.0,1.5,19.0,729.0,803.2,610.24
2016,4,16,9,45,889.0,109.5,1.55,19.5,766.0,849.6,639.46
2016,4,16,10,0,902.0,110.0,1.6,20.0,803.0,893.84,666.81
2016,4,16,10,15,909.5,111.5,1.6,20.5,832.0,931.82,689.06
2016,4,16,10,30,917.0,113.0,1.6,21.0,861.0,966.8,709.16
2016,4,16,10,45,926.5,111.5,1.6,21.5,884.0,997.36,726.24
2016,4,16,11,0,936.0,110.0,1.6,22.0,907.0,1024.64,741.14
2016,4,16,11,15,939.0,110.5,1.6,22.0,921.0,1044.16,752.57
2016,4,16,11,30,942.0,111.0,1.6,22.0,935.0,1059.87,761.77
2016,4,16,11,45,945.0,110.0,1.65,22.5,942.0,1070.11,767.02
2016,4,16,12,0,948.0,109.0,1.7,23.0,949.0,1076.4,769.97
2016,4,16,12,15,947.0,109.0,1.7,23.0,947.0,1075.7,769.44
2016,4,16,12,30,946.0,109.0,1.7,23.0,945.0,1070.97,766.63
2016,4,16,12,45,944.5,108.5,1.7,23.0,935.0,1061.23,760.86
2016,4,16,13,0,943.0,108.0,1.7,23.0,925.0,1047.54,752.8
2016,4,16,13,15,938.5,107.0,1.7,23.0,907.0,1026.56,740.27
2016,4,16,13,30,934.0,106.0,1.7,23.0,889.0,1001.89,725.52
2016,4,16,13,45,929.5,104.0,1.7,23.0,864.5,972.63,707.85
2016,4,16,14,0,925.0,102.0,1.7,23.0,840.0,939.95,687.97
2016,4,16,14,15,916.5,100.5,1.7,23.0,807.5,901.11,663.95
2016,4,16,14,30,908.0,99.0,1.7,23.0,775.0,859.47,637.92
2016,4,16,14,45,898.5,96.5,1.75,23.0,737.0,813.43,609.14
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,765.13,578.34
2016,4,16,15,15,874.5,92.0,1.8,22.5,655.5,711.87,544.07
2016,4,16,15,30,860.0,90.0,1.8,22.0,612.0,657.33,505.93
2016,4,16,15,45,836.5,88.0,1.8,22.0,563.0,598.88,462.61
2016,4,16,16,0,813.0,86.0,1.8,22.0,514.0,537.64,415.91
2016,4,16,16,15,787.0,82.5,1.75,21.5,463.0,474.29,366.59
2016,4,16,16,30,761.0,79.0,1.7,21.0,412.0,412.22,316.41
2016,4,16,16,45,704.5,79.0,1.65,20.5,356.0,343.15,259.49
2016,4,16,17,0,648.0,79.0,1.6,20.0,300.0,280.29,206.28
2016,4,16,17,15,594.0,72.0,1.5,19.0,248.0,217.31,152.8
2016,4,16,17,30,540.0,65.0,1.4,18.0,196.0,160.56,105.02
2016,4,16,17,45,436.0,57.0,1.35,17.5,146.0,103.62,61.9
2016,4,16,18,0,332.0,49.0,1.3,17.0,96.0,58.21,32.76
2016,4,16,18,15,215.5,33.0,1.3,17.0,58.5,25.76,15.12
2016,4,16,18,30,99.0,17.0,1.3,17.0,21.0,13.39,0.0
2016,4,16,18,45,49.5,8.5,1.3,17.0,10.5,7.73,0.0
2016,4,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,12.23,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,24.22,13.76
2016,4,17,6,15,299.0,45.0,0.75,13.5,91.0,49.99,28.49
2016,4,17,6,30,399.0,59.0,0.8,14.0,134.0,97.15,59.35
2016,4,17,6,45,468.0,69.0,0.85,14.5,184.0,146.67,97.77
2016,4,17,7,0,537.0,79.0,0.9,15.0,234.0,204.81,146.23
2016,4,17,7,15,585.5,86.5,0.95,15.0,286.0,262.77,196.64
2016,4,17,7,30,634.0,94.0,1.0,15.0,338.0,326.04,251.1
2016,4,17,7,45,670.5,99.5,1.05,15.5,390.0,387.28,302.57
2016,4,17,8,0,707.0,105.0,1.1,16.0,442.0,451.61,354.82
2016,4,17,8,15,733.0,109.5,1.15,16.5,491.5,512.06,402.42
2016,4,17,8,30,759.0,114.0,1.2,17.0,541.0,573.66,449.25
2016,4,17,8,45,782.5,116.0,1.25,18.0,588.0,631.0,490.56
2016,4,17,9,0,806.0,118.0,1.3,19.0,635.0,689.09,530.95
2016,4,17,9,15,820.5,121.0,1.35,19.5,676.0,741.37,566.77
2016,4,17,9,30,835.0,124.0,1.4,20.0,717.0,792.31,599.45
2016,4,17,9,45,853.5,122.0,1.45,20.5,754.5,839.66,629.18
2016,4,17,10,0,872.0,120.0,1.5,21.0,792.0,878.08,652.57
2016,4,17,10,15,879.5,121.5,1.55,21.0,821.0,915.0,676.13
2016,4,17,10,30,887.0,123.0,1.6,21.0,850.0,949.03,697.7
2016,4,17,10,45,894.5,123.0,1.65,21.5,872.0,978.45,714.89
2016,4,17,11,0,902.0,123.0,1.7,22.0,894.0,1004.62,729.98
2016,4,17,11,15,905.5,124.0,1.7,22.5,908.5,1024.49,740.36
2016,4,17,11,30,909.0,125.0,1.7,23.0,923.0,1040.69,748.5
2016,4,17,11,45,911.5,124.5,1.7,23.5,929.5,1050.62,752.81
2016,4,17,12,0,914.0,124.0,1.7,24.0,936.0,1056.72,754.89
2016,4,17,12,15,913.5,123.5,1.65,24.0,934.5,1055.94,753.55
2016,4,17,12,30,913.0,123.0,1.6,24.0,933.0,1051.28,750.0
2016,4,17,12,45,913.5,121.5,1.6,24.0,923.5,1042.73,744.99
2016,4,17,13,0,914.0,120.0,1.6,24.0,914.0,1030.33,737.72
2016,4,17,13,15,909.5,119.0,1.5,24.0,896.5,1009.8,723.97
2016,4,17,13,30,905.0,118.0,1.4,24.0,879.0,985.7,708.14
2016,4,17,13,45,901.0,115.5,1.3,24.5,855.0,957.09,688.2
2016,4,17,14,0,897.0,113.0,1.2,25.0,831.0,925.15,666.28
2016,4,17,14,15,888.5,111.0,1.05,25.0,799.0,886.68,640.75
2016,4,17,14,30,880.0,109.0,0.9,25.0,767.0,845.51,613.47
2016,4,17,14,45,871.0,106.0,0.8,25.0,729.5,800.45,584.31
2016,4,17,15,0,862.0,103.0,0.7,25.0,692.0,753.17,553.51
2016,4,17,15,15,847.0,100.0,0.6,25.0,648.5,703.71,520.35
2016,4,17,15,30,832.0,97.0,0.5,25.0,605.0,648.44,481.38
2016,4,17,15,45,814.5,93.0,0.4,25.0,557.5,589.82,439.17
2016,4,17,16,0,797.0,89.0,0.3,25.0,510.0,530.95,395.61
2016,4,17,16,15,771.0,85.5,0.35,24.5,459.5,468.51,350.12
2016,4,17,16,30,745.0,82.0,0.4,24.0,409.0,407.4,303.5
2016,4,17,16,45,710.0,76.5,0.45,24.0,356.5,342.67,251.72
2016,4,17,17,0,675.0,71.0,0.5,24.0,304.0,279.91,199.82
2016,4,17,17,15,624.0,64.5,0.65,23.0,252.0,216.68,147.9
2016,4,17,17,30,573.0,58.0,0.8,22.0,200.0,159.26,100.66
2016,4,17,17,45,494.5,49.5,0.95,21.5,151.0,102.89,57.85
2016,4,17,18,0,416.0,41.0,1.1,21.0,102.0,56.44,28.53
2016,4,17,18,15,292.5,28.5,1.15,20.5,62.5,22.89,12.75
2016,4,17,18,30,169.0,16.0,1.2,20.0,23.0,12.91,0.0
2016,4,17,18,45,84.5,8.0,1.25,19.5,11.5,7.28,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.5,15.0,0.55,13.5,27.5,12.06,0.0
2016,4,18,6,0,271.0,30.0,0.5,14.0,55.0,24.37,14.22
2016,4,18,6,15,374.0,41.5,0.5,14.5,100.0,51.79,27.84
2016,4,18,6,30,477.0,53.0,0.5,15.0,145.0,100.38,58.47
2016,4,18,6,45,545.5,61.0,0.5,16.0,196.5,152.94,98.94
2016,4,18,7,0,614.0,69.0,0.5,17.0,248.0,213.91,149.3
2016,4,18,7,15,660.0,75.0,0.45,17.5,301.5,274.32,200.91
2016,4,18,7,30,706.0,81.0,0.4,18.0,355.0,339.59,255.46
2016,4,18,7,45,737.5,86.0,0.4,18.5,408.0,402.95,307.3
2016,4,18,8,0,769.0,91.0,0.4,19.0,461.0,467.77,358.24
2016,4,18,8,15,793.0,95.0,0.45,19.5,511.5,529.58,405.45
2016,4,18,8,30,817.0,99.0,0.5,20.0,562.0,592.19,451.48
2016,4,18,8,45,835.0,102.0,0.6,21.0,608.5,650.37,492.46
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,708.03,531.7
2016,4,18,9,15,866.5,107.0,0.8,22.0,696.5,760.48,567.54
2016,4,18,9,30,880.0,109.0,0.9,22.0,738.0,805.94,597.4
2016,4,18,9,45,894.5,109.0,1.0,22.5,775.0,853.04,626.97
2016,4,18,10,0,909.0,109.0,1.1,23.0,812.0,898.06,654.82
2016,4,18,10,15,916.0,110.0,1.15,23.5,841.0,935.12,676.51
2016,4,18,10,30,923.0,111.0,1.2,24.0,870.0,969.13,696.18
2016,4,18,10,45,928.5,111.5,1.25,24.5,892.0,997.97,712.52
2016,4,18,11,0,934.0,112.0,1.3,25.0,914.0,1023.35,726.72
2016,4,18,11,15,937.0,112.5,1.3,25.0,927.5,1042.68,737.78
2016,4,18,11,30,940.0,113.0,1.3,25.0,941.0,1058.2,746.65
2016,4,18,11,45,940.5,113.5,1.3,25.0,947.0,1067.35,751.76
2016,4,18,12,0,941.0,114.0,1.3,25.0,953.0,1072.54,754.66
2016,4,18,12,15,940.0,114.0,1.3,25.0,951.0,1071.72,754.08
2016,4,18,12,30,939.0,114.0,1.3,25.0,949.0,1066.91,751.29
2016,4,18,12,45,932.5,116.0,1.3,25.5,937.5,1054.76,742.73
2016,4,18,13,0,926.0,118.0,1.3,26.0,926.0,1038.83,732.08
2016,4,18,13,15,921.5,117.0,1.3,26.0,908.0,1018.07,720.03
2016,4,18,13,30,917.0,116.0,1.3,26.0,890.0,993.71,705.83
2016,4,18,13,45,905.5,117.5,1.3,26.0,863.5,962.01,687.07
2016,4,18,14,0,894.0,119.0,1.3,26.0,837.0,927.34,666.43
2016,4,18,14,15,885.0,117.5,1.3,25.5,805.0,889.04,644.58
2016,4,18,14,30,876.0,116.0,1.3,25.0,773.0,848.09,620.73
2016,4,18,14,45,854.5,118.0,1.35,25.0,732.5,804.31,594.06
2016,4,18,15,0,833.0,120.0,1.4,25.0,692.0,752.87,561.75
2016,4,18,15,15,817.0,117.0,1.4,24.5,648.5,699.26,526.57
2016,4,18,15,30,801.0,114.0,1.4,24.0,605.0,644.68,489.14
2016,4,18,15,45,771.5,113.0,1.45,24.0,555.5,583.41,444.95
2016,4,18,16,0,742.0,112.0,1.5,24.0,506.0,523.48,400.26
2016,4,18,16,15,550.5,136.0,1.5,23.0,412.5,410.19,315.61
2016,4,18,16,30,359.0,160.0,1.5,22.0,319.0,307.53,237.54
2016,4,18,16,45,323.5,147.5,1.55,21.5,277.0,259.19,198.97
2016,4,18,17,0,288.0,135.0,1.6,21.0,235.0,214.66,162.52
2016,4,18,17,15,262.5,115.0,1.6,20.0,194.5,169.85,125.48
2016,4,18,17,30,237.0,95.0,1.6,19.0,154.0,128.25,91.06
2016,4,18,17,45,195.5,75.0,1.6,18.0,116.0,88.21,59.53
2016,4,18,18,0,154.0,55.0,1.6,17.0,78.0,53.79,34.48
2016,4,18,18,15,77.0,36.5,1.65,16.5,48.0,30.02,19.04
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,15.69,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,17.0,1.2,12.5,28.0,13.38,0.0
2016,4,19,6,0,230.0,34.0,1.1,13.0,56.0,26.53,16.34
2016,4,19,6,15,329.5,47.0,1.05,13.5,100.5,53.65,30.56
2016,4,19,6,30,429.0,60.0,1.0,14.0,145.0,101.98,62.14
2016,4,19,6,45,506.5,68.0,1.0,14.5,196.5,153.1,101.63
2016,4,19,7,0,584.0,76.0,1.0,15.0,248.0,213.83,152.12
2016,4,19,7,15,630.0,82.5,0.95,15.5,301.0,272.93,203.28
2016,4,19,7,30,676.0,89.0,0.9,16.0,354.0,336.93,257.68
2016,4,19,7,45,717.0,91.5,0.9,16.5,407.5,399.41,309.68
2016,4,19,8,0,758.0,94.0,0.9,17.0,461.0,465.73,362.83
2016,4,19,8,15,782.0,97.5,0.9,17.5,511.0,526.38,409.84
2016,4,19,8,30,806.0,101.0,0.9,18.0,561.0,587.83,455.61
2016,4,19,8,45,826.5,103.0,0.9,19.0,608.0,645.95,496.36
2016,4,19,9,0,847.0,105.0,0.9,20.0,655.0,703.8,535.27
2016,4,19,9,15,860.5,107.5,0.85,20.5,696.5,756.41,568.66
2016,4,19,9,30,874.0,110.0,0.8,21.0,738.0,802.05,595.53
2016,4,19,9,45,879.0,115.0,0.8,22.0,772.0,846.13,620.43
2016,4,19,10,0,884.0,120.0,0.8,23.0,806.0,887.5,643.03
2016,4,19,10,15,891.0,121.5,0.8,23.0,835.0,924.18,664.8
2016,4,19,10,30,898.0,123.0,0.8,23.0,864.0,957.91,684.59
2016,4,19,10,45,897.5,127.5,0.8,23.5,884.0,984.47,698.51
2016,4,19,11,0,897.0,132.0,0.8,24.0,904.0,1007.4,710.21
2016,4,19,11,15,900.5,133.0,0.85,24.0,918.5,1027.02,722.39
2016,4,19,11,30,904.0,134.0,0.9,24.0,933.0,1043.0,732.49
2016,4,19,11,45,899.5,138.0,0.95,24.5,937.5,1050.28,736.04
2016,4,19,12,0,895.0,142.0,1.0,25.0,942.0,1053.68,737.47
2016,4,19,12,15,709.0,244.5,1.05,25.0,877.5,992.4,701.01
2016,4,19,12,30,523.0,347.0,1.1,25.0,813.0,903.21,642.26
2016,4,19,12,45,514.0,344.0,1.15,25.0,798.0,886.1,633.36
2016,4,19,13,0,505.0,341.0,1.2,25.0,783.0,866.65,621.99
2016,4,19,13,15,437.5,360.5,1.25,24.5,738.0,810.86,586.56
2016,4,19,13,30,370.0,380.0,1.3,24.0,693.0,744.37,543.78
2016,4,19,13,45,340.0,376.0,1.4,24.0,657.5,701.95,516.72
2016,4,19,14,0,310.0,372.0,1.5,24.0,622.0,659.62,488.88
2016,4,19,14,15,290.0,360.5,1.55,23.5,587.5,618.79,462.44
2016,4,19,14,30,270.0,349.0,1.6,23.0,553.0,578.21,435.61
2016,4,19,14,45,200.0,335.5,1.7,23.0,482.5,486.68,370.08
2016,4,19,15,0,130.0,322.0,1.8,23.0,412.0,411.43,314.86
2016,4,19,15,15,91.0,290.0,1.85,22.5,351.5,336.63,259.86
2016,4,19,15,30,52.0,258.0,1.9,22.0,291.0,275.11,213.54
2016,4,19,15,45,50.0,237.5,2.0,21.5,267.0,250.76,195.79
2016,4,19,16,0,48.0,217.0,2.1,21.0,243.0,226.66,177.77
2016,4,19,16,15,86.0,202.0,2.15,20.0,242.5,227.33,179.47
2016,4,19,16,30,124.0,187.0,2.2,19.0,242.0,227.86,180.29
2016,4,19,16,45,111.5,166.0,2.25,18.5,211.0,194.62,153.49
2016,4,19,17,0,99.0,145.0,2.3,18.0,180.0,162.93,127.61
2016,4,19,17,15,87.5,122.0,2.25,17.5,149.0,131.36,101.46
2016,4,19,17,30,76.0,99.0,2.2,17.0,118.0,100.37,75.63
2016,4,19,17,45,60.5,76.5,2.2,16.5,89.5,73.05,53.18
2016,4,19,18,0,45.0,54.0,2.2,16.0,61.0,48.26,33.24
2016,4,19,18,15,22.5,34.5,2.15,15.5,38.0,29.3,18.7
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,13.21,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,6.82,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.5,17.0,1.15,11.5,30.5,13.37,0.0
2016,4,20,6,0,275.0,34.0,1.2,12.0,61.0,27.74,17.7
2016,4,20,6,15,376.0,45.5,1.2,12.5,106.5,56.19,31.45
2016,4,20,6,30,477.0,57.0,1.2,13.0,152.0,104.84,62.74
2016,4,20,6,45,540.0,65.5,1.3,14.0,203.5,156.98,103.76
2016,4,20,7,0,603.0,74.0,1.4,15.0,255.0,216.83,154.26
2016,4,20,7,15,648.0,80.5,1.35,15.5,308.0,276.74,206.51
2016,4,20,7,30,693.0,87.0,1.3,16.0,361.0,341.41,261.91
2016,4,20,7,45,725.5,91.5,1.3,16.5,413.5,403.22,313.92
2016,4,20,8,0,758.0,96.0,1.3,17.0,466.0,467.91,366.34
2016,4,20,8,15,781.5,99.5,1.3,17.5,516.0,528.24,413.59
2016,4,20,8,30,805.0,103.0,1.3,18.0,566.0,589.31,459.59
2016,4,20,8,45,828.5,103.5,1.35,18.5,613.0,647.71,502.45
2016,4,20,9,0,852.0,104.0,1.4,19.0,660.0,706.08,543.95
2016,4,20,9,15,865.0,106.0,1.4,19.0,701.0,753.32,576.09
2016,4,20,9,30,878.0,108.0,1.4,19.0,742.0,802.86,608.43
2016,4,20,9,45,898.5,104.5,1.45,19.5,780.0,851.01,638.72
2016,4,20,10,0,919.0,101.0,1.5,20.0,818.0,897.47,667.44
2016,4,20,10,15,738.5,197.0,1.55,20.0,786.5,878.9,654.21
2016,4,20,10,30,558.0,293.0,1.6,20.0,755.0,828.83,617.05
2016,4,20,10,45,427.0,352.5,1.65,20.5,711.5,780.5,580.29
2016,4,20,11,0,296.0,412.0,1.7,21.0,668.0,713.91,530.63
2016,4,20,11,15,322.5,412.5,1.7,21.0,695.5,746.63,553.94
2016,4,20,11,30,349.0,413.0,1.7,21.0,723.0,778.5,575.6
2016,4,20,11,45,631.0,271.5,1.75,21.0,836.0,936.55,688.97
2016,4,20,12,0,913.0,130.0,1.8,21.0,949.0,1058.63,767.48
2016,4,20,12,15,912.0,130.0,1.8,21.0,946.5,1057.69,765.38
2016,4,20,12,30,911.0,130.0,1.8,21.0,944.0,1052.91,762.49
2016,4,20,12,45,906.5,130.5,1.85,21.0,933.0,1041.33,756.18
2016,4,20,13,0,902.0,131.0,1.9,21.0,922.0,1026.05,747.64
2016,4,20,13,15,897.0,130.0,1.9,21.0,904.0,1005.18,734.91
2016,4,20,13,30,892.0,129.0,1.9,21.0,886.0,980.81,720.03
2016,4,20,13,45,699.0,213.0,1.95,21.0,796.0,882.58,656.88
2016,4,20,14,0,506.0,297.0,2.0,21.0,706.0,769.08,577.33
2016,4,20,14,15,501.5,284.5,2.0,20.5,676.5,734.07,555.85
2016,4,20,14,30,497.0,272.0,2.0,20.0,647.0,697.46,532.11
2016,4,20,14,45,556.5,235.0,2.0,20.0,635.5,685.2,525.67
2016,4,20,15,0,616.0,198.0,2.0,20.0,624.0,670.72,516.97
2016,4,20,15,15,705.5,156.5,1.95,19.5,614.5,661.29,512.5
2016,4,20,15,30,795.0,115.0,1.9,19.0,605.0,639.48,498.24
2016,4,20,15,45,777.5,109.5,1.9,19.0,558.0,581.25,454.35
2016,4,20,16,0,760.0,104.0,1.9,19.0,511.0,522.87,409.24
2016,4,20,16,15,519.0,140.0,1.85,18.5,405.5,393.15,308.9
2016,4,20,16,30,278.0,176.0,1.8,18.0,300.0,286.91,225.9
2016,4,20,16,45,258.5,158.0,1.8,17.5,262.0,244.05,191.14
2016,4,20,17,0,239.0,140.0,1.8,17.0,224.0,203.31,157.16
2016,4,20,17,15,220.0,118.5,1.7,16.5,186.0,161.85,122.13
2016,4,20,17,30,201.0,97.0,1.6,16.0,148.0,122.87,89.23
2016,4,20,17,45,170.5,76.5,1.55,15.5,112.5,86.08,59.53
2016,4,20,18,0,140.0,56.0,1.5,15.0,77.0,53.55,35.16
2016,4,20,18,15,79.0,37.5,1.5,14.5,48.5,30.9,20.29
2016,4,20,18,30,18.0,19.0,1.5,14.0,20.0,16.56,0.0
2016,4,20,18,45,9.0,9.5,1.5,13.5,10.0,8.64,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,7.0,17.0,0.9,13.5,18.0,15.01,0.0
2016,4,21,6,0,14.0,34.0,0.9,14.0,36.0,29.02,18.82
2016,4,21,6,15,36.0,55.5,1.0,14.0,62.5,48.86,34.44
2016,4,21,6,30,58.0,77.0,1.1,14.0,89.0,72.93,53.82
2016,4,21,6,45,72.0,99.5,1.2,14.5,118.5,99.72,76.03
2016,4,21,7,0,86.0,122.0,1.3,15.0,148.0,128.64,100.15
2016,4,21,7,15,101.0,143.0,1.35,15.0,179.5,161.07,127.3
2016,4,21,7,30,116.0,164.0,1.4,15.0,211.0,193.66,154.39
2016,4,21,7,45,93.5,184.5,1.5,15.5,225.5,207.6,166.08
2016,4,21,8,0,71.0,205.0,1.6,16.0,240.0,222.27,177.74
2016,4,21,8,15,138.5,230.5,1.65,16.0,307.5,293.3,234.53
2016,4,21,8,30,206.0,256.0,1.7,16.0,375.0,366.65,292.2
2016,4,21,8,45,239.0,273.5,1.8,16.5,422.0,416.98,330.48
2016,4,21,9,0,272.0,291.0,1.9,17.0,469.0,478.71,376.7
2016,4,21,9,15,332.0,295.5,1.95,17.0,526.5,542.03,424.48
2016,4,21,9,30,392.0,300.0,2.0,17.0,584.0,609.51,474.51
2016,4,21,9,45,392.0,317.0,2.05,17.5,612.5,644.0,497.69
2016,4,21,10,0,392.0,334.0,2.1,18.0,641.0,677.18,519.8
2016,4,21,10,15,393.5,345.5,2.1,18.0,663.0,704.71,538.47
2016,4,21,10,30,395.0,357.0,2.1,18.0,685.0,730.8,555.99
2016,4,21,10,45,217.5,363.0,2.1,18.0,544.0,581.58,445.2
2016,4,21,11,0,40.0,369.0,2.1,18.0,403.0,395.11,303.49
2016,4,21,11,15,171.5,397.5,2.15,18.0,549.5,568.5,436.18
2016,4,21,11,30,303.0,426.0,2.2,18.0,696.0,745.42,563.39
2016,4,21,11,45,316.5,418.0,2.25,18.5,701.5,753.93,567.4
2016,4,21,12,0,330.0,410.0,2.3,19.0,707.0,760.91,571.84
2016,4,21,12,15,593.5,279.5,2.35,19.0,812.0,908.7,681.08
2016,4,21,12,30,857.0,149.0,2.4,19.0,917.0,1016.68,754.05
2016,4,21,12,45,861.5,143.5,2.5,19.0,908.5,1008.51,748.85
2016,4,21,13,0,866.0,138.0,2.6,19.0,900.0,996.6,742.45
2016,4,21,13,15,861.5,137.0,2.65,19.0,882.5,976.79,730.37
2016,4,21,13,30,857.0,136.0,2.7,19.0,865.0,953.62,716.12
2016,4,21,13,45,860.5,128.5,2.8,19.0,843.0,928.06,700.65
2016,4,21,14,0,864.0,121.0,2.9,19.0,821.0,898.89,682.6
2016,4,21,14,15,855.5,119.5,2.9,19.0,789.5,862.01,658.37
2016,4,21,14,30,847.0,118.0,2.9,19.0,758.0,822.57,632.22
2016,4,21,14,45,523.0,221.0,2.95,19.0,610.5,644.04,501.76
2016,4,21,15,0,199.0,324.0,3.0,19.0,463.0,462.91,361.75
2016,4,21,15,15,261.5,292.0,2.95,18.5,462.0,472.52,372.13
2016,4,21,15,30,324.0,260.0,2.9,18.0,461.0,466.31,369.24
2016,4,21,15,45,547.5,177.0,2.9,18.0,485.0,506.9,402.6
2016,4,21,16,0,771.0,94.0,2.9,18.0,509.0,517.74,410.64
2016,4,21,16,15,499.0,139.0,2.85,17.5,397.5,381.73,303.12
2016,4,21,16,30,227.0,184.0,2.8,17.0,286.0,272.21,216.37
2016,4,21,16,45,215.5,163.0,2.8,17.0,250.0,232.49,183.51
2016,4,21,17,0,204.0,142.0,2.8,17.0,214.0,194.06,150.94
2016,4,21,17,15,188.5,120.0,2.65,16.5,178.5,155.21,118.03
2016,4,21,17,30,173.0,98.0,2.5,16.0,143.0,118.46,86.9
2016,4,21,17,45,148.0,77.0,2.4,15.5,109.5,83.72,58.61
2016,4,21,18,0,123.0,56.0,2.3,15.0,76.0,52.58,34.9
2016,4,21,18,15,68.5,38.0,2.25,14.5,48.5,31.31,20.77
2016,4,21,18,30,14.0,20.0,2.2,14.0,21.0,17.38,1.3
2016,4,21,18,45,7.0,10.0,2.15,13.5,10.5,9.1,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,108.5,19.5,3.75,13.5,31.5,15.27,1.14
2016,4,22,6,0,217.0,39.0,3.8,14.0,63.0,30.26,19.99
2016,4,22,6,15,315.0,51.5,3.85,14.0,106.5,57.63,33.92
2016,4,22,6,30,413.0,64.0,3.9,14.0,150.0,102.86,63.7
2016,4,22,6,45,484.0,72.0,4.0,14.0,200.5,153.82,104.07
2016,4,22,7,0,555.0,80.0,4.1,14.0,251.0,211.63,153.4
2016,4,22,7,15,601.5,86.5,4.2,14.0,303.0,269.02,204.68
2016,4,22,7,30,648.0,93.0,4.3,14.0,355.0,331.38,260.09
2016,4,22,7,45,324.0,72.5,4.45,14.0,203.5,214.83,172.74
2016,4,22,8,0,0.0,52.0,4.6,14.0,52.0,45.94,33.4
2016,4,22,8,15,30.5,148.5,4.7,14.0,166.5,152.22,122.6
2016,4,22,8,30,61.0,245.0,4.8,14.0,281.0,263.54,213.66
2016,4,22,8,45,30.5,201.0,4.9,14.5,219.0,205.74,165.45
2016,4,22,9,0,0.0,157.0,5.0,15.0,157.0,140.46,110.94
2016,4,22,9,15,0.0,154.0,5.1,15.0,154.0,137.79,108.56
2016,4,22,9,30,0.0,151.0,5.2,15.0,151.0,135.13,106.15
2016,4,22,9,45,38.5,257.5,5.35,15.0,287.5,274.17,219.43
2016,4,22,10,0,77.0,364.0,5.5,15.0,424.0,414.63,330.46
2016,4,22,10,15,39.5,259.0,5.55,15.0,290.0,280.13,223.27
2016,4,22,10,30,2.0,154.0,5.6,15.0,156.0,140.04,109.44
2016,4,22,10,45,5.5,184.0,5.65,15.0,189.0,171.06,134.7
2016,4,22,11,0,9.0,214.0,5.7,15.0,222.0,202.47,159.95
2016,4,22,11,15,205.5,300.0,5.7,14.5,483.5,514.87,412.98
2016,4,22,11,30,402.0,386.0,5.7,14.0,745.0,801.28,632.48
2016,4,22,11,45,258.5,418.0,5.7,14.0,649.5,695.16,547.88
2016,4,22,12,0,115.0,450.0,5.7,14.0,554.0,571.04,449.82
2016,4,22,12,15,125.5,451.0,5.6,14.0,564.0,582.57,459.13
2016,4,22,12,30,136.0,452.0,5.5,14.0,574.0,593.25,467.35
2016,4,22,12,45,139.0,447.0,5.4,14.0,571.0,589.37,464.41
2016,4,22,13,0,142.0,442.0,5.3,14.0,568.0,584.6,460.93
2016,4,22,13,15,497.5,293.0,5.2,14.0,720.0,797.91,631.99
2016,4,22,13,30,853.0,144.0,5.1,14.0,872.0,966.62,757.88
2016,4,22,13,45,853.0,139.5,5.05,14.0,850.0,940.14,738.24
2016,4,22,14,0,853.0,135.0,5.0,14.0,828.0,910.27,717.44
2016,4,22,14,15,673.0,205.0,5.0,14.0,739.0,803.55,639.79
2016,4,22,14,30,493.0,275.0,5.0,14.0,650.0,694.9,555.24
2016,4,22,14,45,510.5,253.0,5.0,14.0,624.0,664.89,534.08
2016,4,22,15,0,528.0,231.0,5.0,14.0,598.0,631.8,509.77
2016,4,22,15,15,427.5,245.5,5.0,14.0,531.0,549.52,444.73
2016,4,22,15,30,327.0,260.0,5.0,14.0,464.0,467.41,379.19
2016,4,22,15,45,163.5,203.0,5.0,14.0,305.0,290.38,236.54
2016,4,22,16,0,0.0,146.0,5.0,14.0,146.0,130.18,103.74
2016,4,22,16,15,169.5,157.0,4.9,13.5,234.0,229.28,187.05
2016,4,22,16,30,339.0,168.0,4.8,13.0,322.0,304.0,246.44
2016,4,22,16,45,178.0,148.0,4.7,13.0,228.5,201.31,161.78
2016,4,22,17,0,17.0,128.0,4.6,13.0,135.0,118.09,94.81
2016,4,22,17,15,10.0,108.5,4.35,12.5,112.5,97.65,77.88
2016,4,22,17,30,3.0,89.0,4.1,12.0,90.0,78.23,61.58
2016,4,22,17,45,183.0,71.0,3.9,12.0,100.5,82.43,56.92
2016,4,22,18,0,363.0,53.0,3.7,12.0,111.0,60.96,35.71
2016,4,22,18,15,240.0,39.0,3.5,11.5,71.5,30.29,20.29
2016,4,22,18,30,117.0,25.0,3.3,11.0,32.0,19.65,3.97
2016,4,22,18,45,58.5,12.5,3.15,11.0,16.0,11.37,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
