Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,158.0,17.5,2.35,10.5,35.5,13.8,1.99
2016,4,23,6,0,316.0,35.0,2.4,11.0,71.0,28.19,18.66
2016,4,23,6,15,411.0,45.0,2.4,11.5,117.0,58.32,32.04
2016,4,23,6,30,506.0,55.0,2.4,12.0,163.0,107.34,63.91
2016,4,23,6,45,563.0,63.0,2.45,12.5,213.5,159.77,106.14
2016,4,23,7,0,620.0,71.0,2.5,13.0,264.0,219.07,157.43
2016,4,23,7,15,662.0,76.5,2.5,13.0,316.5,278.0,210.36
2016,4,23,7,30,704.0,82.0,2.5,13.0,369.0,341.23,266.52
2016,4,23,7,45,727.5,88.5,2.5,13.5,419.5,401.6,318.92
2016,4,23,8,0,751.0,95.0,2.5,14.0,470.0,463.97,371.12
2016,4,23,8,15,773.5,98.5,2.5,14.5,519.0,523.12,419.07
2016,4,23,8,30,796.0,102.0,2.5,15.0,568.0,582.91,465.82
2016,4,23,8,45,808.5,107.0,2.5,15.5,612.0,638.12,507.48
2016,4,23,9,0,821.0,112.0,2.5,16.0,656.0,692.34,547.07
2016,4,23,9,15,834.0,114.5,2.5,16.0,696.0,743.09,583.67
2016,4,23,9,30,847.0,117.0,2.5,16.0,736.0,792.33,617.29
2016,4,23,9,45,864.0,115.0,2.5,16.5,772.0,832.18,642.67
2016,4,23,10,0,881.0,113.0,2.5,17.0,808.0,875.8,670.38
2016,4,23,10,15,887.5,114.0,2.5,17.0,836.0,911.08,693.24
2016,4,23,10,30,894.0,115.0,2.5,17.0,864.0,943.38,714.02
2016,4,23,10,45,898.5,116.0,2.55,17.5,884.5,970.67,730.46
2016,4,23,11,0,903.0,117.0,2.6,18.0,905.0,994.58,744.63
2016,4,23,11,15,906.0,118.0,2.6,18.0,918.5,1013.52,756.46
2016,4,23,11,30,909.0,119.0,2.6,18.0,932.0,1028.81,765.99
2016,4,23,11,45,907.5,120.5,2.6,18.0,936.5,1036.39,770.57
2016,4,23,12,0,906.0,122.0,2.6,18.0,941.0,1040.16,772.84
2016,4,23,12,15,905.0,122.0,2.65,18.0,939.0,1039.08,772.62
2016,4,23,12,30,904.0,122.0,2.7,18.0,937.0,1034.21,770.06
2016,4,23,12,45,898.5,123.0,2.8,18.5,926.0,1022.13,761.91
2016,4,23,13,0,893.0,124.0,2.9,19.0,915.0,1006.42,751.47
2016,4,23,13,15,888.5,123.5,3.05,18.5,897.0,986.63,741.6
2016,4,23,13,30,884.0,123.0,3.2,18.0,879.0,963.39,729.28
2016,4,23,13,45,871.5,124.5,3.35,18.0,852.5,931.54,709.52
2016,4,23,14,0,859.0,126.0,3.5,18.0,826.0,896.94,687.65
2016,4,23,14,15,596.0,232.0,3.55,18.0,708.5,763.09,591.95
2016,4,23,14,30,333.0,338.0,3.6,18.0,591.0,614.94,479.01
2016,4,23,14,45,167.5,257.0,3.7,18.0,384.5,381.12,301.76
2016,4,23,15,0,2.0,176.0,3.8,18.0,178.0,159.36,124.21
2016,4,23,15,15,386.5,147.0,3.8,17.5,389.0,423.18,342.3
2016,4,23,15,30,771.0,118.0,3.8,17.0,600.0,623.68,498.73
2016,4,23,15,45,745.0,116.0,3.85,17.0,552.5,565.7,452.08
2016,4,23,16,0,719.0,114.0,3.9,17.0,505.0,507.78,405.68
2016,4,23,16,15,690.5,109.5,3.85,16.5,455.5,447.3,356.53
2016,4,23,16,30,662.0,105.0,3.8,16.0,406.0,388.61,307.29
2016,4,23,16,45,614.0,101.0,3.8,15.5,354.0,325.45,253.44
2016,4,23,17,0,566.0,97.0,3.8,15.0,302.0,267.06,202.58
2016,4,23,17,15,512.0,88.5,3.65,14.5,251.5,208.22,151.39
2016,4,23,17,30,458.0,80.0,3.5,14.0,201.0,153.44,104.65
2016,4,23,17,45,381.5,68.5,3.4,14.0,154.0,102.51,64.76
2016,4,23,18,0,305.0,57.0,3.3,14.0,107.0,61.16,37.3
2016,4,23,18,15,201.0,40.5,3.2,13.5,69.0,31.34,21.1
2016,4,23,18,30,97.0,24.0,3.1,13.0,31.0,19.52,5.15
2016,4,23,18,45,48.5,12.0,3.05,13.0,15.5,10.91,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,106.0,22.0,3.35,10.5,34.5,17.17,5.14
2016,4,24,6,0,212.0,44.0,3.5,11.0,69.0,34.05,23.82
2016,4,24,6,15,305.0,58.5,3.5,11.5,114.0,63.41,39.32
2016,4,24,6,30,398.0,73.0,3.5,12.0,159.0,109.41,70.42
2016,4,24,6,45,473.5,81.5,3.55,12.5,211.0,158.85,109.4
2016,4,24,7,0,549.0,90.0,3.6,13.0,263.0,219.93,161.04
2016,4,24,7,15,595.5,97.0,3.6,13.0,315.5,277.49,212.26
2016,4,24,7,30,642.0,104.0,3.6,13.0,368.0,340.01,267.48
2016,4,24,7,45,684.5,107.0,3.6,13.5,421.5,401.61,320.62
2016,4,24,8,0,727.0,110.0,3.6,14.0,475.0,466.85,375.26
2016,4,24,8,15,521.0,176.5,3.55,14.5,451.5,459.24,370.26
2016,4,24,8,30,315.0,243.0,3.5,15.0,428.0,424.47,341.55
2016,4,24,8,45,361.0,252.5,3.5,16.0,480.5,481.53,385.42
2016,4,24,9,0,407.0,262.0,3.5,17.0,533.0,550.56,436.79
2016,4,24,9,15,630.0,193.5,3.4,17.0,642.0,673.96,532.54
2016,4,24,9,30,853.0,125.0,3.3,17.0,751.0,804.79,629.01
2016,4,24,9,45,666.0,211.0,3.25,17.5,714.0,776.58,603.55
2016,4,24,10,0,479.0,297.0,3.2,18.0,677.0,723.79,559.56
2016,4,24,10,15,686.0,213.5,3.25,18.0,778.0,846.05,651.85
2016,4,24,10,30,893.0,130.0,3.3,18.0,879.0,956.78,727.38
2016,4,24,10,45,897.0,131.5,3.4,18.5,900.0,984.01,743.53
2016,4,24,11,0,901.0,133.0,3.5,19.0,921.0,1007.83,758.07
2016,4,24,11,15,903.5,134.0,3.7,19.0,934.0,1026.17,771.17
2016,4,24,11,30,906.0,135.0,3.9,19.0,947.0,1040.86,781.93
2016,4,24,11,45,900.5,139.0,4.1,19.0,951.0,1046.83,786.94
2016,4,24,12,0,895.0,143.0,4.3,19.0,955.0,1048.94,789.5
2016,4,24,12,15,894.0,143.0,4.5,19.0,952.5,1047.83,790.34
2016,4,24,12,30,893.0,143.0,4.7,19.0,950.0,1042.96,789.1
2016,4,24,12,45,690.5,247.0,4.95,19.0,867.5,960.48,734.67
2016,4,24,13,0,488.0,351.0,5.2,19.0,785.0,854.09,656.1
2016,4,24,13,15,482.5,343.0,5.35,18.5,765.0,831.12,642.69
2016,4,24,13,30,477.0,335.0,5.5,18.0,745.0,806.12,627.12
2016,4,24,13,45,424.0,348.5,5.65,18.0,705.0,756.81,590.89
2016,4,24,14,0,371.0,362.0,5.8,18.0,665.0,698.43,547.74
2016,4,24,14,15,493.5,297.5,5.85,17.5,684.5,735.42,580.62
2016,4,24,14,30,616.0,233.0,5.9,17.0,704.0,755.26,600.24
2016,4,24,14,45,563.5,236.0,5.95,17.0,650.5,687.14,548.62
2016,4,24,15,0,511.0,239.0,6.0,17.0,597.0,625.01,500.99
2016,4,24,15,15,596.0,204.5,6.0,16.5,597.0,627.6,505.54
2016,4,24,15,30,681.0,170.0,6.0,16.0,597.0,617.46,499.34
2016,4,24,15,45,671.5,158.5,6.05,16.0,552.5,563.29,456.16
2016,4,24,16,0,662.0,147.0,6.1,16.0,508.0,508.48,411.45
2016,4,24,16,15,631.0,140.0,6.05,15.5,458.0,447.23,360.9
2016,4,24,16,30,600.0,133.0,6.0,15.0,408.0,388.2,310.86
2016,4,24,16,45,568.0,122.5,6.0,14.5,357.5,328.17,258.89
2016,4,24,17,0,536.0,112.0,6.0,14.0,307.0,268.31,206.13
2016,4,24,17,15,481.0,101.5,5.95,13.5,256.0,209.44,154.66
2016,4,24,17,30,426.0,91.0,5.9,13.0,205.0,156.99,109.72
2016,4,24,17,45,351.0,77.5,5.85,13.0,157.5,106.39,69.76
2016,4,24,18,0,276.0,64.0,5.8,13.0,110.0,65.22,41.78
2016,4,24,18,15,181.0,45.0,5.7,12.5,71.0,34.79,24.23
2016,4,24,18,30,86.0,26.0,5.6,12.0,32.0,21.03,7.17
2016,4,24,18,45,43.0,13.0,5.6,11.5,16.0,11.82,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,50.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,100.0,10.0,3.2,8.0,12.0,9.1,0.0
2016,4,25,5,45,256.5,22.0,3.3,8.5,48.0,17.74,6.58
2016,4,25,6,0,413.0,34.0,3.4,9.0,84.0,27.19,18.16
2016,4,25,6,15,503.0,42.5,3.5,9.5,132.5,61.4,31.95
2016,4,25,6,30,593.0,51.0,3.6,10.0,181.0,114.38,66.62
2016,4,25,6,45,649.5,57.0,3.75,10.5,234.5,172.13,113.92
2016,4,25,7,0,706.0,63.0,3.9,11.0,288.0,234.48,168.93
2016,4,25,7,15,745.0,67.5,3.9,11.5,342.5,296.41,225.33
2016,4,25,7,30,784.0,72.0,3.9,12.0,397.0,362.13,284.34
2016,4,25,7,45,812.0,75.5,3.95,12.5,450.5,425.64,340.38
2016,4,25,8,0,840.0,79.0,4.0,13.0,504.0,490.92,396.07
2016,4,25,8,15,860.5,82.0,4.0,13.0,554.5,551.76,447.23
2016,4,25,8,30,881.0,85.0,4.0,13.0,605.0,613.53,497.53
2016,4,25,8,45,897.0,87.0,4.0,13.5,652.0,671.27,542.28
2016,4,25,9,0,913.0,89.0,4.0,14.0,699.0,728.1,584.94
2016,4,25,9,15,924.0,90.5,3.95,14.0,740.0,779.51,621.39
2016,4,25,9,30,935.0,92.0,3.9,14.0,781.0,828.96,655.7
2016,4,25,9,45,943.5,93.5,3.9,14.5,816.0,874.14,685.47
2016,4,25,10,0,952.0,95.0,3.9,15.0,851.0,916.66,712.96
2016,4,25,10,15,957.5,96.0,3.9,15.0,879.5,953.13,737.26
2016,4,25,10,30,963.0,97.0,3.9,15.0,908.0,986.33,759.18
2016,4,25,10,45,966.5,98.0,3.9,15.5,929.0,1014.21,775.93
2016,4,25,11,0,970.0,99.0,3.9,16.0,950.0,1038.41,790.12
2016,4,25,11,15,972.0,99.5,3.9,16.0,963.0,1056.83,801.91
2016,4,25,11,30,974.0,100.0,3.9,16.0,976.0,1071.32,811.15
2016,4,25,11,45,971.5,102.0,3.9,16.5,980.5,1078.89,814.33
2016,4,25,12,0,969.0,104.0,3.9,17.0,985.0,1082.36,814.93
2016,4,25,12,15,968.0,104.0,3.85,17.0,982.5,1081.2,813.74
2016,4,25,12,30,967.0,104.0,3.8,17.0,980.0,1075.98,810.0
2016,4,25,12,45,958.5,107.0,3.8,17.5,967.5,1062.44,799.71
2016,4,25,13,0,950.0,110.0,3.8,18.0,955.0,1045.1,787.06
2016,4,25,13,15,945.5,109.0,3.75,18.0,936.5,1023.82,773.02
2016,4,25,13,30,941.0,108.0,3.7,18.0,918.0,998.89,756.58
2016,4,25,13,45,934.5,107.5,3.7,18.0,892.5,969.13,737.23
2016,4,25,14,0,928.0,107.0,3.7,18.0,867.0,936.08,715.6
2016,4,25,14,15,919.5,105.5,3.75,18.0,834.5,897.22,690.11
2016,4,25,14,30,911.0,104.0,3.8,18.0,802.0,855.6,662.46
2016,4,25,14,45,899.5,102.0,3.85,18.0,763.0,808.61,630.66
2016,4,25,15,0,888.0,100.0,3.9,18.0,724.0,759.56,596.99
2016,4,25,15,15,873.5,98.0,3.95,17.5,680.0,706.66,560.22
2016,4,25,15,30,859.0,96.0,4.0,17.0,636.0,655.29,522.13
2016,4,25,15,45,840.0,93.0,4.05,17.0,587.5,595.89,475.83
2016,4,25,16,0,821.0,90.0,4.1,17.0,539.0,536.34,428.03
2016,4,25,16,15,795.5,86.5,4.1,16.5,487.5,473.35,376.68
2016,4,25,16,30,770.0,83.0,4.1,16.0,436.0,411.61,324.56
2016,4,25,16,45,732.5,79.0,4.1,16.0,382.5,346.62,267.87
2016,4,25,17,0,695.0,75.0,4.1,16.0,329.0,283.51,211.73
2016,4,25,17,15,646.0,69.0,4.0,15.0,276.0,220.69,156.55
2016,4,25,17,30,597.0,63.0,3.9,14.0,223.0,163.34,106.97
2016,4,25,17,45,517.5,55.5,3.85,13.5,172.5,107.01,62.91
2016,4,25,18,0,438.0,48.0,3.8,13.0,122.0,60.64,33.56
2016,4,25,18,15,321.5,36.0,3.7,12.5,80.5,28.87,19.25
2016,4,25,18,30,205.0,24.0,3.6,12.0,39.0,19.59,7.17
2016,4,25,18,45,102.5,12.0,3.5,11.5,19.5,10.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,30.5,5.5,1.85,7.5,6.5,0.0,0.0
2016,4,26,5,30,61.0,11.0,1.8,8.0,13.0,10.01,0.0
2016,4,26,5,45,193.5,25.5,1.8,9.0,46.5,19.99,8.96
2016,4,26,6,0,326.0,40.0,1.8,10.0,80.0,32.29,22.65
2016,4,26,6,15,415.5,50.0,1.85,10.5,126.5,63.92,36.48
2016,4,26,6,30,505.0,60.0,1.9,11.0,173.0,112.71,68.75
2016,4,26,6,45,404.5,89.5,2.0,11.5,195.0,153.9,108.48
2016,4,26,7,0,304.0,119.0,2.1,12.0,217.0,182.07,138.43
2016,4,26,7,15,334.0,133.0,2.1,12.5,258.5,225.04,175.6
2016,4,26,7,30,364.0,147.0,2.1,13.0,300.0,275.23,218.37
2016,4,26,7,45,363.5,169.5,2.15,13.5,338.0,315.68,252.84
2016,4,26,8,0,363.0,192.0,2.2,14.0,376.0,359.63,288.97
2016,4,26,8,15,428.0,195.0,2.1,14.0,433.5,426.26,342.3
2016,4,26,8,30,493.0,198.0,2.0,14.0,491.0,493.33,394.83
2016,4,26,8,45,531.5,200.5,1.9,14.5,538.5,548.28,435.99
2016,4,26,9,0,570.0,203.0,1.8,15.0,586.0,605.43,477.6
2016,4,26,9,15,577.0,217.5,1.8,15.0,625.0,653.06,511.96
2016,4,26,9,30,584.0,232.0,1.8,15.0,664.0,699.55,544.83
2016,4,26,9,45,570.5,252.5,1.8,15.5,691.0,733.91,566.98
2016,4,26,10,0,557.0,273.0,1.8,16.0,718.0,765.29,586.64
2016,4,26,10,15,470.5,320.5,1.9,16.0,705.5,755.57,577.48
2016,4,26,10,30,384.0,368.0,2.0,16.0,693.0,728.01,556.17
2016,4,26,10,45,366.0,386.0,2.15,16.5,701.5,740.39,564.01
2016,4,26,11,0,348.0,404.0,2.3,17.0,710.0,750.42,569.77
2016,4,26,11,15,300.0,424.5,2.4,17.0,691.0,731.56,555.3
2016,4,26,11,30,252.0,445.0,2.5,17.0,672.0,709.87,538.94
2016,4,26,11,45,274.5,442.5,2.7,17.0,691.5,732.48,556.63
2016,4,26,12,0,297.0,440.0,2.9,17.0,711.0,753.83,573.1
2016,4,26,12,15,359.0,412.0,3.0,17.0,738.5,786.98,598.87
2016,4,26,12,30,421.0,384.0,3.1,17.0,766.0,830.14,631.18
2016,4,26,12,45,624.5,275.5,3.25,17.5,835.5,920.75,699.83
2016,4,26,13,0,828.0,167.0,3.4,18.0,905.0,993.77,750.58
2016,4,26,13,15,823.0,166.0,3.45,18.0,887.5,973.5,737.05
2016,4,26,13,30,818.0,165.0,3.5,18.0,870.0,949.98,722.12
2016,4,26,13,45,822.5,156.5,3.6,18.0,848.5,924.45,706.1
2016,4,26,14,0,827.0,148.0,3.7,18.0,827.0,895.39,687.55
2016,4,26,14,15,817.5,146.0,3.75,17.5,795.5,857.61,663.7
2016,4,26,14,30,808.0,144.0,3.8,17.0,764.0,817.44,637.88
2016,4,26,14,45,791.0,143.0,3.85,17.0,726.0,770.3,605.46
2016,4,26,15,0,774.0,142.0,3.9,17.0,688.0,721.84,570.71
2016,4,26,15,15,757.0,138.5,3.95,16.5,645.5,671.52,534.28
2016,4,26,15,30,740.0,135.0,4.0,16.0,603.0,618.52,494.81
2016,4,26,15,45,557.0,172.5,4.05,16.0,509.5,503.44,404.12
2016,4,26,16,0,374.0,210.0,4.1,16.0,416.0,402.62,323.38
2016,4,26,16,15,348.0,193.0,4.1,15.5,370.5,351.07,282.17
2016,4,26,16,30,322.0,176.0,4.1,15.0,325.0,301.92,241.82
2016,4,26,16,45,451.0,136.5,4.2,15.0,318.0,294.4,231.66
2016,4,26,17,0,580.0,97.0,4.3,15.0,311.0,269.25,204.05
2016,4,26,17,15,528.5,88.5,4.2,14.5,260.5,210.42,152.6
2016,4,26,17,30,477.0,80.0,4.1,14.0,210.0,157.57,107.35
2016,4,26,17,45,401.0,69.5,4.05,13.5,162.5,104.44,65.83
2016,4,26,18,0,325.0,59.0,4.0,13.0,115.0,62.94,38.69
2016,4,26,18,15,225.0,43.0,3.95,12.5,75.5,33.21,23.07
2016,4,26,18,30,125.0,27.0,3.9,12.0,36.0,21.12,8.94
2016,4,26,18,45,62.5,13.5,3.85,12.0,18.0,12.28,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,26.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,52.0,12.0,2.5,10.0,13.0,10.91,0.0
2016,4,27,5,45,175.5,27.0,2.7,10.5,46.5,21.11,10.35
2016,4,27,6,0,299.0,42.0,2.9,11.0,80.0,32.5,22.8
2016,4,27,6,15,387.0,52.5,2.95,11.5,125.5,64.91,37.94
2016,4,27,6,30,475.0,63.0,3.0,12.0,171.0,112.19,69.42
2016,4,27,6,45,243.0,89.0,3.15,12.5,145.0,123.35,89.46
2016,4,27,7,0,11.0,115.0,3.3,13.0,119.0,103.44,82.54
2016,4,27,7,15,17.0,135.0,3.45,13.0,142.0,124.08,99.81
2016,4,27,7,30,23.0,155.0,3.6,13.0,165.0,145.57,117.62
2016,4,27,7,45,38.5,182.0,3.8,13.5,201.0,181.14,146.64
2016,4,27,8,0,54.0,209.0,4.0,14.0,237.0,216.68,175.35
2016,4,27,8,15,27.0,170.5,4.15,14.0,184.5,170.29,136.97
2016,4,27,8,30,0.0,132.0,4.3,14.0,132.0,117.48,92.83
2016,4,27,8,45,4.5,172.5,4.45,14.0,175.5,157.19,125.43
2016,4,27,9,0,9.0,213.0,4.6,14.0,219.0,197.77,158.28
2016,4,27,9,15,11.0,228.0,4.7,14.0,236.0,213.68,170.82
2016,4,27,9,30,13.0,243.0,4.8,14.0,253.0,229.79,183.53
2016,4,27,9,45,52.0,310.5,4.9,14.5,352.0,335.77,268.33
2016,4,27,10,0,91.0,378.0,5.0,15.0,451.0,438.38,348.19
2016,4,27,10,15,245.0,369.5,5.05,15.0,575.5,593.28,470.5
2016,4,27,10,30,399.0,361.0,5.1,15.0,700.0,733.82,578.64
2016,4,27,10,45,465.0,348.5,5.15,15.0,752.0,806.17,632.41
2016,4,27,11,0,531.0,336.0,5.2,15.0,804.0,868.45,678.76
2016,4,27,11,15,703.5,243.5,5.2,15.0,873.5,957.39,747.0
2016,4,27,11,30,876.0,151.0,5.2,15.0,943.0,1023.6,792.94
2016,4,27,11,45,873.5,154.5,5.2,15.0,948.5,1031.58,797.85
2016,4,27,12,0,871.0,158.0,5.2,15.0,954.0,1048.53,809.53
2016,4,27,12,15,870.5,157.5,5.15,15.0,952.0,1047.29,808.13
2016,4,27,12,30,870.0,157.0,5.1,15.0,950.0,1042.27,804.36
2016,4,27,12,45,865.5,157.5,5.1,15.0,939.0,1030.61,796.51
2016,4,27,13,0,861.0,158.0,5.1,15.0,928.0,1015.33,786.27
2016,4,27,13,15,856.5,157.0,5.1,15.0,910.0,995.0,772.59
2016,4,27,13,30,852.0,156.0,5.1,15.0,892.0,971.29,756.58
2016,4,27,13,45,847.0,153.0,5.1,15.0,867.5,941.83,736.51
2016,4,27,14,0,842.0,150.0,5.1,15.0,843.0,909.3,714.21
2016,4,27,14,15,832.0,147.5,5.05,15.0,810.5,870.12,686.7
2016,4,27,14,30,822.0,145.0,5.0,15.0,778.0,828.55,657.33
2016,4,27,14,45,411.0,92.0,4.95,15.0,408.5,423.53,347.06
2016,4,27,15,0,0.0,39.0,4.9,15.0,39.0,34.52,23.14
2016,4,27,15,15,121.5,160.5,4.8,15.0,238.0,237.33,193.03
2016,4,27,15,30,243.0,282.0,4.7,15.0,437.0,431.19,348.07
2016,4,27,15,45,409.0,217.0,4.65,15.0,453.5,458.3,370.67
2016,4,27,16,0,575.0,152.0,4.6,15.0,470.0,464.13,375.18
2016,4,27,16,15,624.0,130.0,4.55,15.0,445.0,431.83,347.07
2016,4,27,16,30,673.0,108.0,4.5,15.0,420.0,392.76,312.0
2016,4,27,16,45,425.0,128.0,4.45,15.0,317.0,276.68,217.64
2016,4,27,17,0,177.0,148.0,4.4,15.0,214.0,186.52,146.66
2016,4,27,17,15,155.5,128.0,4.3,14.5,179.5,150.73,116.51
2016,4,27,17,30,134.0,108.0,4.2,14.0,145.0,117.69,88.77
2016,4,27,17,45,264.0,80.5,4.15,13.5,133.5,98.11,66.48
2016,4,27,18,0,394.0,53.0,4.1,13.0,122.0,62.49,36.53
2016,4,27,18,15,286.5,40.0,4.05,12.5,81.0,30.98,21.2
2016,4,27,18,30,179.0,27.0,4.0,12.0,40.0,21.16,9.6
2016,4,27,18,45,89.5,13.5,3.95,12.0,20.0,12.28,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,45.5,6.5,2.8,8.5,8.0,5.91,0.0
2016,4,28,5,30,91.0,13.0,2.9,9.0,16.0,11.82,0.0
2016,4,28,5,45,225.0,26.0,3.0,10.0,51.5,20.96,10.78
2016,4,28,6,0,359.0,39.0,3.1,11.0,87.0,31.11,21.65
2016,4,28,6,15,445.0,48.5,3.1,11.5,133.5,64.63,35.84
2016,4,28,6,30,531.0,58.0,3.1,12.0,180.0,114.46,68.88
2016,4,28,6,45,591.0,63.5,3.1,12.5,232.0,166.65,111.03
2016,4,28,7,0,651.0,69.0,3.1,13.0,284.0,225.93,162.43
2016,4,28,7,15,690.5,74.0,3.05,13.5,336.5,285.23,215.56
2016,4,28,7,30,730.0,79.0,3.0,14.0,389.0,349.73,272.34
2016,4,28,7,45,760.0,82.5,2.95,15.0,441.0,410.76,324.54
2016,4,28,8,0,790.0,86.0,2.9,16.0,493.0,473.86,376.46
2016,4,28,8,15,811.0,89.0,2.8,16.5,542.5,533.34,424.26
2016,4,28,8,30,832.0,92.0,2.7,17.0,592.0,593.19,470.52
2016,4,28,8,45,849.5,94.0,2.65,17.5,637.5,647.18,511.0
2016,4,28,9,0,867.0,96.0,2.6,18.0,683.0,702.52,551.06
2016,4,28,9,15,879.5,98.0,2.55,18.0,724.0,753.23,586.23
2016,4,28,9,30,892.0,100.0,2.5,18.0,765.0,802.23,619.03
2016,4,28,9,45,908.0,98.0,2.45,18.5,801.5,848.04,647.87
2016,4,28,10,0,924.0,96.0,2.4,19.0,838.0,891.84,674.79
2016,4,28,10,15,930.5,97.5,2.35,19.0,866.5,928.56,697.82
2016,4,28,10,30,937.0,99.0,2.3,19.0,895.0,962.18,718.6
2016,4,28,10,45,938.5,101.5,2.3,19.5,915.5,988.88,733.8
2016,4,28,11,0,940.0,104.0,2.3,20.0,936.0,1011.92,746.59
2016,4,28,11,15,943.0,104.5,2.35,20.0,949.5,1030.62,758.6
2016,4,28,11,30,946.0,105.0,2.4,20.0,963.0,1045.56,768.28
2016,4,28,11,45,944.0,107.0,2.5,20.5,968.0,1053.22,772.49
2016,4,28,12,0,942.0,109.0,2.6,21.0,973.0,1056.93,774.29
2016,4,28,12,15,942.0,109.0,2.65,21.0,970.5,1056.66,774.62
2016,4,28,12,30,942.0,109.0,2.7,21.0,968.0,1052.46,772.56
2016,4,28,12,45,940.5,108.5,2.8,21.0,958.0,1042.36,767.3
2016,4,28,13,0,939.0,108.0,2.9,21.0,948.0,1028.42,759.62
2016,4,28,13,15,935.0,107.0,2.95,21.0,930.5,1007.79,747.13
2016,4,28,13,30,931.0,106.0,3.0,21.0,913.0,983.55,732.3
2016,4,28,13,45,922.0,107.0,3.1,21.0,887.0,953.32,713.82
2016,4,28,14,0,913.0,108.0,3.2,21.0,861.0,920.01,693.11
2016,4,28,14,15,905.0,106.5,3.3,20.5,829.5,882.14,670.34
2016,4,28,14,30,897.0,105.0,3.4,20.0,798.0,841.53,645.29
2016,4,28,14,45,880.0,106.0,3.5,20.0,758.5,793.98,613.69
2016,4,28,15,0,863.0,107.0,3.6,20.0,719.0,744.86,580.48
2016,4,28,15,15,848.5,104.5,3.65,19.5,676.0,696.24,546.58
2016,4,28,15,30,834.0,102.0,3.7,19.0,633.0,642.24,506.99
2016,4,28,15,45,809.0,101.5,3.8,19.0,584.5,583.26,461.51
2016,4,28,16,0,784.0,101.0,3.9,19.0,536.0,524.77,415.03
2016,4,28,16,15,758.5,97.0,3.9,18.5,485.5,463.46,365.53
2016,4,28,16,30,733.0,93.0,3.9,18.0,435.0,402.48,314.64
2016,4,28,16,45,695.0,88.5,3.95,17.5,382.0,338.87,260.35
2016,4,28,17,0,657.0,84.0,4.0,17.0,329.0,278.73,207.71
2016,4,28,17,15,607.5,77.5,3.95,16.0,277.0,217.8,154.76
2016,4,28,17,30,558.0,71.0,3.9,15.0,225.0,162.46,107.46
2016,4,28,17,45,484.0,62.0,3.85,14.5,175.5,108.04,65.1
2016,4,28,18,0,410.0,53.0,3.8,14.0,126.0,62.92,36.39
2016,4,28,18,15,301.0,40.5,3.6,13.5,84.5,32.57,22.55
2016,4,28,18,30,192.0,28.0,3.4,13.0,43.0,21.94,10.64
2016,4,28,18,45,96.0,14.0,3.2,12.5,21.5,12.73,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,12.34,0.0
2016,4,29,5,45,102.0,33.5,1.75,10.5,47.5,26.83,15.86
2016,4,29,6,0,204.0,53.0,1.8,11.0,81.0,40.71,30.15
2016,4,29,6,15,288.0,68.0,1.85,11.0,126.0,71.24,46.33
2016,4,29,6,30,372.0,83.0,1.9,11.0,171.0,115.82,77.27
2016,4,29,6,45,340.0,100.0,1.95,11.5,195.0,151.63,109.41
2016,4,29,7,0,308.0,117.0,2.0,12.0,219.0,181.36,137.71
2016,4,29,7,15,319.5,137.0,2.05,12.0,259.0,224.11,175.48
2016,4,29,7,30,331.0,157.0,2.1,12.0,299.0,268.12,213.82
2016,4,29,7,45,503.0,141.5,2.2,12.5,387.5,353.41,282.96
2016,4,29,8,0,675.0,126.0,2.3,13.0,476.0,456.83,366.13
2016,4,29,8,15,699.5,131.0,2.35,13.0,524.5,514.57,413.22
2016,4,29,8,30,724.0,136.0,2.4,13.0,573.0,573.32,460.05
2016,4,29,8,45,743.0,139.5,2.45,13.5,617.0,627.74,501.48
2016,4,29,9,0,762.0,143.0,2.5,14.0,661.0,681.93,541.57
2016,4,29,9,15,776.5,146.5,2.5,14.0,701.0,730.17,577.07
2016,4,29,9,30,791.0,150.0,2.5,14.0,741.0,778.85,611.69
2016,4,29,9,45,818.0,143.5,2.5,14.5,779.0,826.26,642.79
2016,4,29,10,0,845.0,137.0,2.5,15.0,817.0,872.53,672.57
2016,4,29,10,15,852.5,138.5,2.6,15.5,845.0,908.34,695.54
2016,4,29,10,30,860.0,140.0,2.7,16.0,873.0,932.23,710.29
2016,4,29,10,45,865.5,141.0,2.8,16.5,894.0,959.2,727.24
2016,4,29,11,0,871.0,142.0,2.9,17.0,915.0,982.97,741.95
2016,4,29,11,15,874.5,143.0,3.0,17.0,928.5,1001.47,754.56
2016,4,29,11,30,878.0,144.0,3.1,17.0,942.0,1016.48,764.97
2016,4,29,11,45,880.5,143.0,3.25,17.5,948.0,1025.0,770.12
2016,4,29,12,0,883.0,142.0,3.4,18.0,954.0,1029.89,772.96
2016,4,29,12,15,883.0,142.0,3.5,18.0,952.0,1029.6,773.52
2016,4,29,12,30,883.0,142.0,3.6,18.0,950.0,1025.64,771.76
2016,4,29,12,45,873.5,146.0,3.7,18.5,938.0,1012.58,762.51
2016,4,29,13,0,864.0,150.0,3.8,19.0,926.0,996.08,751.09
2016,4,29,13,15,860.0,149.0,3.9,19.0,908.5,987.44,746.51
2016,4,29,13,30,856.0,148.0,4.0,19.0,891.0,964.16,731.91
2016,4,29,13,45,849.0,146.5,4.1,19.0,866.0,934.37,712.86
2016,4,29,14,0,842.0,145.0,4.2,19.0,841.0,901.62,691.64
2016,4,29,14,15,833.0,143.0,4.25,19.0,810.0,863.87,666.51
2016,4,29,14,30,824.0,141.0,4.3,19.0,779.0,823.68,639.44
2016,4,29,14,45,813.5,137.5,4.35,19.0,742.0,778.6,608.63
2016,4,29,15,0,803.0,134.0,4.4,19.0,705.0,731.65,575.5
2016,4,29,15,15,787.5,131.0,4.4,18.5,662.5,680.17,538.21
2016,4,29,15,30,772.0,128.0,4.4,18.0,620.0,627.78,499.2
2016,4,29,15,45,754.0,123.0,4.45,18.0,574.0,571.76,455.53
2016,4,29,16,0,736.0,118.0,4.5,18.0,528.0,514.95,409.99
2016,4,29,16,15,709.5,113.0,4.5,17.5,478.5,454.39,360.79
2016,4,29,16,30,683.0,108.0,4.5,17.0,429.0,395.37,311.28
2016,4,29,16,45,613.0,102.0,4.5,17.0,364.5,321.72,248.91
2016,4,29,17,0,543.0,96.0,4.5,17.0,300.0,255.52,192.16
2016,4,29,17,15,476.5,94.0,4.45,16.0,253.0,199.19,144.3
2016,4,29,17,30,410.0,92.0,4.4,15.0,206.0,153.0,106.04
2016,4,29,17,45,358.5,77.0,4.4,14.5,161.5,105.17,68.15
2016,4,29,18,0,307.0,62.0,4.4,14.0,117.0,63.88,40.06
2016,4,29,18,15,221.0,46.0,4.35,13.5,79.0,35.4,25.05
2016,4,29,18,30,135.0,30.0,4.3,13.0,41.0,23.41,12.19
2016,4,29,18,45,67.5,15.0,4.3,12.5,20.5,13.64,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,8.0,3.35,11.5,10.0,7.28,0.0
2016,4,30,5,30,120.0,16.0,3.4,12.0,20.0,12.62,0.0
2016,4,30,5,45,254.5,28.5,3.5,12.5,57.5,23.04,13.0
2016,4,30,6,0,389.0,41.0,3.6,13.0,95.0,32.69,22.95
2016,4,30,6,15,472.5,50.0,3.65,13.5,143.0,67.95,37.31
2016,4,30,6,30,556.0,59.0,3.7,14.0,191.0,118.79,70.93
2016,4,30,6,45,613.5,65.0,3.8,14.5,244.0,172.53,114.28
2016,4,30,7,0,671.0,71.0,3.9,15.0,297.0,233.01,166.61
2016,4,30,7,15,709.0,75.5,3.9,15.0,350.0,294.1,221.5
2016,4,30,7,30,747.0,80.0,3.9,15.0,403.0,357.04,277.58
2016,4,30,7,45,776.0,83.5,3.95,15.5,455.0,418.51,331.0
2016,4,30,8,0,805.0,87.0,4.0,16.0,507.0,481.9,384.33
2016,4,30,8,15,825.0,90.0,3.95,16.5,556.5,541.5,432.87
2016,4,30,8,30,845.0,93.0,3.9,17.0,606.0,601.35,479.9
2016,4,30,8,45,861.0,95.0,3.85,17.5,651.5,654.91,520.72
2016,4,30,9,0,877.0,97.0,3.8,18.0,697.0,709.6,561.02
2016,4,30,9,15,888.5,99.0,3.75,18.0,737.0,759.85,596.64
2016,4,30,9,30,900.0,101.0,3.7,18.0,777.0,808.29,629.82
2016,4,30,9,45,914.5,99.5,3.65,18.5,812.5,853.54,659.04
2016,4,30,10,0,929.0,98.0,3.6,19.0,848.0,896.65,686.3
2016,4,30,10,15,934.5,99.0,3.55,19.0,875.5,931.98,709.15
2016,4,30,10,30,940.0,100.0,3.5,19.0,903.0,964.14,729.71
2016,4,30,10,45,944.0,100.5,3.5,19.5,923.5,991.04,745.54
2016,4,30,11,0,948.0,101.0,3.5,20.0,944.0,1014.4,758.96
2016,4,30,11,15,950.0,101.5,3.45,20.0,957.0,1032.15,769.73
2016,4,30,11,30,952.0,102.0,3.4,20.0,970.0,1046.07,778.05
2016,4,30,11,45,952.5,102.5,3.4,20.5,975.0,1054.64,781.85
2016,4,30,12,0,953.0,103.0,3.4,21.0,980.0,1059.26,783.19
2016,4,30,12,15,952.0,103.0,3.35,21.0,977.0,1057.93,781.87
2016,4,30,12,30,951.0,103.0,3.3,21.0,974.0,1052.65,778.12
2016,4,30,12,45,945.5,104.5,3.25,21.5,963.0,1040.57,768.58
2016,4,30,13,0,940.0,106.0,3.2,22.0,952.0,1024.72,756.75
2016,4,30,13,15,936.0,105.0,3.15,22.0,934.0,1004.08,743.37
2016,4,30,13,30,932.0,104.0,3.1,22.0,916.0,979.83,727.7
2016,4,30,13,45,927.0,102.5,3.1,22.0,891.0,950.69,709.18
2016,4,30,14,0,922.0,101.0,3.1,22.0,866.0,918.25,688.42
2016,4,30,14,15,914.5,99.5,3.05,22.0,834.0,880.57,663.67
2016,4,30,14,30,907.0,98.0,3.0,22.0,802.0,840.11,636.89
2016,4,30,14,45,897.0,96.0,3.0,22.0,764.0,794.64,606.72
2016,4,30,15,0,887.0,94.0,3.0,22.0,726.0,747.04,574.71
2016,4,30,15,15,873.5,92.0,2.9,22.0,683.0,695.15,537.89
2016,4,30,15,30,860.0,90.0,2.8,22.0,640.0,641.96,498.1
2016,4,30,15,45,841.5,87.5,2.75,22.0,592.5,584.34,454.19
2016,4,30,16,0,823.0,85.0,2.7,22.0,545.0,527.58,409.63
2016,4,30,16,15,799.5,81.5,2.6,21.5,494.5,465.88,360.57
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,405.2,310.64
2016,4,30,16,45,743.5,74.0,2.45,21.0,391.5,342.15,257.0
2016,4,30,17,0,711.0,70.0,2.4,21.0,339.0,281.83,204.44
2016,4,30,17,15,666.0,65.0,2.3,20.0,287.0,218.85,150.48
2016,4,30,17,30,621.0,60.0,2.2,19.0,235.0,162.37,102.75
2016,4,30,17,45,552.5,53.0,2.15,18.5,185.0,106.7,60.04
2016,4,30,18,0,484.0,46.0,2.1,18.0,135.0,59.46,31.11
2016,4,30,18,15,376.5,36.0,2.1,17.5,92.0,28.45,18.75
2016,4,30,18,30,269.0,26.0,2.1,17.0,49.0,21.0,10.49
2016,4,30,18,45,134.5,13.0,2.1,16.5,24.5,11.82,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.5,1.3,11.5,11.0,7.73,0.0
2016,5,1,5,30,122.0,17.0,1.2,12.0,22.0,13.4,0.0
2016,5,1,5,45,249.5,29.5,1.2,13.0,59.0,23.81,13.91
2016,5,1,6,0,377.0,42.0,1.2,14.0,96.0,33.41,23.57
2016,5,1,6,15,460.0,51.0,1.15,14.5,143.5,68.35,37.82
2016,5,1,6,30,543.0,60.0,1.1,15.0,191.0,118.35,70.67
2016,5,1,6,45,596.0,67.0,1.1,15.5,242.5,171.33,113.02
2016,5,1,7,0,649.0,74.0,1.1,16.0,294.0,230.54,163.35
2016,5,1,7,15,687.5,79.0,1.15,16.5,346.5,289.32,214.56
2016,5,1,7,30,726.0,84.0,1.2,17.0,399.0,353.21,269.12
2016,5,1,7,45,752.5,88.0,1.25,18.0,450.0,412.85,318.55
2016,5,1,8,0,779.0,92.0,1.3,19.0,501.0,474.15,367.4
2016,5,1,8,15,800.0,95.5,1.3,19.5,550.0,533.34,413.29
2016,5,1,8,30,821.0,99.0,1.3,20.0,599.0,592.93,457.72
2016,5,1,8,45,835.5,102.0,1.3,20.5,643.5,647.91,497.25
2016,5,1,9,0,850.0,105.0,1.3,21.0,688.0,702.01,534.8
2016,5,1,9,15,862.0,107.0,1.25,21.5,727.5,747.86,564.22
2016,5,1,9,30,874.0,109.0,1.2,22.0,767.0,795.52,593.17
2016,5,1,9,45,883.0,110.5,1.2,22.5,801.5,838.28,618.82
2016,5,1,10,0,892.0,112.0,1.2,23.0,836.0,878.61,642.52
2016,5,1,10,15,898.5,113.5,1.1,23.0,863.5,914.1,662.5
2016,5,1,10,30,905.0,115.0,1.0,23.0,891.0,946.6,680.2
2016,5,1,10,45,909.5,116.0,0.95,23.5,911.5,973.58,693.72
2016,5,1,11,0,914.0,117.0,0.9,24.0,932.0,997.16,705.03
2016,5,1,11,15,916.5,117.5,0.85,24.0,945.0,1014.78,713.99
2016,5,1,11,30,919.0,118.0,0.8,24.0,958.0,1028.74,720.8
2016,5,1,11,45,920.0,118.5,0.75,24.5,963.0,1037.49,723.13
2016,5,1,12,0,921.0,119.0,0.7,25.0,968.0,1042.44,723.31
2016,5,1,12,15,920.0,119.0,0.65,25.0,965.5,1041.09,721.28
2016,5,1,12,30,919.0,119.0,0.6,25.0,963.0,1035.93,717.18
2016,5,1,12,45,917.5,117.5,0.6,25.0,953.0,1025.0,710.98
2016,5,1,13,0,916.0,116.0,0.6,25.0,943.0,1010.33,702.71
2016,5,1,13,15,912.0,115.5,0.65,25.0,925.0,990.61,692.62
2016,5,1,13,30,908.0,115.0,0.7,25.0,907.0,967.39,680.41
2016,5,1,13,45,901.5,114.0,0.8,25.0,882.0,938.01,665.31
2016,5,1,14,0,895.0,113.0,0.9,25.0,857.0,905.51,647.98
2016,5,1,14,15,886.5,111.5,1.0,24.5,825.5,867.88,628.22
2016,5,1,14,30,878.0,110.0,1.1,24.0,794.0,827.62,606.22
2016,5,1,14,45,866.0,108.5,1.25,24.0,756.0,782.27,579.63
2016,5,1,15,0,854.0,107.0,1.4,24.0,718.0,735.03,550.94
2016,5,1,15,15,839.5,104.5,1.45,23.5,675.0,686.84,519.41
2016,5,1,15,30,825.0,102.0,1.5,23.0,632.0,633.46,482.61
2016,5,1,15,45,804.5,99.5,1.55,23.0,584.5,575.76,440.45
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,518.15,396.88
2016,5,1,16,15,759.5,93.0,1.6,22.5,487.0,457.6,350.06
2016,5,1,16,30,735.0,89.0,1.6,22.0,437.0,398.24,302.4
2016,5,1,16,45,700.0,84.5,1.65,22.0,385.0,334.78,249.72
2016,5,1,17,0,665.0,80.0,1.7,22.0,333.0,275.55,199.16
2016,5,1,17,15,618.0,74.0,1.6,21.0,281.5,215.51,148.47
2016,5,1,17,30,571.0,68.0,1.5,20.0,230.0,160.7,102.89
2016,5,1,17,45,502.5,59.5,1.45,19.0,181.0,106.8,62.07
2016,5,1,18,0,434.0,51.0,1.4,18.0,132.0,61.41,34.11
2016,5,1,18,15,330.5,39.5,1.35,17.0,90.0,31.35,21.34
2016,5,1,18,30,227.0,28.0,1.3,16.0,48.0,22.67,12.17
2016,5,1,18,45,113.5,14.0,1.3,15.5,24.0,11.04,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,46.0,9.0,1.0,10.5,11.0,8.19,0.0
2016,5,2,5,30,92.0,18.0,1.0,11.0,22.0,14.14,0.0
2016,5,2,5,45,200.0,33.5,1.05,11.5,58.0,26.07,16.13
2016,5,2,6,0,308.0,49.0,1.1,12.0,94.0,37.67,27.59
2016,5,2,6,15,154.0,56.5,1.1,12.5,79.0,55.77,37.13
2016,5,2,6,30,0.0,64.0,1.1,13.0,64.0,56.08,42.57
2016,5,2,6,45,0.0,81.5,1.15,13.5,81.5,71.43,55.68
2016,5,2,7,0,0.0,99.0,1.2,14.0,99.0,86.96,68.65
2016,5,2,7,15,57.5,140.5,1.2,14.5,166.0,142.4,113.14
2016,5,2,7,30,115.0,182.0,1.2,15.0,233.0,207.84,165.52
2016,5,2,7,45,64.5,183.5,1.2,15.5,212.5,192.87,153.7
2016,5,2,8,0,14.0,185.0,1.2,16.0,192.0,171.37,136.02
2016,5,2,8,15,18.5,206.0,1.15,16.5,216.5,193.92,153.55
2016,5,2,8,30,23.0,227.0,1.1,17.0,241.0,217.04,171.12
2016,5,2,8,45,161.5,264.0,1.1,17.5,374.5,354.47,279.01
2016,5,2,9,0,300.0,301.0,1.1,18.0,508.0,502.31,389.34
2016,5,2,9,15,395.0,286.5,1.1,18.0,575.0,573.74,441.41
2016,5,2,9,30,490.0,272.0,1.1,18.0,642.0,661.59,504.4
2016,5,2,9,45,675.0,199.5,1.1,18.5,734.0,766.87,579.04
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,865.48,643.1
2016,5,2,10,15,867.0,128.5,1.1,19.5,853.5,900.35,662.56
2016,5,2,10,30,874.0,130.0,1.1,20.0,881.0,932.36,680.76
2016,5,2,10,45,878.5,131.5,1.15,20.5,901.0,959.03,696.24
2016,5,2,11,0,883.0,133.0,1.2,21.0,921.0,982.41,709.67
2016,5,2,11,15,886.0,133.5,1.2,21.0,934.0,999.97,719.97
2016,5,2,11,30,889.0,134.0,1.2,21.0,947.0,1014.0,728.19
2016,5,2,11,45,887.0,136.0,1.25,21.5,951.5,1020.96,731.62
2016,5,2,12,0,885.0,138.0,1.3,22.0,956.0,1024.23,732.93
2016,5,2,12,15,884.0,138.0,1.35,22.0,953.5,1022.87,732.91
2016,5,2,12,30,883.0,138.0,1.4,22.0,951.0,1017.86,730.76
2016,5,2,12,45,876.0,140.0,1.45,22.0,939.5,1005.3,723.98
2016,5,2,13,0,869.0,142.0,1.5,22.0,928.0,989.29,715.14
2016,5,2,13,15,864.5,141.5,1.55,22.0,910.5,969.89,704.18
2016,5,2,13,30,860.0,141.0,1.6,22.0,893.0,947.19,691.09
2016,5,2,13,45,847.0,143.0,1.65,22.0,866.5,925.09,678.37
2016,5,2,14,0,834.0,145.0,1.7,22.0,840.0,890.79,657.55
2016,5,2,14,15,824.5,143.0,1.75,21.5,808.5,852.99,635.5
2016,5,2,14,30,815.0,141.0,1.8,21.0,777.0,812.81,611.46
2016,5,2,14,45,792.5,143.5,1.85,21.0,738.0,764.97,580.55
2016,5,2,15,0,770.0,146.0,1.9,21.0,699.0,716.18,547.2
2016,5,2,15,15,637.0,180.0,1.9,20.5,619.0,624.24,480.87
2016,5,2,15,30,504.0,214.0,1.9,20.0,539.0,535.45,415.52
2016,5,2,15,45,588.5,176.5,1.9,20.0,528.5,524.28,407.92
2016,5,2,16,0,673.0,139.0,1.9,20.0,518.0,499.44,388.37
2016,5,2,16,15,478.0,163.5,1.9,19.5,421.0,386.83,301.69
2016,5,2,16,30,283.0,188.0,1.9,19.0,324.0,293.61,229.46
2016,5,2,16,45,355.0,154.0,1.95,18.5,304.0,269.18,208.09
2016,5,2,17,0,427.0,120.0,2.0,18.0,284.0,238.78,179.61
2016,5,2,17,15,363.0,114.5,1.95,17.5,239.5,189.46,138.75
2016,5,2,17,30,299.0,109.0,1.9,17.0,195.0,146.53,104.24
2016,5,2,17,45,246.0,91.5,1.9,16.5,152.5,104.1,71.47
2016,5,2,18,0,193.0,74.0,1.9,16.0,110.0,68.4,46.69
2016,5,2,18,15,131.5,53.5,1.85,15.5,75.0,41.94,30.65
2016,5,2,18,30,70.0,33.0,1.8,15.0,40.0,27.27,16.14
2016,5,2,18,45,35.0,16.5,1.8,14.5,20.0,14.03,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
