Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,1.3,12.0,8.5,7.73,0.0
2016,5,3,5,30,0.0,17.0,1.3,12.0,17.0,14.96,0.0
2016,5,3,5,45,46.0,37.0,1.3,12.5,44.0,30.37,19.83
2016,5,3,6,0,92.0,57.0,1.3,13.0,71.0,45.77,34.59
2016,5,3,6,15,128.0,78.0,1.25,13.0,105.5,71.73,51.38
2016,5,3,6,30,164.0,99.0,1.2,13.0,140.0,104.0,75.89
2016,5,3,6,45,207.5,114.0,1.2,13.5,178.0,138.21,102.94
2016,5,3,7,0,251.0,129.0,1.2,14.0,216.0,177.68,135.31
2016,5,3,7,15,161.0,154.0,1.25,14.0,213.5,187.98,148.02
2016,5,3,7,30,71.0,179.0,1.3,14.0,211.0,185.98,148.87
2016,5,3,7,45,82.0,203.0,1.4,14.5,244.0,217.75,174.47
2016,5,3,8,0,93.0,227.0,1.5,15.0,277.0,250.91,200.69
2016,5,3,8,15,120.5,252.5,1.6,15.0,323.0,300.85,240.26
2016,5,3,8,30,148.0,278.0,1.7,15.0,369.0,349.29,278.15
2016,5,3,8,45,190.5,297.0,1.8,15.5,423.0,403.9,320.02
2016,5,3,9,0,233.0,316.0,1.9,16.0,477.0,462.26,364.04
2016,5,3,9,15,304.5,318.5,1.85,16.5,541.5,537.82,420.07
2016,5,3,9,30,376.0,321.0,1.8,17.0,606.0,610.65,472.64
2016,5,3,9,45,353.5,344.5,1.8,17.5,622.0,632.02,485.43
2016,5,3,10,0,331.0,368.0,1.8,18.0,638.0,650.63,496.39
2016,5,3,10,15,267.0,396.5,1.7,18.0,619.0,635.07,482.35
2016,5,3,10,30,203.0,425.0,1.6,18.0,600.0,603.12,457.02
2016,5,3,10,45,231.0,431.0,1.55,18.5,635.0,641.46,483.46
2016,5,3,11,0,259.0,437.0,1.5,19.0,670.0,692.56,517.46
2016,5,3,11,15,263.5,443.0,1.4,19.0,683.0,708.49,526.84
2016,5,3,11,30,268.0,449.0,1.3,19.0,696.0,723.18,535.58
2016,5,3,11,45,236.0,458.0,1.2,19.0,676.0,690.17,511.13
2016,5,3,12,0,204.0,467.0,1.1,19.0,656.0,668.73,494.82
2016,5,3,12,15,165.0,464.5,1.05,19.0,617.5,627.48,465.21
2016,5,3,12,30,126.0,462.0,1.0,19.0,579.0,585.42,435.01
2016,5,3,12,45,125.0,456.5,1.0,19.0,572.0,577.15,429.82
2016,5,3,13,0,124.0,451.0,1.0,19.0,565.0,568.14,423.81
2016,5,3,13,15,192.5,438.0,1.05,19.0,609.5,616.72,460.55
2016,5,3,13,30,261.0,425.0,1.1,19.0,654.0,673.89,501.99
2016,5,3,13,45,311.5,398.0,1.15,19.0,663.5,684.18,510.89
2016,5,3,14,0,362.0,371.0,1.2,19.0,673.0,690.58,517.56
2016,5,3,14,15,402.0,338.0,1.3,19.0,662.5,677.91,511.39
2016,5,3,14,30,442.0,305.0,1.4,19.0,652.0,670.91,508.91
2016,5,3,14,45,398.5,305.0,1.5,19.0,606.5,608.58,465.38
2016,5,3,15,0,355.0,305.0,1.6,19.0,561.0,557.97,429.54
2016,5,3,15,15,379.5,278.5,1.65,18.5,537.0,530.63,411.78
2016,5,3,15,30,404.0,252.0,1.7,18.0,513.0,507.12,395.88
2016,5,3,15,45,343.0,244.0,1.8,18.0,454.5,434.34,340.98
2016,5,3,16,0,282.0,236.0,1.9,18.0,396.0,373.94,294.59
2016,5,3,16,15,332.0,204.0,1.95,17.5,375.5,349.68,275.95
2016,5,3,16,30,382.0,172.0,2.0,17.0,355.0,323.76,254.35
2016,5,3,16,45,228.5,163.0,2.05,17.0,269.0,231.92,181.57
2016,5,3,17,0,75.0,154.0,2.1,17.0,183.0,158.11,124.27
2016,5,3,17,15,61.0,133.0,2.05,16.5,154.5,130.44,101.86
2016,5,3,17,30,47.0,112.0,2.0,16.0,126.0,104.68,80.87
2016,5,3,17,45,34.0,90.0,1.95,16.0,99.0,80.28,60.85
2016,5,3,18,0,21.0,68.0,1.9,16.0,72.0,58.01,42.64
2016,5,3,18,15,10.5,47.0,1.8,15.5,49.0,40.07,29.1
2016,5,3,18,30,0.0,26.0,1.7,15.0,26.0,22.81,12.81
2016,5,3,18,45,0.0,13.0,1.6,15.0,13.0,11.45,0.0
2016,5,3,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,12.0,4.5,4.09,0.0
2016,5,4,5,30,0.0,9.0,2.1,12.0,9.0,7.9,0.0
2016,5,4,5,45,0.0,26.0,2.15,12.5,26.0,22.93,13.72
2016,5,4,6,0,0.0,43.0,2.2,13.0,43.0,37.32,27.23
2016,5,4,6,15,0.5,64.0,2.2,13.0,64.0,55.15,41.46
2016,5,4,6,30,1.0,85.0,2.2,13.0,85.0,73.53,57.41
2016,5,4,6,45,10.5,105.5,2.2,13.0,109.0,93.54,74.12
2016,5,4,7,0,20.0,126.0,2.2,13.0,133.0,114.94,91.86
2016,5,4,7,15,215.5,138.0,2.1,13.0,232.5,192.6,151.65
2016,5,4,7,30,411.0,150.0,2.0,13.0,332.0,294.04,232.55
2016,5,4,7,45,357.5,182.5,1.95,13.5,354.5,323.63,258.39
2016,5,4,8,0,304.0,215.0,1.9,14.0,377.0,350.46,280.58
2016,5,4,8,15,292.5,240.0,1.85,14.0,407.5,386.74,309.49
2016,5,4,8,30,281.0,265.0,1.8,14.0,438.0,421.38,336.2
2016,5,4,8,45,282.0,286.5,1.75,14.5,471.0,459.06,364.0
2016,5,4,9,0,283.0,308.0,1.7,15.0,504.0,496.24,390.65
2016,5,4,9,15,300.5,323.5,1.6,15.0,542.5,539.12,421.77
2016,5,4,9,30,318.0,339.0,1.5,15.0,581.0,582.61,452.61
2016,5,4,9,45,324.5,354.5,1.45,15.5,611.0,617.54,475.86
2016,5,4,10,0,331.0,370.0,1.4,16.0,641.0,651.84,498.23
2016,5,4,10,15,336.5,382.0,1.35,16.0,665.5,681.03,517.59
2016,5,4,10,30,342.0,394.0,1.3,16.0,690.0,709.2,536.02
2016,5,4,10,45,340.5,405.0,1.3,16.5,705.5,728.73,547.63
2016,5,4,11,0,339.0,416.0,1.3,17.0,721.0,746.69,558.15
2016,5,4,11,15,335.0,424.0,1.35,17.0,729.0,757.61,565.43
2016,5,4,11,30,331.0,432.0,1.4,17.0,737.0,766.79,571.63
2016,5,4,11,45,271.0,449.5,1.5,17.0,700.5,728.57,544.49
2016,5,4,12,0,211.0,467.0,1.6,17.0,664.0,674.88,506.82
2016,5,4,12,15,243.0,459.5,1.7,17.0,685.5,712.12,534.74
2016,5,4,12,30,275.0,452.0,1.8,17.0,707.0,734.5,551.68
2016,5,4,12,45,304.0,438.5,1.9,17.0,717.0,745.99,561.3
2016,5,4,13,0,333.0,425.0,2.0,17.0,727.0,755.32,569.54
2016,5,4,13,15,339.5,415.5,2.05,17.0,718.5,744.91,563.18
2016,5,4,13,30,346.0,406.0,2.1,17.0,710.0,732.7,555.73
2016,5,4,13,45,400.5,367.5,2.15,17.5,709.5,733.1,557.67
2016,5,4,14,0,455.0,329.0,2.2,18.0,709.0,739.73,563.55
2016,5,4,14,15,427.5,328.0,2.25,18.0,675.0,698.27,534.43
2016,5,4,14,30,400.0,327.0,2.3,18.0,641.0,648.15,499.24
2016,5,4,14,45,422.5,300.5,2.4,18.0,618.0,630.44,488.22
2016,5,4,15,0,445.0,274.0,2.5,18.0,595.0,600.8,468.05
2016,5,4,15,15,382.5,274.5,2.5,17.5,538.5,528.09,414.48
2016,5,4,15,30,320.0,275.0,2.5,17.0,482.0,468.4,369.69
2016,5,4,15,45,335.5,249.5,2.55,17.0,452.5,434.54,344.32
2016,5,4,16,0,351.0,224.0,2.6,17.0,423.0,398.52,316.31
2016,5,4,16,15,382.5,195.0,2.55,16.5,394.0,364.64,289.4
2016,5,4,16,30,414.0,166.0,2.5,16.0,365.0,331.06,261.33
2016,5,4,16,45,366.0,153.0,2.5,16.0,314.0,274.69,214.52
2016,5,4,17,0,318.0,140.0,2.5,16.0,263.0,221.1,169.74
2016,5,4,17,15,276.5,127.0,2.4,15.5,222.5,177.8,133.52
2016,5,4,17,30,235.0,114.0,2.3,15.0,182.0,139.31,101.92
2016,5,4,17,45,197.5,94.0,2.2,15.0,144.0,100.58,71.1
2016,5,4,18,0,160.0,74.0,2.1,15.0,106.0,66.82,46.52
2016,5,4,18,15,110.5,54.0,2.0,14.5,73.0,42.3,31.2
2016,5,4,18,30,61.0,34.0,1.9,14.0,40.0,28.11,17.41
2016,5,4,18,45,30.5,17.0,1.8,13.5,20.0,14.51,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,4.0,10.0,1.75,12.0,10.0,9.1,0.0
2016,5,5,5,30,8.0,20.0,1.8,12.0,20.0,17.39,1.66
2016,5,5,5,45,64.0,40.0,1.9,12.5,49.5,32.69,22.12
2016,5,5,6,0,120.0,60.0,2.0,13.0,79.0,46.69,35.49
2016,5,5,6,15,163.0,80.0,2.05,13.0,116.0,74.71,52.78
2016,5,5,6,30,206.0,100.0,2.1,13.0,153.0,109.94,79.14
2016,5,5,6,45,234.0,120.5,2.2,13.5,193.0,148.44,110.56
2016,5,5,7,0,262.0,141.0,2.3,14.0,233.0,190.54,145.93
2016,5,5,7,15,301.0,152.5,2.3,14.0,274.5,231.55,180.68
2016,5,5,7,30,340.0,164.0,2.3,14.0,316.0,276.82,219.0
2016,5,5,7,45,329.5,188.5,2.3,14.5,350.0,316.92,252.75
2016,5,5,8,0,319.0,213.0,2.3,15.0,384.0,355.54,284.13
2016,5,5,8,15,376.5,221.0,2.25,15.0,441.0,413.79,330.64
2016,5,5,8,30,434.0,229.0,2.2,15.0,498.0,483.88,385.24
2016,5,5,8,45,480.0,229.0,2.2,15.5,546.5,538.2,426.28
2016,5,5,9,0,526.0,229.0,2.2,16.0,595.0,595.44,468.67
2016,5,5,9,15,403.0,289.5,2.15,16.0,579.5,588.93,460.66
2016,5,5,9,30,280.0,350.0,2.1,16.0,564.0,563.22,438.41
2016,5,5,9,45,150.0,322.5,2.1,16.0,438.0,434.44,340.1
2016,5,5,10,0,20.0,295.0,2.1,16.0,312.0,284.72,222.42
2016,5,5,10,15,10.0,175.5,2.1,16.0,184.0,166.32,129.67
2016,5,5,10,30,0.0,56.0,2.1,16.0,56.0,49.77,35.34
2016,5,5,10,45,0.0,43.5,2.1,16.5,43.5,38.67,26.21
2016,5,5,11,0,0.0,31.0,2.1,17.0,31.0,27.55,17.02
2016,5,5,11,15,0.0,32.0,2.15,17.0,32.0,28.46,17.75
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,29.36,18.48
2016,5,5,11,45,7.5,162.5,2.25,17.5,170.0,153.58,118.82
2016,5,5,12,0,15.0,292.0,2.3,18.0,307.0,281.12,217.83
2016,5,5,12,15,13.0,267.0,2.3,18.0,280.0,255.71,197.81
2016,5,5,12,30,11.0,242.0,2.3,18.0,253.0,230.33,178.26
2016,5,5,12,45,15.5,282.0,2.3,18.5,297.0,271.86,210.19
2016,5,5,13,0,20.0,322.0,2.3,19.0,341.0,313.45,241.55
2016,5,5,13,15,22.5,328.5,2.25,19.0,349.5,321.42,247.6
2016,5,5,13,30,25.0,335.0,2.2,19.0,358.0,340.86,262.45
2016,5,5,13,45,21.0,310.5,2.2,19.0,329.5,301.63,232.81
2016,5,5,14,0,17.0,286.0,2.2,19.0,301.0,274.37,212.26
2016,5,5,14,15,15.5,272.0,2.2,18.5,285.0,259.28,201.37
2016,5,5,14,30,14.0,258.0,2.2,18.0,269.0,244.29,190.44
2016,5,5,14,45,11.5,238.5,2.2,18.0,247.0,223.59,174.57
2016,5,5,15,0,9.0,219.0,2.2,18.0,225.0,203.16,158.83
2016,5,5,15,15,28.5,245.0,2.15,17.5,264.0,245.4,193.27
2016,5,5,15,30,48.0,271.0,2.1,17.0,303.0,279.85,221.18
2016,5,5,15,45,77.5,260.5,2.05,17.0,307.0,283.51,224.67
2016,5,5,16,0,107.0,250.0,2.0,17.0,311.0,283.88,225.34
2016,5,5,16,15,64.5,213.5,1.95,16.5,249.0,223.31,177.64
2016,5,5,16,30,22.0,177.0,1.9,16.0,187.0,165.68,131.9
2016,5,5,16,45,41.5,165.5,1.85,16.0,182.0,162.09,128.99
2016,5,5,17,0,61.0,154.0,1.8,16.0,177.0,153.72,121.54
2016,5,5,17,15,49.5,133.0,1.7,15.5,150.0,127.57,100.22
2016,5,5,17,30,38.0,112.0,1.6,15.0,123.0,103.05,80.18
2016,5,5,17,45,26.5,90.0,1.55,15.0,97.5,79.48,60.76
2016,5,5,18,0,15.0,68.0,1.5,15.0,72.0,58.56,43.51
2016,5,5,18,15,7.5,48.0,1.35,14.5,50.0,40.97,30.12
2016,5,5,18,30,0.0,28.0,1.2,14.0,28.0,24.49,14.63
2016,5,5,18,45,0.0,14.0,1.1,13.5,14.0,12.33,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.5,11.0,10.0,9.1,0.0
2016,5,6,5,30,0.0,20.0,1.5,11.0,20.0,17.51,3.28
2016,5,6,5,45,42.0,40.5,1.55,11.5,47.5,33.09,22.71
2016,5,6,6,0,84.0,61.0,1.6,12.0,75.0,48.74,37.51
2016,5,6,6,15,118.5,83.0,1.55,12.0,109.5,75.18,54.85
2016,5,6,6,30,153.0,105.0,1.5,12.0,144.0,107.49,79.69
2016,5,6,6,45,192.5,120.0,1.45,12.5,180.5,140.31,105.79
2016,5,6,7,0,232.0,135.0,1.4,13.0,217.0,177.89,136.73
2016,5,6,7,15,288.5,149.5,1.3,13.0,268.5,224.92,175.59
2016,5,6,7,30,345.0,164.0,1.2,13.0,320.0,278.46,219.79
2016,5,6,7,45,239.5,199.5,1.2,13.0,314.0,288.3,230.29
2016,5,6,8,0,134.0,235.0,1.2,13.0,308.0,281.64,225.85
2016,5,6,8,15,80.5,235.5,1.15,13.0,281.0,257.74,206.64
2016,5,6,8,30,27.0,236.0,1.1,13.0,254.0,231.95,185.26
2016,5,6,8,45,13.5,189.5,1.1,13.5,198.5,177.98,141.36
2016,5,6,9,0,0.0,143.0,1.1,14.0,143.0,127.44,99.85
2016,5,6,9,15,2.5,165.0,1.1,14.0,167.5,149.29,117.51
2016,5,6,9,30,5.0,187.0,1.1,14.0,192.0,171.47,135.08
2016,5,6,9,45,16.5,253.0,1.15,14.5,267.0,241.79,190.42
2016,5,6,10,0,28.0,319.0,1.2,15.0,342.0,323.7,252.93
2016,5,6,10,15,32.5,340.5,1.2,15.0,368.5,350.21,272.33
2016,5,6,10,30,37.0,362.0,1.2,15.0,395.0,377.0,292.1
2016,5,6,10,45,26.0,323.0,1.25,15.5,346.0,330.05,255.72
2016,5,6,11,0,15.0,284.0,1.3,16.0,297.0,272.51,211.33
2016,5,6,11,15,20.0,318.5,1.3,16.0,336.5,310.14,240.31
2016,5,6,11,30,25.0,353.0,1.3,16.0,376.0,361.23,278.59
2016,5,6,11,45,25.0,355.0,1.35,16.0,378.0,363.67,280.14
2016,5,6,12,0,25.0,357.0,1.4,16.0,380.0,365.87,281.86
2016,5,6,12,15,36.0,384.5,1.4,16.0,418.0,404.01,310.59
2016,5,6,12,30,47.0,412.0,1.4,16.0,456.0,441.93,338.64
2016,5,6,12,45,54.5,416.5,1.4,16.0,467.0,452.97,346.83
2016,5,6,13,0,62.0,421.0,1.4,16.0,478.0,463.47,354.84
2016,5,6,13,15,191.0,417.0,1.4,16.0,586.5,592.19,452.1
2016,5,6,13,30,320.0,413.0,1.4,16.0,695.0,713.73,539.79
2016,5,6,13,45,172.0,365.5,1.4,16.0,516.5,512.86,393.61
2016,5,6,14,0,24.0,318.0,1.4,16.0,338.0,310.28,240.36
2016,5,6,14,15,28.0,317.0,1.3,16.0,339.5,321.32,250.06
2016,5,6,14,30,32.0,316.0,1.2,16.0,341.0,321.76,250.59
2016,5,6,14,45,209.5,307.5,1.2,16.0,460.5,455.73,356.49
2016,5,6,15,0,387.0,299.0,1.2,16.0,580.0,572.99,444.66
2016,5,6,15,15,290.5,298.5,1.1,16.0,502.5,487.37,378.97
2016,5,6,15,30,194.0,298.0,1.0,16.0,425.0,403.05,315.08
2016,5,6,15,45,427.0,220.5,0.95,16.0,473.0,465.41,364.81
2016,5,6,16,0,660.0,143.0,0.9,16.0,521.0,493.36,384.79
2016,5,6,16,15,511.5,160.5,0.85,16.0,438.0,397.4,309.81
2016,5,6,16,30,363.0,178.0,0.8,16.0,355.0,315.83,246.17
2016,5,6,16,45,461.0,138.0,0.8,16.0,336.5,294.02,225.65
2016,5,6,17,0,559.0,98.0,0.8,16.0,318.0,258.76,191.66
2016,5,6,17,15,482.0,99.5,0.75,15.5,269.5,202.75,145.21
2016,5,6,17,30,405.0,101.0,0.7,15.0,221.0,157.74,109.17
2016,5,6,17,45,346.0,87.0,0.7,15.0,175.5,110.58,72.89
2016,5,6,18,0,287.0,73.0,0.7,15.0,130.0,70.76,46.47
2016,5,6,18,15,208.0,56.0,0.7,14.5,90.5,44.04,32.84
2016,5,6,18,30,129.0,39.0,0.7,14.0,51.0,31.06,20.26
2016,5,6,18,45,64.5,19.5,0.75,13.5,25.5,15.96,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.5,1.4,11.5,3.5,3.18,0.0
2016,5,7,5,30,0.0,7.0,1.5,12.0,7.0,6.14,0.0
2016,5,7,5,45,0.0,17.0,1.6,12.5,17.0,14.95,7.2
2016,5,7,6,0,0.0,27.0,1.7,13.0,27.0,23.77,15.41
2016,5,7,6,15,0.0,39.5,1.75,13.0,39.5,34.83,24.25
2016,5,7,6,30,0.0,52.0,1.8,13.0,52.0,45.91,33.93
2016,5,7,6,45,0.0,66.0,1.85,13.0,66.0,58.26,44.56
2016,5,7,7,0,0.0,80.0,1.9,13.0,80.0,70.57,55.0
2016,5,7,7,15,8.0,120.0,1.95,13.0,123.5,108.04,86.33
2016,5,7,7,30,16.0,160.0,2.0,13.0,167.0,146.9,118.4
2016,5,7,7,45,20.5,180.5,2.05,13.5,191.0,168.47,135.61
2016,5,7,8,0,25.0,201.0,2.1,14.0,215.0,190.64,153.12
2016,5,7,8,15,12.5,137.5,2.1,14.0,144.5,128.84,102.19
2016,5,7,8,30,0.0,74.0,2.1,14.0,74.0,65.55,49.47
2016,5,7,8,45,0.0,84.0,2.15,14.5,84.0,74.48,56.71
2016,5,7,9,0,0.0,94.0,2.2,15.0,94.0,83.43,63.82
2016,5,7,9,15,0.0,79.0,2.15,15.0,79.0,70.1,52.67
2016,5,7,9,30,0.0,64.0,2.1,15.0,64.0,56.78,41.59
2016,5,7,9,45,0.0,70.0,2.1,15.5,70.0,62.16,45.85
2016,5,7,10,0,0.0,76.0,2.1,16.0,76.0,67.54,50.08
2016,5,7,10,15,0.0,85.5,2.05,16.0,85.5,76.06,56.95
2016,5,7,10,30,0.0,95.0,2.0,16.0,95.0,84.65,63.85
2016,5,7,10,45,0.0,101.0,2.0,16.0,101.0,90.11,68.21
2016,5,7,11,0,0.0,107.0,2.0,16.0,107.0,95.58,72.57
2016,5,7,11,15,0.0,99.0,1.95,16.0,99.0,88.42,66.71
2016,5,7,11,30,0.0,91.0,1.9,16.0,91.0,81.24,60.88
2016,5,7,11,45,0.0,109.5,1.9,16.5,109.5,97.98,74.25
2016,5,7,12,0,0.0,128.0,1.9,17.0,128.0,114.76,87.53
2016,5,7,12,15,0.0,109.0,1.85,17.0,109.0,97.54,73.69
2016,5,7,12,30,0.0,90.0,1.8,17.0,90.0,80.36,59.89
2016,5,7,12,45,0.5,118.5,1.75,17.0,119.5,106.57,81.05
2016,5,7,13,0,1.0,147.0,1.7,17.0,149.0,132.86,102.08
2016,5,7,13,15,0.5,126.0,1.65,17.0,127.0,113.22,86.38
2016,5,7,13,30,0.0,105.0,1.6,17.0,105.0,93.7,70.78
2016,5,7,13,45,2.0,137.0,1.6,17.0,139.0,124.35,95.6
2016,5,7,14,0,4.0,169.0,1.6,17.0,173.0,155.01,120.19
2016,5,7,14,15,9.5,217.0,1.55,17.0,225.0,203.26,158.55
2016,5,7,14,30,15.0,265.0,1.5,17.0,277.0,251.37,196.27
2016,5,7,14,45,37.0,291.0,1.5,17.0,318.5,299.2,233.95
2016,5,7,15,0,59.0,317.0,1.5,17.0,360.0,337.39,263.8
2016,5,7,15,15,120.0,308.5,1.45,16.5,389.5,373.9,293.51
2016,5,7,15,30,181.0,300.0,1.4,16.0,419.0,396.29,311.98
2016,5,7,15,45,105.0,259.5,1.4,16.0,327.0,297.89,235.6
2016,5,7,16,0,29.0,219.0,1.4,16.0,235.0,214.06,169.65
2016,5,7,16,15,17.5,189.5,1.35,16.0,199.0,176.37,140.01
2016,5,7,16,30,6.0,160.0,1.3,16.0,163.0,143.95,114.16
2016,5,7,16,45,3.0,119.0,1.3,16.0,120.5,106.09,83.44
2016,5,7,17,0,0.0,78.0,1.3,16.0,78.0,68.96,52.81
2016,5,7,17,15,0.0,66.0,1.2,15.5,66.0,58.33,44.11
2016,5,7,17,30,0.0,54.0,1.1,15.0,54.0,47.67,35.19
2016,5,7,17,45,0.0,43.0,1.05,15.0,43.0,37.92,26.82
2016,5,7,18,0,0.0,32.0,1.0,15.0,32.0,28.19,18.36
2016,5,7,18,15,0.0,22.0,0.95,14.5,22.0,19.35,11.35
2016,5,7,18,30,0.0,12.0,0.9,14.0,12.0,10.54,3.21
2016,5,7,18,45,0.0,6.0,0.9,13.5,6.0,5.26,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,50.0,12.5,1.0,11.5,16.0,11.37,0.0
2016,5,8,5,30,100.0,25.0,1.0,12.0,32.0,20.31,7.14
2016,5,8,5,45,196.0,40.5,1.05,12.5,68.5,31.29,21.31
2016,5,8,6,0,292.0,56.0,1.1,13.0,105.0,42.68,32.13
2016,5,8,6,15,146.0,53.0,1.15,13.0,77.5,52.88,34.84
2016,5,8,6,30,0.0,50.0,1.2,13.0,50.0,44.13,32.41
2016,5,8,6,45,0.0,62.5,1.25,13.5,62.5,55.23,41.89
2016,5,8,7,0,0.0,75.0,1.3,14.0,75.0,66.24,51.1
2016,5,8,7,15,3.0,113.0,1.25,14.0,114.5,100.42,79.67
2016,5,8,7,30,6.0,151.0,1.2,14.0,154.0,135.32,108.33
2016,5,8,7,45,6.0,162.5,1.2,14.5,165.5,146.34,116.77
2016,5,8,8,0,6.0,174.0,1.2,15.0,177.0,157.33,125.12
2016,5,8,8,15,3.0,163.0,1.15,15.0,164.5,146.54,115.93
2016,5,8,8,30,0.0,152.0,1.1,15.0,152.0,135.26,106.41
2016,5,8,8,45,4.5,183.0,1.1,15.5,186.5,166.26,131.01
2016,5,8,9,0,9.0,214.0,1.1,16.0,221.0,197.93,155.61
2016,5,8,9,15,35.5,277.5,1.1,16.0,305.0,283.26,222.41
2016,5,8,9,30,62.0,341.0,1.1,16.0,389.0,366.84,285.73
2016,5,8,9,45,46.5,335.0,1.15,16.5,372.0,351.83,272.7
2016,5,8,10,0,31.0,329.0,1.2,17.0,355.0,335.4,259.23
2016,5,8,10,15,60.0,373.0,1.2,17.0,425.0,405.46,312.13
2016,5,8,10,30,89.0,417.0,1.2,17.0,495.0,477.52,364.78
2016,5,8,10,45,150.0,434.0,1.3,17.5,569.0,565.9,428.82
2016,5,8,11,0,211.0,451.0,1.4,18.0,643.0,644.75,484.6
2016,5,8,11,15,230.5,454.5,1.45,18.0,666.5,671.44,503.06
2016,5,8,11,30,250.0,458.0,1.5,18.0,690.0,710.11,529.97
2016,5,8,11,45,345.0,424.5,1.6,18.5,746.0,772.52,574.89
2016,5,8,12,0,440.0,391.0,1.7,19.0,802.0,845.23,625.5
2016,5,8,12,15,645.0,270.5,1.75,19.0,871.5,930.71,688.43
2016,5,8,12,30,850.0,150.0,1.8,19.0,941.0,989.29,727.54
2016,5,8,12,45,612.0,279.0,1.9,19.0,845.5,897.08,665.82
2016,5,8,13,0,374.0,408.0,2.0,19.0,750.0,773.8,577.6
2016,5,8,13,15,391.5,384.5,2.05,19.0,736.5,759.2,570.21
2016,5,8,13,30,409.0,361.0,2.1,19.0,723.0,752.86,567.24
2016,5,8,13,45,222.0,353.5,2.15,19.0,549.5,555.62,424.57
2016,5,8,14,0,35.0,346.0,2.2,19.0,376.0,356.7,274.11
2016,5,8,14,15,194.0,346.5,2.25,18.5,501.0,498.22,386.35
2016,5,8,14,30,353.0,347.0,2.3,18.0,626.0,626.6,483.72
2016,5,8,14,45,590.5,229.5,2.35,18.0,671.0,690.65,535.03
2016,5,8,15,0,828.0,112.0,2.4,18.0,716.0,718.31,559.67
2016,5,8,15,15,814.5,109.5,2.4,18.0,674.0,668.29,522.55
2016,5,8,15,30,801.0,107.0,2.4,18.0,632.0,617.15,484.26
2016,5,8,15,45,785.0,103.0,2.45,18.0,587.0,562.24,442.28
2016,5,8,16,0,769.0,99.0,2.5,18.0,542.0,507.03,398.73
2016,5,8,16,15,409.0,147.0,2.5,17.5,380.5,335.79,265.3
2016,5,8,16,30,49.0,195.0,2.5,17.0,219.0,194.69,154.55
2016,5,8,16,45,105.5,178.0,2.5,16.5,222.0,197.66,156.7
2016,5,8,17,0,162.0,161.0,2.5,16.0,225.0,190.66,149.16
2016,5,8,17,15,369.5,115.5,2.5,15.5,234.5,190.01,140.19
2016,5,8,17,30,577.0,70.0,2.5,15.0,244.0,161.48,105.57
2016,5,8,17,45,518.5,62.0,2.5,15.0,196.0,109.23,64.69
2016,5,8,18,0,460.0,54.0,2.5,15.0,148.0,64.13,36.4
2016,5,8,18,15,367.0,43.5,2.35,14.5,105.0,34.22,24.34
2016,5,8,18,30,274.0,33.0,2.2,14.0,62.0,26.59,16.76
2016,5,8,18,45,137.0,16.5,2.1,13.5,31.0,13.03,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,51.0,14.0,1.95,10.0,17.5,12.73,0.0
2016,5,9,5,30,102.0,28.0,2.0,10.0,35.0,22.59,9.6
2016,5,9,5,45,201.0,44.0,2.05,10.5,73.0,33.99,23.91
2016,5,9,6,0,300.0,60.0,2.1,11.0,111.0,45.72,35.1
2016,5,9,6,15,150.0,62.0,2.05,11.0,87.5,60.25,41.31
2016,5,9,6,30,0.0,64.0,2.0,11.0,64.0,56.23,43.1
2016,5,9,6,45,0.0,79.5,2.0,11.5,79.5,69.81,54.73
2016,5,9,7,0,0.0,95.0,2.0,12.0,95.0,83.51,66.23
2016,5,9,7,15,0.0,115.0,1.95,12.5,115.0,101.22,80.9
2016,5,9,7,30,0.0,135.0,1.9,13.0,135.0,119.1,95.43
2016,5,9,7,45,0.5,148.5,1.9,13.5,149.0,131.59,105.27
2016,5,9,8,0,1.0,162.0,1.9,14.0,163.0,144.19,115.07
2016,5,9,8,15,5.5,183.0,1.85,14.0,187.0,165.76,132.33
2016,5,9,8,30,10.0,204.0,1.8,14.0,211.0,187.93,149.91
2016,5,9,8,45,22.0,242.0,1.75,14.5,257.5,230.92,183.76
2016,5,9,9,0,34.0,280.0,1.7,15.0,304.0,281.9,223.17
2016,5,9,9,15,43.0,307.0,1.7,15.0,339.0,316.54,249.62
2016,5,9,9,30,52.0,334.0,1.7,15.0,374.0,352.08,276.53
2016,5,9,9,45,75.5,364.0,1.7,15.5,425.0,403.04,314.63
2016,5,9,10,0,99.0,394.0,1.7,16.0,476.0,455.73,353.22
2016,5,9,10,15,156.0,412.0,1.65,16.5,546.0,538.1,413.44
2016,5,9,10,30,213.0,430.0,1.6,17.0,616.0,613.07,466.53
2016,5,9,10,45,326.5,401.0,1.6,17.5,693.5,707.47,534.05
2016,5,9,11,0,440.0,372.0,1.6,18.0,771.0,804.63,601.17
2016,5,9,11,15,671.5,249.5,1.6,18.0,868.0,918.4,682.8
2016,5,9,11,30,903.0,127.0,1.6,18.0,965.0,1012.33,742.69
2016,5,9,11,45,903.0,128.0,1.65,18.5,970.0,1020.2,745.67
2016,5,9,12,0,903.0,129.0,1.7,19.0,975.0,1024.39,747.48
2016,5,9,12,15,902.5,128.5,1.75,19.0,972.5,1022.94,747.24
2016,5,9,12,30,902.0,128.0,1.8,19.0,970.0,1017.81,744.81
2016,5,9,12,45,897.5,129.5,1.85,19.0,959.5,1007.09,738.89
2016,5,9,13,0,893.0,131.0,1.9,19.0,949.0,992.82,730.79
2016,5,9,13,15,889.0,130.0,1.9,19.0,931.5,973.13,718.6
2016,5,9,13,30,885.0,129.0,1.9,19.0,914.0,950.07,704.27
2016,5,9,13,45,879.0,127.5,1.95,19.0,889.5,921.46,686.86
2016,5,9,14,0,873.0,126.0,2.0,19.0,865.0,889.81,667.33
2016,5,9,14,15,865.0,124.5,2.0,19.0,834.0,853.63,644.08
2016,5,9,14,30,857.0,123.0,2.0,19.0,803.0,814.89,618.92
2016,5,9,14,45,847.5,120.0,2.05,19.0,766.5,771.2,590.47
2016,5,9,15,0,838.0,117.0,2.1,19.0,730.0,729.63,562.83
2016,5,9,15,15,824.0,114.5,2.1,18.5,688.0,678.86,527.2
2016,5,9,15,30,810.0,112.0,2.1,18.0,646.0,626.98,489.71
2016,5,9,15,45,792.0,108.5,2.1,18.0,599.5,570.98,447.08
2016,5,9,16,0,774.0,105.0,2.1,18.0,553.0,514.88,403.06
2016,5,9,16,15,750.0,101.5,2.1,17.5,503.5,456.15,356.31
2016,5,9,16,30,726.0,98.0,2.1,17.0,454.0,397.26,307.82
2016,5,9,16,45,698.5,86.5,2.15,17.0,398.5,332.01,252.45
2016,5,9,17,0,671.0,75.0,2.2,17.0,343.0,269.13,197.69
2016,5,9,17,15,617.5,76.0,2.2,16.5,296.0,214.39,150.23
2016,5,9,17,30,564.0,77.0,2.2,16.0,249.0,165.38,108.82
2016,5,9,17,45,495.0,69.5,2.25,16.0,199.5,113.24,68.77
2016,5,9,18,0,426.0,62.0,2.3,16.0,150.0,69.64,41.77
2016,5,9,18,15,330.5,50.0,2.25,15.0,106.5,38.33,27.9
2016,5,9,18,30,235.0,38.0,2.2,14.0,63.0,29.53,19.35
2016,5,9,18,45,117.5,19.0,2.2,13.5,31.5,14.87,1.35
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,71.5,13.5,1.65,11.5,18.5,12.28,0.0
2016,5,10,5,30,143.0,27.0,1.7,12.0,37.0,21.13,9.22
2016,5,10,5,45,252.0,40.0,1.75,12.5,76.0,30.94,21.15
2016,5,10,6,0,361.0,53.0,1.8,13.0,115.0,40.5,30.25
2016,5,10,6,15,433.5,63.0,1.7,13.5,162.0,78.3,46.82
2016,5,10,6,30,506.0,73.0,1.6,14.0,209.0,126.09,79.15
2016,5,10,6,45,253.0,90.5,1.55,14.5,158.5,126.5,90.91
2016,5,10,7,0,0.0,108.0,1.5,15.0,108.0,94.63,74.68
2016,5,10,7,15,4.0,131.5,1.35,15.5,133.0,116.7,92.65
2016,5,10,7,30,8.0,155.0,1.2,16.0,158.0,139.47,110.8
2016,5,10,7,45,47.0,194.5,1.05,16.5,220.0,194.21,154.17
2016,5,10,8,0,86.0,234.0,0.9,17.0,282.0,252.48,199.43
2016,5,10,8,15,112.5,260.0,0.8,17.5,328.0,301.33,236.39
2016,5,10,8,30,139.0,286.0,0.7,18.0,374.0,348.93,271.54
2016,5,10,8,45,174.5,306.5,0.65,19.0,425.0,399.75,307.98
2016,5,10,9,0,210.0,327.0,0.6,20.0,476.0,453.65,345.6
2016,5,10,9,15,290.0,328.5,0.6,20.0,546.0,532.58,402.57
2016,5,10,9,30,370.0,330.0,0.6,20.0,616.0,609.98,456.94
2016,5,10,9,45,609.0,232.5,0.6,20.5,727.0,738.23,547.29
2016,5,10,10,0,848.0,135.0,0.6,21.0,838.0,862.94,628.25
2016,5,10,10,15,855.5,136.5,0.65,21.5,865.5,890.24,642.75
2016,5,10,10,30,863.0,138.0,0.7,22.0,893.0,921.91,661.36
2016,5,10,10,45,872.0,137.0,0.8,22.5,914.5,949.64,678.31
2016,5,10,11,0,881.0,136.0,0.9,23.0,936.0,974.34,693.37
2016,5,10,11,15,884.5,136.5,0.95,23.0,949.5,992.01,704.51
2016,5,10,11,30,888.0,137.0,1.0,23.0,963.0,1006.21,713.68
2016,5,10,11,45,893.0,135.5,1.1,23.5,970.0,1016.42,720.09
2016,5,10,12,0,898.0,134.0,1.2,24.0,977.0,1023.06,724.38
2016,5,10,12,15,898.0,133.5,1.3,24.0,975.0,1022.1,725.48
2016,5,10,12,30,898.0,133.0,1.4,24.0,973.0,1017.49,724.43
2016,5,10,12,45,902.0,129.0,1.5,24.0,965.0,1009.72,721.47
2016,5,10,13,0,906.0,125.0,1.6,24.0,957.0,998.18,716.17
2016,5,10,13,15,903.0,124.0,1.7,24.0,940.0,979.24,706.17
2016,5,10,13,30,900.0,123.0,1.8,24.0,923.0,956.84,693.92
2016,5,10,13,45,897.5,120.5,1.9,24.0,899.5,930.05,678.72
2016,5,10,14,0,895.0,118.0,2.0,24.0,876.0,899.97,661.2
2016,5,10,14,15,887.0,116.5,2.05,24.0,845.0,863.15,638.5
2016,5,10,14,30,879.0,115.0,2.1,24.0,814.0,823.69,613.82
2016,5,10,14,45,871.5,111.5,2.2,24.0,777.5,780.25,586.46
2016,5,10,15,0,864.0,108.0,2.3,24.0,741.0,734.57,557.05
2016,5,10,15,15,850.5,105.5,2.35,23.5,698.5,683.81,522.46
2016,5,10,15,30,837.0,103.0,2.4,23.0,656.0,634.13,487.23
2016,5,10,15,45,822.0,99.5,2.45,23.0,610.0,578.65,445.71
2016,5,10,16,0,807.0,96.0,2.5,23.0,564.0,522.69,402.47
2016,5,10,16,15,784.0,92.5,2.55,22.5,514.0,462.79,355.5
2016,5,10,16,30,761.0,89.0,2.6,22.0,464.0,403.87,307.56
2016,5,10,16,45,731.5,84.0,2.65,21.5,413.0,342.52,256.22
2016,5,10,17,0,702.0,79.0,2.7,21.0,362.0,281.63,203.99
2016,5,10,17,15,660.0,74.0,2.65,20.0,310.0,222.17,153.08
2016,5,10,17,30,618.0,69.0,2.6,19.0,258.0,167.19,106.81
2016,5,10,17,45,558.0,61.5,2.6,18.5,208.0,112.8,65.09
2016,5,10,18,0,498.0,54.0,2.6,18.0,158.0,65.7,36.25
2016,5,10,18,15,405.0,44.5,2.5,17.0,113.5,35.0,24.8
2016,5,10,18,30,312.0,35.0,2.4,16.0,69.0,28.28,18.22
2016,5,10,18,45,156.0,17.5,2.3,15.5,34.5,13.81,1.69
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.5,1.9,11.5,6.5,5.91,0.0
2016,5,11,5,30,0.0,13.0,2.0,12.0,13.0,11.43,2.7
2016,5,11,5,45,0.0,25.5,2.1,12.5,25.5,22.46,13.87
2016,5,11,6,0,0.0,38.0,2.2,13.0,38.0,33.52,24.12
2016,5,11,6,15,0.0,53.0,2.1,13.5,53.0,46.57,34.26
2016,5,11,6,30,0.0,68.0,2.0,14.0,68.0,59.61,45.48
2016,5,11,6,45,0.0,84.0,1.95,14.5,84.0,73.64,57.32
2016,5,11,7,0,0.0,100.0,1.9,15.0,100.0,87.79,69.04
2016,5,11,7,15,2.0,125.0,1.85,15.0,126.0,110.46,87.74
2016,5,11,7,30,4.0,150.0,1.8,15.0,152.0,133.61,106.59
2016,5,11,7,45,2.0,148.0,1.75,15.5,149.0,131.73,104.48
2016,5,11,8,0,0.0,146.0,1.7,16.0,146.0,129.43,102.05
2016,5,11,8,15,2.5,167.5,1.65,16.5,169.5,150.2,118.4
2016,5,11,8,30,5.0,189.0,1.6,17.0,193.0,171.36,134.81
2016,5,11,8,45,24.0,241.0,1.55,17.5,258.5,231.09,181.72
2016,5,11,9,0,43.0,293.0,1.5,18.0,324.0,299.84,234.33
2016,5,11,9,15,127.5,330.5,1.45,18.5,428.0,407.78,316.45
2016,5,11,9,30,212.0,368.0,1.4,19.0,532.0,515.7,395.4
2016,5,11,9,45,289.0,367.5,1.4,19.5,601.5,596.48,452.8
2016,5,11,10,0,366.0,367.0,1.4,20.0,671.0,673.05,506.06
2016,5,11,10,15,630.5,247.0,1.4,20.0,790.5,813.99,607.95
2016,5,11,10,30,895.0,127.0,1.4,20.0,910.0,939.04,690.2
2016,5,11,10,45,897.5,128.5,1.45,20.5,930.0,963.87,703.41
2016,5,11,11,0,900.0,130.0,1.5,21.0,950.0,985.31,715.66
2016,5,11,11,15,903.0,130.5,1.55,21.0,962.5,1002.76,726.82
2016,5,11,11,30,906.0,131.0,1.6,21.0,975.0,1016.67,735.86
2016,5,11,11,45,909.5,129.5,1.65,21.5,981.0,1025.53,740.41
2016,5,11,12,0,913.0,128.0,1.7,22.0,987.0,1030.73,742.79
2016,5,11,12,15,912.5,128.0,1.75,22.0,984.0,1029.75,742.85
2016,5,11,12,30,912.0,128.0,1.8,22.0,981.0,1025.08,740.74
2016,5,11,12,45,913.0,125.0,1.9,22.0,972.0,1015.24,736.13
2016,5,11,13,0,914.0,122.0,2.0,22.0,963.0,1001.68,729.2
2016,5,11,13,15,910.0,121.0,2.05,22.0,945.0,981.69,717.53
2016,5,11,13,30,906.0,120.0,2.1,22.0,927.0,958.26,703.66
2016,5,11,13,45,900.5,118.5,2.15,22.0,902.5,929.65,686.35
2016,5,11,14,0,895.0,117.0,2.2,22.0,878.0,897.93,666.89
2016,5,11,14,15,887.0,115.5,2.2,22.0,846.5,861.15,643.43
2016,5,11,14,30,879.0,114.0,2.2,22.0,815.0,821.76,618.04
2016,5,11,14,45,868.0,112.5,2.2,22.0,777.5,777.67,589.18
2016,5,11,15,0,857.0,111.0,2.2,22.0,740.0,731.63,558.62
2016,5,11,15,15,843.5,108.5,2.15,21.5,698.0,684.32,525.45
2016,5,11,15,30,830.0,106.0,2.1,21.0,656.0,632.02,487.78
2016,5,11,15,45,812.0,103.0,2.1,21.0,609.5,575.72,445.38
2016,5,11,16,0,794.0,100.0,2.1,21.0,563.0,519.25,401.56
2016,5,11,16,15,771.0,96.0,2.05,20.5,513.0,459.62,354.49
2016,5,11,16,30,748.0,92.0,2.0,20.0,463.0,400.99,306.59
2016,5,11,16,45,718.5,87.0,1.95,19.5,412.0,338.77,254.48
2016,5,11,17,0,689.0,82.0,1.9,19.0,361.0,280.33,204.13
2016,5,11,17,15,646.5,76.5,1.8,18.5,309.5,221.11,153.13
2016,5,11,17,30,604.0,71.0,1.7,18.0,258.0,166.46,106.98
2016,5,11,17,45,545.5,63.5,1.65,17.5,208.5,113.14,66.08
2016,5,11,18,0,487.0,56.0,1.6,17.0,159.0,66.93,37.69
2016,5,11,18,15,395.5,46.0,1.55,16.0,114.5,36.19,25.99
2016,5,11,18,30,304.0,36.0,1.5,15.0,70.0,29.07,19.08
2016,5,11,18,45,152.0,18.0,1.45,14.5,35.0,14.18,2.68
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.5,20.0,13.19,0.0
2016,5,12,5,30,139.0,29.0,2.4,11.0,40.0,22.65,11.43
2016,5,12,5,45,234.0,44.0,2.55,11.5,78.5,33.93,23.95
2016,5,12,6,0,329.0,59.0,2.7,12.0,117.0,44.88,34.31
2016,5,12,6,15,164.5,59.0,2.7,12.5,88.0,58.83,39.36
2016,5,12,6,30,0.0,59.0,2.7,13.0,59.0,52.07,39.21
2016,5,12,6,45,0.0,73.0,2.75,13.5,73.0,64.3,49.61
2016,5,12,7,0,0.0,87.0,2.8,14.0,87.0,76.63,59.89
2016,5,12,7,15,19.0,132.5,2.75,14.0,141.5,122.14,97.51
2016,5,12,7,30,38.0,178.0,2.7,14.0,196.0,171.93,138.3
2016,5,12,7,45,21.0,175.0,2.65,14.5,185.0,163.55,131.04
2016,5,12,8,0,4.0,172.0,2.6,15.0,174.0,154.41,123.02
2016,5,12,8,15,20.0,211.5,2.55,15.5,224.0,198.88,158.62
2016,5,12,8,30,36.0,251.0,2.5,16.0,274.0,250.02,198.83
2016,5,12,8,45,64.5,287.0,2.5,16.5,332.0,304.49,241.18
2016,5,12,9,0,93.0,323.0,2.5,17.0,390.0,362.02,285.11
2016,5,12,9,15,116.0,347.0,2.4,17.5,434.5,414.63,324.21
2016,5,12,9,30,139.0,371.0,2.3,18.0,479.0,461.97,358.61
2016,5,12,9,45,491.0,254.0,2.25,18.5,659.0,658.72,509.8
2016,5,12,10,0,843.0,137.0,2.2,19.0,839.0,858.72,651.25
2016,5,12,10,15,695.0,229.5,2.15,19.0,820.5,852.47,642.98
2016,5,12,10,30,547.0,322.0,2.1,19.0,802.0,826.95,620.53
2016,5,12,10,45,708.5,231.0,2.1,19.5,867.5,904.87,676.36
2016,5,12,11,0,870.0,140.0,2.1,20.0,933.0,965.48,713.88
2016,5,12,11,15,872.5,140.5,2.1,20.0,945.5,981.95,723.57
2016,5,12,11,30,875.0,141.0,2.1,20.0,958.0,994.99,731.56
2016,5,12,11,45,875.5,141.5,2.1,20.5,963.0,1002.59,734.73
2016,5,12,12,0,876.0,142.0,2.1,21.0,968.0,1006.64,735.76
2016,5,12,12,15,875.5,142.0,2.1,21.0,965.5,1005.69,735.11
2016,5,12,12,30,875.0,142.0,2.1,21.0,963.0,1001.19,732.35
2016,5,12,12,45,851.0,155.0,2.15,21.0,946.5,982.7,721.21
2016,5,12,13,0,827.0,168.0,2.2,21.0,930.0,973.13,716.07
2016,5,12,13,15,822.0,167.0,2.25,21.0,912.5,953.12,704.03
2016,5,12,13,30,817.0,166.0,2.3,21.0,895.0,929.94,689.98
2016,5,12,13,45,809.5,165.0,2.35,21.0,870.5,901.51,672.38
2016,5,12,14,0,802.0,164.0,2.4,21.0,846.0,870.32,652.84
2016,5,12,14,15,792.5,161.5,2.4,20.5,815.5,833.43,630.07
2016,5,12,14,30,783.0,159.0,2.4,20.0,785.0,794.3,605.5
2016,5,12,14,45,774.0,155.0,2.45,20.0,749.0,752.09,577.21
2016,5,12,15,0,765.0,151.0,2.5,20.0,713.0,708.06,546.3
2016,5,12,15,15,749.0,147.0,2.55,19.5,671.5,658.95,511.86
2016,5,12,15,30,733.0,143.0,2.6,19.0,630.0,607.42,474.63
2016,5,12,15,45,718.5,136.5,2.65,19.0,586.0,553.92,433.92
2016,5,12,16,0,704.0,130.0,2.7,19.0,542.0,500.17,391.77
2016,5,12,16,15,678.0,125.0,2.75,18.5,493.5,442.48,345.96
2016,5,12,16,30,652.0,120.0,2.8,18.0,445.0,386.31,299.84
2016,5,12,16,45,483.0,134.0,2.9,18.0,360.5,296.0,227.48
2016,5,12,17,0,314.0,148.0,3.0,18.0,276.0,224.82,171.41
2016,5,12,17,15,280.5,133.5,3.0,17.5,236.0,182.64,136.3
2016,5,12,17,30,247.0,119.0,3.0,17.0,196.0,144.31,104.84
2016,5,12,17,45,320.5,93.0,3.05,16.5,173.5,112.07,75.19
2016,5,12,18,0,394.0,67.0,3.1,16.0,151.0,70.57,43.39
2016,5,12,18,15,306.5,54.0,3.05,15.5,109.0,41.19,30.43
2016,5,12,18,30,219.0,41.0,3.0,15.0,67.0,31.73,21.39
2016,5,12,18,45,109.5,25.0,2.95,14.5,38.0,19.55,6.67
2016,5,12,19,0,0.0,9.0,2.9,14.0,9.0,8.19,0.0
2016,5,12,19,15,0.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
