Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.5,14.5,2.7,10.5,22.0,13.19,0.0
2016,5,13,5,30,173.0,29.0,2.8,11.0,44.0,22.67,11.84
2016,5,13,5,45,277.5,42.5,2.95,11.5,84.0,32.83,23.05
2016,5,13,6,0,382.0,56.0,3.1,12.0,124.0,44.34,33.86
2016,5,13,6,15,452.5,66.0,3.1,12.0,172.0,82.03,49.62
2016,5,13,6,30,523.0,76.0,3.1,12.0,220.0,130.64,82.99
2016,5,13,6,45,563.5,79.0,3.15,12.5,263.5,176.03,120.22
2016,5,13,7,0,604.0,82.0,3.2,13.0,307.0,225.93,164.02
2016,5,13,7,15,646.0,93.0,3.15,13.5,365.5,287.93,218.46
2016,5,13,7,30,688.0,104.0,3.1,14.0,424.0,354.23,275.78
2016,5,13,7,45,530.5,157.0,3.1,14.5,420.5,375.38,297.79
2016,5,13,8,0,373.0,210.0,3.1,15.0,417.0,375.91,300.43
2016,5,13,8,15,364.0,234.0,3.1,15.0,450.5,415.79,332.81
2016,5,13,8,30,355.0,258.0,3.1,15.0,484.0,454.15,362.97
2016,5,13,8,45,251.0,295.5,3.1,15.5,461.0,443.2,352.5
2016,5,13,9,0,147.0,333.0,3.1,16.0,438.0,414.89,328.08
2016,5,13,9,15,263.0,331.0,3.15,16.0,531.0,513.51,405.34
2016,5,13,9,30,379.0,329.0,3.2,16.0,624.0,613.85,481.87
2016,5,13,9,45,288.5,367.5,3.25,16.5,598.0,594.69,463.79
2016,5,13,10,0,198.0,406.0,3.3,17.0,572.0,558.62,433.71
2016,5,13,10,15,547.5,264.5,3.35,17.0,742.0,753.61,585.52
2016,5,13,10,30,897.0,123.0,3.4,17.0,912.0,934.76,714.91
2016,5,13,10,45,903.5,122.5,3.5,17.5,932.5,961.3,730.26
2016,5,13,11,0,910.0,122.0,3.6,18.0,953.0,984.61,744.66
2016,5,13,11,15,912.5,122.5,3.7,18.0,965.5,1001.69,756.3
2016,5,13,11,30,915.0,123.0,3.8,18.0,978.0,1015.19,765.65
2016,5,13,11,45,918.0,122.0,3.9,18.5,983.5,1024.07,770.55
2016,5,13,12,0,921.0,121.0,4.0,19.0,989.0,1029.27,773.08
2016,5,13,12,15,920.0,121.0,4.05,18.5,986.5,1027.81,773.87
2016,5,13,12,30,919.0,121.0,4.1,18.0,984.0,1022.62,772.31
2016,5,13,12,45,916.0,121.0,4.15,18.0,973.5,1011.81,765.57
2016,5,13,13,0,913.0,121.0,4.2,18.0,963.0,997.37,756.48
2016,5,13,13,15,909.5,120.0,4.2,18.0,945.5,977.93,743.74
2016,5,13,13,30,906.0,119.0,4.2,18.0,928.0,955.04,728.7
2016,5,13,13,45,904.5,116.0,4.25,18.0,905.0,928.61,711.5
2016,5,13,14,0,903.0,113.0,4.3,18.0,882.0,898.85,691.92
2016,5,13,14,15,896.0,111.5,4.25,17.5,851.5,862.76,668.59
2016,5,13,14,30,889.0,110.0,4.2,17.0,821.0,823.96,643.13
2016,5,13,14,45,884.0,106.0,4.2,17.0,785.5,781.72,613.94
2016,5,13,15,0,879.0,102.0,4.2,17.0,750.0,737.02,582.66
2016,5,13,15,15,867.0,99.5,4.15,16.5,708.0,686.82,546.12
2016,5,13,15,30,855.0,97.0,4.1,16.0,666.0,635.22,507.14
2016,5,13,15,45,844.5,92.5,4.05,16.0,621.5,581.41,464.43
2016,5,13,16,0,834.0,88.0,4.0,16.0,577.0,527.2,420.15
2016,5,13,16,15,813.5,84.5,3.9,15.5,527.5,467.31,370.75
2016,5,13,16,30,793.0,81.0,3.8,15.0,478.0,408.08,320.27
2016,5,13,16,45,771.5,76.0,3.75,15.0,427.5,348.0,267.14
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,289.3,214.07
2016,5,13,17,15,712.0,66.5,3.6,14.5,325.0,228.92,160.24
2016,5,13,17,30,674.0,62.0,3.5,14.0,273.0,172.47,111.02
2016,5,13,17,45,622.5,55.5,3.45,13.5,223.0,114.35,64.98
2016,5,13,18,0,571.0,49.0,3.4,13.0,173.0,64.72,34.14
2016,5,13,18,15,483.5,41.0,3.2,12.5,127.0,31.92,22.66
2016,5,13,18,30,396.0,33.0,3.0,12.0,81.0,26.34,17.12
2016,5,13,18,45,251.0,22.0,2.85,11.5,47.0,17.75,6.32
2016,5,13,19,0,106.0,11.0,2.7,11.0,13.0,10.01,0.0
2016,5,13,19,15,53.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,10.0,2.1,12.0,10.0,9.1,0.0
2016,5,14,5,30,0.0,20.0,2.2,12.0,20.0,17.62,8.16
2016,5,14,5,45,0.0,38.0,2.35,12.5,38.0,32.99,23.15
2016,5,14,6,0,0.0,56.0,2.5,13.0,56.0,47.9,36.9
2016,5,14,6,15,3.0,75.5,2.5,13.5,76.5,64.81,49.7
2016,5,14,6,30,6.0,95.0,2.5,14.0,97.0,82.48,64.63
2016,5,14,6,45,11.5,114.0,2.55,14.5,118.5,100.8,79.76
2016,5,14,7,0,17.0,133.0,2.6,15.0,140.0,119.95,95.38
2016,5,14,7,15,8.5,139.5,2.5,15.0,143.0,124.88,99.56
2016,5,14,7,30,0.0,146.0,2.4,15.0,146.0,128.58,102.5
2016,5,14,7,45,0.0,151.5,2.3,15.5,151.5,133.89,106.31
2016,5,14,8,0,0.0,157.0,2.2,16.0,157.0,139.12,110.01
2016,5,14,8,15,1.5,169.0,2.1,16.0,170.0,150.9,119.23
2016,5,14,8,30,3.0,181.0,2.0,16.0,183.0,162.88,128.54
2016,5,14,8,45,2.5,176.5,1.95,16.5,178.5,158.91,124.72
2016,5,14,9,0,2.0,172.0,1.9,17.0,174.0,154.82,120.89
2016,5,14,9,15,12.5,230.5,1.9,17.5,240.5,215.8,168.98
2016,5,14,9,30,23.0,289.0,1.9,18.0,307.0,278.31,216.97
2016,5,14,9,45,15.5,253.0,1.9,18.5,265.5,240.33,186.52
2016,5,14,10,0,8.0,217.0,1.9,19.0,224.0,201.79,155.9
2016,5,14,10,15,23.5,293.5,1.95,19.0,314.5,294.98,228.14
2016,5,14,10,30,39.0,370.0,2.0,19.0,405.0,384.18,295.08
2016,5,14,10,45,95.0,414.0,2.05,19.0,500.5,480.5,367.23
2016,5,14,11,0,151.0,458.0,2.1,19.0,596.0,591.14,447.58
2016,5,14,11,15,246.5,447.5,2.15,19.0,676.5,687.24,517.33
2016,5,14,11,30,342.0,437.0,2.2,19.0,757.0,773.19,578.76
2016,5,14,11,45,399.0,415.0,2.25,19.5,790.5,810.24,604.17
2016,5,14,12,0,456.0,393.0,2.3,20.0,824.0,856.52,635.73
2016,5,14,12,15,454.5,391.5,2.35,20.0,820.5,853.32,633.57
2016,5,14,12,30,453.0,390.0,2.4,20.0,817.0,847.8,630.34
2016,5,14,12,45,361.5,420.0,2.45,20.0,758.5,774.01,578.26
2016,5,14,13,0,270.0,450.0,2.5,20.0,700.0,710.79,532.86
2016,5,14,13,15,255.5,444.0,2.55,20.0,677.0,685.28,515.72
2016,5,14,13,30,241.0,438.0,2.6,20.0,654.0,648.16,490.12
2016,5,14,13,45,229.0,427.0,2.65,20.0,628.0,619.25,470.16
2016,5,14,14,0,217.0,416.0,2.7,20.0,602.0,590.02,449.73
2016,5,14,14,15,134.5,382.5,2.75,19.5,496.5,480.47,369.52
2016,5,14,14,30,52.0,349.0,2.8,19.0,391.0,367.2,284.32
2016,5,14,14,45,26.5,253.5,2.85,19.0,274.5,254.28,198.1
2016,5,14,15,0,1.0,158.0,2.9,19.0,158.0,141.65,109.28
2016,5,14,15,15,69.0,232.5,2.9,18.5,278.0,259.32,204.82
2016,5,14,15,30,137.0,307.0,2.9,18.0,398.0,372.44,293.82
2016,5,14,15,45,91.0,272.0,2.95,18.0,331.0,299.58,236.67
2016,5,14,16,0,45.0,237.0,3.0,18.0,264.0,237.59,187.95
2016,5,14,16,15,193.5,213.5,2.95,17.5,313.0,285.49,226.8
2016,5,14,16,30,342.0,190.0,2.9,17.0,362.0,315.21,248.47
2016,5,14,16,45,337.5,168.5,2.9,17.0,323.0,272.02,211.86
2016,5,14,17,0,333.0,147.0,2.9,17.0,284.0,229.15,175.01
2016,5,14,17,15,301.5,132.5,2.85,16.5,243.5,186.41,139.07
2016,5,14,17,30,270.0,118.0,2.8,16.0,203.0,147.26,106.66
2016,5,14,17,45,245.0,98.5,2.75,16.0,165.5,108.6,75.65
2016,5,14,18,0,220.0,79.0,2.7,16.0,128.0,73.3,50.33
2016,5,14,18,15,173.0,61.0,2.55,15.5,93.0,47.68,36.15
2016,5,14,18,30,126.0,43.0,2.4,15.0,58.0,34.2,23.65
2016,5,14,18,45,63.0,26.0,2.25,14.5,33.5,21.07,9.02
2016,5,14,19,0,0.0,9.0,2.1,14.0,9.0,8.19,0.0
2016,5,14,19,15,0.0,4.5,2.1,13.5,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.5,15.5,2.2,11.5,23.0,12.21,0.0
2016,5,15,5,30,175.0,31.0,2.2,12.0,46.0,24.2,13.6
2016,5,15,5,45,279.5,43.5,2.25,13.0,86.0,33.54,23.61
2016,5,15,6,0,384.0,56.0,2.3,14.0,126.0,44.08,33.41
2016,5,15,6,15,454.0,65.0,2.15,14.5,173.5,81.06,48.25
2016,5,15,6,30,524.0,74.0,2.0,15.0,221.0,128.72,80.3
2016,5,15,6,45,579.5,79.0,1.85,15.5,272.0,178.63,120.02
2016,5,15,7,0,635.0,84.0,1.7,16.0,323.0,234.91,167.62
2016,5,15,7,15,670.0,89.0,1.65,16.5,374.0,290.95,216.43
2016,5,15,7,30,705.0,94.0,1.6,17.0,425.0,350.28,267.17
2016,5,15,7,45,735.5,96.5,1.55,17.5,476.0,409.68,316.68
2016,5,15,8,0,766.0,99.0,1.5,18.0,527.0,469.46,364.82
2016,5,15,8,15,786.0,102.5,1.5,18.5,574.5,526.34,409.3
2016,5,15,8,30,806.0,106.0,1.5,19.0,622.0,583.54,452.4
2016,5,15,8,45,825.0,106.5,1.5,19.5,666.5,637.11,491.46
2016,5,15,9,0,844.0,107.0,1.5,20.0,711.0,687.18,526.88
2016,5,15,9,15,856.0,109.0,1.55,20.0,750.0,735.25,560.81
2016,5,15,9,30,868.0,111.0,1.6,20.0,789.0,781.66,591.75
2016,5,15,9,45,887.0,107.0,1.65,20.5,825.5,825.9,619.73
2016,5,15,10,0,906.0,103.0,1.7,21.0,862.0,868.4,646.17
2016,5,15,10,15,912.5,104.5,1.85,21.0,889.0,903.48,669.81
2016,5,15,10,30,919.0,106.0,2.0,21.0,916.0,935.59,691.51
2016,5,15,10,45,924.0,106.5,2.15,21.5,936.5,962.16,708.24
2016,5,15,11,0,929.0,107.0,2.3,22.0,957.0,985.38,722.79
2016,5,15,11,15,931.5,107.5,2.4,22.0,970.0,1002.72,734.43
2016,5,15,11,30,934.0,108.0,2.5,22.0,983.0,1016.42,743.85
2016,5,15,11,45,934.0,109.0,2.7,22.0,988.0,1024.47,750.73
2016,5,15,12,0,934.0,110.0,2.9,22.0,993.0,1028.75,755.23
2016,5,15,12,15,933.5,110.0,2.95,22.0,990.5,1027.79,755.03
2016,5,15,12,30,933.0,110.0,3.0,22.0,988.0,1023.05,752.52
2016,5,15,12,45,933.0,108.0,3.15,22.0,978.5,1013.07,747.53
2016,5,15,13,0,933.0,106.0,3.3,22.0,969.0,999.34,740.1
2016,5,15,13,15,929.5,105.5,3.35,22.0,951.5,980.12,728.29
2016,5,15,13,30,926.0,105.0,3.4,22.0,934.0,957.38,714.17
2016,5,15,13,45,919.5,104.5,3.5,22.0,909.5,928.56,696.25
2016,5,15,14,0,913.0,104.0,3.6,22.0,885.0,896.62,676.1
2016,5,15,14,15,905.5,102.5,3.65,22.0,854.0,859.92,652.21
2016,5,15,14,30,898.0,101.0,3.7,22.0,823.0,820.52,626.25
2016,5,15,14,45,888.5,99.5,3.75,22.0,786.0,777.13,597.19
2016,5,15,15,0,879.0,98.0,3.8,22.0,749.0,731.62,566.28
2016,5,15,15,15,866.0,96.0,3.85,21.5,707.0,681.4,530.92
2016,5,15,15,30,853.0,94.0,3.9,21.0,665.0,629.88,493.06
2016,5,15,15,45,835.5,92.0,4.0,21.0,618.5,574.74,450.48
2016,5,15,16,0,818.0,90.0,4.1,21.0,572.0,519.9,406.79
2016,5,15,16,15,737.5,99.0,4.1,20.5,505.5,445.21,347.24
2016,5,15,16,30,657.0,108.0,4.1,20.0,439.0,376.05,290.92
2016,5,15,16,45,684.0,92.5,4.1,19.5,405.0,330.63,250.75
2016,5,15,17,0,711.0,77.0,4.1,19.0,371.0,283.24,207.23
2016,5,15,17,15,671.5,72.0,4.0,18.5,319.5,222.22,153.94
2016,5,15,17,30,632.0,67.0,3.9,18.0,268.0,167.33,106.95
2016,5,15,17,45,570.0,61.5,3.85,17.5,218.0,113.93,65.86
2016,5,15,18,0,508.0,56.0,3.8,17.0,168.0,67.97,37.89
2016,5,15,18,15,421.0,46.5,3.7,16.5,123.5,36.29,26.1
2016,5,15,18,30,334.0,37.0,3.6,16.0,79.0,29.61,19.69
2016,5,15,18,45,200.5,24.5,3.5,15.5,46.5,19.8,8.56
2016,5,15,19,0,67.0,12.0,3.4,15.0,14.0,10.91,0.0
2016,5,15,19,15,33.5,6.0,3.4,14.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,92.0,15.0,2.0,11.5,23.5,11.8,0.0
2016,5,16,5,30,184.0,30.0,2.0,12.0,47.0,23.39,13.2
2016,5,16,5,45,280.0,43.0,2.05,13.0,86.5,33.12,23.3
2016,5,16,6,0,376.0,56.0,2.1,14.0,126.0,42.58,32.11
2016,5,16,6,15,444.5,65.0,2.05,14.5,172.5,80.37,47.99
2016,5,16,6,30,513.0,74.0,2.0,15.0,219.0,127.2,79.52
2016,5,16,6,45,564.5,80.5,2.0,15.5,269.5,176.97,119.32
2016,5,16,7,0,616.0,87.0,2.0,16.0,320.0,232.66,166.61
2016,5,16,7,15,651.0,92.0,2.0,16.5,370.5,287.54,214.51
2016,5,16,7,30,686.0,97.0,2.0,17.0,421.0,345.72,264.53
2016,5,16,7,45,717.5,99.5,2.05,18.0,471.5,403.04,312.29
2016,5,16,8,0,749.0,102.0,2.1,19.0,522.0,463.64,360.98
2016,5,16,8,15,769.0,105.5,2.1,19.5,569.0,519.57,405.08
2016,5,16,8,30,789.0,109.0,2.1,20.0,616.0,575.84,447.92
2016,5,16,8,45,808.0,110.5,2.1,20.5,660.0,629.53,487.52
2016,5,16,9,0,827.0,112.0,2.1,21.0,704.0,682.81,525.57
2016,5,16,9,15,838.5,114.0,2.1,21.0,742.5,726.54,556.78
2016,5,16,9,30,850.0,116.0,2.1,21.0,781.0,771.81,586.96
2016,5,16,9,45,868.0,113.0,2.1,21.5,816.5,815.55,614.5
2016,5,16,10,0,886.0,110.0,2.1,22.0,852.0,857.55,640.43
2016,5,16,10,15,892.5,111.5,2.1,22.5,879.0,891.98,660.96
2016,5,16,10,30,899.0,113.0,2.1,23.0,906.0,923.5,679.4
2016,5,16,10,45,904.0,113.5,2.15,23.5,926.5,949.58,694.68
2016,5,16,11,0,909.0,114.0,2.2,24.0,947.0,972.37,707.83
2016,5,16,11,15,911.5,114.5,2.25,24.0,960.0,989.38,718.67
2016,5,16,11,30,914.0,115.0,2.3,24.0,973.0,1002.82,727.35
2016,5,16,11,45,916.0,115.0,2.35,24.0,978.5,1011.67,733.22
2016,5,16,12,0,918.0,115.0,2.4,24.0,984.0,1016.85,736.88
2016,5,16,12,15,917.5,115.0,2.45,24.0,981.5,1015.9,736.76
2016,5,16,12,30,917.0,115.0,2.5,24.0,979.0,1011.26,734.43
2016,5,16,12,45,915.5,114.0,2.6,24.0,969.5,1001.0,729.08
2016,5,16,13,0,914.0,113.0,2.7,24.0,960.0,987.09,721.43
2016,5,16,13,15,910.5,112.5,2.75,24.0,943.0,968.23,710.14
2016,5,16,13,30,907.0,112.0,2.8,24.0,926.0,945.92,696.62
2016,5,16,13,45,902.0,110.5,2.85,24.0,901.5,917.96,679.33
2016,5,16,14,0,897.0,109.0,2.9,24.0,877.0,886.87,659.87
2016,5,16,14,15,889.5,107.5,2.9,24.0,846.5,850.73,636.53
2016,5,16,14,30,882.0,106.0,2.9,24.0,816.0,811.95,611.24
2016,5,16,14,45,869.0,106.0,2.95,24.0,778.5,768.04,582.43
2016,5,16,15,0,856.0,106.0,3.0,24.0,741.0,722.35,552.0
2016,5,16,15,15,843.0,103.5,3.0,23.5,699.5,672.71,517.17
2016,5,16,15,30,830.0,101.0,3.0,23.0,658.0,623.84,481.77
2016,5,16,15,45,808.5,100.0,3.05,23.0,611.5,567.94,439.32
2016,5,16,16,0,787.0,99.0,3.1,23.0,565.0,512.2,395.75
2016,5,16,16,15,765.0,95.5,3.1,22.5,516.5,454.29,349.82
2016,5,16,16,30,743.0,92.0,3.1,22.0,468.0,397.28,303.03
2016,5,16,16,45,712.0,88.0,3.1,21.5,417.5,336.03,251.66
2016,5,16,17,0,681.0,84.0,3.1,21.0,367.0,278.82,202.36
2016,5,16,17,15,640.0,78.5,3.05,20.5,316.0,220.75,152.4
2016,5,16,17,30,599.0,73.0,3.0,20.0,265.0,167.03,107.14
2016,5,16,17,45,540.0,66.0,2.95,19.5,216.0,114.65,67.14
2016,5,16,18,0,481.0,59.0,2.9,19.0,167.0,69.39,39.42
2016,5,16,18,15,394.0,49.5,2.85,18.0,123.0,38.73,28.08
2016,5,16,18,30,307.0,40.0,2.8,17.0,79.0,32.19,21.85
2016,5,16,18,45,183.0,26.5,2.75,16.5,46.5,20.74,9.61
2016,5,16,19,0,59.0,13.0,2.7,16.0,14.0,11.82,0.0
2016,5,16,19,15,29.5,6.5,2.65,15.5,7.0,5.91,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,134.0,14.5,1.85,14.5,27.0,11.58,0.0
2016,5,17,5,30,268.0,29.0,1.9,15.0,54.0,23.5,13.28
2016,5,17,5,45,371.5,39.0,1.95,16.0,96.0,30.88,21.09
2016,5,17,6,0,475.0,49.0,2.0,17.0,138.0,38.02,27.73
2016,5,17,6,15,540.5,56.0,2.0,17.5,187.0,78.3,42.54
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,128.83,75.89
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,182.05,118.37
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,242.76,169.92
2016,5,17,7,15,733.5,77.0,2.15,19.5,392.0,300.48,220.29
2016,5,17,7,30,766.0,81.0,2.2,20.0,444.0,361.09,272.34
2016,5,17,7,45,791.0,84.5,2.3,20.5,495.0,420.63,322.49
2016,5,17,8,0,816.0,88.0,2.4,21.0,546.0,481.56,372.16
2016,5,17,8,15,834.0,90.5,2.4,21.5,594.0,538.83,417.24
2016,5,17,8,30,852.0,93.0,2.4,22.0,642.0,594.79,459.79
2016,5,17,8,45,866.0,95.5,2.45,22.5,686.0,648.55,499.51
2016,5,17,9,0,880.0,98.0,2.5,23.0,730.0,701.29,537.29
2016,5,17,9,15,890.5,100.0,2.45,23.5,769.0,749.69,569.59
2016,5,17,9,30,901.0,102.0,2.4,24.0,808.0,796.22,598.82
2016,5,17,9,45,909.5,103.0,2.4,24.5,841.5,838.04,624.68
2016,5,17,10,0,918.0,104.0,2.4,25.0,875.0,877.37,648.51
2016,5,17,10,15,924.0,105.5,2.35,25.0,902.0,912.31,670.02
2016,5,17,10,30,930.0,107.0,2.3,25.0,929.0,944.2,689.36
2016,5,17,10,45,933.5,108.0,2.3,25.5,949.0,970.1,703.81
2016,5,17,11,0,937.0,109.0,2.3,26.0,969.0,992.53,716.02
2016,5,17,11,15,939.0,109.5,2.25,26.0,981.5,1009.49,725.63
2016,5,17,11,30,941.0,110.0,2.2,26.0,994.0,1022.77,732.98
2016,5,17,11,45,941.0,110.5,2.15,26.5,998.5,1030.37,735.38
2016,5,17,12,0,941.0,111.0,2.1,27.0,1003.0,1034.19,735.54
2016,5,17,12,15,940.0,111.0,2.05,27.0,1000.5,1032.75,734.0
2016,5,17,12,30,939.0,111.0,2.0,27.0,998.0,1027.54,730.26
2016,5,17,12,45,937.0,110.0,2.0,27.0,987.5,1016.62,723.73
2016,5,17,13,0,935.0,109.0,2.0,27.0,977.0,1002.0,715.01
2016,5,17,13,15,931.5,108.5,2.0,27.0,959.0,982.82,703.51
2016,5,17,13,30,928.0,108.0,2.0,27.0,941.0,960.13,689.86
2016,5,17,13,45,921.5,107.5,2.0,27.5,916.5,931.36,671.01
2016,5,17,14,0,915.0,107.0,2.0,28.0,892.0,899.47,650.2
2016,5,17,14,15,907.5,105.5,2.05,28.0,860.5,862.82,627.97
2016,5,17,14,30,900.0,104.0,2.1,28.0,829.0,823.47,603.73
2016,5,17,14,45,890.5,102.0,2.15,28.0,792.0,779.63,576.16
2016,5,17,15,0,881.0,100.0,2.2,28.0,755.0,733.67,546.74
2016,5,17,15,15,868.0,97.5,2.25,27.5,713.0,683.01,512.92
2016,5,17,15,30,855.0,95.0,2.3,27.0,671.0,631.05,476.72
2016,5,17,15,45,839.0,92.5,2.35,27.0,625.0,576.33,436.34
2016,5,17,16,0,823.0,90.0,2.4,27.0,579.0,521.68,394.66
2016,5,17,16,15,738.0,100.0,2.4,26.5,510.0,445.74,336.64
2016,5,17,16,30,653.0,110.0,2.4,26.0,441.0,375.74,281.91
2016,5,17,16,45,686.5,93.5,2.45,25.5,409.0,332.03,244.49
2016,5,17,17,0,720.0,77.0,2.5,25.0,377.0,285.65,203.07
2016,5,17,17,15,681.0,72.0,2.4,24.0,325.5,224.3,151.4
2016,5,17,17,30,642.0,67.0,2.3,23.0,274.0,169.03,105.53
2016,5,17,17,45,582.5,61.0,2.25,22.5,223.5,114.96,64.73
2016,5,17,18,0,523.0,55.0,2.2,22.0,173.0,67.98,36.56
2016,5,17,18,15,439.0,46.5,2.15,21.0,128.0,36.15,25.52
2016,5,17,18,30,355.0,38.0,2.1,20.0,83.0,30.36,20.07
2016,5,17,18,45,224.5,25.5,2.05,19.5,49.5,20.58,9.68
2016,5,17,19,0,94.0,13.0,2.0,19.0,16.0,11.82,0.0
2016,5,17,19,15,47.0,6.5,1.95,18.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,116.0,15.5,1.3,15.5,26.5,12.19,0.0
2016,5,18,5,30,232.0,31.0,1.3,16.0,53.0,24.21,13.96
2016,5,18,5,45,328.5,42.0,1.35,16.5,93.5,33.38,23.24
2016,5,18,6,0,425.0,53.0,1.4,17.0,134.0,41.23,30.57
2016,5,18,6,15,490.5,61.5,1.3,17.5,181.5,79.86,45.5
2016,5,18,6,30,556.0,70.0,1.2,18.0,229.0,128.61,77.79
2016,5,18,6,45,600.5,76.0,1.15,18.5,279.0,179.12,117.84
2016,5,18,7,0,645.0,82.0,1.1,19.0,329.0,234.63,164.51
2016,5,18,7,15,678.0,87.0,1.0,19.5,379.5,290.42,212.18
2016,5,18,7,30,711.0,92.0,0.9,20.0,430.0,349.24,261.31
2016,5,18,7,45,735.5,96.0,0.85,20.5,479.0,407.69,308.88
2016,5,18,8,0,760.0,100.0,0.8,21.0,528.0,465.81,354.4
2016,5,18,8,15,779.0,103.5,0.8,21.5,574.5,521.65,396.82
2016,5,18,8,30,798.0,107.0,0.8,22.0,621.0,577.69,437.79
2016,5,18,8,45,810.0,110.5,0.85,23.0,663.5,629.23,473.69
2016,5,18,9,0,822.0,114.0,0.9,24.0,706.0,679.71,507.61
2016,5,18,9,15,833.5,116.0,1.0,24.0,743.5,727.03,540.98
2016,5,18,9,30,845.0,118.0,1.1,24.0,781.0,768.08,568.26
2016,5,18,9,45,857.0,117.5,1.2,24.5,814.5,809.16,594.16
2016,5,18,10,0,869.0,117.0,1.3,25.0,848.0,848.15,618.42
2016,5,18,10,15,875.0,118.5,1.4,25.0,874.5,881.55,640.11
2016,5,18,10,30,881.0,120.0,1.5,25.0,901.0,912.07,659.96
2016,5,18,10,45,883.0,122.5,1.6,25.5,920.0,936.87,674.85
2016,5,18,11,0,885.0,125.0,1.7,26.0,939.0,958.33,687.64
2016,5,18,11,15,887.5,125.5,1.75,26.0,951.0,974.92,698.12
2016,5,18,11,30,890.0,126.0,1.8,26.0,963.0,988.05,706.55
2016,5,18,11,45,891.5,126.0,1.85,26.5,968.5,996.22,710.59
2016,5,18,12,0,893.0,126.0,1.9,27.0,974.0,1000.84,712.52
2016,5,18,12,15,892.5,126.0,1.95,27.0,971.5,999.93,712.53
2016,5,18,12,30,892.0,126.0,2.0,27.0,969.0,995.44,710.43
2016,5,18,12,45,888.5,126.5,2.05,27.0,959.0,984.99,704.69
2016,5,18,13,0,885.0,127.0,2.1,27.0,949.0,971.06,696.85
2016,5,18,13,15,881.0,126.0,2.15,26.5,932.0,951.82,687.03
2016,5,18,13,30,877.0,125.0,2.2,26.0,915.0,929.27,675.05
2016,5,18,13,45,871.0,124.0,2.3,26.0,891.0,901.74,658.89
2016,5,18,14,0,865.0,123.0,2.4,26.0,867.0,871.25,640.62
2016,5,18,14,15,857.5,121.5,2.45,25.5,837.0,836.23,619.94
2016,5,18,14,30,850.0,120.0,2.5,25.0,807.0,798.66,597.26
2016,5,18,14,45,837.0,119.5,2.55,25.0,770.0,755.57,569.26
2016,5,18,15,0,824.0,119.0,2.6,25.0,733.0,714.67,541.8
2016,5,18,15,15,810.5,116.5,2.6,24.5,692.5,665.46,507.59
2016,5,18,15,30,797.0,114.0,2.6,24.0,652.0,615.15,471.59
2016,5,18,15,45,783.5,109.5,2.65,23.5,607.5,562.07,432.6
2016,5,18,16,0,770.0,105.0,2.7,23.0,563.0,508.44,391.78
2016,5,18,16,15,748.0,101.0,2.7,22.5,515.0,451.07,346.52
2016,5,18,16,30,726.0,97.0,2.7,22.0,467.0,393.1,299.31
2016,5,18,16,45,705.0,90.0,2.7,21.5,418.5,335.11,250.58
2016,5,18,17,0,684.0,83.0,2.7,21.0,370.0,278.57,201.77
2016,5,18,17,15,645.0,78.0,2.7,20.5,319.5,221.37,152.57
2016,5,18,17,30,606.0,73.0,2.7,20.0,269.0,168.26,107.79
2016,5,18,17,45,552.5,65.5,2.75,19.5,220.5,115.7,67.44
2016,5,18,18,0,499.0,58.0,2.8,19.0,172.0,69.56,38.95
2016,5,18,18,15,415.5,49.0,2.8,18.0,128.0,38.15,27.62
2016,5,18,18,30,332.0,40.0,2.8,17.0,84.0,32.02,21.81
2016,5,18,18,45,207.5,27.0,2.85,16.5,50.5,21.12,10.56
2016,5,18,19,0,83.0,14.0,2.9,16.0,17.0,12.73,0.0
2016,5,18,19,15,41.5,7.0,2.95,15.5,8.5,6.37,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,104.0,17.5,3.95,11.0,27.5,13.76,0.0
2016,5,19,5,30,208.0,35.0,4.1,11.0,55.0,27.3,16.98
2016,5,19,5,45,315.0,46.0,4.35,11.5,96.5,35.43,25.56
2016,5,19,6,0,422.0,57.0,4.6,12.0,138.0,44.66,34.26
2016,5,19,6,15,354.5,81.0,4.6,12.5,163.0,85.99,56.26
2016,5,19,6,30,287.0,105.0,4.6,13.0,188.0,123.2,86.98
2016,5,19,6,45,329.5,117.0,4.7,13.5,230.0,162.11,118.2
2016,5,19,7,0,372.0,129.0,4.8,14.0,272.0,206.32,155.49
2016,5,19,7,15,296.0,162.5,4.6,14.5,286.5,235.68,184.22
2016,5,19,7,30,220.0,196.0,4.4,15.0,301.0,255.18,203.02
2016,5,19,7,45,361.5,187.0,4.25,16.0,381.5,324.61,258.09
2016,5,19,8,0,503.0,178.0,4.1,17.0,462.0,410.93,326.42
2016,5,19,8,15,437.5,218.0,4.0,17.5,480.5,442.46,351.35
2016,5,19,8,30,372.0,258.0,3.9,18.0,499.0,460.96,365.01
2016,5,19,8,45,626.0,181.5,3.8,18.5,619.0,580.91,458.9
2016,5,19,9,0,880.0,105.0,3.7,19.0,739.0,706.38,554.47
2016,5,19,9,15,890.5,107.0,3.55,19.0,778.0,754.7,588.54
2016,5,19,9,30,901.0,109.0,3.4,19.0,817.0,801.15,619.64
2016,5,19,9,45,897.5,117.0,3.25,19.5,847.0,840.09,643.7
2016,5,19,10,0,894.0,125.0,3.1,20.0,877.0,875.67,664.99
2016,5,19,10,15,899.5,126.5,3.15,20.0,904.0,909.38,687.3
2016,5,19,10,30,905.0,128.0,3.2,20.0,931.0,940.09,707.5
2016,5,19,10,45,910.0,128.0,3.25,20.5,951.0,965.76,722.9
2016,5,19,11,0,915.0,128.0,3.3,21.0,971.0,988.12,736.08
2016,5,19,11,15,918.0,128.5,3.35,21.0,983.5,1005.64,747.49
2016,5,19,11,30,921.0,129.0,3.4,21.0,996.0,1019.6,756.66
2016,5,19,11,45,924.0,128.0,3.45,21.0,1002.0,1028.51,762.6
2016,5,19,12,0,927.0,127.0,3.5,21.0,1008.0,1033.75,766.28
2016,5,19,12,15,719.0,255.5,3.55,21.0,938.0,975.61,727.84
2016,5,19,12,30,511.0,384.0,3.6,21.0,868.0,893.42,666.77
2016,5,19,12,45,471.5,386.0,3.7,21.5,829.0,852.08,637.75
2016,5,19,13,0,432.0,388.0,3.8,22.0,790.0,809.25,607.15
2016,5,19,13,15,455.5,373.5,3.95,21.5,790.5,808.56,609.76
2016,5,19,13,30,479.0,359.0,4.1,21.0,791.0,804.94,610.04
2016,5,19,13,45,696.5,237.0,4.25,21.0,846.5,869.66,662.55
2016,5,19,14,0,914.0,115.0,4.4,21.0,902.0,904.71,688.66
2016,5,19,14,15,906.0,113.5,4.5,20.5,870.5,867.8,665.59
2016,5,19,14,30,898.0,112.0,4.6,20.0,839.0,828.22,640.71
2016,5,19,14,45,735.0,174.5,4.7,20.0,751.5,738.64,576.34
2016,5,19,15,0,572.0,237.0,4.8,20.0,664.0,646.02,505.83
2016,5,19,15,15,706.0,173.0,4.9,19.5,670.5,650.76,513.11
2016,5,19,15,30,840.0,109.0,5.0,19.0,677.0,636.46,504.69
2016,5,19,15,45,713.5,135.5,5.1,18.5,595.0,546.5,434.72
2016,5,19,16,0,587.0,162.0,5.2,18.0,513.0,466.29,371.2
2016,5,19,16,15,567.0,152.5,5.25,17.0,468.0,413.77,329.19
2016,5,19,16,30,547.0,143.0,5.3,16.0,423.0,359.34,284.24
2016,5,19,16,45,459.0,144.0,5.4,15.5,362.5,294.94,230.68
2016,5,19,17,0,371.0,145.0,5.5,15.0,302.0,239.75,184.83
2016,5,19,17,15,338.5,132.5,5.4,14.5,261.0,194.64,146.14
2016,5,19,17,30,306.0,120.0,5.3,14.0,220.0,154.92,112.65
2016,5,19,17,45,277.0,101.5,5.25,14.0,180.5,114.58,80.06
2016,5,19,18,0,248.0,83.0,5.2,14.0,141.0,78.0,53.9
2016,5,19,18,15,204.0,65.5,5.2,13.5,105.0,51.06,39.57
2016,5,19,18,30,160.0,48.0,5.2,13.0,69.0,38.02,27.44
2016,5,19,18,45,80.0,31.5,5.25,13.0,42.0,25.31,14.31
2016,5,19,19,0,0.0,15.0,5.3,13.0,15.0,13.16,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.5,7.5,6.82,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,128.0,16.5,4.5,10.0,29.5,12.97,0.0
2016,5,20,5,30,256.0,33.0,4.5,10.0,59.0,26.94,16.9
2016,5,20,5,45,362.5,43.0,4.55,10.5,101.5,34.19,24.6
2016,5,20,6,0,469.0,53.0,4.6,11.0,144.0,41.21,31.34
2016,5,20,6,15,534.5,60.5,4.6,11.5,193.0,81.39,46.53
2016,5,20,6,30,600.0,68.0,4.6,12.0,242.0,131.84,80.71
2016,5,20,6,45,650.0,72.5,4.7,12.5,294.5,184.58,123.83
2016,5,20,7,0,700.0,77.0,4.8,13.0,347.0,242.88,174.9
2016,5,20,7,15,731.5,81.0,4.75,13.0,398.5,302.4,228.95
2016,5,20,7,30,763.0,85.0,4.7,13.0,450.0,362.35,283.06
2016,5,20,7,45,787.0,88.5,4.7,13.5,500.5,421.12,334.77
2016,5,20,8,0,811.0,92.0,4.7,14.0,551.0,481.16,385.98
2016,5,20,8,15,829.0,95.0,4.65,14.0,598.5,538.5,434.19
2016,5,20,8,30,847.0,98.0,4.6,14.0,646.0,595.84,480.99
2016,5,20,8,45,858.0,101.5,4.6,14.5,689.0,646.92,520.9
2016,5,20,9,0,869.0,105.0,4.6,15.0,732.0,698.06,559.64
2016,5,20,9,15,879.5,107.0,4.6,15.0,771.0,745.85,595.56
2016,5,20,9,30,890.0,109.0,4.6,15.0,810.0,791.8,628.14
2016,5,20,9,45,647.5,230.0,4.6,15.5,751.0,757.57,597.71
2016,5,20,10,0,405.0,351.0,4.6,16.0,692.0,691.4,541.54
2016,5,20,10,15,663.0,232.0,4.6,16.0,811.5,818.81,641.64
2016,5,20,10,30,921.0,113.0,4.6,16.0,931.0,938.75,727.17
2016,5,20,10,45,923.0,115.5,4.65,16.5,950.5,964.45,742.68
2016,5,20,11,0,925.0,118.0,4.7,17.0,970.0,986.68,756.38
2016,5,20,11,15,927.0,118.5,4.7,17.0,982.5,1003.4,767.36
2016,5,20,11,30,929.0,119.0,4.7,17.0,995.0,1016.51,775.94
2016,5,20,11,45,928.0,120.5,4.75,17.0,1000.0,1024.02,781.24
2016,5,20,12,0,927.0,122.0,4.8,17.0,1005.0,1027.8,784.13
2016,5,20,12,15,926.5,122.0,4.8,17.0,1002.0,1026.91,783.5
2016,5,20,12,30,926.0,122.0,4.8,17.0,999.0,1022.31,780.47
2016,5,20,12,45,916.5,126.0,4.85,17.0,987.0,1009.25,772.15
2016,5,20,13,0,907.0,130.0,4.9,17.0,975.0,992.72,761.55
2016,5,20,13,15,903.0,129.5,4.9,16.5,957.5,973.68,750.31
2016,5,20,13,30,899.0,129.0,4.9,16.0,940.0,951.26,736.69
2016,5,20,13,45,891.0,129.0,4.9,16.0,915.0,922.49,717.14
2016,5,20,14,0,883.0,129.0,4.9,16.0,890.0,890.79,695.48
2016,5,20,14,15,875.0,127.0,4.9,16.0,859.0,854.42,670.38
2016,5,20,14,30,867.0,125.0,4.9,16.0,828.0,815.49,643.27
2016,5,20,14,45,855.0,123.5,4.9,16.0,790.5,771.66,612.34
2016,5,20,15,0,843.0,122.0,4.9,16.0,753.0,729.98,581.99
2016,5,20,15,15,829.0,119.5,4.85,15.5,711.0,679.72,544.44
2016,5,20,15,30,815.0,117.0,4.8,15.0,669.0,628.35,505.1
2016,5,20,15,45,797.0,114.0,4.8,15.0,623.0,573.38,461.12
2016,5,20,16,0,779.0,111.0,4.8,15.0,577.0,518.26,415.87
2016,5,20,16,15,755.5,107.0,4.7,14.5,528.0,459.8,367.27
2016,5,20,16,30,732.0,103.0,4.6,14.0,479.0,400.87,316.92
2016,5,20,16,45,701.5,98.0,4.55,14.0,428.0,341.11,264.26
2016,5,20,17,0,671.0,93.0,4.5,14.0,377.0,283.85,212.88
2016,5,20,17,15,629.5,87.5,4.4,13.5,326.0,226.37,161.98
2016,5,20,17,30,588.0,82.0,4.3,13.0,275.0,173.3,116.03
2016,5,20,17,45,525.5,75.0,4.25,13.0,225.5,121.3,75.17
2016,5,20,18,0,463.0,68.0,4.2,13.0,176.0,76.87,47.02
2016,5,20,18,15,377.5,57.5,4.05,12.5,131.5,43.74,33.29
2016,5,20,18,30,292.0,47.0,3.9,12.0,87.0,36.26,26.09
2016,5,20,18,45,173.0,32.0,3.8,11.5,53.5,24.96,14.42
2016,5,20,19,0,54.0,17.0,3.7,11.0,20.0,13.95,0.0
2016,5,20,19,15,27.0,8.5,3.6,11.0,10.0,7.73,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,97.0,18.0,2.05,11.0,28.0,14.12,0.0
2016,5,21,5,30,194.0,36.0,2.1,11.0,56.0,28.01,17.86
2016,5,21,5,45,276.0,50.5,2.2,11.0,95.5,38.74,28.62
2016,5,21,6,0,358.0,65.0,2.3,11.0,135.0,49.14,38.46
2016,5,21,6,15,423.0,75.0,2.35,11.0,181.5,85.17,53.63
2016,5,21,6,30,488.0,85.0,2.4,11.0,228.0,132.8,86.7
2016,5,21,6,45,529.5,94.5,2.45,11.5,276.5,181.62,126.52
2016,5,21,7,0,571.0,104.0,2.5,12.0,325.0,235.21,172.79
2016,5,21,7,15,314.5,148.5,2.6,12.0,272.5,228.71,178.82
2016,5,21,7,30,58.0,193.0,2.7,12.0,220.0,191.15,154.5
2016,5,21,7,45,31.0,183.0,2.8,12.5,197.5,176.0,142.07
2016,5,21,8,0,4.0,173.0,2.9,13.0,175.0,154.98,124.32
2016,5,21,8,15,46.0,230.0,2.95,13.0,260.0,231.64,186.87
2016,5,21,8,30,88.0,287.0,3.0,13.0,345.0,311.45,250.73
2016,5,21,8,45,56.0,278.0,3.1,13.5,316.0,288.76,231.34
2016,5,21,9,0,24.0,269.0,3.2,14.0,287.0,257.16,204.94
2016,5,21,9,15,31.5,297.0,3.15,14.0,321.5,296.07,235.55
2016,5,21,9,30,39.0,325.0,3.1,14.0,356.0,330.43,262.06
2016,5,21,9,45,46.0,348.5,3.1,14.0,386.5,360.81,285.3
2016,5,21,10,0,53.0,372.0,3.1,14.0,417.0,391.72,308.77
2016,5,21,10,15,154.5,401.0,3.05,14.0,537.5,519.72,408.26
2016,5,21,10,30,256.0,430.0,3.0,14.0,658.0,653.76,508.44
2016,5,21,10,45,159.5,428.0,3.0,14.0,571.5,561.33,436.95
2016,5,21,11,0,63.0,426.0,3.0,14.0,485.0,462.43,360.35
2016,5,21,11,15,37.5,338.0,2.95,14.0,373.5,354.17,277.83
2016,5,21,11,30,12.0,250.0,2.9,14.0,262.0,237.69,186.69
2016,5,21,11,45,27.5,332.5,2.9,14.0,359.5,340.58,267.59
2016,5,21,12,0,43.0,415.0,2.9,14.0,457.0,436.42,340.49
2016,5,21,12,15,29.5,357.5,2.9,14.0,386.0,367.03,287.09
2016,5,21,12,30,16.0,300.0,2.9,14.0,315.0,288.04,226.07
2016,5,21,12,45,8.0,212.0,2.9,14.0,219.5,198.86,156.05
2016,5,21,13,0,0.0,124.0,2.9,14.0,124.0,110.99,85.45
2016,5,21,13,15,8.0,209.5,2.9,14.0,217.0,196.08,154.41
2016,5,21,13,30,16.0,295.0,2.9,14.0,310.0,281.72,222.15
2016,5,21,13,45,57.5,354.5,2.9,14.0,405.0,383.29,302.13
2016,5,21,14,0,99.0,414.0,2.9,14.0,500.0,473.7,371.68
2016,5,21,14,15,230.0,385.5,2.9,14.0,575.5,559.17,439.45
2016,5,21,14,30,361.0,357.0,2.9,14.0,651.0,633.88,497.62
2016,5,21,14,45,329.5,346.0,2.9,14.0,605.0,583.52,459.6
2016,5,21,15,0,298.0,335.0,2.9,14.0,559.0,534.57,422.93
2016,5,21,15,15,338.5,304.0,2.9,14.0,545.0,516.77,410.76
2016,5,21,15,30,379.0,273.0,2.9,14.0,531.0,494.6,394.54
2016,5,21,15,45,347.0,259.5,2.9,14.5,483.5,442.55,353.19
2016,5,21,16,0,315.0,246.0,2.9,15.0,436.0,392.93,313.4
2016,5,21,16,15,489.5,184.0,2.9,14.5,450.0,402.67,320.55
2016,5,21,16,30,664.0,122.0,2.9,14.0,464.0,390.64,307.4
2016,5,21,16,45,643.5,113.0,2.95,14.0,416.0,334.46,258.49
2016,5,21,17,0,623.0,104.0,3.0,14.0,368.0,279.79,209.99
2016,5,21,17,15,581.5,97.0,2.95,13.5,318.0,223.77,161.09
2016,5,21,17,30,540.0,90.0,2.9,13.0,268.0,172.25,116.99
2016,5,21,17,45,489.5,80.0,2.9,13.0,220.5,121.85,77.1
2016,5,21,18,0,439.0,70.0,2.9,13.0,173.0,77.61,48.24
2016,5,21,18,15,358.5,58.5,2.7,12.5,129.5,44.39,33.9
2016,5,21,18,30,278.0,47.0,2.5,12.0,86.0,36.19,26.09
2016,5,21,18,45,175.0,32.0,2.35,12.0,53.0,24.93,14.6
2016,5,21,19,0,72.0,17.0,2.2,12.0,20.0,13.99,0.0
2016,5,21,19,15,36.0,8.5,2.15,11.5,10.0,7.73,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,109.5,18.0,1.7,10.5,29.5,14.12,0.0
2016,5,22,5,30,219.0,36.0,1.8,11.0,59.0,28.03,18.0
2016,5,22,5,45,313.0,48.5,1.95,11.5,100.0,37.27,27.29
2016,5,22,6,0,407.0,61.0,2.1,12.0,141.0,47.91,37.23
2016,5,22,6,15,212.5,83.0,2.1,12.0,125.5,79.88,55.96
2016,5,22,6,30,18.0,105.0,2.1,12.0,110.0,92.03,72.74
2016,5,22,6,45,24.5,124.5,2.1,12.5,133.5,111.28,88.62
2016,5,22,7,0,31.0,144.0,2.1,13.0,157.0,132.38,105.89
2016,5,22,7,15,22.5,155.5,2.05,13.5,165.5,142.57,114.33
2016,5,22,7,30,14.0,167.0,2.0,14.0,174.0,151.62,121.54
2016,5,22,7,45,10.5,174.5,2.0,14.5,180.5,158.21,126.44
2016,5,22,8,0,7.0,182.0,2.0,15.0,187.0,164.3,130.81
2016,5,22,8,15,14.0,209.5,1.95,15.0,219.0,193.25,153.87
2016,5,22,8,30,21.0,237.0,1.9,15.0,251.0,223.13,177.38
2016,5,22,8,45,43.0,277.0,1.9,15.5,308.0,279.47,221.35
2016,5,22,9,0,65.0,317.0,1.9,16.0,365.0,334.59,263.41
2016,5,22,9,15,61.5,332.5,1.9,16.0,379.5,350.68,274.99
2016,5,22,9,30,58.0,348.0,1.9,16.0,394.0,366.35,286.32
2016,5,22,9,45,204.5,364.0,1.95,16.0,535.5,510.15,397.54
2016,5,22,10,0,351.0,380.0,2.0,16.0,677.0,664.73,511.61
2016,5,22,10,15,328.0,398.5,2.05,16.0,683.0,675.67,517.33
2016,5,22,10,30,305.0,417.0,2.1,16.0,689.0,684.06,522.37
2016,5,22,10,45,391.5,394.5,2.15,16.5,751.5,750.07,570.1
2016,5,22,11,0,478.0,372.0,2.2,17.0,814.0,827.68,624.18
2016,5,22,11,15,423.0,397.5,2.25,17.0,793.0,808.69,608.98
2016,5,22,11,30,368.0,423.0,2.3,17.0,772.0,777.7,586.48
2016,5,22,11,45,413.0,410.5,2.4,17.0,803.5,821.64,618.7
2016,5,22,12,0,458.0,398.0,2.5,17.0,835.0,855.49,643.38
2016,5,22,12,15,459.0,396.5,2.55,17.0,833.5,854.82,643.04
2016,5,22,12,30,460.0,395.0,2.6,17.0,832.0,851.8,641.48
2016,5,22,12,45,489.5,381.5,2.7,17.0,842.5,862.42,650.51
2016,5,22,13,0,519.0,368.0,2.8,17.0,853.0,870.07,657.4
2016,5,22,13,15,337.0,409.5,2.85,17.0,722.0,721.66,550.03
2016,5,22,13,30,155.0,451.0,2.9,17.0,591.0,578.05,443.17
2016,5,22,13,45,166.0,438.0,2.95,17.0,585.0,569.79,438.9
2016,5,22,14,0,177.0,425.0,3.0,17.0,579.0,560.27,432.88
2016,5,22,14,15,229.0,401.0,3.05,16.5,592.5,572.7,444.99
2016,5,22,14,30,281.0,377.0,3.1,16.0,606.0,589.19,459.72
2016,5,22,14,45,394.0,318.5,3.15,16.0,623.5,605.53,475.09
2016,5,22,15,0,507.0,260.0,3.2,16.0,641.0,619.83,488.22
2016,5,22,15,15,642.0,194.0,3.2,16.0,649.5,626.4,495.18
2016,5,22,15,30,777.0,128.0,3.2,16.0,658.0,614.64,487.54
2016,5,22,15,45,650.0,156.5,3.25,16.0,579.5,529.17,420.45
2016,5,22,16,0,523.0,185.0,3.3,16.0,501.0,450.07,357.71
2016,5,22,16,15,450.5,187.0,3.3,15.5,443.0,387.04,307.53
2016,5,22,16,30,378.0,189.0,3.3,15.0,385.0,327.47,259.41
2016,5,22,16,45,266.5,182.0,3.3,15.0,313.0,257.63,203.04
2016,5,22,17,0,155.0,175.0,3.3,15.0,241.0,198.82,156.41
2016,5,22,17,15,141.0,154.5,3.2,14.5,208.5,166.29,129.43
2016,5,22,17,30,127.0,134.0,3.1,14.0,176.0,135.53,103.96
2016,5,22,17,45,114.5,112.0,3.05,14.0,145.0,105.71,79.5
2016,5,22,18,0,102.0,90.0,3.0,14.0,114.0,77.84,57.81
2016,5,22,18,15,80.0,69.5,2.8,13.5,85.5,55.35,43.45
2016,5,22,18,30,58.0,49.0,2.6,13.0,57.0,39.9,29.25
2016,5,22,18,45,29.0,31.5,2.45,12.5,35.5,26.86,16.33
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,12.33,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.37,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
