Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,68.5,17.5,2.2,10.5,25.0,14.45,0.0
2016,5,23,5,30,137.0,35.0,2.3,11.0,50.0,28.17,18.2
2016,5,23,5,45,197.0,51.5,2.4,11.5,84.5,39.23,29.04
2016,5,23,6,0,257.0,68.0,2.5,12.0,119.0,50.97,39.96
2016,5,23,6,15,296.5,84.0,2.5,12.5,159.5,84.21,56.77
2016,5,23,6,30,336.0,100.0,2.5,13.0,200.0,124.03,85.4
2016,5,23,6,45,372.5,112.5,2.55,13.5,242.5,165.25,118.61
2016,5,23,7,0,409.0,125.0,2.6,14.0,285.0,210.71,157.06
2016,5,23,7,15,548.5,112.5,2.55,14.5,358.5,272.01,206.25
2016,5,23,7,30,688.0,100.0,2.5,15.0,432.0,345.71,266.59
2016,5,23,7,45,710.0,105.5,2.5,15.5,480.0,401.55,314.28
2016,5,23,8,0,732.0,111.0,2.5,16.0,528.0,458.61,361.51
2016,5,23,8,15,751.5,114.5,2.5,16.5,574.5,514.14,406.06
2016,5,23,8,30,771.0,118.0,2.5,17.0,621.0,568.85,448.53
2016,5,23,8,45,782.5,123.0,2.5,17.5,662.5,620.0,486.96
2016,5,23,9,0,794.0,128.0,2.5,18.0,704.0,670.15,523.47
2016,5,23,9,15,806.0,130.5,2.5,18.0,742.0,716.96,557.66
2016,5,23,9,30,818.0,133.0,2.5,18.0,780.0,762.28,589.48
2016,5,23,9,45,834.5,130.5,2.5,18.5,814.0,804.47,616.67
2016,5,23,10,0,851.0,128.0,2.5,19.0,848.0,838.68,637.96
2016,5,23,10,15,857.5,129.5,2.5,19.0,874.5,871.82,659.6
2016,5,23,10,30,864.0,131.0,2.5,19.0,901.0,902.19,679.23
2016,5,23,10,45,867.0,132.5,2.55,19.0,920.0,926.44,695.11
2016,5,23,11,0,870.0,134.0,2.6,19.0,939.0,947.48,708.91
2016,5,23,11,15,872.5,135.0,2.6,19.0,951.5,964.27,719.5
2016,5,23,11,30,875.0,136.0,2.6,19.0,964.0,977.68,727.94
2016,5,23,11,45,875.0,137.0,2.65,19.0,969.0,985.25,733.09
2016,5,23,12,0,875.0,138.0,2.7,19.0,974.0,989.34,736.1
2016,5,23,12,15,874.5,138.0,2.7,19.0,971.5,988.54,735.53
2016,5,23,12,30,874.0,138.0,2.7,19.0,969.0,984.27,732.83
2016,5,23,12,45,855.5,148.0,2.75,19.0,955.0,968.67,723.16
2016,5,23,13,0,837.0,158.0,2.8,19.0,941.0,960.98,718.94
2016,5,23,13,15,833.0,157.0,2.8,18.5,924.0,942.19,708.17
2016,5,23,13,30,829.0,156.0,2.8,18.0,907.0,920.22,695.33
2016,5,23,13,45,827.0,152.0,2.85,18.0,884.5,893.98,678.64
2016,5,23,14,0,825.0,148.0,2.9,18.0,862.0,864.7,659.79
2016,5,23,14,15,816.5,146.0,2.9,18.0,832.0,829.11,636.09
2016,5,23,14,30,808.0,144.0,2.9,18.0,802.0,791.17,610.61
2016,5,23,14,45,802.0,139.0,2.95,18.0,767.5,750.05,582.9
2016,5,23,15,0,796.0,134.0,3.0,18.0,733.0,706.81,551.96
2016,5,23,15,15,782.0,131.0,3.0,18.0,692.5,658.27,516.04
2016,5,23,15,30,768.0,128.0,3.0,18.0,652.0,608.74,478.55
2016,5,23,15,45,755.0,122.0,3.05,18.0,608.5,556.21,438.02
2016,5,23,16,0,742.0,116.0,3.1,18.0,565.0,503.16,395.87
2016,5,23,16,15,719.0,112.0,3.1,17.5,517.0,445.88,349.76
2016,5,23,16,30,696.0,108.0,3.1,17.0,469.0,390.5,303.66
2016,5,23,16,45,670.0,101.5,3.15,17.0,420.5,333.13,254.26
2016,5,23,17,0,644.0,95.0,3.2,17.0,372.0,277.8,205.61
2016,5,23,17,15,604.0,89.0,3.2,16.5,322.0,221.97,157.11
2016,5,23,17,30,564.0,83.0,3.2,16.0,272.0,170.38,113.16
2016,5,23,17,45,513.5,74.5,3.2,15.5,224.5,119.94,73.7
2016,5,23,18,0,463.0,66.0,3.2,15.0,177.0,75.56,45.27
2016,5,23,18,15,384.5,56.0,3.1,14.5,133.5,43.68,33.03
2016,5,23,18,30,306.0,46.0,3.0,14.0,90.0,35.42,25.26
2016,5,23,18,45,153.0,34.0,2.9,13.5,56.0,26.41,16.05
2016,5,23,19,0,0.0,22.0,2.8,13.0,22.0,18.7,0.0
2016,5,23,19,15,0.0,11.0,2.75,12.5,11.0,10.01,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.0,18.0,2.6,12.0,30.0,14.1,0.0
2016,5,24,5,30,224.0,36.0,2.7,12.0,60.0,28.0,18.04
2016,5,24,5,45,316.5,48.0,2.85,12.5,101.0,36.84,26.83
2016,5,24,6,0,409.0,60.0,3.0,13.0,142.0,46.84,36.15
2016,5,24,6,15,472.5,68.5,3.0,13.0,189.0,83.68,50.45
2016,5,24,6,30,536.0,77.0,3.0,13.0,236.0,130.74,82.24
2016,5,24,6,45,354.5,116.5,3.0,13.5,230.0,165.0,119.21
2016,5,24,7,0,173.0,156.0,3.0,14.0,224.0,177.27,137.81
2016,5,24,7,15,286.0,162.0,3.0,14.0,292.5,230.75,180.04
2016,5,24,7,30,399.0,168.0,3.0,14.0,361.0,298.86,235.29
2016,5,24,7,45,319.0,206.0,3.0,14.5,370.5,321.63,256.04
2016,5,24,8,0,239.0,244.0,3.0,15.0,380.0,338.01,269.95
2016,5,24,8,15,205.5,270.5,3.0,15.5,394.5,355.7,283.71
2016,5,24,8,30,172.0,297.0,3.0,16.0,409.0,373.19,296.54
2016,5,24,8,45,146.5,317.5,3.0,16.5,417.5,386.72,305.86
2016,5,24,9,0,121.0,338.0,3.0,17.0,426.0,397.55,312.74
2016,5,24,9,15,182.5,355.0,2.95,17.0,495.5,464.96,364.7
2016,5,24,9,30,244.0,372.0,2.9,17.0,565.0,544.59,424.55
2016,5,24,9,45,289.5,377.0,2.9,17.5,616.0,597.22,462.64
2016,5,24,10,0,335.0,382.0,2.9,18.0,667.0,651.96,501.75
2016,5,24,10,15,293.0,407.5,2.9,18.0,662.0,652.81,500.38
2016,5,24,10,30,251.0,433.0,2.9,18.0,657.0,650.18,496.8
2016,5,24,10,45,559.0,286.5,2.95,18.0,800.0,808.02,617.74
2016,5,24,11,0,867.0,140.0,3.0,18.0,943.0,949.29,717.2
2016,5,24,11,15,870.0,141.0,3.0,18.0,955.5,966.5,727.13
2016,5,24,11,30,873.0,142.0,3.0,18.0,968.0,980.35,735.98
2016,5,24,11,45,875.5,141.5,3.0,18.5,974.0,988.92,739.98
2016,5,24,12,0,878.0,141.0,3.0,19.0,980.0,994.05,741.82
2016,5,24,12,15,877.5,140.5,3.0,19.0,977.5,992.8,740.94
2016,5,24,12,30,877.0,140.0,3.0,19.0,975.0,988.07,737.92
2016,5,24,12,45,865.5,146.0,3.05,19.0,963.0,975.44,730.15
2016,5,24,13,0,854.0,152.0,3.1,19.0,951.0,959.58,720.33
2016,5,24,13,15,849.5,151.0,3.1,18.5,934.0,940.69,709.48
2016,5,24,13,30,845.0,150.0,3.1,18.0,917.0,927.98,702.89
2016,5,24,13,45,840.5,147.5,3.15,18.0,893.5,900.7,685.29
2016,5,24,14,0,836.0,145.0,3.2,18.0,870.0,870.46,665.66
2016,5,24,14,15,827.5,143.0,3.2,18.0,840.0,834.6,641.68
2016,5,24,14,30,819.0,141.0,3.2,18.0,810.0,796.36,615.88
2016,5,24,14,45,676.5,196.5,3.25,18.0,732.5,712.97,554.85
2016,5,24,15,0,534.0,252.0,3.3,18.0,655.0,630.68,492.59
2016,5,24,15,15,653.5,190.0,3.3,17.5,656.5,629.53,495.04
2016,5,24,15,30,773.0,128.0,3.3,17.0,658.0,611.54,483.56
2016,5,24,15,45,757.0,124.0,3.3,17.0,613.0,559.03,442.37
2016,5,24,16,0,741.0,120.0,3.3,17.0,568.0,505.47,399.45
2016,5,24,16,15,717.5,115.5,3.3,16.5,520.5,448.39,353.26
2016,5,24,16,30,694.0,111.0,3.3,16.0,473.0,392.44,306.53
2016,5,24,16,45,664.5,105.5,3.35,16.0,423.5,334.89,256.86
2016,5,24,17,0,635.0,100.0,3.4,16.0,374.0,279.77,208.31
2016,5,24,17,15,594.5,93.5,3.4,15.5,324.0,223.89,159.69
2016,5,24,17,30,554.0,87.0,3.4,15.0,274.0,172.34,115.69
2016,5,24,17,45,500.0,78.5,3.4,14.5,226.0,122.12,76.4
2016,5,24,18,0,446.0,70.0,3.4,14.0,178.0,78.42,48.28
2016,5,24,18,15,367.5,59.5,3.3,13.5,134.5,45.06,34.4
2016,5,24,18,30,289.0,49.0,3.2,13.0,91.0,37.65,27.36
2016,5,24,18,45,144.5,36.0,3.1,13.0,57.0,28.87,18.27
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,19.5,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,10.46,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,18.0,2.3,11.5,30.5,14.09,0.4
2016,5,25,5,30,228.0,36.0,2.4,12.0,61.0,27.98,18.1
2016,5,25,5,45,317.0,47.5,2.55,12.5,101.5,36.44,26.5
2016,5,25,6,0,406.0,59.0,2.7,13.0,142.0,45.87,35.3
2016,5,25,6,15,468.5,67.5,2.7,13.0,188.5,82.3,49.47
2016,5,25,6,30,531.0,76.0,2.7,13.0,235.0,128.92,80.92
2016,5,25,6,45,265.5,78.0,2.75,13.5,157.5,116.09,81.97
2016,5,25,7,0,0.0,80.0,2.8,14.0,80.0,70.64,54.7
2016,5,25,7,15,0.0,90.5,2.8,14.5,90.5,79.92,62.29
2016,5,25,7,30,0.0,101.0,2.8,15.0,101.0,89.24,69.75
2016,5,25,7,45,0.0,113.0,2.85,15.5,113.0,99.93,78.24
2016,5,25,8,0,0.0,125.0,2.9,16.0,125.0,110.66,86.68
2016,5,25,8,15,2.0,154.5,2.9,16.0,156.0,138.02,108.8
2016,5,25,8,30,4.0,184.0,2.9,16.0,187.0,165.79,131.01
2016,5,25,8,45,9.0,212.0,2.95,16.5,219.0,194.5,153.52
2016,5,25,9,0,14.0,240.0,3.0,17.0,251.0,223.87,176.26
2016,5,25,9,15,12.5,238.5,3.0,17.0,248.5,222.41,174.68
2016,5,25,9,30,11.0,237.0,3.0,17.0,246.0,220.74,173.02
2016,5,25,9,45,13.0,256.5,3.0,17.5,268.0,240.8,188.2
2016,5,25,10,0,15.0,276.0,3.0,18.0,290.0,261.06,203.34
2016,5,25,10,15,24.5,320.0,3.0,18.0,342.0,319.17,248.08
2016,5,25,10,30,34.0,364.0,3.0,18.0,394.0,371.15,287.39
2016,5,25,10,45,93.5,414.0,3.0,18.5,500.0,475.16,365.97
2016,5,25,11,0,153.0,464.0,3.0,19.0,606.0,592.76,451.64
2016,5,25,11,15,529.5,289.0,3.0,19.0,789.5,802.79,611.57
2016,5,25,11,30,906.0,114.0,3.0,19.0,973.0,984.24,737.28
2016,5,25,11,45,909.5,112.5,3.05,19.5,979.0,993.07,740.29
2016,5,25,12,0,913.0,111.0,3.1,20.0,985.0,998.33,742.6
2016,5,25,12,15,913.0,111.0,3.15,20.0,983.0,998.04,742.78
2016,5,25,12,30,913.0,111.0,3.2,20.0,981.0,994.14,740.7
2016,5,25,12,45,905.0,114.5,3.25,20.0,970.0,982.38,733.49
2016,5,25,13,0,897.0,118.0,3.3,20.0,959.0,967.19,724.11
2016,5,25,13,15,894.0,117.5,3.35,20.0,942.5,949.47,713.08
2016,5,25,13,30,891.0,117.0,3.4,20.0,926.0,928.39,699.8
2016,5,25,13,45,887.5,114.5,3.5,20.0,903.0,901.67,682.96
2016,5,25,14,0,884.0,112.0,3.6,20.0,880.0,871.8,663.85
2016,5,25,14,15,877.5,111.0,3.65,20.0,850.5,837.93,641.54
2016,5,25,14,30,871.0,110.0,3.7,20.0,821.0,801.4,617.19
2016,5,25,14,45,862.5,107.5,3.75,20.0,786.0,759.46,588.74
2016,5,25,15,0,854.0,105.0,3.8,20.0,751.0,715.42,558.34
2016,5,25,15,15,842.0,103.0,3.85,19.5,710.5,667.65,523.93
2016,5,25,15,30,830.0,101.0,3.9,19.0,670.0,618.54,487.47
2016,5,25,15,45,814.0,98.5,3.95,19.0,625.5,566.7,446.9
2016,5,25,16,0,798.0,96.0,4.0,19.0,581.0,512.73,403.55
2016,5,25,16,15,777.5,92.5,4.0,18.5,533.0,455.59,357.1
2016,5,25,16,30,757.0,89.0,4.0,18.0,485.0,399.14,309.68
2016,5,25,16,45,727.0,86.0,4.05,17.5,435.0,340.79,259.54
2016,5,25,17,0,697.0,83.0,4.1,17.0,385.0,282.59,208.49
2016,5,25,17,15,659.5,78.5,4.1,16.5,334.5,225.79,158.52
2016,5,25,17,30,622.0,74.0,4.1,16.0,284.0,172.82,112.84
2016,5,25,17,45,561.5,68.5,4.1,16.0,234.5,120.48,71.94
2016,5,25,18,0,501.0,63.0,4.1,16.0,185.0,75.3,43.57
2016,5,25,18,15,422.5,54.0,4.0,15.5,140.5,41.85,31.3
2016,5,25,18,30,344.0,45.0,3.9,15.0,96.0,35.87,25.6
2016,5,25,18,45,222.5,32.5,3.8,14.5,60.5,25.3,15.33
2016,5,25,19,0,101.0,20.0,3.7,14.0,25.0,15.71,0.0
2016,5,25,19,15,50.5,10.0,3.65,13.5,12.5,9.1,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,99.0,19.5,1.9,11.5,30.5,15.25,1.55
2016,5,26,5,30,198.0,39.0,1.9,12.0,61.0,30.26,20.11
2016,5,26,5,45,287.5,52.0,1.95,12.5,101.5,39.79,29.48
2016,5,26,6,0,377.0,65.0,2.0,13.0,142.0,49.05,38.14
2016,5,26,6,15,441.5,74.0,1.9,13.5,188.5,84.48,52.15
2016,5,26,6,30,506.0,83.0,1.8,14.0,235.0,131.7,83.98
2016,5,26,6,45,290.0,119.5,1.75,14.5,210.0,155.02,112.93
2016,5,26,7,0,74.0,156.0,1.7,15.0,185.0,152.33,119.86
2016,5,26,7,15,68.5,176.5,1.6,15.5,206.5,174.31,138.08
2016,5,26,7,30,63.0,197.0,1.5,16.0,228.0,195.74,155.34
2016,5,26,7,45,178.0,216.0,1.4,16.5,315.5,268.18,211.71
2016,5,26,8,0,293.0,235.0,1.3,17.0,403.0,354.73,278.46
2016,5,26,8,15,527.5,180.0,1.25,17.5,513.5,451.31,352.52
2016,5,26,8,30,762.0,125.0,1.2,18.0,624.0,567.94,440.07
2016,5,26,8,45,779.0,127.5,1.15,18.5,667.0,619.61,476.68
2016,5,26,9,0,796.0,130.0,1.1,19.0,710.0,670.77,512.17
2016,5,26,9,15,808.5,132.5,1.05,19.0,748.0,717.92,544.63
2016,5,26,9,30,821.0,135.0,1.0,19.0,786.0,763.62,574.79
2016,5,26,9,45,819.5,143.0,1.0,19.5,816.0,801.9,597.95
2016,5,26,10,0,818.0,151.0,1.0,20.0,846.0,837.28,618.93
2016,5,26,10,15,825.5,152.5,1.0,20.5,872.5,871.03,638.59
2016,5,26,10,30,833.0,154.0,1.0,21.0,899.0,902.15,656.33
2016,5,26,10,45,840.0,154.0,1.05,21.5,919.0,928.52,671.74
2016,5,26,11,0,847.0,154.0,1.1,22.0,939.0,951.9,685.25
2016,5,26,11,15,850.0,154.5,1.15,22.0,952.0,958.09,689.28
2016,5,26,11,30,853.0,155.0,1.2,22.0,965.0,971.24,698.03
2016,5,26,11,45,856.0,154.5,1.3,22.5,971.0,980.17,703.57
2016,5,26,12,0,859.0,154.0,1.4,23.0,977.0,985.75,707.1
2016,5,26,12,15,859.0,153.5,1.55,23.0,974.5,985.05,708.84
2016,5,26,12,30,859.0,153.0,1.7,23.0,972.0,980.97,708.46
2016,5,26,12,45,868.5,145.0,1.85,23.5,966.0,975.62,705.88
2016,5,26,13,0,878.0,137.0,2.0,24.0,960.0,966.57,700.88
2016,5,26,13,15,874.5,136.0,2.15,23.5,943.5,948.29,692.58
2016,5,26,13,30,871.0,135.0,2.3,23.0,927.0,926.74,682.02
2016,5,26,13,45,864.0,134.5,2.45,23.0,903.0,899.39,666.09
2016,5,26,14,0,857.0,134.0,2.6,23.0,879.0,869.16,648.0
2016,5,26,14,15,849.5,132.5,2.7,23.0,849.5,834.86,626.53
2016,5,26,14,30,842.0,131.0,2.8,23.0,820.0,803.62,606.91
2016,5,26,14,45,831.0,129.0,2.9,23.0,784.0,760.65,578.83
2016,5,26,15,0,820.0,127.0,3.0,23.0,748.0,715.85,548.03
2016,5,26,15,15,806.5,124.5,3.05,22.5,707.5,667.31,514.03
2016,5,26,15,30,793.0,122.0,3.1,22.0,667.0,617.68,478.19
2016,5,26,15,45,776.5,118.5,3.2,21.5,622.5,564.55,438.71
2016,5,26,16,0,760.0,115.0,3.3,21.0,578.0,511.17,397.65
2016,5,26,16,15,738.0,111.0,3.35,20.5,530.0,453.53,351.81
2016,5,26,16,30,716.0,107.0,3.4,20.0,482.0,397.71,305.84
2016,5,26,16,45,687.0,102.0,3.45,20.0,432.5,339.7,256.41
2016,5,26,17,0,658.0,97.0,3.5,20.0,383.0,284.01,207.97
2016,5,26,17,15,618.5,91.0,3.45,19.0,333.0,227.57,159.71
2016,5,26,17,30,579.0,85.0,3.4,18.0,283.0,175.28,115.72
2016,5,26,17,45,525.0,77.5,3.4,17.5,234.5,124.46,76.33
2016,5,26,18,0,471.0,70.0,3.4,17.0,186.0,80.11,48.18
2016,5,26,18,15,392.0,60.0,3.3,16.5,141.0,45.45,34.34
2016,5,26,18,30,313.0,50.0,3.2,16.0,96.0,38.42,27.74
2016,5,26,18,45,202.5,35.5,3.1,15.5,61.0,27.59,17.27
2016,5,26,19,0,92.0,21.0,3.0,15.0,26.0,16.48,0.0
2016,5,26,19,15,46.0,10.5,2.95,14.5,13.0,9.55,0.0
2016,5,26,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,107.0,19.5,1.0,11.5,31.0,15.25,2.1
2016,5,27,5,30,214.0,39.0,1.0,12.0,62.0,30.27,20.21
2016,5,27,5,45,308.5,50.5,1.05,13.0,103.5,38.68,28.49
2016,5,27,6,0,403.0,62.0,1.1,14.0,145.0,46.86,36.09
2016,5,27,6,15,466.5,71.0,1.15,14.5,192.5,84.68,51.36
2016,5,27,6,30,530.0,80.0,1.2,15.0,240.0,131.61,82.44
2016,5,27,6,45,579.5,85.5,1.25,15.5,290.0,180.51,121.03
2016,5,27,7,0,629.0,91.0,1.3,16.0,340.0,235.0,166.93
2016,5,27,7,15,662.5,96.5,1.3,16.5,390.5,289.97,214.44
2016,5,27,7,30,696.0,102.0,1.3,17.0,441.0,348.04,263.84
2016,5,27,7,45,725.5,104.5,1.3,18.0,491.0,404.44,310.25
2016,5,27,8,0,755.0,107.0,1.3,19.0,541.0,464.05,357.41
2016,5,27,8,15,774.0,110.5,1.25,19.5,587.5,519.15,399.96
2016,5,27,8,30,793.0,114.0,1.2,20.0,634.0,574.47,441.03
2016,5,27,8,45,811.0,115.0,1.2,21.0,677.5,626.68,477.85
2016,5,27,9,0,829.0,116.0,1.2,22.0,721.0,678.38,512.95
2016,5,27,9,15,840.0,118.0,1.15,22.5,759.0,721.58,541.53
2016,5,27,9,30,851.0,120.0,1.1,23.0,797.0,766.09,568.9
2016,5,27,9,45,867.0,118.0,1.05,23.5,831.5,808.83,594.07
2016,5,27,10,0,883.0,116.0,1.0,24.0,866.0,849.75,617.49
2016,5,27,10,15,889.0,117.0,0.95,24.0,892.5,882.89,636.69
2016,5,27,10,30,895.0,118.0,0.9,24.0,919.0,913.14,653.9
2016,5,27,10,45,901.5,117.5,0.9,24.5,939.5,939.36,668.04
2016,5,27,11,0,908.0,117.0,0.9,25.0,960.0,962.41,680.16
2016,5,27,11,15,911.0,118.0,0.95,25.0,973.0,980.3,691.4
2016,5,27,11,30,914.0,119.0,1.0,25.0,986.0,994.7,700.63
2016,5,27,11,45,916.0,118.5,1.1,25.5,991.5,1003.15,705.89
2016,5,27,12,0,918.0,118.0,1.2,26.0,997.0,1008.01,709.05
2016,5,27,12,15,918.0,118.0,1.35,26.0,995.5,1007.78,711.39
2016,5,27,12,30,918.0,118.0,1.5,26.0,994.0,1003.93,711.47
2016,5,27,12,45,910.0,121.5,1.65,26.5,983.0,992.19,705.18
2016,5,27,13,0,902.0,125.0,1.8,27.0,972.0,977.01,696.71
2016,5,27,13,15,899.0,124.0,1.9,27.0,955.5,958.84,687.02
2016,5,27,13,30,896.0,123.0,2.0,27.0,939.0,937.29,675.1
2016,5,27,13,45,889.0,123.0,2.15,27.0,915.0,909.89,659.79
2016,5,27,14,0,882.0,123.0,2.3,27.0,891.0,879.53,642.29
2016,5,27,14,15,875.0,121.5,2.35,26.5,861.0,844.94,622.13
2016,5,27,14,30,868.0,120.0,2.4,26.0,831.0,807.73,599.92
2016,5,27,14,45,855.5,119.5,2.5,26.0,794.5,764.92,572.7
2016,5,27,15,0,843.0,119.0,2.6,26.0,758.0,723.98,545.63
2016,5,27,15,15,830.0,116.5,2.6,25.5,717.5,674.89,511.73
2016,5,27,15,30,817.0,114.0,2.6,25.0,677.0,624.61,475.97
2016,5,27,15,45,796.0,113.0,2.65,25.0,631.0,570.27,435.38
2016,5,27,16,0,775.0,112.0,2.7,25.0,585.0,516.04,393.66
2016,5,27,16,15,753.0,108.0,2.7,24.5,537.0,458.95,349.14
2016,5,27,16,30,731.0,104.0,2.7,24.0,489.0,401.1,302.58
2016,5,27,16,45,696.0,101.5,2.75,24.0,438.0,342.51,253.79
2016,5,27,17,0,661.0,99.0,2.8,24.0,387.0,286.86,206.45
2016,5,27,17,15,621.5,92.5,2.75,23.0,336.5,229.8,158.66
2016,5,27,17,30,582.0,86.0,2.7,22.0,286.0,176.91,114.97
2016,5,27,17,45,523.5,79.0,2.65,21.0,236.5,125.84,76.38
2016,5,27,18,0,465.0,72.0,2.6,20.0,187.0,81.8,49.03
2016,5,27,18,15,387.5,61.5,2.5,19.0,142.5,46.52,34.93
2016,5,27,18,30,310.0,51.0,2.4,18.0,98.0,39.15,28.16
2016,5,27,18,45,202.5,36.5,2.35,17.5,62.5,28.35,17.84
2016,5,27,19,0,95.0,22.0,2.3,17.0,27.0,17.94,0.97
2016,5,27,19,15,47.5,11.0,2.3,16.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,3.5,1.5,13.5,3.5,0.0,0.0
2016,5,28,5,0,0.0,7.0,1.5,14.0,7.0,6.37,0.0
2016,5,28,5,15,66.5,23.0,1.5,14.5,30.0,18.72,4.29
2016,5,28,5,30,133.0,39.0,1.5,15.0,53.0,31.18,20.72
2016,5,28,5,45,185.0,56.0,1.55,15.5,87.5,44.05,32.85
2016,5,28,6,0,237.0,73.0,1.6,16.0,122.0,56.6,44.31
2016,5,28,6,15,272.0,90.0,1.65,16.5,161.0,87.92,59.97
2016,5,28,6,30,307.0,107.0,1.7,17.0,200.0,125.59,86.6
2016,5,28,6,45,343.5,119.5,1.75,17.5,241.5,164.26,116.91
2016,5,28,7,0,380.0,132.0,1.8,18.0,283.0,207.8,152.78
2016,5,28,7,15,539.0,117.0,1.75,18.5,363.0,270.75,201.41
2016,5,28,7,30,698.0,102.0,1.7,19.0,443.0,348.12,262.68
2016,5,28,7,45,722.5,106.5,1.65,19.5,492.0,404.37,309.34
2016,5,28,8,0,747.0,111.0,1.6,20.0,541.0,463.32,356.55
2016,5,28,8,15,766.5,114.5,1.55,20.5,587.5,518.24,399.11
2016,5,28,8,30,786.0,118.0,1.5,21.0,634.0,573.45,440.3
2016,5,28,8,45,801.0,121.0,1.45,22.0,677.0,625.38,476.7
2016,5,28,9,0,816.0,124.0,1.4,23.0,720.0,676.57,511.11
2016,5,28,9,15,827.5,126.5,1.3,23.5,758.0,723.77,541.99
2016,5,28,9,30,839.0,129.0,1.2,24.0,796.0,769.39,570.02
2016,5,28,9,45,846.5,132.0,1.2,24.5,828.5,804.87,591.0
2016,5,28,10,0,854.0,135.0,1.2,25.0,861.0,842.83,613.42
2016,5,28,10,15,861.0,136.5,1.2,25.0,888.0,876.42,633.9
2016,5,28,10,30,868.0,138.0,1.2,25.0,915.0,907.27,652.52
2016,5,28,10,45,872.5,139.0,1.2,25.5,934.5,932.47,666.2
2016,5,28,11,0,877.0,140.0,1.2,26.0,954.0,954.53,677.88
2016,5,28,11,15,880.0,140.5,1.25,26.0,967.0,971.45,688.53
2016,5,28,11,30,883.0,141.0,1.3,26.0,980.0,984.99,697.22
2016,5,28,11,45,884.0,141.5,1.4,26.5,985.5,993.19,702.13
2016,5,28,12,0,885.0,142.0,1.5,27.0,991.0,997.92,704.98
2016,5,28,12,15,885.0,142.0,1.6,27.0,989.0,997.74,706.27
2016,5,28,12,30,885.0,142.0,1.7,27.0,987.0,994.07,705.48
2016,5,28,12,45,873.0,148.0,1.8,27.0,975.0,981.05,698.88
2016,5,28,13,0,861.0,154.0,1.9,27.0,963.0,964.8,690.3
2016,5,28,13,15,857.0,153.0,1.95,27.0,946.0,946.46,679.8
2016,5,28,13,30,853.0,152.0,2.0,27.0,929.0,924.93,667.25
2016,5,28,13,45,848.5,149.5,2.1,27.0,906.0,907.09,657.57
2016,5,28,14,0,844.0,147.0,2.2,27.0,883.0,876.86,639.66
2016,5,28,14,15,835.5,145.5,2.25,26.5,853.0,841.48,619.02
2016,5,28,14,30,827.0,144.0,2.3,26.0,823.0,803.7,596.46
2016,5,28,14,45,817.5,141.0,2.35,26.0,787.5,761.5,569.39
2016,5,28,15,0,808.0,138.0,2.4,26.0,752.0,717.4,539.21
2016,5,28,15,15,794.0,135.0,2.4,25.5,711.0,668.64,505.7
2016,5,28,15,30,780.0,132.0,2.4,25.0,670.0,618.86,470.47
2016,5,28,15,45,763.0,128.0,2.45,25.0,625.0,565.66,430.99
2016,5,28,16,0,746.0,124.0,2.5,25.0,580.0,511.51,389.62
2016,5,28,16,15,723.0,119.5,2.5,24.5,532.0,454.58,345.48
2016,5,28,16,30,700.0,115.0,2.5,24.0,484.0,398.71,300.69
2016,5,28,16,45,671.5,109.5,2.5,23.5,434.5,341.33,253.49
2016,5,28,17,0,643.0,104.0,2.5,23.0,385.0,286.25,207.03
2016,5,28,17,15,603.0,97.5,2.4,22.0,335.0,230.12,160.03
2016,5,28,17,30,563.0,91.0,2.3,21.0,285.0,178.24,117.21
2016,5,28,17,45,510.0,82.5,2.25,20.5,236.5,127.63,78.5
2016,5,28,18,0,457.0,74.0,2.2,20.0,188.0,83.4,50.47
2016,5,28,18,15,380.0,63.0,2.1,19.0,143.0,47.59,35.87
2016,5,28,18,30,303.0,52.0,2.0,18.0,98.0,39.86,28.81
2016,5,28,18,45,201.0,37.0,1.9,17.5,63.0,28.71,18.24
2016,5,28,19,0,99.0,22.0,1.8,17.0,28.0,17.24,1.83
2016,5,28,19,15,49.5,11.0,1.8,16.5,14.0,10.01,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,1.7,12.0,4.5,0.0,0.0
2016,5,29,5,0,22.0,8.0,1.7,12.0,9.0,7.28,0.0
2016,5,29,5,15,132.0,23.5,1.65,12.5,37.5,18.43,4.69
2016,5,29,5,30,242.0,39.0,1.6,13.0,66.0,30.29,20.2
2016,5,29,5,45,333.5,50.0,1.55,14.0,108.0,38.33,28.07
2016,5,29,6,0,425.0,61.0,1.5,15.0,150.0,47.46,36.46
2016,5,29,6,15,488.5,69.5,1.4,15.5,197.5,84.02,50.06
2016,5,29,6,30,552.0,78.0,1.3,16.0,245.0,131.72,81.3
2016,5,29,6,45,597.0,84.5,1.25,16.5,295.5,181.89,120.89
2016,5,29,7,0,642.0,91.0,1.2,17.0,346.0,237.1,167.28
2016,5,29,7,15,675.0,96.0,1.15,17.5,396.5,292.11,214.55
2016,5,29,7,30,708.0,101.0,1.1,18.0,447.0,350.13,263.55
2016,5,29,7,45,733.0,105.5,1.05,18.5,496.5,407.09,310.48
2016,5,29,8,0,758.0,110.0,1.0,19.0,546.0,466.81,357.78
2016,5,29,8,15,777.0,113.0,1.0,19.5,592.5,521.52,399.95
2016,5,29,8,30,796.0,116.0,1.0,20.0,639.0,576.45,440.76
2016,5,29,8,45,810.5,119.0,1.0,21.0,682.0,628.49,477.16
2016,5,29,9,0,825.0,122.0,1.0,22.0,725.0,679.74,511.61
2016,5,29,9,15,836.5,124.5,1.05,22.5,763.0,727.29,543.89
2016,5,29,9,30,848.0,127.0,1.1,23.0,801.0,773.23,573.58
2016,5,29,9,45,856.5,128.5,1.15,23.5,833.5,808.55,595.05
2016,5,29,10,0,865.0,130.0,1.2,24.0,866.0,846.25,617.98
2016,5,29,10,15,871.0,131.5,1.25,24.0,892.5,879.32,638.87
2016,5,29,10,30,877.0,133.0,1.3,24.0,919.0,909.55,657.91
2016,5,29,10,45,879.5,135.0,1.4,24.5,938.0,934.1,672.73
2016,5,29,11,0,882.0,137.0,1.5,25.0,957.0,955.39,685.52
2016,5,29,11,15,884.5,138.0,1.55,25.0,969.5,972.39,696.29
2016,5,29,11,30,887.0,139.0,1.6,25.0,982.0,986.0,705.05
2016,5,29,11,45,887.0,139.5,1.7,25.0,987.0,993.3,710.65
2016,5,29,12,0,887.0,140.0,1.8,25.0,992.0,997.1,714.19
2016,5,29,12,15,886.5,140.0,1.85,25.0,990.0,996.47,714.4
2016,5,29,12,30,886.0,140.0,1.9,25.0,988.0,992.36,712.55
2016,5,29,12,45,875.5,145.0,1.95,25.0,976.0,979.9,705.5
2016,5,29,13,0,865.0,150.0,2.0,25.0,964.0,964.17,696.49
2016,5,29,13,15,861.0,149.0,2.05,25.0,947.0,945.82,685.83
2016,5,29,13,30,857.0,148.0,2.1,25.0,930.0,924.26,673.09
2016,5,29,13,45,854.0,145.0,2.15,25.0,907.5,898.63,657.67
2016,5,29,14,0,851.0,142.0,2.2,25.0,885.0,869.94,640.16
2016,5,29,14,15,843.0,140.5,2.25,25.0,855.0,842.3,623.24
2016,5,29,14,30,835.0,139.0,2.3,25.0,825.0,804.74,599.46
2016,5,29,14,45,827.0,135.5,2.35,25.0,790.0,762.97,572.58
2016,5,29,15,0,819.0,132.0,2.4,25.0,755.0,719.16,542.71
2016,5,29,15,15,805.5,129.0,2.4,24.5,714.0,670.35,509.03
2016,5,29,15,30,792.0,126.0,2.4,24.0,673.0,620.45,473.57
2016,5,29,15,45,776.5,122.0,2.45,24.0,628.5,567.63,434.2
2016,5,29,16,0,761.0,118.0,2.5,24.0,584.0,514.46,393.34
2016,5,29,16,15,738.5,114.0,2.5,23.5,536.5,456.67,348.34
2016,5,29,16,30,716.0,110.0,2.5,23.0,489.0,400.74,303.25
2016,5,29,16,45,688.0,104.5,2.55,23.0,439.0,342.74,254.85
2016,5,29,17,0,660.0,99.0,2.6,23.0,389.0,286.95,207.24
2016,5,29,17,15,621.0,93.0,2.6,22.0,339.0,230.59,159.9
2016,5,29,17,30,582.0,87.0,2.6,21.0,289.0,178.31,116.56
2016,5,29,17,45,528.5,79.5,2.65,20.5,240.0,127.39,77.54
2016,5,29,18,0,475.0,72.0,2.7,20.0,191.0,82.86,49.39
2016,5,29,18,15,398.0,61.5,2.6,19.0,146.0,46.49,34.93
2016,5,29,18,30,321.0,51.0,2.5,18.0,101.0,39.11,28.18
2016,5,29,18,45,213.5,37.0,2.45,17.5,65.5,28.71,18.32
2016,5,29,19,0,106.0,23.0,2.4,17.0,30.0,18.03,3.14
2016,5,29,19,15,53.0,11.5,2.4,16.5,15.0,10.46,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,16.0,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,32.0,9.0,0.9,12.0,10.0,8.19,0.0
2016,5,30,5,15,150.0,23.5,0.85,12.5,39.0,18.44,5.11
2016,5,30,5,30,268.0,38.0,0.8,13.0,68.0,29.55,19.64
2016,5,30,5,45,361.5,48.0,0.8,14.0,110.5,38.04,27.86
2016,5,30,6,0,455.0,58.0,0.8,15.0,153.0,44.88,34.22
2016,5,30,6,15,516.0,65.5,0.75,15.5,200.5,81.8,47.4
2016,5,30,6,30,577.0,73.0,0.7,16.0,248.0,129.92,78.62
2016,5,30,6,45,367.5,116.5,0.7,17.0,235.5,165.44,116.57
2016,5,30,7,0,158.0,160.0,0.7,18.0,223.0,175.76,133.89
2016,5,30,7,15,224.0,176.0,0.7,18.5,278.5,222.11,169.77
2016,5,30,7,30,290.0,192.0,0.7,19.0,334.0,275.57,211.29
2016,5,30,7,45,330.0,206.0,0.75,19.5,383.5,323.73,248.94
2016,5,30,8,0,370.0,220.0,0.8,20.0,433.0,375.83,289.01
2016,5,30,8,15,595.0,162.0,0.8,20.5,538.0,470.74,360.38
2016,5,30,8,30,820.0,104.0,0.8,21.0,643.0,577.78,439.13
2016,5,30,8,45,833.5,106.5,0.85,22.0,685.5,629.75,475.1
2016,5,30,9,0,847.0,109.0,0.9,23.0,728.0,678.19,507.97
2016,5,30,9,15,857.5,111.0,0.95,23.5,766.0,724.68,539.44
2016,5,30,9,30,868.0,113.0,1.0,24.0,804.0,769.43,567.61
2016,5,30,9,45,879.5,113.0,1.1,24.5,837.5,811.07,593.79
2016,5,30,10,0,891.0,113.0,1.2,25.0,871.0,850.55,618.32
2016,5,30,10,15,896.5,114.0,1.25,25.0,897.5,883.49,639.0
2016,5,30,10,30,902.0,115.0,1.3,25.0,924.0,913.49,657.81
2016,5,30,10,45,905.5,116.0,1.4,25.5,943.5,938.61,672.91
2016,5,30,11,0,909.0,117.0,1.5,26.0,963.0,960.43,685.94
2016,5,30,11,15,911.5,117.5,1.55,26.0,975.5,977.43,696.66
2016,5,30,11,30,914.0,118.0,1.6,26.0,988.0,990.93,705.3
2016,5,30,11,45,914.5,118.5,1.7,26.5,993.0,998.97,709.95
2016,5,30,12,0,915.0,119.0,1.8,27.0,998.0,1003.41,712.46
2016,5,30,12,15,914.5,119.0,1.85,27.0,996.0,1002.82,712.69
2016,5,30,12,30,914.0,119.0,1.9,27.0,994.0,998.62,710.81
2016,5,30,12,45,907.0,121.5,1.95,27.0,983.0,987.04,704.39
2016,5,30,13,0,900.0,124.0,2.0,27.0,972.0,972.04,695.93
2016,5,30,13,15,896.5,123.5,2.05,27.0,955.0,954.08,685.63
2016,5,30,13,30,893.0,123.0,2.1,27.0,938.0,932.78,673.2
2016,5,30,13,45,888.0,121.5,2.2,27.0,914.5,905.96,657.65
2016,5,30,14,0,883.0,120.0,2.3,27.0,891.0,876.08,639.95
2016,5,30,14,15,875.5,118.5,2.35,27.0,861.5,841.24,618.36
2016,5,30,14,30,868.0,117.0,2.4,27.0,832.0,803.83,594.85
2016,5,30,14,45,859.0,114.5,2.5,27.0,796.5,761.95,568.33
2016,5,30,15,0,850.0,112.0,2.6,27.0,761.0,718.01,539.57
2016,5,30,15,15,837.5,110.0,2.6,26.5,720.0,670.39,506.74
2016,5,30,15,30,825.0,108.0,2.6,26.0,679.0,623.39,473.32
2016,5,30,15,45,810.0,104.5,2.65,26.0,634.5,569.91,433.51
2016,5,30,16,0,795.0,101.0,2.7,26.0,590.0,515.95,392.13
2016,5,30,16,15,774.5,98.0,2.65,25.5,542.5,459.72,348.2
2016,5,30,16,30,754.0,95.0,2.6,25.0,495.0,404.14,303.31
2016,5,30,16,45,663.5,102.0,2.6,24.5,428.5,331.97,245.65
2016,5,30,17,0,573.0,109.0,2.6,24.0,362.0,270.46,195.93
2016,5,30,17,15,530.5,104.5,2.5,23.0,316.0,219.69,153.82
2016,5,30,17,30,488.0,100.0,2.4,22.0,270.0,171.42,114.46
2016,5,30,17,45,448.5,88.0,2.35,21.5,225.0,124.02,77.81
2016,5,30,18,0,409.0,76.0,2.3,21.0,180.0,81.32,49.74
2016,5,30,18,15,351.0,63.5,2.15,20.0,138.5,47.78,35.92
2016,5,30,18,30,293.0,51.0,2.0,19.0,97.0,39.0,27.99
2016,5,30,18,45,201.0,37.0,1.95,18.5,63.5,28.66,18.27
2016,5,30,19,0,109.0,23.0,1.9,18.0,30.0,18.01,3.92
2016,5,30,19,15,54.5,11.5,1.9,17.5,15.0,10.46,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,5.0,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,10.0,1.6,13.0,10.0,9.1,0.0
2016,5,31,5,15,155.0,24.0,1.55,13.5,39.5,18.84,5.63
2016,5,31,5,30,276.0,38.0,1.5,14.0,69.0,29.55,19.56
2016,5,31,5,45,367.0,48.0,1.5,15.0,111.5,38.01,27.7
2016,5,31,6,0,458.0,58.0,1.5,16.0,154.0,44.85,34.03
2016,5,31,6,15,520.0,65.5,1.45,16.5,202.0,81.66,47.07
2016,5,31,6,30,582.0,73.0,1.4,17.0,250.0,130.08,78.38
2016,5,31,6,45,626.5,78.5,1.35,17.5,301.0,180.92,118.37
2016,5,31,7,0,671.0,84.0,1.3,18.0,352.0,236.68,165.25
2016,5,31,7,15,703.0,88.5,1.3,18.5,402.5,292.44,213.34
2016,5,31,7,30,735.0,93.0,1.3,19.0,453.0,353.03,264.63
2016,5,31,7,45,760.5,96.0,1.3,20.0,503.0,409.78,311.18
2016,5,31,8,0,786.0,99.0,1.3,21.0,553.0,468.0,357.14
2016,5,31,8,15,804.5,102.5,1.25,21.5,600.0,524.23,400.31
2016,5,31,8,30,823.0,106.0,1.2,22.0,647.0,580.58,441.86
2016,5,31,8,45,838.0,108.0,1.2,22.5,690.5,633.13,479.54
2016,5,31,9,0,853.0,110.0,1.2,23.0,734.0,682.25,513.65
2016,5,31,9,15,864.0,112.0,1.2,23.5,772.5,729.34,545.25
2016,5,31,9,30,875.0,114.0,1.2,24.0,811.0,774.71,573.47
2016,5,31,9,45,886.0,114.0,1.25,25.0,845.0,816.2,597.81
2016,5,31,10,0,897.0,114.0,1.3,26.0,879.0,855.49,620.33
2016,5,31,10,15,903.5,115.5,1.35,26.0,906.0,889.95,641.92
2016,5,31,10,30,910.0,117.0,1.4,26.0,933.0,921.51,661.63
2016,5,31,10,45,914.5,117.5,1.45,26.5,953.5,947.24,676.31
2016,5,31,11,0,919.0,118.0,1.5,27.0,974.0,969.69,688.94
2016,5,31,11,15,922.0,118.5,1.55,27.0,987.0,987.33,699.97
2016,5,31,11,30,925.0,119.0,1.6,27.0,1000.0,1001.46,708.95
2016,5,31,11,45,926.5,119.5,1.65,27.5,1006.0,1010.57,713.53
2016,5,31,12,0,928.0,120.0,1.7,28.0,1012.0,1016.05,715.99
2016,5,31,12,15,928.0,120.0,1.75,28.0,1010.0,1015.97,716.57
2016,5,31,12,30,928.0,120.0,1.8,28.0,1008.0,1012.24,715.03
2016,5,31,12,45,930.5,116.5,1.9,28.5,1000.0,1003.89,709.97
2016,5,31,13,0,933.0,113.0,2.0,29.0,992.0,991.82,702.64
2016,5,31,13,15,930.0,112.5,2.05,29.0,976.0,973.84,692.47
2016,5,31,13,30,927.0,112.0,2.1,29.0,960.0,952.37,680.14
2016,5,31,13,45,921.5,111.5,2.2,29.0,936.0,925.33,664.7
2016,5,31,14,0,916.0,111.0,2.3,29.0,912.0,895.13,647.1
2016,5,31,14,15,909.5,109.5,2.3,28.5,882.5,860.17,626.6
2016,5,31,14,30,903.0,108.0,2.3,28.0,853.0,822.45,604.05
2016,5,31,14,45,894.0,106.5,2.35,28.0,817.0,780.3,577.4
2016,5,31,15,0,885.0,105.0,2.4,28.0,781.0,735.99,548.88
2016,5,31,15,15,873.5,103.0,2.4,27.5,740.0,687.6,515.93
2016,5,31,15,30,862.0,101.0,2.4,27.0,699.0,637.75,480.92
2016,5,31,15,45,847.0,98.5,2.45,27.0,653.5,584.2,441.4
2016,5,31,16,0,832.0,96.0,2.5,27.0,608.0,530.43,400.44
2016,5,31,16,15,812.0,93.0,2.45,26.5,559.5,472.56,355.59
2016,5,31,16,30,792.0,90.0,2.4,26.0,511.0,415.23,309.62
2016,5,31,16,45,765.5,86.0,2.4,25.5,460.0,355.5,260.54
2016,5,31,17,0,739.0,82.0,2.4,25.0,409.0,297.65,211.69
2016,5,31,17,15,703.0,77.5,2.3,24.0,358.0,236.74,160.52
2016,5,31,17,30,667.0,73.0,2.2,23.0,307.0,181.63,114.69
2016,5,31,17,45,616.5,67.0,2.15,22.5,256.5,127.37,73.05
2016,5,31,18,0,566.0,61.0,2.1,22.0,206.0,78.98,42.79
2016,5,31,18,15,491.0,53.5,2.05,21.0,159.0,41.15,30.06
2016,5,31,18,30,416.0,46.0,2.0,20.0,112.0,36.41,25.68
2016,5,31,18,45,300.0,34.5,1.95,19.5,74.0,27.77,17.51
2016,5,31,19,0,184.0,23.0,1.9,19.0,36.0,18.09,4.62
2016,5,31,19,15,92.0,11.5,1.95,18.5,18.0,10.46,0.0
2016,5,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,24.0,5.5,2.2,12.5,6.0,0.0,0.0
2016,6,1,5,0,48.0,11.0,2.3,13.0,12.0,10.01,0.0
2016,6,1,5,15,180.0,24.5,2.35,13.5,43.0,19.26,6.17
2016,6,1,5,30,312.0,38.0,2.4,14.0,74.0,30.96,20.77
2016,6,1,5,45,401.0,48.0,2.5,14.5,117.5,38.07,27.8
2016,6,1,6,0,490.0,58.0,2.6,15.0,161.0,44.93,34.23
2016,6,1,6,15,323.5,89.5,2.55,15.5,165.0,88.1,58.99
2016,6,1,6,30,157.0,121.0,2.5,16.0,169.0,118.59,87.77
2016,6,1,6,45,175.5,139.5,2.5,16.5,202.5,149.34,112.31
2016,6,1,7,0,194.0,158.0,2.5,17.0,236.0,182.36,139.39
2016,6,1,7,15,165.0,183.0,2.5,17.5,255.5,208.75,162.53
2016,6,1,7,30,136.0,208.0,2.5,18.0,275.0,231.91,182.2
2016,6,1,7,45,213.5,223.0,2.5,18.5,340.5,287.24,225.47
2016,6,1,8,0,291.0,238.0,2.5,19.0,406.0,353.89,277.4
2016,6,1,8,15,570.0,171.5,2.45,19.5,535.0,465.01,363.43
2016,6,1,8,30,849.0,105.0,2.4,20.0,664.0,593.61,461.28
2016,6,1,8,45,863.5,107.0,2.4,20.5,708.0,645.21,499.14
2016,6,1,9,0,878.0,109.0,2.4,21.0,752.0,697.07,536.43
2016,6,1,9,15,888.5,111.0,2.35,21.5,791.0,744.86,569.4
2016,6,1,9,30,899.0,113.0,2.3,22.0,830.0,790.83,598.64
2016,6,1,9,45,910.5,113.0,2.3,22.5,864.5,833.6,625.35
2016,6,1,10,0,922.0,113.0,2.3,23.0,899.0,874.12,650.16
2016,6,1,10,15,928.0,114.0,2.3,23.0,926.0,908.43,671.82
2016,6,1,10,30,934.0,115.0,2.3,23.0,953.0,939.74,691.42
2016,6,1,10,45,937.5,116.5,2.3,23.5,973.0,966.11,706.35
2016,6,1,11,0,941.0,118.0,2.3,24.0,993.0,989.06,719.02
2016,6,1,11,15,943.5,118.5,2.3,24.0,1006.5,1006.6,729.63
2016,6,1,11,30,946.0,119.0,2.3,24.0,1020.0,1020.53,738.04
2016,6,1,11,45,945.5,120.0,2.3,24.0,1025.0,1028.4,742.69
2016,6,1,12,0,945.0,121.0,2.3,24.0,1030.0,1032.55,745.14
2016,6,1,12,15,945.0,121.0,2.3,24.0,1028.5,1032.51,745.07
2016,6,1,12,30,945.0,121.0,2.3,24.0,1027.0,1028.76,742.79
2016,6,1,12,45,931.5,128.0,2.35,24.0,1014.0,1015.11,734.89
2016,6,1,13,0,918.0,135.0,2.4,24.0,1001.0,998.03,724.91
2016,6,1,13,15,914.5,134.0,2.4,24.0,984.0,979.44,713.51
2016,6,1,13,30,911.0,133.0,2.4,24.0,967.0,957.44,699.93
2016,6,1,13,45,904.0,133.0,2.45,24.0,942.5,929.98,683.25
2016,6,1,14,0,897.0,133.0,2.5,24.0,918.0,899.5,664.51
2016,6,1,14,15,889.5,131.0,2.45,24.0,887.5,863.89,641.42
2016,6,1,14,30,882.0,129.0,2.4,24.0,857.0,825.64,616.45
2016,6,1,14,45,872.0,127.0,2.4,24.0,820.5,783.07,588.72
2016,6,1,15,0,862.0,125.0,2.4,24.0,784.0,742.31,561.1
2016,6,1,15,15,849.0,122.5,2.4,23.5,742.5,692.69,526.87
2016,6,1,15,30,836.0,120.0,2.4,23.0,701.0,641.81,490.73
2016,6,1,15,45,820.5,116.5,2.4,23.0,655.5,587.55,450.08
2016,6,1,16,0,805.0,113.0,2.4,23.0,610.0,532.82,407.88
2016,6,1,16,15,783.5,109.0,2.35,22.5,561.0,474.65,362.39
2016,6,1,16,30,762.0,105.0,2.3,22.0,512.0,417.23,315.97
2016,6,1,16,45,735.5,100.0,2.3,21.5,461.0,356.12,265.44
2016,6,1,17,0,709.0,95.0,2.3,21.0,410.0,298.65,216.49
2016,6,1,17,15,670.5,89.5,2.25,20.5,358.5,240.1,166.54
2016,6,1,17,30,632.0,84.0,2.2,20.0,307.0,185.48,120.65
