Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,45,582.0,76.5,2.2,19.5,256.5,131.98,79.18
2016,6,1,18,0,532.0,69.0,2.2,19.0,206.0,84.37,48.71
2016,6,1,18,15,455.0,60.0,2.1,18.0,159.0,46.56,35.19
2016,6,1,18,30,378.0,51.0,2.0,17.0,112.0,40.75,29.81
2016,6,1,18,45,267.5,38.5,1.9,16.5,74.0,29.92,19.64
2016,6,1,19,0,157.0,26.0,1.8,16.0,36.0,20.43,6.76
2016,6,1,19,15,78.5,13.0,1.85,15.5,18.0,11.82,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,23.5,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,47.0,11.0,1.7,12.0,12.0,10.01,0.0
2016,6,2,5,15,177.5,24.5,1.65,12.5,43.0,19.25,6.48
2016,6,2,5,30,308.0,38.0,1.6,13.0,74.0,30.92,20.86
2016,6,2,5,45,401.5,48.0,1.6,13.5,118.0,38.04,27.92
2016,6,2,6,0,495.0,58.0,1.6,14.0,162.0,44.92,34.39
2016,6,2,6,15,247.5,69.5,1.5,14.5,121.5,67.93,44.61
2016,6,2,6,30,0.0,81.0,1.4,15.0,81.0,70.59,54.61
2016,6,2,6,45,0.0,97.0,1.35,16.0,97.0,84.6,66.12
2016,6,2,7,0,0.0,113.0,1.3,17.0,113.0,98.75,77.44
2016,6,2,7,15,0.0,129.0,1.2,17.5,129.0,113.0,88.75
2016,6,2,7,30,0.0,145.0,1.1,18.0,145.0,127.34,99.93
2016,6,2,7,45,7.0,171.5,1.05,18.5,176.0,153.77,120.6
2016,6,2,8,0,14.0,198.0,1.0,19.0,207.0,181.2,141.72
2016,6,2,8,15,31.0,235.0,0.95,19.5,255.5,226.68,176.67
2016,6,2,8,30,48.0,272.0,0.9,20.0,304.0,272.51,211.1
2016,6,2,8,45,167.5,299.0,0.85,21.0,420.0,379.94,291.74
2016,6,2,9,0,287.0,326.0,0.8,22.0,536.0,499.79,377.62
2016,6,2,9,15,592.0,219.0,0.75,22.5,682.0,641.52,479.76
2016,6,2,9,30,897.0,112.0,0.7,23.0,828.0,787.45,578.63
2016,6,2,9,45,898.5,117.5,0.7,23.5,859.0,827.51,600.66
2016,6,2,10,0,900.0,123.0,0.7,24.0,890.0,864.66,621.85
2016,6,2,10,15,905.5,124.0,0.7,24.5,917.0,897.89,640.31
2016,6,2,10,30,911.0,125.0,0.7,25.0,944.0,928.16,656.75
2016,6,2,10,45,915.0,126.0,0.75,26.0,963.5,953.96,670.0
2016,6,2,11,0,919.0,127.0,0.8,27.0,983.0,976.46,681.19
2016,6,2,11,15,921.5,127.5,0.85,27.0,996.0,993.67,691.88
2016,6,2,11,30,924.0,128.0,0.9,27.0,1009.0,1007.35,700.59
2016,6,2,11,45,925.0,128.0,0.95,27.5,1014.0,1015.56,704.75
2016,6,2,12,0,926.0,128.0,1.0,28.0,1019.0,1020.14,706.87
2016,6,2,12,15,925.5,128.0,1.05,28.0,1017.0,1019.66,707.47
2016,6,2,12,30,925.0,128.0,1.1,28.0,1015.0,1015.56,706.04
2016,6,2,12,45,929.0,123.5,1.2,28.5,1007.0,1007.85,702.02
2016,6,2,13,0,933.0,119.0,1.3,29.0,999.0,996.39,695.74
2016,6,2,13,15,929.5,118.0,1.4,29.0,982.0,977.6,686.32
2016,6,2,13,30,926.0,117.0,1.5,29.0,965.0,955.34,674.7
2016,6,2,13,45,920.5,116.0,1.6,29.5,941.0,927.96,658.4
2016,6,2,14,0,915.0,115.0,1.7,30.0,917.0,897.44,639.98
2016,6,2,14,15,908.0,113.5,1.75,29.5,886.5,862.23,620.33
2016,6,2,14,30,901.0,112.0,1.8,29.0,856.0,824.3,598.59
2016,6,2,14,45,891.5,110.5,1.9,29.0,820.0,781.97,572.81
2016,6,2,15,0,882.0,109.0,2.0,29.0,784.0,737.52,544.95
2016,6,2,15,15,869.5,106.5,2.05,28.5,742.5,688.24,512.16
2016,6,2,15,30,857.0,104.0,2.1,28.0,701.0,637.58,477.3
2016,6,2,15,45,841.5,101.5,2.15,28.0,655.5,585.17,439.0
2016,6,2,16,0,826.0,99.0,2.2,28.0,610.0,530.51,397.87
2016,6,2,16,15,805.5,96.0,2.2,27.5,561.5,472.81,353.71
2016,6,2,16,30,785.0,93.0,2.2,27.0,513.0,415.71,308.41
2016,6,2,16,45,758.5,89.0,2.25,26.5,462.0,356.43,260.15
2016,6,2,17,0,732.0,85.0,2.3,26.0,411.0,299.04,212.07
2016,6,2,17,15,696.0,80.0,2.25,25.0,359.5,238.06,161.2
2016,6,2,17,30,660.0,75.0,2.2,24.0,308.0,182.95,115.61
2016,6,2,17,45,610.5,69.0,2.2,23.5,258.0,129.22,74.45
2016,6,2,18,0,561.0,63.0,2.2,23.0,208.0,81.24,44.31
2016,6,2,18,15,487.5,55.0,2.1,22.0,161.5,42.27,30.91
2016,6,2,18,30,414.0,47.0,2.0,21.0,115.0,37.14,26.23
2016,6,2,18,45,302.0,35.5,1.95,20.0,76.5,28.54,18.22
2016,6,2,19,0,190.0,24.0,1.9,19.0,38.0,18.86,6.2
2016,6,2,19,15,95.0,12.0,1.9,18.5,19.0,10.91,0.0
2016,6,2,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,11.0,1.1,15.0,12.0,10.01,0.0
2016,6,3,5,15,195.5,23.5,1.1,15.5,43.0,19.14,6.49
2016,6,3,5,30,326.0,36.0,1.1,16.0,74.0,29.06,19.04
2016,6,3,5,45,414.0,45.0,1.1,17.0,117.0,35.37,25.2
2016,6,3,6,0,502.0,54.0,1.1,18.0,160.0,41.48,30.82
2016,6,3,6,15,561.0,60.5,1.0,18.5,209.0,78.48,43.13
2016,6,3,6,30,620.0,67.0,0.9,19.0,258.0,127.92,74.34
2016,6,3,6,45,661.0,72.5,0.85,20.0,308.5,180.18,114.81
2016,6,3,7,0,702.0,78.0,0.8,21.0,359.0,236.89,161.65
2016,6,3,7,15,732.0,82.0,0.75,21.5,410.0,295.42,211.11
2016,6,3,7,30,762.0,86.0,0.7,22.0,461.0,353.98,259.78
2016,6,3,7,45,707.0,109.0,0.65,23.0,485.0,395.99,294.99
2016,6,3,8,0,652.0,132.0,0.6,24.0,509.0,432.83,324.08
2016,6,3,8,15,747.5,114.5,0.55,24.5,581.0,503.62,376.34
2016,6,3,8,30,843.0,97.0,0.5,25.0,653.0,579.75,430.47
2016,6,3,8,45,857.0,99.0,0.5,26.0,696.0,631.87,465.43
2016,6,3,9,0,871.0,101.0,0.5,27.0,739.0,683.01,498.56
2016,6,3,9,15,881.0,102.5,0.45,27.5,777.0,729.61,527.74
2016,6,3,9,30,891.0,104.0,0.4,28.0,815.0,774.37,553.18
2016,6,3,9,45,904.5,102.0,0.4,29.0,849.5,816.43,575.98
2016,6,3,10,0,918.0,100.0,0.4,30.0,884.0,856.39,597.0
2016,6,3,10,15,923.5,101.0,0.55,30.5,910.5,890.17,617.94
2016,6,3,10,30,929.0,102.0,0.7,31.0,937.0,920.94,637.07
2016,6,3,10,45,932.0,103.5,0.85,31.5,956.5,946.79,653.17
2016,6,3,11,0,935.0,105.0,1.0,32.0,976.0,969.24,667.21
2016,6,3,11,15,937.0,105.5,1.1,32.0,988.5,986.29,678.49
2016,6,3,11,30,939.0,106.0,1.2,32.0,1001.0,999.74,687.74
2016,6,3,11,45,938.0,107.5,1.35,32.0,1006.0,1007.66,694.56
2016,6,3,12,0,937.0,109.0,1.5,32.0,1011.0,1011.87,699.19
2016,6,3,12,15,936.5,109.0,1.6,32.0,1009.0,1011.44,700.33
2016,6,3,12,30,936.0,109.0,1.7,32.0,1007.0,1007.33,699.32
2016,6,3,12,45,922.5,116.0,1.8,32.0,994.0,993.96,692.7
2016,6,3,13,0,909.0,123.0,1.9,32.0,981.0,977.19,684.03
2016,6,3,13,15,905.5,122.5,1.95,32.0,964.5,959.32,674.08
2016,6,3,13,30,902.0,122.0,2.0,32.0,948.0,938.08,662.02
2016,6,3,13,45,896.5,121.0,2.05,32.0,924.5,911.32,646.46
2016,6,3,14,0,891.0,120.0,2.1,32.0,901.0,881.52,628.88
2016,6,3,14,15,884.0,118.5,2.1,31.5,871.5,847.1,608.99
2016,6,3,14,30,877.0,117.0,2.1,31.0,842.0,810.04,587.16
2016,6,3,14,45,868.5,114.5,2.15,31.0,807.0,768.46,561.25
2016,6,3,15,0,860.0,112.0,2.2,31.0,772.0,724.76,533.21
2016,6,3,15,15,848.0,109.5,2.15,31.0,731.5,676.81,499.76
2016,6,3,15,30,836.0,107.0,2.1,31.0,691.0,629.32,465.8
2016,6,3,15,45,648.0,161.5,2.1,31.0,596.0,531.39,394.35
2016,6,3,16,0,460.0,216.0,2.1,31.0,501.0,444.38,330.13
2016,6,3,16,15,360.5,218.5,2.05,30.5,431.0,368.76,274.68
2016,6,3,16,30,261.0,221.0,2.0,30.0,361.0,307.2,229.03
2016,6,3,16,45,457.5,155.5,2.0,29.5,371.5,304.89,223.52
2016,6,3,17,0,654.0,90.0,2.0,29.0,382.0,278.42,195.81
2016,6,3,17,15,649.0,83.5,1.9,28.0,343.5,230.35,154.79
2016,6,3,17,30,644.0,77.0,1.8,27.0,305.0,182.26,114.22
2016,6,3,17,45,594.0,71.0,1.7,26.0,255.5,129.42,74.43
2016,6,3,18,0,544.0,65.0,1.6,25.0,206.0,82.4,45.21
2016,6,3,18,15,471.5,56.5,1.55,24.0,160.0,43.41,31.62
2016,6,3,18,30,399.0,48.0,1.5,23.0,114.0,37.91,26.67
2016,6,3,18,45,291.0,36.5,1.45,22.0,76.0,29.36,18.78
2016,6,3,19,0,183.0,25.0,1.4,21.0,38.0,19.63,7.05
2016,6,3,19,15,91.5,12.5,1.4,20.5,19.0,11.37,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,7.28,0.0
2016,6,4,5,15,31.5,24.0,0.9,17.0,28.0,20.19,7.27
2016,6,4,5,30,63.0,40.0,0.8,17.0,48.0,32.93,22.25
2016,6,4,5,45,88.5,59.5,0.75,17.5,75.5,47.85,35.96
2016,6,4,6,0,114.0,79.0,0.7,18.0,103.0,62.45,49.09
2016,6,4,6,15,131.5,100.0,0.7,18.5,135.0,87.68,63.91
2016,6,4,6,30,149.0,121.0,0.7,19.0,167.0,117.18,85.7
2016,6,4,6,45,164.0,140.5,0.7,19.5,199.5,147.51,109.45
2016,6,4,7,0,179.0,160.0,0.7,20.0,232.0,179.73,135.25
2016,6,4,7,15,128.0,181.5,0.75,20.0,236.5,195.9,150.52
2016,6,4,7,30,77.0,203.0,0.8,20.0,241.0,204.61,158.91
2016,6,4,7,45,97.0,228.0,0.85,20.5,281.5,240.61,186.65
2016,6,4,8,0,117.0,253.0,0.9,21.0,322.0,281.88,217.96
2016,6,4,8,15,63.5,231.0,0.95,21.5,269.0,239.74,185.11
2016,6,4,8,30,10.0,209.0,1.0,22.0,216.0,191.15,146.77
2016,6,4,8,45,41.5,267.5,1.05,22.5,298.0,267.86,205.58
2016,6,4,9,0,73.0,326.0,1.1,23.0,380.0,345.45,262.96
2016,6,4,9,15,70.5,342.5,1.1,23.0,396.5,363.54,275.34
2016,6,4,9,30,68.0,359.0,1.1,23.0,413.0,381.27,287.7
2016,6,4,9,45,140.5,386.5,1.1,23.5,504.5,475.56,356.07
2016,6,4,10,0,213.0,414.0,1.1,24.0,596.0,567.56,420.18
2016,6,4,10,15,126.0,396.0,1.15,24.0,504.5,485.1,359.9
2016,6,4,10,30,39.0,378.0,1.2,24.0,413.0,387.1,288.17
2016,6,4,10,45,41.0,390.0,1.25,24.0,428.0,402.19,299.59
2016,6,4,11,0,43.0,402.0,1.3,24.0,443.0,417.19,310.22
2016,6,4,11,15,36.0,391.0,1.3,24.0,425.5,401.41,298.45
2016,6,4,11,30,29.0,380.0,1.3,24.0,408.0,385.12,286.52
2016,6,4,11,45,51.5,419.5,1.35,24.0,469.5,445.48,330.51
2016,6,4,12,0,74.0,459.0,1.4,24.0,531.0,505.99,373.44
2016,6,4,12,15,111.0,471.5,1.4,24.0,579.0,565.02,415.07
2016,6,4,12,30,148.0,484.0,1.4,24.0,627.0,611.72,447.71
2016,6,4,12,45,200.5,474.0,1.4,24.5,665.5,649.9,474.09
2016,6,4,13,0,253.0,464.0,1.4,25.0,704.0,695.97,505.26
2016,6,4,13,15,279.0,448.5,1.4,25.0,708.5,699.48,508.24
2016,6,4,13,30,305.0,433.0,1.4,25.0,713.0,700.81,510.15
2016,6,4,13,45,159.5,353.5,1.45,25.5,500.0,479.15,355.3
2016,6,4,14,0,14.0,274.0,1.5,26.0,287.0,258.61,192.87
2016,6,4,14,15,175.0,321.5,1.5,26.0,467.5,449.49,337.84
2016,6,4,14,30,336.0,369.0,1.5,26.0,648.0,620.65,459.42
2016,6,4,14,45,423.0,317.5,1.5,26.5,652.5,629.5,465.4
2016,6,4,15,0,510.0,266.0,1.5,27.0,657.0,624.04,462.6
2016,6,4,15,15,642.0,198.0,1.5,27.0,663.5,627.31,466.93
2016,6,4,15,30,774.0,130.0,1.5,27.0,670.0,613.17,458.2
2016,6,4,15,45,763.5,124.0,1.55,27.0,627.5,562.51,421.4
2016,6,4,16,0,753.0,118.0,1.6,27.0,585.0,511.04,383.05
2016,6,4,16,15,731.5,114.0,1.6,26.5,538.5,454.4,340.11
2016,6,4,16,30,710.0,110.0,1.6,26.0,492.0,399.55,297.01
2016,6,4,16,45,688.5,103.5,1.65,25.5,444.0,343.54,251.73
2016,6,4,17,0,667.0,97.0,1.7,25.0,396.0,288.99,206.3
2016,6,4,17,15,630.5,91.0,1.7,24.0,346.5,233.0,159.86
2016,6,4,17,30,594.0,85.0,1.7,23.0,297.0,180.73,116.9
2016,6,4,17,45,550.5,77.0,1.7,22.5,249.0,129.87,77.69
2016,6,4,18,0,507.0,69.0,1.7,22.0,201.0,84.11,48.21
2016,6,4,18,15,436.5,59.5,1.65,21.0,156.0,45.79,34.11
2016,6,4,18,30,366.0,50.0,1.6,20.0,111.0,39.53,28.44
2016,6,4,18,45,269.5,37.5,1.55,19.0,74.5,29.07,18.86
2016,6,4,19,0,173.0,25.0,1.5,18.0,38.0,19.6,7.58
2016,6,4,19,15,86.5,12.5,1.55,17.5,19.0,11.37,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,9.1,0.0
2016,6,5,5,15,184.0,23.5,1.65,13.5,42.5,18.45,6.45
2016,6,5,5,30,303.0,37.0,1.7,14.0,73.0,29.88,19.94
2016,6,5,5,45,388.5,47.0,1.8,14.5,115.5,37.02,26.93
2016,6,5,6,0,474.0,57.0,1.9,15.0,158.0,43.9,33.35
2016,6,5,6,15,253.5,85.0,1.85,15.5,141.0,81.51,55.89
2016,6,5,6,30,33.0,113.0,1.8,16.0,124.0,98.64,76.49
2016,6,5,6,45,40.0,133.5,1.8,17.0,148.5,120.43,93.9
2016,6,5,7,0,47.0,154.0,1.8,18.0,173.0,143.32,112.08
2016,6,5,7,15,52.0,176.0,1.8,18.5,199.5,167.88,131.69
2016,6,5,7,30,57.0,198.0,1.8,19.0,226.0,193.21,151.67
2016,6,5,7,45,74.0,224.0,1.8,19.5,264.5,227.6,178.4
2016,6,5,8,0,91.0,250.0,1.8,20.0,303.0,264.08,206.42
2016,6,5,8,15,149.0,273.5,1.85,20.5,368.5,325.08,253.12
2016,6,5,8,30,207.0,297.0,1.9,21.0,434.0,389.07,301.39
2016,6,5,8,45,323.0,287.0,2.0,21.5,516.5,468.91,361.66
2016,6,5,9,0,439.0,277.0,2.1,22.0,599.0,560.05,429.03
2016,6,5,9,15,654.5,196.0,2.15,22.5,704.5,662.12,504.86
2016,6,5,9,30,870.0,115.0,2.2,23.0,810.0,767.45,580.2
2016,6,5,9,45,886.0,112.5,2.3,23.5,845.0,810.27,607.25
2016,6,5,10,0,902.0,110.0,2.4,24.0,880.0,851.23,633.27
2016,6,5,10,15,907.5,111.0,2.4,24.0,906.5,884.55,654.39
2016,6,5,10,30,913.0,112.0,2.4,24.0,933.0,914.91,673.5
2016,6,5,10,45,916.5,113.5,2.45,24.5,953.0,940.86,688.77
2016,6,5,11,0,920.0,115.0,2.5,25.0,973.0,963.49,701.85
2016,6,5,11,15,922.5,115.5,2.5,25.0,986.0,980.81,712.43
2016,6,5,11,30,925.0,116.0,2.5,25.0,999.0,994.62,720.84
2016,6,5,11,45,925.5,116.5,2.5,25.0,1004.5,1002.94,725.84
2016,6,5,12,0,926.0,117.0,2.5,25.0,1010.0,1007.65,728.67
2016,6,5,12,15,926.0,117.0,2.45,25.0,1008.5,1007.78,728.2
2016,6,5,12,30,926.0,117.0,2.4,25.0,1007.0,1004.3,725.55
2016,6,5,12,45,915.0,123.0,2.4,25.5,995.0,992.47,716.81
2016,6,5,13,0,904.0,129.0,2.4,26.0,983.0,977.25,706.07
2016,6,5,13,15,901.0,128.0,2.4,26.0,967.0,959.57,695.23
2016,6,5,13,30,898.0,127.0,2.4,26.0,951.0,938.51,682.28
2016,6,5,13,45,894.5,125.0,2.4,26.0,929.0,912.79,666.3
2016,6,5,14,0,891.0,123.0,2.4,26.0,907.0,883.91,648.25
2016,6,5,14,15,884.5,121.5,2.45,26.0,877.5,850.03,627.19
2016,6,5,14,30,878.0,120.0,2.5,26.0,848.0,813.47,604.15
2016,6,5,14,45,870.5,117.0,2.55,26.0,813.0,772.26,577.67
2016,6,5,15,0,863.0,114.0,2.6,26.0,778.0,728.82,548.93
2016,6,5,15,15,851.0,112.0,2.65,25.5,737.5,681.33,516.41
2016,6,5,15,30,839.0,110.0,2.7,25.0,697.0,634.37,483.17
2016,6,5,15,45,825.5,106.5,2.75,25.0,652.5,581.4,443.64
2016,6,5,16,0,812.0,103.0,2.8,25.0,608.0,527.76,402.38
2016,6,5,16,15,792.0,99.5,2.8,24.5,560.0,470.68,357.84
2016,6,5,16,30,772.0,96.0,2.8,24.0,512.0,414.15,312.19
2016,6,5,16,45,747.0,91.5,2.85,23.5,462.0,355.77,263.81
2016,6,5,17,0,722.0,87.0,2.9,23.0,412.0,296.78,213.74
2016,6,5,17,15,686.5,82.0,2.85,22.5,361.0,238.84,164.21
2016,6,5,17,30,651.0,77.0,2.8,22.0,310.0,184.41,118.33
2016,6,5,17,45,602.5,70.5,2.8,21.5,260.5,130.9,76.74
2016,6,5,18,0,554.0,64.0,2.8,21.0,211.0,83.01,45.92
2016,6,5,18,15,483.0,56.0,2.7,20.0,164.5,42.89,31.75
2016,6,5,18,30,412.0,48.0,2.6,19.0,118.0,37.79,27.08
2016,6,5,18,45,306.5,36.5,2.55,18.0,79.5,29.24,19.12
2016,6,5,19,0,201.0,25.0,2.5,17.0,41.0,20.35,8.49
2016,6,5,19,15,100.5,12.5,2.5,16.5,20.5,11.37,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,9.1,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.5,41.0,18.03,6.23
2016,6,6,5,30,286.0,36.0,2.5,15.0,70.0,28.9,19.01
2016,6,6,5,45,368.5,45.5,2.5,15.5,110.5,35.61,25.57
2016,6,6,6,0,451.0,55.0,2.5,16.0,151.0,42.08,31.6
2016,6,6,6,15,507.5,62.0,2.45,16.5,197.0,75.51,43.05
2016,6,6,6,30,564.0,69.0,2.4,17.0,243.0,121.64,72.42
2016,6,6,6,45,282.0,84.5,2.4,17.5,171.5,121.33,84.12
2016,6,6,7,0,0.0,100.0,2.4,18.0,100.0,87.74,68.02
2016,6,6,7,15,4.0,131.5,2.4,18.5,133.5,116.26,91.12
2016,6,6,7,30,8.0,163.0,2.4,19.0,167.0,145.53,114.4
2016,6,6,7,45,16.5,189.0,2.4,19.5,198.5,172.67,135.58
2016,6,6,8,0,25.0,215.0,2.4,20.0,230.0,200.96,157.44
2016,6,6,8,15,36.0,243.5,2.4,20.5,266.5,236.39,184.65
2016,6,6,8,30,47.0,272.0,2.4,21.0,303.0,271.4,211.13
2016,6,6,8,45,53.5,295.5,2.45,21.5,333.0,300.4,232.64
2016,6,6,9,0,60.0,319.0,2.5,22.0,363.0,330.08,254.4
2016,6,6,9,15,174.0,342.0,2.5,22.0,479.5,442.04,340.01
2016,6,6,9,30,288.0,365.0,2.5,22.0,596.0,564.3,430.41
2016,6,6,9,45,570.5,241.0,2.55,22.5,721.0,692.74,526.98
2016,6,6,10,0,853.0,117.0,2.6,23.0,846.0,817.08,614.9
2016,6,6,10,15,860.0,118.0,2.6,23.0,872.0,850.18,635.61
2016,6,6,10,30,867.0,119.0,2.6,23.0,898.0,880.58,655.14
2016,6,6,10,45,872.0,119.5,2.65,23.5,918.5,905.86,670.28
2016,6,6,11,0,877.0,120.0,2.7,24.0,939.0,928.05,683.35
2016,6,6,11,15,880.0,120.5,2.65,24.0,952.0,945.17,693.61
2016,6,6,11,30,883.0,121.0,2.6,24.0,965.0,958.96,701.74
2016,6,6,11,45,885.0,121.0,2.6,24.0,971.0,967.93,707.26
2016,6,6,12,0,887.0,121.0,2.6,24.0,977.0,973.47,710.67
2016,6,6,12,15,887.0,121.0,2.6,24.0,975.5,973.64,710.72
2016,6,6,12,30,887.0,121.0,2.6,24.0,974.0,970.36,708.68
2016,6,6,12,45,880.5,123.5,2.6,24.0,963.5,959.82,702.04
2016,6,6,13,0,874.0,126.0,2.6,24.0,953.0,945.97,693.37
2016,6,6,13,15,870.5,125.5,2.6,24.0,937.5,928.82,682.62
2016,6,6,13,30,867.0,125.0,2.6,24.0,922.0,908.43,669.79
2016,6,6,13,45,861.0,124.0,2.6,24.0,899.0,882.24,653.13
2016,6,6,14,0,855.0,123.0,2.6,24.0,876.0,853.15,634.51
2016,6,6,14,15,848.0,121.5,2.6,23.5,847.0,820.01,614.27
2016,6,6,14,30,841.0,120.0,2.6,23.0,818.0,784.35,592.09
2016,6,6,14,45,830.0,119.0,2.65,23.0,783.5,743.83,565.42
2016,6,6,15,0,819.0,118.0,2.7,23.0,749.0,704.93,538.81
2016,6,6,15,15,806.5,115.5,2.7,22.5,709.5,657.84,505.69
2016,6,6,15,30,794.0,113.0,2.7,22.0,670.0,609.56,470.78
2016,6,6,15,45,777.0,111.0,2.75,22.0,626.5,558.24,431.82
2016,6,6,16,0,760.0,109.0,2.8,22.0,583.0,506.68,391.54
2016,6,6,16,15,739.5,105.5,2.85,21.5,536.5,452.09,348.45
2016,6,6,16,30,719.0,102.0,2.9,21.0,490.0,396.48,303.14
2016,6,6,16,45,692.5,97.5,2.95,20.5,442.0,340.19,255.96
2016,6,6,17,0,666.0,93.0,3.0,20.0,394.0,285.86,209.25
2016,6,6,17,15,631.0,87.5,3.0,19.5,345.5,230.82,161.78
2016,6,6,17,30,596.0,82.0,3.0,19.0,297.0,179.3,117.96
2016,6,6,17,45,550.0,75.0,3.0,18.5,249.5,128.92,78.3
2016,6,6,18,0,504.0,68.0,3.0,18.0,202.0,83.9,48.7
2016,6,6,18,15,435.0,59.0,2.95,17.5,157.5,45.2,34.13
2016,6,6,18,30,366.0,50.0,2.9,17.0,113.0,39.36,28.7
2016,6,6,18,45,271.0,38.0,2.9,17.0,76.0,29.42,19.4
2016,6,6,19,0,176.0,26.0,2.9,17.0,39.0,20.36,8.81
2016,6,6,19,15,88.0,13.0,2.9,16.5,19.5,11.82,0.0
2016,6,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.5,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,47.0,11.0,2.4,13.0,12.0,10.01,0.0
2016,6,7,5,15,156.0,25.0,2.4,13.5,41.5,19.59,7.41
2016,6,7,5,30,265.0,39.0,2.4,14.0,71.0,30.25,20.27
2016,6,7,5,45,354.0,49.0,2.45,14.5,112.5,38.68,28.37
2016,6,7,6,0,443.0,59.0,2.5,15.0,154.0,45.48,34.74
2016,6,7,6,15,221.5,67.0,2.45,15.0,114.5,63.42,41.81
2016,6,7,6,30,0.0,75.0,2.4,15.0,75.0,65.65,50.45
2016,6,7,6,45,0.0,90.5,2.35,15.5,90.5,79.17,61.71
2016,6,7,7,0,0.0,106.0,2.3,16.0,106.0,92.81,72.85
2016,6,7,7,15,0.0,124.0,2.25,16.5,124.0,108.69,85.65
2016,6,7,7,30,0.0,142.0,2.2,17.0,142.0,124.69,98.34
2016,6,7,7,45,7.0,170.0,2.15,17.5,174.0,152.34,120.24
2016,6,7,8,0,14.0,198.0,2.1,18.0,206.0,181.0,142.64
2016,6,7,8,15,12.0,204.0,2.1,18.5,211.5,186.62,146.43
2016,6,7,8,30,10.0,210.0,2.1,19.0,217.0,191.93,149.97
2016,6,7,8,45,20.0,247.5,2.15,19.5,262.0,232.48,181.3
2016,6,7,9,0,30.0,285.0,2.2,20.0,307.0,278.99,216.65
2016,6,7,9,15,33.5,305.5,2.25,20.5,331.5,302.78,233.98
2016,6,7,9,30,37.0,326.0,2.3,21.0,356.0,326.91,251.46
2016,6,7,9,45,98.5,371.5,2.35,21.5,455.5,420.13,321.7
2016,6,7,10,0,160.0,417.0,2.4,22.0,555.0,526.05,398.82
2016,6,7,10,15,273.0,401.5,2.45,22.0,644.5,622.29,469.66
2016,6,7,10,30,386.0,386.0,2.5,22.0,734.0,715.74,537.13
2016,6,7,10,45,635.5,256.5,2.6,22.5,843.5,838.15,626.6
2016,6,7,11,0,885.0,127.0,2.7,23.0,953.0,941.31,695.42
2016,6,7,11,15,888.0,127.5,2.75,23.0,966.5,958.58,705.88
2016,6,7,11,30,891.0,128.0,2.8,23.0,980.0,972.49,714.97
2016,6,7,11,45,893.0,128.0,2.85,23.0,986.0,981.56,721.01
2016,6,7,12,0,895.0,128.0,2.9,23.0,992.0,987.17,724.92
2016,6,7,12,15,895.5,128.0,2.9,23.0,991.0,987.87,725.32
2016,6,7,12,30,896.0,128.0,2.9,23.0,990.0,985.08,723.58
2016,6,7,12,45,900.5,123.5,2.95,23.0,983.0,978.34,719.8
2016,6,7,13,0,905.0,119.0,3.0,23.0,976.0,967.96,713.73
2016,6,7,13,15,902.0,118.5,3.0,23.0,960.5,950.84,702.89
2016,6,7,13,30,899.0,118.0,3.0,23.0,945.0,930.35,689.91
2016,6,7,13,45,893.5,117.5,3.05,23.0,922.0,904.38,673.65
2016,6,7,14,0,888.0,117.0,3.1,23.0,899.0,875.38,655.28
2016,6,7,14,15,881.0,115.5,3.1,22.5,870.0,841.3,634.26
2016,6,7,14,30,874.0,114.0,3.1,22.0,841.0,804.6,611.22
2016,6,7,14,45,862.5,114.0,3.15,22.0,805.5,763.5,583.92
2016,6,7,15,0,851.0,114.0,3.2,22.0,770.0,720.51,554.53
2016,6,7,15,15,839.0,111.5,3.2,21.5,730.0,673.18,520.95
2016,6,7,15,30,827.0,109.0,3.2,21.0,690.0,626.35,486.72
2016,6,7,15,45,809.0,107.5,3.2,21.0,645.0,573.43,446.06
2016,6,7,16,0,791.0,106.0,3.2,21.0,600.0,520.28,404.11
2016,6,7,16,15,771.0,102.5,3.15,20.5,553.0,464.36,359.48
2016,6,7,16,30,751.0,99.0,3.1,20.0,506.0,409.04,313.88
2016,6,7,16,45,722.0,95.5,3.1,20.0,456.0,349.31,263.19
2016,6,7,17,0,693.0,92.0,3.1,20.0,406.0,293.49,214.66
2016,6,7,17,15,657.5,87.0,3.1,19.5,356.0,237.21,166.06
2016,6,7,17,30,622.0,82.0,3.1,19.0,306.0,184.48,121.13
2016,6,7,17,45,570.5,76.0,3.1,18.5,257.0,132.72,80.53
2016,6,7,18,0,519.0,70.0,3.1,18.0,208.0,86.96,50.63
2016,6,7,18,15,448.0,61.0,3.0,17.5,162.5,46.91,35.63
2016,6,7,18,30,377.0,52.0,2.9,17.0,117.0,41.13,30.25
2016,6,7,18,45,273.0,40.0,2.85,16.5,79.0,30.96,20.79
2016,6,7,19,0,169.0,28.0,2.8,16.0,41.0,21.92,10.26
2016,6,7,19,15,84.5,14.0,2.8,15.5,20.5,12.73,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,6,8,5,15,18.5,24.0,2.95,13.0,26.0,20.71,8.25
2016,6,8,5,30,37.0,40.0,3.0,13.0,44.0,33.77,23.37
2016,6,8,5,45,53.5,59.0,3.15,13.5,68.5,47.45,36.19
2016,6,8,6,0,70.0,78.0,3.3,14.0,93.0,61.66,49.2
2016,6,8,6,15,80.5,99.0,3.35,14.0,120.5,83.77,63.53
2016,6,8,6,30,91.0,120.0,3.4,14.0,148.0,109.22,83.56
2016,6,8,6,45,99.0,141.0,3.5,14.5,176.5,135.84,105.28
2016,6,8,7,0,107.0,162.0,3.6,15.0,205.0,163.65,128.26
2016,6,8,7,15,149.0,184.0,3.65,15.5,252.5,203.32,159.99
2016,6,8,7,30,191.0,206.0,3.7,16.0,300.0,247.97,195.93
2016,6,8,7,45,263.5,217.5,3.75,16.5,362.0,302.93,239.75
2016,6,8,8,0,336.0,229.0,3.8,17.0,424.0,363.91,288.27
2016,6,8,8,15,178.5,233.5,3.8,17.0,338.0,304.19,241.98
2016,6,8,8,30,21.0,238.0,3.8,17.0,252.0,222.95,176.31
2016,6,8,8,45,260.0,244.5,3.85,17.5,435.0,390.07,310.63
2016,6,8,9,0,499.0,251.0,3.9,18.0,618.0,574.33,452.79
2016,6,8,9,15,689.5,178.0,3.9,18.0,713.0,667.57,525.01
2016,6,8,9,30,880.0,105.0,3.9,18.0,808.0,762.87,596.83
2016,6,8,9,45,721.0,201.0,3.9,18.5,792.5,771.58,598.78
2016,6,8,10,0,562.0,297.0,3.9,19.0,777.0,756.44,582.46
2016,6,8,10,15,519.0,325.5,3.9,19.0,780.0,766.36,588.18
2016,6,8,10,30,476.0,354.0,3.9,19.0,783.0,771.79,590.41
2016,6,8,10,45,511.0,354.0,3.9,19.5,823.0,816.58,621.19
2016,6,8,11,0,546.0,354.0,3.9,20.0,863.0,860.67,650.78
2016,6,8,11,15,539.0,364.5,3.95,20.0,873.5,874.34,659.61
2016,6,8,11,30,532.0,375.0,4.0,20.0,884.0,885.4,666.86
2016,6,8,11,45,708.0,257.0,4.05,20.0,938.0,946.61,714.75
2016,6,8,12,0,884.0,139.0,4.1,20.0,992.0,986.36,741.64
2016,6,8,12,15,883.5,139.0,4.1,20.0,990.5,986.14,741.18
2016,6,8,12,30,883.0,139.0,4.1,20.0,989.0,982.5,738.81
2016,6,8,12,45,702.5,256.5,4.1,20.0,929.0,935.71,706.88
2016,6,8,13,0,522.0,374.0,4.1,20.0,869.0,868.7,655.37
2016,6,8,13,15,678.0,267.0,4.05,19.5,898.5,902.24,685.42
2016,6,8,13,30,834.0,160.0,4.0,19.0,928.0,920.38,700.51
2016,6,8,13,45,836.0,154.0,4.0,19.0,907.5,896.52,684.44
2016,6,8,14,0,838.0,148.0,4.0,19.0,887.0,869.4,666.39
2016,6,8,14,15,663.5,228.0,3.95,18.5,800.5,780.27,603.18
2016,6,8,14,30,489.0,308.0,3.9,18.0,714.0,690.94,536.1
2016,6,8,14,45,488.5,291.5,3.85,18.0,682.5,654.55,510.25
2016,6,8,15,0,488.0,275.0,3.8,18.0,651.0,616.65,482.57
2016,6,8,15,15,468.0,266.5,3.8,18.0,612.0,571.63,448.88
2016,6,8,15,30,448.0,258.0,3.8,18.0,573.0,527.01,414.96
2016,6,8,15,45,612.5,185.0,3.8,18.0,586.0,533.42,421.0
2016,6,8,16,0,777.0,112.0,3.8,18.0,599.0,519.01,409.15
2016,6,8,16,15,662.5,132.0,3.8,17.5,524.0,440.02,346.11
2016,6,8,16,30,548.0,152.0,3.8,17.0,449.0,369.16,288.97
2016,6,8,16,45,500.5,147.0,3.8,17.0,398.5,314.06,242.73
2016,6,8,17,0,453.0,142.0,3.8,17.0,348.0,263.5,199.79
2016,6,8,17,15,435.5,126.0,3.75,16.5,305.0,215.77,158.62
2016,6,8,17,30,418.0,110.0,3.7,16.0,262.0,169.88,119.3
2016,6,8,17,45,376.0,100.0,3.7,16.0,220.5,127.86,85.84
2016,6,8,18,0,334.0,90.0,3.7,16.0,179.0,90.7,60.16
2016,6,8,18,15,291.0,74.5,3.55,15.5,140.5,55.46,43.48
2016,6,8,18,30,248.0,59.0,3.4,15.0,102.0,44.7,33.65
2016,6,8,18,45,183.5,43.5,3.3,15.0,69.5,33.46,23.11
2016,6,8,19,0,119.0,28.0,3.2,15.0,37.0,21.83,10.51
2016,6,8,19,15,59.5,14.0,3.15,14.5,18.5,12.73,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,12.0,3.1,13.0,13.0,10.91,0.0
2016,6,9,5,15,175.5,25.0,3.25,13.0,43.5,19.61,7.57
2016,6,9,5,30,294.0,38.0,3.4,13.0,74.0,30.74,20.77
2016,6,9,5,45,379.0,48.5,3.6,13.5,116.0,38.29,28.14
2016,6,9,6,0,464.0,59.0,3.8,14.0,158.0,45.54,34.93
2016,6,9,6,15,232.0,63.5,3.8,14.5,113.0,60.8,39.48
2016,6,9,6,30,0.0,68.0,3.8,15.0,68.0,59.85,45.52
2016,6,9,6,45,0.0,81.5,3.8,15.5,81.5,71.62,55.35
2016,6,9,7,0,0.0,95.0,3.8,16.0,95.0,83.48,65.07
2016,6,9,7,15,0.0,116.0,3.75,16.5,116.0,101.84,80.05
2016,6,9,7,30,0.0,137.0,3.7,17.0,137.0,120.37,94.92
2016,6,9,7,45,0.5,149.5,3.7,17.5,150.0,131.88,103.83
2016,6,9,8,0,1.0,162.0,3.7,18.0,163.0,143.49,112.72
2016,6,9,8,15,2.0,170.5,3.65,18.0,172.0,151.92,119.19
2016,6,9,8,30,3.0,179.0,3.6,18.0,181.0,160.44,125.72
2016,6,9,8,45,7.5,206.0,3.55,18.5,211.5,187.7,146.99
2016,6,9,9,0,12.0,233.0,3.5,19.0,242.0,215.55,168.44
2016,6,9,9,15,12.0,237.5,3.45,19.0,247.0,220.51,171.94
2016,6,9,9,30,12.0,242.0,3.4,19.0,252.0,225.41,175.46
2016,6,9,9,45,17.5,278.5,3.4,19.5,293.5,263.61,204.67
2016,6,9,10,0,23.0,315.0,3.4,20.0,335.0,302.42,233.84
2016,6,9,10,15,33.5,351.0,3.35,20.0,381.5,354.12,272.97
2016,6,9,10,30,44.0,387.0,3.3,20.0,428.0,399.35,306.7
2016,6,9,10,45,119.5,426.5,3.3,20.5,538.0,516.64,394.51
2016,6,9,11,0,195.0,466.0,3.3,21.0,648.0,627.45,474.63
2016,6,9,11,15,297.5,438.0,3.3,21.0,720.5,710.2,535.35
2016,6,9,11,30,400.0,410.0,3.3,21.0,793.0,784.67,589.49
2016,6,9,11,45,418.0,395.5,3.35,21.5,797.5,800.85,599.65
2016,6,9,12,0,436.0,381.0,3.4,22.0,802.0,806.81,603.35
2016,6,9,12,15,668.0,254.5,3.45,22.0,898.5,909.06,680.45
2016,6,9,12,30,900.0,128.0,3.5,22.0,995.0,988.08,733.64
2016,6,9,12,45,907.0,122.0,3.55,22.0,988.5,982.36,729.72
2016,6,9,13,0,914.0,116.0,3.6,22.0,982.0,972.92,724.11
2016,6,9,13,15,911.0,115.0,3.65,22.0,966.0,955.29,713.08
2016,6,9,13,30,908.0,114.0,3.7,22.0,950.0,934.26,699.83
2016,6,9,13,45,905.5,111.5,3.75,22.0,928.0,908.92,683.65
2016,6,9,14,0,903.0,109.0,3.8,22.0,906.0,880.34,665.22
2016,6,9,14,15,896.5,107.5,3.8,21.5,876.5,846.34,643.92
2016,6,9,14,30,890.0,106.0,3.8,21.0,847.0,809.63,620.53
2016,6,9,14,45,882.0,104.0,3.85,21.0,812.5,768.79,592.98
2016,6,9,15,0,874.0,102.0,3.9,21.0,778.0,725.75,563.56
2016,6,9,15,15,863.0,100.0,3.95,20.5,737.5,678.72,529.93
2016,6,9,15,30,852.0,98.0,4.0,20.0,697.0,630.19,494.14
2016,6,9,15,45,837.5,95.5,4.05,20.0,653.0,577.93,453.52
2016,6,9,16,0,823.0,93.0,4.1,20.0,609.0,525.21,411.38
2016,6,9,16,15,804.0,90.0,4.1,19.5,561.5,468.75,365.75
2016,6,9,16,30,785.0,87.0,4.1,19.0,514.0,412.7,318.96
2016,6,9,16,45,760.5,83.5,4.15,19.0,465.0,354.91,268.98
2016,6,9,17,0,736.0,80.0,4.2,19.0,416.0,298.74,219.32
2016,6,9,17,15,703.5,76.0,4.2,18.5,365.5,242.05,169.52
2016,6,9,17,30,671.0,72.0,4.2,18.0,315.0,185.68,120.81
2016,6,9,17,45,625.0,66.5,4.2,17.5,266.0,132.2,78.06
2016,6,9,18,0,579.0,61.0,4.2,17.0,217.0,83.95,46.04
2016,6,9,18,15,513.0,54.0,4.1,16.5,171.0,41.08,30.67
2016,6,9,18,30,447.0,47.0,4.0,16.0,125.0,36.76,26.6
2016,6,9,18,45,347.5,37.0,3.95,15.5,86.0,29.54,19.73
2016,6,9,19,0,248.0,27.0,3.9,15.0,47.0,22.05,10.88
2016,6,9,19,15,124.0,13.5,3.85,14.5,23.5,12.28,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,52.5,6.0,3.3,12.5,7.5,0.0,0.0
2016,6,10,5,0,105.0,12.0,3.4,13.0,15.0,10.91,0.0
2016,6,10,5,15,231.5,23.0,3.55,13.5,46.0,18.63,6.91
2016,6,10,5,30,358.0,34.0,3.7,14.0,77.0,27.2,17.66
2016,6,10,5,45,436.5,42.0,3.85,14.5,119.0,32.73,23.15
2016,6,10,6,0,515.0,50.0,4.0,15.0,161.0,38.09,28.19
2016,6,10,6,15,570.0,56.5,4.05,15.5,208.5,72.27,39.28
2016,6,10,6,30,625.0,63.0,4.1,16.0,256.0,121.26,70.0
2016,6,10,6,45,554.5,88.5,4.2,16.5,282.5,171.67,114.56
2016,6,10,7,0,484.0,114.0,4.3,17.0,309.0,211.47,152.77
2016,6,10,7,15,617.5,98.5,4.3,17.5,381.0,269.9,199.87
2016,6,10,7,30,751.0,83.0,4.3,18.0,453.0,342.24,259.56
2016,6,10,7,45,770.5,87.0,4.3,18.5,501.0,397.9,307.85
2016,6,10,8,0,790.0,91.0,4.3,19.0,549.0,454.42,355.45
2016,6,10,8,15,665.0,146.5,4.3,19.0,554.0,484.95,381.87
2016,6,10,8,30,540.0,202.0,4.3,19.0,559.0,498.66,393.34
2016,6,10,8,45,562.0,212.0,4.3,19.5,604.5,550.22,432.78
2016,6,10,9,0,584.0,222.0,4.3,20.0,650.0,605.14,473.55
2016,6,10,9,15,725.5,166.0,4.25,20.0,726.5,679.95,531.45
2016,6,10,9,30,867.0,110.0,4.2,20.0,803.0,756.45,588.69
2016,6,10,9,45,878.0,110.5,4.2,20.5,836.5,798.12,615.99
2016,6,10,10,0,889.0,111.0,4.2,21.0,870.0,837.66,641.62
2016,6,10,10,15,642.0,246.0,4.2,21.0,803.5,796.38,609.2
2016,6,10,10,30,395.0,381.0,4.2,21.0,737.0,717.45,546.42
2016,6,10,10,45,323.0,419.0,4.25,21.0,714.0,700.53,532.49
2016,6,10,11,0,251.0,457.0,4.3,21.0,691.0,679.21,514.9
2016,6,10,11,15,295.5,450.0,4.3,21.0,730.0,719.54,544.76
2016,6,10,11,30,340.0,443.0,4.3,21.0,769.0,759.6,573.88
2016,6,10,11,45,283.5,462.5,4.3,21.5,735.5,728.33,548.71
2016,6,10,12,0,227.0,482.0,4.3,22.0,702.0,684.74,515.33
2016,6,10,12,15,180.0,482.5,4.3,22.0,657.0,640.39,482.65
2016,6,10,12,30,133.0,483.0,4.3,22.0,612.0,595.1,449.01
2016,6,10,12,45,204.0,471.5,4.3,22.0,666.5,649.44,490.55
2016,6,10,13,0,275.0,460.0,4.3,22.0,721.0,711.12,536.17
2016,6,10,13,15,351.5,419.5,4.3,22.0,747.5,736.83,556.71
2016,6,10,13,30,428.0,379.0,4.3,22.0,774.0,766.74,580.08
2016,6,10,13,45,365.5,395.0,4.3,22.0,726.5,707.4,536.74
2016,6,10,14,0,303.0,411.0,4.3,22.0,679.0,657.7,500.16
2016,6,10,14,15,343.5,381.5,4.3,21.5,676.0,651.64,498.59
2016,6,10,14,30,384.0,352.0,4.3,21.0,673.0,641.9,493.97
2016,6,10,14,45,408.5,325.0,4.3,21.0,653.0,625.14,482.65
2016,6,10,15,0,433.0,298.0,4.3,21.0,633.0,598.66,464.06
2016,6,10,15,15,371.0,301.0,4.3,21.0,577.5,532.62,414.3
2016,6,10,15,30,309.0,304.0,4.3,21.0,522.0,477.21,371.96
2016,6,10,15,45,348.5,272.5,4.3,21.0,503.5,453.67,354.58
2016,6,10,16,0,388.0,241.0,4.3,21.0,485.0,425.73,332.93
2016,6,10,16,15,356.5,227.0,4.3,20.5,437.5,375.32,293.56
2016,6,10,16,30,325.0,213.0,4.3,20.0,390.0,327.63,255.68
2016,6,10,16,45,368.5,182.5,4.3,19.5,365.0,295.77,228.58
2016,6,10,17,0,412.0,152.0,4.3,19.0,340.0,260.28,197.07
2016,6,10,17,15,379.0,137.5,4.25,18.5,294.5,212.32,156.78
2016,6,10,17,30,346.0,123.0,4.2,18.0,249.0,168.01,119.98
2016,6,10,17,45,307.5,110.5,4.2,18.0,210.0,129.36,89.41
2016,6,10,18,0,269.0,98.0,4.2,18.0,171.0,94.95,65.23
2016,6,10,18,15,336.0,75.5,4.0,17.0,147.5,56.32,43.99
2016,6,10,18,30,403.0,53.0,3.8,16.0,124.0,41.9,31.09
2016,6,10,18,45,299.0,41.5,3.65,15.5,85.0,32.13,21.98
2016,6,10,19,0,195.0,30.0,3.5,15.0,46.0,23.5,12.18
2016,6,10,19,15,97.5,15.0,3.4,14.5,23.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.0,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,63.0,12.0,1.9,12.0,13.0,10.91,0.0
2016,6,11,5,15,180.5,25.5,1.95,12.5,43.5,20.01,7.92
2016,6,11,5,30,298.0,39.0,2.0,13.0,74.0,31.67,21.6
2016,6,11,5,45,384.5,48.5,2.1,14.0,116.5,38.3,28.11
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,44.7,34.06
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,77.29,44.89
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,125.04,74.74
2016,6,11,6,45,541.5,92.5,2.2,17.0,283.0,172.41,115.15
2016,6,11,7,0,496.0,112.0,2.2,18.0,312.0,212.06,151.54
2016,6,11,7,15,501.0,129.0,2.15,18.5,354.0,260.24,193.36
2016,6,11,7,30,506.0,146.0,2.1,19.0,396.0,308.64,234.68
2016,6,11,7,45,379.0,195.5,2.1,19.5,393.5,329.48,254.91
2016,6,11,8,0,252.0,245.0,2.1,20.0,391.0,338.18,263.24
2016,6,11,8,15,174.5,269.5,2.0,20.5,374.5,333.14,259.2
2016,6,11,8,30,97.0,294.0,1.9,21.0,358.0,318.61,246.92
2016,6,11,8,45,158.0,316.5,1.85,22.0,428.5,387.39,298.22
2016,6,11,9,0,219.0,339.0,1.8,23.0,499.0,457.59,348.92
2016,6,11,9,15,169.0,359.0,1.7,23.5,487.0,452.75,342.83
2016,6,11,9,30,119.0,379.0,1.6,24.0,475.0,443.3,333.56
2016,6,11,9,45,152.0,397.5,1.55,24.5,525.0,492.87,368.57
2016,6,11,10,0,185.0,416.0,1.5,25.0,575.0,544.32,403.82
2016,6,11,10,15,189.5,426.0,1.4,25.5,593.0,565.25,416.37
2016,6,11,10,30,194.0,436.0,1.3,26.0,611.0,585.67,428.54
2016,6,11,10,45,220.0,447.0,1.25,26.5,649.5,625.69,454.6
2016,6,11,11,0,246.0,458.0,1.2,27.0,688.0,675.27,486.21
2016,6,11,11,15,262.5,461.0,1.2,27.0,709.5,699.06,501.61
2016,6,11,11,30,279.0,464.0,1.2,27.0,731.0,721.99,516.62
2016,6,11,11,45,351.5,436.5,1.2,27.5,775.0,767.63,547.05
2016,6,11,12,0,424.0,409.0,1.2,28.0,819.0,820.79,581.35
2016,6,11,12,15,667.5,267.5,1.3,28.0,911.5,920.2,652.03
2016,6,11,12,30,911.0,126.0,1.4,28.0,1004.0,996.03,700.29
2016,6,11,12,45,917.0,121.0,1.55,28.0,998.0,990.32,698.25
2016,6,11,13,0,923.0,116.0,1.7,28.0,992.0,980.89,694.8
2016,6,11,13,15,920.5,115.5,1.85,28.0,976.5,964.18,686.7
2016,6,11,13,30,918.0,115.0,2.0,28.0,961.0,944.01,676.3
2016,6,11,13,45,913.5,114.5,2.2,28.0,939.0,918.72,662.9
2016,6,11,14,0,909.0,114.0,2.4,28.0,917.0,890.27,647.12
2016,6,11,14,15,903.0,112.5,2.5,27.5,888.0,856.62,628.04
2016,6,11,14,30,897.0,111.0,2.6,27.0,859.0,820.19,606.77
2016,6,11,14,45,886.5,110.5,2.75,27.0,823.5,778.76,580.81
2016,6,11,15,0,876.0,110.0,2.9,27.0,788.0,735.28,552.81
2016,6,11,15,15,865.0,107.5,2.95,26.5,748.0,687.76,520.29
2016,6,11,15,30,854.0,105.0,3.0,26.0,708.0,638.73,485.65
2016,6,11,15,45,836.0,104.0,3.05,26.0,663.0,586.89,446.85
2016,6,11,16,0,818.0,103.0,3.1,26.0,618.0,533.06,405.46
2016,6,11,16,15,798.5,99.5,3.05,25.5,570.0,476.12,361.06
2016,6,11,16,30,779.0,96.0,3.0,25.0,522.0,419.67,315.55
2016,6,11,16,45,750.5,93.5,3.0,25.0,471.5,361.66,267.12
