Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,722.0,91.0,3.0,25.0,421.0,303.31,217.51
2016,6,11,17,15,687.5,86.0,2.95,24.0,370.5,245.63,168.91
2016,6,11,17,30,653.0,81.0,2.9,23.0,320.0,191.32,123.53
2016,6,11,17,45,604.5,74.5,2.85,22.5,270.0,137.59,81.61
2016,6,11,18,0,556.0,68.0,2.8,22.0,220.0,89.45,50.03
2016,6,11,18,15,488.0,60.0,2.75,21.0,173.0,45.94,34.3
2016,6,11,18,30,420.0,52.0,2.7,20.0,126.0,40.99,29.8
2016,6,11,18,45,320.5,40.5,2.65,19.0,86.5,32.56,22.02
2016,6,11,19,0,221.0,29.0,2.6,18.0,47.0,22.73,11.59
2016,6,11,19,15,110.5,14.5,2.55,17.5,23.5,13.19,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,45,30.0,6.0,2.1,13.0,7.0,0.0,0.0
2016,6,12,5,0,60.0,12.0,2.1,13.0,14.0,10.91,0.0
2016,6,12,5,15,179.5,25.5,2.2,13.5,44.5,20.01,7.86
2016,6,12,5,30,299.0,39.0,2.3,14.0,75.0,31.68,21.5
2016,6,12,5,45,384.0,49.0,2.4,14.5,117.5,38.75,28.44
2016,6,12,6,0,469.0,59.0,2.5,15.0,160.0,45.57,34.82
2016,6,12,6,15,528.0,66.5,2.45,15.5,208.0,77.6,45.37
2016,6,12,6,30,587.0,74.0,2.4,16.0,256.0,125.35,75.07
2016,6,12,6,45,632.0,79.0,2.35,16.5,306.5,175.47,114.0
2016,6,12,7,0,677.0,84.0,2.3,17.0,357.0,230.55,160.47
2016,6,12,7,15,707.5,88.5,2.25,17.5,407.0,285.67,208.62
2016,6,12,7,30,738.0,93.0,2.2,18.0,457.0,345.61,260.22
2016,6,12,7,45,762.5,96.0,2.15,18.5,506.0,401.68,307.75
2016,6,12,8,0,787.0,99.0,2.1,19.0,555.0,459.14,354.87
2016,6,12,8,15,804.5,102.0,2.05,19.5,601.5,514.12,398.52
2016,6,12,8,30,822.0,105.0,2.0,20.0,648.0,569.15,440.6
2016,6,12,8,45,835.5,107.5,1.95,20.5,690.5,621.03,478.87
2016,6,12,9,0,849.0,110.0,1.9,21.0,733.0,669.68,513.57
2016,6,12,9,15,859.5,112.0,1.9,21.0,770.5,716.2,546.98
2016,6,12,9,30,870.0,114.0,1.9,21.0,808.0,761.01,577.5
2016,6,12,9,45,882.5,112.5,1.9,21.5,842.0,802.11,603.22
2016,6,12,10,0,895.0,111.0,1.9,22.0,876.0,841.15,627.17
2016,6,12,10,15,900.5,112.0,1.95,22.5,902.5,874.41,647.45
2016,6,12,10,30,906.0,113.0,2.0,23.0,929.0,904.76,665.7
2016,6,12,10,45,909.0,114.5,2.1,23.5,948.5,930.3,681.23
2016,6,12,11,0,912.0,116.0,2.2,24.0,968.0,952.55,694.62
2016,6,12,11,15,914.0,116.5,2.25,24.0,980.5,969.53,705.48
2016,6,12,11,30,916.0,117.0,2.3,24.0,993.0,983.03,714.22
2016,6,12,11,45,915.0,118.5,2.4,24.0,998.0,991.1,720.09
2016,6,12,12,0,914.0,120.0,2.5,24.0,1003.0,995.59,723.79
2016,6,12,12,15,913.5,120.0,2.55,24.0,1001.5,995.58,724.21
2016,6,12,12,30,913.0,120.0,2.6,24.0,1000.0,992.02,722.48
2016,6,12,12,45,904.5,123.5,2.65,24.0,989.0,980.66,715.8
2016,6,12,13,0,896.0,127.0,2.7,24.0,978.0,965.93,707.04
2016,6,12,13,15,892.0,126.5,2.7,24.0,961.5,948.32,696.02
2016,6,12,13,30,888.0,126.0,2.7,24.0,945.0,927.42,682.9
2016,6,12,13,45,882.0,125.0,2.7,24.0,922.0,901.09,666.2
2016,6,12,14,0,876.0,124.0,2.7,24.0,899.0,871.78,647.5
2016,6,12,14,15,869.0,122.5,2.65,23.5,870.0,838.34,626.81
2016,6,12,14,30,862.0,121.0,2.6,23.0,841.0,802.31,604.18
2016,6,12,14,45,853.0,119.0,2.6,23.0,806.0,761.9,577.46
2016,6,12,15,0,844.0,117.0,2.6,23.0,771.0,719.42,548.54
2016,6,12,15,15,832.0,114.5,2.55,22.5,731.5,675.29,517.43
2016,6,12,15,30,820.0,112.0,2.5,22.0,692.0,626.45,482.14
2016,6,12,15,45,805.0,109.0,2.45,22.0,648.0,574.33,442.56
2016,6,12,16,0,790.0,106.0,2.4,22.0,604.0,521.7,401.53
2016,6,12,16,15,770.0,102.5,2.35,21.5,557.0,466.0,357.72
2016,6,12,16,30,750.0,99.0,2.3,21.0,510.0,410.89,312.92
2016,6,12,16,45,724.5,95.0,2.3,21.0,461.0,354.18,265.17
2016,6,12,17,0,699.0,91.0,2.3,21.0,412.0,296.86,215.95
2016,6,12,17,15,664.5,86.0,2.25,20.5,362.0,240.53,167.67
2016,6,12,17,30,630.0,81.0,2.2,20.0,312.0,187.59,122.77
2016,6,12,17,45,584.0,74.5,2.2,19.5,263.0,135.54,81.7
2016,6,12,18,0,538.0,68.0,2.2,19.0,214.0,88.78,50.54
2016,6,12,18,15,471.5,59.5,2.15,18.5,168.5,45.73,34.5
2016,6,12,18,30,405.0,51.0,2.1,18.0,123.0,39.99,29.22
2016,6,12,18,45,310.0,39.5,2.05,17.5,85.0,31.56,21.36
2016,6,12,19,0,215.0,28.0,2.0,17.0,47.0,21.92,11.19
2016,6,12,19,15,107.5,14.0,2.05,16.5,23.5,11.03,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,32.5,6.0,2.7,12.0,7.0,0.0,0.0
2016,6,13,5,0,65.0,12.0,2.8,12.0,14.0,10.91,0.0
2016,6,13,5,15,180.0,25.0,2.8,12.5,44.0,19.62,7.6
2016,6,13,5,30,295.0,38.0,2.8,13.0,74.0,30.74,20.78
2016,6,13,5,45,383.5,47.5,2.85,13.5,116.0,37.41,27.38
2016,6,13,6,0,472.0,57.0,2.9,14.0,158.0,43.86,33.44
2016,6,13,6,15,245.5,83.5,2.9,14.5,137.0,78.02,54.04
2016,6,13,6,30,19.0,110.0,2.9,15.0,116.0,95.66,74.97
2016,6,13,6,45,25.0,129.5,2.95,15.5,138.5,114.2,90.0
2016,6,13,7,0,31.0,149.0,3.0,16.0,161.0,134.97,106.79
2016,6,13,7,15,69.0,178.0,3.0,16.0,210.0,173.64,137.47
2016,6,13,7,30,107.0,207.0,3.0,16.0,259.0,218.53,173.38
2016,6,13,7,45,154.0,229.0,3.05,16.5,313.5,265.01,210.14
2016,6,13,8,0,201.0,251.0,3.1,17.0,368.0,316.67,250.85
2016,6,13,8,15,169.0,275.0,3.15,17.5,379.0,334.68,264.72
2016,6,13,8,30,137.0,299.0,3.2,18.0,390.0,349.23,275.3
2016,6,13,8,45,214.0,311.5,3.25,18.5,464.0,416.57,327.35
2016,6,13,9,0,291.0,324.0,3.3,19.0,538.0,496.0,387.51
2016,6,13,9,15,582.0,216.5,3.3,19.0,672.5,624.94,488.37
2016,6,13,9,30,873.0,109.0,3.3,19.0,807.0,757.8,588.73
2016,6,13,9,45,886.5,108.0,3.3,19.5,841.5,800.25,615.86
2016,6,13,10,0,900.0,107.0,3.3,20.0,876.0,840.73,641.85
2016,6,13,10,15,906.5,108.5,3.4,20.0,903.5,875.48,665.42
2016,6,13,10,30,913.0,110.0,3.5,20.0,931.0,907.39,686.98
2016,6,13,10,45,917.0,111.0,3.6,20.5,952.0,933.55,703.27
2016,6,13,11,0,921.0,112.0,3.7,21.0,973.0,956.44,717.33
2016,6,13,11,15,924.0,112.5,3.8,21.0,986.5,974.55,729.57
2016,6,13,11,30,927.0,113.0,3.9,21.0,1000.0,989.16,739.57
2016,6,13,11,45,926.0,115.0,4.0,21.0,1005.5,997.86,745.7
2016,6,13,12,0,925.0,117.0,4.1,21.0,1011.0,1002.93,749.54
2016,6,13,12,15,924.5,117.0,4.15,21.0,1009.5,1002.98,749.82
2016,6,13,12,30,924.0,117.0,4.2,21.0,1008.0,999.43,747.83
2016,6,13,12,45,921.0,117.5,4.3,21.5,999.0,990.41,741.12
2016,6,13,13,0,918.0,118.0,4.4,22.0,990.0,977.86,732.13
2016,6,13,13,15,914.5,117.5,4.45,22.0,974.0,960.42,721.04
2016,6,13,13,30,911.0,117.0,4.5,22.0,958.0,939.59,707.87
2016,6,13,13,45,902.0,118.5,4.55,22.0,934.5,912.53,690.42
2016,6,13,14,0,893.0,120.0,4.6,22.0,911.0,882.57,670.9
2016,6,13,14,15,886.0,119.0,4.6,21.5,881.5,849.15,649.81
2016,6,13,14,30,879.0,118.0,4.6,21.0,852.0,813.08,626.63
2016,6,13,14,45,869.0,116.5,4.7,21.0,817.0,771.82,598.8
2016,6,13,15,0,859.0,115.0,4.8,21.0,782.0,728.52,568.78
2016,6,13,15,15,847.0,112.5,4.8,20.5,741.5,681.13,534.38
2016,6,13,15,30,835.0,110.0,4.8,20.0,701.0,634.25,499.36
2016,6,13,15,45,829.5,103.5,4.85,20.0,659.0,583.54,459.8
2016,6,13,16,0,824.0,97.0,4.9,20.0,617.0,531.39,417.94
2016,6,13,16,15,805.0,94.0,4.9,19.5,569.0,474.96,372.1
2016,6,13,16,30,786.0,91.0,4.9,19.0,521.0,418.94,325.1
2016,6,13,16,45,765.5,86.0,4.9,18.5,472.0,361.18,275.37
2016,6,13,17,0,745.0,81.0,4.9,18.0,423.0,304.59,225.39
2016,6,13,17,15,712.5,76.5,4.9,17.5,373.0,246.94,174.39
2016,6,13,17,30,680.0,72.0,4.9,17.0,323.0,189.6,124.45
2016,6,13,17,45,628.0,68.0,4.9,17.0,272.5,136.05,81.25
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,88.39,49.26
2016,6,13,18,15,511.0,56.5,4.8,16.5,175.5,43.87,33.15
2016,6,13,18,30,446.0,49.0,4.7,16.0,129.0,38.31,27.99
2016,6,13,18,45,339.0,39.5,4.65,15.5,89.5,31.58,21.57
2016,6,13,19,0,232.0,30.0,4.6,15.0,50.0,23.52,12.66
2016,6,13,19,15,116.0,15.0,4.6,14.5,25.0,11.83,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.0,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,68.0,12.0,3.7,11.0,14.0,10.91,0.0
2016,6,14,5,15,191.0,25.0,3.7,11.5,44.5,19.63,7.61
2016,6,14,5,30,314.0,38.0,3.7,12.0,75.0,30.79,20.91
2016,6,14,5,45,413.0,45.5,3.75,12.5,119.0,35.74,26.0
2016,6,14,6,0,512.0,53.0,3.8,13.0,163.0,40.61,30.69
2016,6,14,6,15,568.0,59.0,3.8,13.5,210.5,72.17,40.38
2016,6,14,6,30,624.0,65.0,3.8,14.0,258.0,120.53,70.18
2016,6,14,6,45,671.5,68.0,3.85,15.0,309.0,171.36,109.71
2016,6,14,7,0,719.0,71.0,3.9,16.0,360.0,229.79,159.33
2016,6,14,7,15,634.0,102.0,3.85,16.5,381.5,275.34,203.95
2016,6,14,7,30,549.0,133.0,3.8,17.0,403.0,313.06,240.32
2016,6,14,7,45,685.0,107.5,3.75,17.5,480.5,377.99,293.46
2016,6,14,8,0,821.0,82.0,3.7,18.0,558.0,457.72,358.16
2016,6,14,8,15,836.5,84.5,3.65,18.0,604.0,512.27,403.52
2016,6,14,8,30,852.0,87.0,3.6,18.0,650.0,566.59,447.42
2016,6,14,8,45,863.0,90.0,3.55,18.5,692.0,618.13,487.01
2016,6,14,9,0,874.0,93.0,3.5,19.0,734.0,668.47,524.43
2016,6,14,9,15,701.5,184.0,3.5,19.0,716.0,677.65,528.33
2016,6,14,9,30,529.0,275.0,3.5,19.0,698.0,662.86,514.11
2016,6,14,9,45,705.5,194.5,3.5,19.5,783.0,749.43,579.62
2016,6,14,10,0,882.0,114.0,3.5,20.0,868.0,832.22,637.35
2016,6,14,10,15,888.0,115.5,3.55,20.0,894.5,866.03,659.77
2016,6,14,10,30,894.0,117.0,3.6,20.0,921.0,897.02,680.51
2016,6,14,10,45,899.5,117.0,3.65,20.0,941.5,923.15,697.89
2016,6,14,11,0,905.0,117.0,3.7,20.0,962.0,946.14,713.15
2016,6,14,11,15,907.5,117.5,3.75,20.0,975.0,963.56,724.68
2016,6,14,11,30,910.0,118.0,3.8,20.0,988.0,977.53,733.99
2016,6,14,11,45,911.5,118.0,3.9,20.0,994.0,986.6,740.41
2016,6,14,12,0,913.0,118.0,4.0,20.0,1000.0,992.14,744.59
2016,6,14,12,15,913.0,118.0,4.1,19.5,999.0,992.71,746.95
2016,6,14,12,30,913.0,118.0,4.2,19.0,998.0,989.73,747.04
2016,6,14,12,45,690.5,255.0,4.35,19.0,917.5,921.52,700.85
2016,6,14,13,0,468.0,392.0,4.5,19.0,837.0,833.95,634.34
2016,6,14,13,15,689.5,251.5,4.55,19.0,894.0,897.4,687.01
2016,6,14,13,30,911.0,111.0,4.6,19.0,951.0,933.9,713.55
2016,6,14,13,45,687.0,228.5,4.65,19.0,854.0,842.17,649.13
2016,6,14,14,0,463.0,346.0,4.7,19.0,757.0,740.23,570.96
2016,6,14,14,15,469.0,329.5,4.7,18.5,734.0,713.56,553.91
2016,6,14,14,30,475.0,313.0,4.7,18.0,711.0,684.81,534.63
2016,6,14,14,45,675.5,207.0,4.7,18.0,746.5,719.65,565.26
2016,6,14,15,0,876.0,101.0,4.7,18.0,782.0,727.67,574.97
2016,6,14,15,15,664.5,179.0,4.7,18.0,680.5,626.26,495.31
2016,6,14,15,30,453.0,257.0,4.7,18.0,579.0,530.26,419.26
2016,6,14,15,45,642.0,174.0,4.75,18.0,598.0,542.07,430.08
2016,6,14,16,0,831.0,91.0,4.8,18.0,617.0,529.64,419.89
2016,6,14,16,15,643.0,137.5,4.8,17.5,525.5,438.2,346.44
2016,6,14,16,30,455.0,184.0,4.8,17.0,434.0,360.57,284.12
2016,6,14,16,45,309.5,187.5,4.85,17.0,350.0,279.72,219.3
2016,6,14,17,0,164.0,191.0,4.9,17.0,266.0,216.24,169.55
2016,6,14,17,15,279.0,154.0,4.9,16.5,264.5,201.94,153.32
2016,6,14,17,30,394.0,117.0,4.9,16.0,263.0,173.32,123.52
2016,6,14,17,45,361.5,104.0,4.9,16.0,222.5,131.3,89.35
2016,6,14,18,0,329.0,91.0,4.9,16.0,182.0,93.12,61.87
2016,6,14,18,15,292.5,75.5,4.8,15.5,144.5,56.95,44.85
2016,6,14,18,30,256.0,60.0,4.7,15.0,107.0,45.33,34.28
2016,6,14,18,45,193.5,45.0,4.6,14.5,74.0,34.52,24.23
2016,6,14,19,0,131.0,30.0,4.5,14.0,41.0,23.34,12.71
2016,6,14,19,15,65.5,15.0,4.45,13.5,20.5,12.41,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,10.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,11.0,11.0,10.01,0.0
2016,6,15,5,15,69.0,26.0,3.85,11.5,34.5,21.05,8.49
2016,6,15,5,30,138.0,41.0,3.9,12.0,58.0,32.72,22.55
2016,6,15,5,45,182.5,58.0,4.0,12.5,91.0,45.53,34.63
2016,6,15,6,0,227.0,75.0,4.1,13.0,124.0,57.99,46.13
2016,6,15,6,15,252.5,93.0,4.15,13.5,160.5,84.79,59.99
2016,6,15,6,30,278.0,111.0,4.2,14.0,197.0,120.3,84.95
2016,6,15,6,45,304.5,126.0,4.3,14.5,235.5,156.84,113.87
2016,6,15,7,0,331.0,141.0,4.4,15.0,274.0,196.44,147.03
2016,6,15,7,15,487.5,123.0,4.45,15.0,348.0,249.18,188.27
2016,6,15,7,30,644.0,105.0,4.5,15.0,422.0,319.99,246.45
2016,6,15,7,45,629.5,124.0,4.55,15.5,460.5,370.25,290.85
2016,6,15,8,0,615.0,143.0,4.6,16.0,499.0,418.01,331.71
2016,6,15,8,15,732.5,116.0,4.6,16.0,574.0,488.59,389.94
2016,6,15,8,30,850.0,89.0,4.6,16.0,649.0,566.66,453.37
2016,6,15,8,45,864.0,90.0,4.7,16.5,692.0,618.03,494.03
2016,6,15,9,0,878.0,91.0,4.8,17.0,735.0,668.47,532.99
2016,6,15,9,15,887.5,93.0,4.8,17.0,773.0,715.52,569.07
2016,6,15,9,30,897.0,95.0,4.8,17.0,811.0,760.75,601.43
2016,6,15,9,45,897.0,100.5,4.85,17.5,841.5,799.92,627.93
2016,6,15,10,0,897.0,106.0,4.9,18.0,872.0,836.13,652.04
2016,6,15,10,15,643.0,245.0,4.9,18.0,803.0,793.68,618.07
2016,6,15,10,30,389.0,384.0,4.9,18.0,734.0,713.33,552.65
2016,6,15,10,45,456.0,373.5,4.95,18.5,793.0,782.44,603.31
2016,6,15,11,0,523.0,363.0,5.0,19.0,852.0,845.02,647.9
2016,6,15,11,15,724.5,236.0,5.0,19.0,923.0,922.83,708.21
2016,6,15,11,30,926.0,109.0,5.0,19.0,994.0,983.68,749.84
2016,6,15,11,45,929.0,108.0,5.05,19.0,1001.0,993.4,756.32
2016,6,15,12,0,932.0,107.0,5.1,19.0,1008.0,999.55,760.76
2016,6,15,12,15,632.5,279.0,5.05,19.0,890.5,896.57,686.79
2016,6,15,12,30,333.0,451.0,5.0,19.0,773.0,764.05,583.52
2016,6,15,12,45,405.0,420.5,4.95,19.0,808.5,799.5,611.6
2016,6,15,13,0,477.0,390.0,4.9,19.0,844.0,840.44,642.28
2016,6,15,13,15,337.5,424.0,4.85,19.0,743.0,727.87,558.19
2016,6,15,13,30,198.0,458.0,4.8,19.0,642.0,617.7,474.83
2016,6,15,13,45,252.0,434.5,4.8,19.0,662.0,645.28,497.37
2016,6,15,14,0,306.0,411.0,4.8,19.0,682.0,660.18,510.03
2016,6,15,14,15,363.0,373.0,4.7,18.5,684.5,659.75,512.34
2016,6,15,14,30,420.0,335.0,4.6,18.0,687.0,661.73,516.19
2016,6,15,14,45,338.5,346.5,4.6,18.0,622.0,586.49,459.03
2016,6,15,15,0,257.0,358.0,4.6,18.0,557.0,523.05,410.23
2016,6,15,15,15,346.5,311.5,4.55,17.5,565.5,526.55,415.8
2016,6,15,15,30,436.0,265.0,4.5,17.0,574.0,527.08,418.06
2016,6,15,15,45,346.5,269.0,4.45,17.0,505.0,450.24,357.57
2016,6,15,16,0,257.0,273.0,4.4,17.0,436.0,386.41,306.92
2016,6,15,16,15,534.5,176.5,4.3,16.5,481.5,419.67,332.96
2016,6,15,16,30,812.0,80.0,4.2,16.0,527.0,420.54,329.16
2016,6,15,16,45,790.5,76.5,4.15,16.0,477.5,362.52,277.98
2016,6,15,17,0,769.0,73.0,4.1,16.0,428.0,305.71,226.96
2016,6,15,17,15,738.0,69.0,3.95,15.5,377.5,247.56,175.09
2016,6,15,17,30,707.0,65.0,3.8,15.0,327.0,192.3,126.36
2016,6,15,17,45,664.0,60.5,3.65,15.0,277.5,138.19,81.93
2016,6,15,18,0,621.0,56.0,3.5,15.0,228.0,85.82,45.56
2016,6,15,18,15,558.0,50.0,3.25,14.5,181.0,39.84,29.88
2016,6,15,18,30,495.0,44.0,3.0,14.0,134.0,34.08,24.54
2016,6,15,18,45,399.0,35.0,2.75,13.5,93.5,27.62,18.39
2016,6,15,19,0,303.0,26.0,2.5,13.0,53.0,20.95,11.01
2016,6,15,19,15,151.5,13.0,2.35,12.5,26.5,10.3,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.0,1.2,11.5,2.0,0.0,0.0
2016,6,16,5,0,0.0,4.0,1.2,12.0,4.0,3.64,0.0
2016,6,16,5,15,0.0,14.0,1.2,12.5,14.0,12.31,2.56
2016,6,16,5,30,0.0,24.0,1.2,13.0,24.0,21.14,12.56
2016,6,16,5,45,0.0,37.5,1.3,13.5,37.5,33.09,23.6
2016,6,16,6,0,0.0,51.0,1.4,14.0,51.0,44.69,34.2
2016,6,16,6,15,0.0,66.5,1.3,14.0,66.5,57.89,43.99
2016,6,16,6,30,0.0,82.0,1.2,14.0,82.0,71.33,55.48
2016,6,16,6,45,0.0,98.0,1.2,14.5,98.0,85.33,67.12
2016,6,16,7,0,0.0,114.0,1.2,15.0,114.0,99.45,78.63
2016,6,16,7,15,1.0,133.0,1.15,15.5,133.5,116.52,92.32
2016,6,16,7,30,2.0,152.0,1.1,16.0,153.0,133.84,105.99
2016,6,16,7,45,5.0,169.0,1.1,16.5,172.0,150.48,118.88
2016,6,16,8,0,8.0,186.0,1.1,17.0,191.0,167.53,131.96
2016,6,16,8,15,27.0,227.5,1.1,17.0,245.0,216.84,170.8
2016,6,16,8,30,46.0,269.0,1.1,17.0,299.0,267.13,209.7
2016,6,16,8,45,68.0,300.5,1.1,17.5,349.0,312.59,243.89
2016,6,16,9,0,90.0,332.0,1.1,18.0,399.0,360.31,279.2
2016,6,16,9,15,202.5,344.0,1.15,18.5,503.0,461.27,355.08
2016,6,16,9,30,315.0,356.0,1.2,19.0,607.0,572.22,435.46
2016,6,16,9,45,293.0,378.5,1.3,19.5,620.0,590.56,446.4
2016,6,16,10,0,271.0,401.0,1.4,20.0,633.0,606.42,456.22
2016,6,16,10,15,281.5,412.5,1.5,20.0,659.5,636.9,477.87
2016,6,16,10,30,292.0,424.0,1.6,20.0,686.0,666.88,498.92
2016,6,16,10,45,369.5,402.5,1.7,20.5,742.5,724.48,539.86
2016,6,16,11,0,447.0,381.0,1.8,21.0,799.0,792.12,586.55
2016,6,16,11,15,436.5,390.5,1.9,21.0,803.5,800.23,591.63
2016,6,16,11,30,426.0,400.0,2.0,21.0,808.0,806.02,595.74
2016,6,16,11,45,452.0,378.0,2.1,21.5,813.0,814.89,602.19
2016,6,16,12,0,478.0,356.0,2.2,22.0,818.0,821.59,607.17
2016,6,16,12,15,461.0,380.0,2.25,22.0,825.5,828.43,611.22
2016,6,16,12,30,444.0,404.0,2.3,22.0,833.0,832.78,613.64
2016,6,16,12,45,677.5,256.0,2.4,22.0,903.0,910.04,673.47
2016,6,16,13,0,911.0,108.0,2.5,22.0,973.0,961.7,708.58
2016,6,16,13,15,908.0,107.0,2.55,22.0,957.5,944.49,697.59
2016,6,16,13,30,905.0,106.0,2.6,22.0,942.0,923.9,685.01
2016,6,16,13,45,902.5,103.5,2.65,22.0,920.5,899.0,669.55
2016,6,16,14,0,900.0,101.0,2.7,22.0,899.0,870.87,651.87
2016,6,16,14,15,675.5,211.5,2.7,21.5,799.5,775.2,587.05
2016,6,16,14,30,451.0,322.0,2.7,21.0,700.0,674.47,512.7
2016,6,16,14,45,448.5,308.0,2.75,21.0,670.5,640.48,489.68
2016,6,16,15,0,446.0,294.0,2.8,21.0,641.0,605.22,464.84
2016,6,16,15,15,371.0,301.5,2.75,20.5,580.0,533.97,412.57
2016,6,16,15,30,296.0,309.0,2.7,20.0,519.0,474.46,368.21
2016,6,16,15,45,247.5,295.5,2.7,20.0,463.5,417.17,324.82
2016,6,16,16,0,199.0,282.0,2.7,20.0,408.0,360.33,281.27
2016,6,16,16,15,497.5,180.0,2.6,19.5,462.5,405.63,316.36
2016,6,16,16,30,796.0,78.0,2.5,19.0,517.0,412.5,317.21
2016,6,16,16,45,775.0,74.5,2.45,19.0,468.5,355.59,268.05
2016,6,16,17,0,754.0,71.0,2.4,19.0,420.0,299.86,219.05
2016,6,16,17,15,723.5,67.5,2.3,18.5,370.5,243.2,169.43
2016,6,16,17,30,693.0,64.0,2.2,18.0,321.0,189.36,122.74
2016,6,16,17,45,653.0,59.0,2.1,18.0,272.5,136.01,79.46
2016,6,16,18,0,613.0,54.0,2.0,18.0,224.0,87.16,46.2
2016,6,16,18,15,552.0,48.0,1.8,17.5,178.0,38.71,28.51
2016,6,16,18,30,491.0,42.0,1.6,17.0,132.0,32.35,22.73
2016,6,16,18,45,399.5,34.0,1.45,16.5,92.5,26.72,17.4
2016,6,16,19,0,308.0,26.0,1.3,16.0,53.0,20.93,10.91
2016,6,16,19,15,154.0,13.0,1.2,15.5,26.5,10.29,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,9.1,0.0
2016,6,17,5,15,57.0,24.5,1.55,14.5,31.5,19.9,7.38
2016,6,17,5,30,114.0,39.0,1.6,15.0,53.0,31.2,20.96
2016,6,17,5,45,141.0,57.0,1.7,15.5,82.0,44.68,33.48
2016,6,17,6,0,168.0,75.0,1.8,16.0,111.0,57.76,45.38
2016,6,17,6,15,185.0,94.0,1.8,16.0,143.5,81.91,58.91
2016,6,17,6,30,202.0,113.0,1.8,16.0,176.0,113.19,81.48
2016,6,17,6,45,208.5,134.5,1.8,16.5,209.5,146.99,108.66
2016,6,17,7,0,215.0,156.0,1.8,17.0,243.0,181.8,137.56
2016,6,17,7,15,112.0,160.0,1.8,17.0,205.5,171.36,133.43
2016,6,17,7,30,9.0,164.0,1.8,17.0,168.0,146.46,115.79
2016,6,17,7,45,18.5,190.5,1.85,17.5,200.5,174.36,137.8
2016,6,17,8,0,28.0,217.0,1.9,18.0,233.0,205.14,161.75
2016,6,17,8,15,20.0,217.0,1.95,18.5,229.5,201.8,158.4
2016,6,17,8,30,12.0,217.0,2.0,19.0,226.0,198.99,155.49
2016,6,17,8,45,90.5,279.0,2.05,19.5,346.0,306.74,239.83
2016,6,17,9,0,169.0,341.0,2.1,20.0,466.0,425.27,329.36
2016,6,17,9,15,268.5,340.0,2.15,20.0,549.5,509.27,392.51
2016,6,17,9,30,368.0,339.0,2.2,20.0,633.0,595.22,456.19
2016,6,17,9,45,190.5,298.0,2.3,20.5,451.0,435.46,335.71
2016,6,17,10,0,13.0,257.0,2.4,21.0,269.0,241.14,184.7
2016,6,17,10,15,30.0,324.0,2.45,21.0,351.5,325.13,249.4
2016,6,17,10,30,47.0,391.0,2.5,21.0,434.0,405.05,308.84
2016,6,17,10,45,33.0,358.0,2.55,21.5,389.0,363.19,276.38
2016,6,17,11,0,19.0,325.0,2.6,22.0,344.0,311.51,236.91
2016,6,17,11,15,37.0,379.0,2.65,22.0,415.0,389.6,295.64
2016,6,17,11,30,55.0,433.0,2.7,22.0,486.0,459.61,346.93
2016,6,17,11,45,36.0,375.0,2.75,22.0,410.0,386.54,292.69
2016,6,17,12,0,17.0,317.0,2.8,22.0,334.0,303.77,230.8
2016,6,17,12,15,30.0,368.0,2.8,22.0,398.0,374.54,284.25
2016,6,17,12,30,43.0,419.0,2.8,22.0,462.0,435.86,329.37
2016,6,17,12,45,23.5,289.0,2.85,22.0,313.0,292.13,222.35
2016,6,17,13,0,4.0,159.0,2.9,22.0,164.0,146.35,110.44
2016,6,17,13,15,7.0,193.0,2.9,22.0,200.5,179.79,136.87
2016,6,17,13,30,10.0,227.0,2.9,22.0,237.0,213.15,162.77
2016,6,17,13,45,14.0,264.5,2.9,22.0,277.5,250.44,191.55
2016,6,17,14,0,18.0,302.0,2.9,22.0,318.0,287.5,219.93
2016,6,17,14,15,9.0,209.5,2.9,21.5,217.5,195.03,149.28
2016,6,17,14,30,0.0,117.0,2.9,21.0,117.0,104.2,78.19
2016,6,17,14,45,0.0,106.5,2.95,21.0,106.5,94.74,70.88
2016,6,17,15,0,0.0,96.0,3.0,21.0,96.0,85.31,63.47
2016,6,17,15,15,0.0,99.0,3.05,20.5,99.0,87.93,65.86
2016,6,17,15,30,0.0,102.0,3.1,20.0,102.0,90.55,68.27
2016,6,17,15,45,0.0,103.0,3.2,20.0,103.0,91.38,69.13
2016,6,17,16,0,0.0,104.0,3.3,20.0,104.0,92.2,70.0
2016,6,17,16,15,0.0,120.5,3.4,19.5,120.5,106.66,82.13
2016,6,17,16,30,0.0,137.0,3.5,19.0,137.0,120.89,94.17
2016,6,17,16,45,0.0,102.0,3.6,18.5,102.0,90.13,69.38
2016,6,17,17,0,0.0,67.0,3.7,18.0,67.0,59.23,44.09
2016,6,17,17,15,0.0,64.5,3.7,17.5,64.5,57.0,42.47
2016,6,17,17,30,0.0,62.0,3.7,17.0,62.0,54.77,40.8
2016,6,17,17,45,0.0,52.5,3.7,16.5,52.5,46.34,33.81
2016,6,17,18,0,0.0,43.0,3.7,16.0,43.0,37.92,26.71
2016,6,17,18,15,0.0,34.0,3.5,15.5,34.0,29.95,21.01
2016,6,17,18,30,0.0,25.0,3.3,15.0,25.0,22.0,13.8
2016,6,17,18,45,0.0,17.5,3.15,15.0,17.5,15.38,7.69
2016,6,17,19,0,0.0,10.0,3.0,15.0,10.0,8.78,1.34
2016,6,17,19,15,0.0,5.0,2.85,14.5,5.0,4.38,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,57.5,5.5,1.65,12.5,7.0,0.0,0.0
2016,6,18,5,0,115.0,11.0,1.7,13.0,14.0,10.01,0.0
2016,6,18,5,15,248.0,21.5,1.75,13.0,45.5,17.34,5.65
2016,6,18,5,30,381.0,32.0,1.8,13.0,77.0,25.54,16.29
2016,6,18,5,45,464.5,39.5,1.85,13.5,120.5,30.75,21.51
2016,6,18,6,0,548.0,47.0,1.9,14.0,164.0,35.82,26.32
2016,6,18,6,15,604.0,52.5,1.9,14.5,212.5,66.24,35.1
2016,6,18,6,30,660.0,58.0,1.9,15.0,261.0,118.9,67.16
2016,6,18,6,45,699.5,62.5,1.9,16.0,312.0,171.31,107.59
2016,6,18,7,0,739.0,67.0,1.9,17.0,363.0,227.99,155.46
2016,6,18,7,15,768.0,70.0,1.85,17.5,414.0,284.29,204.93
2016,6,18,7,30,797.0,73.0,1.8,18.0,465.0,343.02,255.99
2016,6,18,7,45,819.0,76.0,1.75,18.5,515.0,402.5,306.47
2016,6,18,8,0,841.0,79.0,1.7,19.0,565.0,461.15,354.63
2016,6,18,8,15,857.5,81.5,1.6,19.5,612.5,517.26,398.92
2016,6,18,8,30,874.0,84.0,1.5,20.0,660.0,573.21,441.22
2016,6,18,8,45,887.5,86.0,1.45,20.5,703.5,626.42,480.12
2016,6,18,9,0,901.0,88.0,1.4,21.0,747.0,678.62,516.83
2016,6,18,9,15,911.0,89.5,1.35,21.0,786.5,726.6,550.35
2016,6,18,9,30,921.0,91.0,1.3,21.0,826.0,772.74,579.93
2016,6,18,9,45,924.0,95.0,1.3,21.5,858.5,813.8,604.96
2016,6,18,10,0,927.0,99.0,1.3,22.0,891.0,852.05,627.76
2016,6,18,10,15,933.0,100.0,1.3,22.5,918.5,886.93,648.07
2016,6,18,10,30,939.0,101.0,1.3,23.0,946.0,918.84,666.25
2016,6,18,10,45,945.0,101.0,1.3,23.5,967.5,946.67,681.67
2016,6,18,11,0,951.0,101.0,1.3,24.0,989.0,971.22,694.95
2016,6,18,11,15,953.5,101.5,1.35,24.0,1002.5,989.61,706.51
2016,6,18,11,30,956.0,102.0,1.4,24.0,1016.0,1004.39,715.97
2016,6,18,11,45,958.0,102.0,1.5,24.0,1023.0,1014.54,723.45
2016,6,18,12,0,960.0,102.0,1.6,24.0,1030.0,1021.0,728.74
2016,6,18,12,15,960.0,101.5,1.65,24.0,1029.0,1021.33,729.59
2016,6,18,12,30,960.0,101.0,1.7,24.0,1028.0,1017.92,728.25
2016,6,18,12,45,961.0,99.5,1.8,24.5,1020.5,1010.75,723.94
2016,6,18,13,0,962.0,98.0,1.9,25.0,1013.0,999.82,717.31
2016,6,18,13,15,959.5,97.5,1.9,25.0,997.5,982.88,707.09
2016,6,18,13,30,957.0,97.0,1.9,25.0,982.0,962.35,694.69
2016,6,18,13,45,953.0,96.0,1.95,25.0,959.5,936.5,679.46
2016,6,18,14,0,949.0,95.0,2.0,25.0,937.0,907.33,662.03
2016,6,18,14,15,943.5,94.0,2.0,25.0,908.0,873.74,641.08
2016,6,18,14,30,938.0,93.0,2.0,25.0,879.0,837.22,618.06
2016,6,18,14,45,929.5,92.0,2.05,25.0,844.0,795.69,591.89
2016,6,18,15,0,921.0,91.0,2.1,25.0,809.0,751.83,563.78
2016,6,18,15,15,910.5,89.5,2.1,24.5,768.5,704.05,531.97
2016,6,18,15,30,900.0,88.0,2.1,24.0,728.0,654.58,497.22
2016,6,18,15,45,884.5,87.0,2.15,24.0,683.0,601.26,457.84
2016,6,18,16,0,869.0,86.0,2.2,24.0,638.0,547.25,416.66
2016,6,18,16,15,851.5,83.5,2.2,23.5,590.0,490.44,372.6
2016,6,18,16,30,834.0,81.0,2.2,23.0,542.0,432.65,326.2
2016,6,18,16,45,811.0,78.0,2.25,23.0,491.5,373.34,276.62
2016,6,18,17,0,788.0,75.0,2.3,23.0,441.0,315.36,226.83
2016,6,18,17,15,757.0,71.0,2.3,22.5,389.5,256.07,175.94
2016,6,18,17,30,726.0,67.0,2.3,22.0,338.0,199.63,127.82
2016,6,18,17,45,684.0,62.0,2.3,21.5,287.5,143.96,83.47
2016,6,18,18,0,642.0,57.0,2.3,21.0,237.0,93.03,49.15
2016,6,18,18,15,579.0,51.0,2.3,20.0,188.5,42.46,31.46
2016,6,18,18,30,516.0,45.0,2.3,19.0,140.0,34.91,24.74
2016,6,18,18,45,420.5,36.5,2.35,18.5,98.5,28.91,19.1
2016,6,18,19,0,325.0,28.0,2.4,18.0,57.0,22.73,12.32
2016,6,18,19,15,162.5,14.0,2.4,17.5,28.5,11.15,0.0
2016,6,18,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,66.0,5.5,1.2,13.5,7.5,0.0,0.0
2016,6,19,5,0,132.0,11.0,1.2,14.0,15.0,10.01,0.0
2016,6,19,5,15,268.5,21.5,1.15,14.5,47.5,17.38,5.48
2016,6,19,5,30,405.0,32.0,1.1,15.0,80.0,25.61,16.19
2016,6,19,5,45,489.5,39.5,1.1,16.0,124.5,30.84,21.37
2016,6,19,6,0,574.0,47.0,1.1,17.0,169.0,35.94,26.09
2016,6,19,6,15,627.5,52.5,1.1,17.5,217.5,69.84,37.33
2016,6,19,6,30,681.0,58.0,1.1,18.0,266.0,120.47,66.77
2016,6,19,6,45,662.0,68.0,1.1,19.0,300.5,166.66,103.87
2016,6,19,7,0,643.0,78.0,1.1,20.0,335.0,213.17,144.8
2016,6,19,7,15,726.0,75.0,1.1,20.5,402.0,276.36,196.62
2016,6,19,7,30,809.0,72.0,1.1,21.0,469.0,345.48,253.25
2016,6,19,7,45,829.0,75.0,1.15,22.0,518.5,404.85,302.23
2016,6,19,8,0,849.0,78.0,1.2,23.0,568.0,463.14,348.68
2016,6,19,8,15,864.5,80.0,1.15,23.5,614.5,518.69,391.58
2016,6,19,8,30,880.0,82.0,1.1,24.0,661.0,573.97,432.5
2016,6,19,8,45,891.0,84.5,1.1,24.5,704.0,626.45,470.19
2016,6,19,9,0,902.0,87.0,1.1,25.0,747.0,677.69,505.65
2016,6,19,9,15,911.0,88.5,1.1,25.5,785.0,725.05,537.33
2016,6,19,9,30,920.0,90.0,1.1,26.0,823.0,770.48,565.11
2016,6,19,9,45,932.5,88.0,1.1,26.5,857.5,813.01,590.41
2016,6,19,10,0,945.0,86.0,1.1,27.0,892.0,853.38,613.91
2016,6,19,10,15,950.0,87.0,1.15,27.0,919.5,888.02,635.41
2016,6,19,10,30,955.0,88.0,1.2,27.0,947.0,919.59,654.95
2016,6,19,10,45,958.0,89.5,1.25,27.5,967.0,946.66,670.33
2016,6,19,11,0,961.0,91.0,1.3,28.0,987.0,970.28,683.56
2016,6,19,11,15,963.0,91.5,1.4,28.0,1001.0,988.44,695.58
2016,6,19,11,30,965.0,92.0,1.5,28.0,1015.0,1002.94,705.47
2016,6,19,11,45,961.0,96.0,1.65,28.0,1020.0,1011.45,712.48
2016,6,19,12,0,957.0,100.0,1.8,28.0,1025.0,1016.13,717.21
2016,6,19,12,15,957.0,100.0,1.9,28.0,1024.0,1017.0,718.97
2016,6,19,12,30,957.0,100.0,2.0,28.0,1023.0,1014.14,718.51
2016,6,19,12,45,943.5,107.5,2.15,28.0,1011.0,1002.04,712.9
2016,6,19,13,0,930.0,115.0,2.3,28.0,999.0,986.45,705.08
2016,6,19,13,15,696.5,244.0,2.4,28.0,900.0,897.12,648.88
2016,6,19,13,30,463.0,373.0,2.5,28.0,801.0,792.82,575.46
2016,6,19,13,45,694.5,239.0,2.6,28.0,864.0,859.54,627.96
2016,6,19,14,0,926.0,105.0,2.7,28.0,927.0,897.82,654.83
2016,6,19,14,15,920.0,104.0,2.75,27.5,898.0,864.54,634.91
2016,6,19,14,30,914.0,103.0,2.8,27.0,869.0,828.44,613.42
2016,6,19,14,45,909.0,99.5,2.85,27.0,835.0,788.02,587.51
2016,6,19,15,0,904.0,96.0,2.9,27.0,801.0,745.08,559.54
2016,6,19,15,15,894.0,94.5,2.9,26.5,761.5,698.37,527.97
2016,6,19,15,30,884.0,93.0,2.9,26.0,722.0,649.96,493.69
2016,6,19,15,45,871.5,90.5,2.95,26.0,678.0,597.7,454.79
2016,6,19,16,0,859.0,88.0,3.0,26.0,634.0,544.49,413.98
2016,6,19,16,15,648.5,139.0,3.0,25.5,533.0,444.62,338.04
2016,6,19,16,30,438.0,190.0,3.0,25.0,432.0,360.49,273.86
2016,6,19,16,45,534.0,145.0,3.0,24.5,412.5,328.81,246.51
2016,6,19,17,0,630.0,100.0,3.0,24.0,393.0,287.66,209.14
2016,6,19,17,15,592.5,94.5,2.9,23.5,345.0,233.98,163.76
2016,6,19,17,30,555.0,89.0,2.8,23.0,297.0,184.11,122.05
2016,6,19,17,45,510.0,83.5,2.75,22.5,252.5,137.31,85.29
2016,6,19,18,0,465.0,78.0,2.7,22.0,208.0,95.72,57.25
2016,6,19,18,15,415.5,67.0,2.55,21.0,166.0,53.51,40.89
2016,6,19,18,30,366.0,56.0,2.4,20.0,124.0,42.58,31.25
2016,6,19,18,45,299.0,43.0,2.3,19.5,87.5,33.17,22.64
2016,6,19,19,0,232.0,30.0,2.2,19.0,51.0,23.46,12.89
2016,6,19,19,15,116.0,15.0,2.2,18.5,25.5,11.8,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,66.5,6.0,2.45,11.5,8.0,0.0,0.0
2016,6,20,5,0,133.0,12.0,2.5,12.0,16.0,10.91,0.0
2016,6,20,5,15,276.0,22.5,2.5,12.5,49.0,18.33,5.98
2016,6,20,5,30,419.0,33.0,2.5,13.0,82.0,26.56,17.11
2016,6,20,5,45,509.0,39.5,2.55,14.0,127.5,30.92,21.59
2016,6,20,6,0,599.0,46.0,2.6,15.0,173.0,38.45,28.51
2016,6,20,6,15,653.0,51.0,2.5,15.5,222.5,69.01,36.55
2016,6,20,6,30,707.0,56.0,2.4,16.0,272.0,120.74,66.62
2016,6,20,6,45,746.5,59.5,2.35,16.5,324.5,175.01,108.42
2016,6,20,7,0,786.0,63.0,2.3,17.0,377.0,233.49,158.19
2016,6,20,7,15,812.5,66.0,2.3,18.0,428.5,291.77,209.39
2016,6,20,7,30,839.0,69.0,2.3,19.0,480.0,354.08,263.26
2016,6,20,7,45,859.0,71.5,2.35,20.0,530.5,412.78,313.09
2016,6,20,8,0,879.0,74.0,2.4,21.0,581.0,472.21,361.74
2016,6,20,8,15,894.0,76.0,2.4,21.5,628.5,529.08,407.28
2016,6,20,8,30,909.0,78.0,2.4,22.0,676.0,585.57,450.88
2016,6,20,8,45,920.5,80.0,2.4,23.0,719.5,639.29,489.98
2016,6,20,9,0,932.0,82.0,2.4,24.0,763.0,691.74,526.65
2016,6,20,9,15,941.0,83.0,2.4,24.5,802.5,739.93,559.98
2016,6,20,9,30,950.0,84.0,2.4,25.0,842.0,786.11,589.26
2016,6,20,9,45,947.0,91.0,2.4,25.5,873.0,826.69,614.26
2016,6,20,10,0,944.0,98.0,2.4,26.0,904.0,863.91,636.7
2016,6,20,10,15,949.0,99.5,2.45,26.0,931.0,899.05,659.21
2016,6,20,10,30,954.0,101.0,2.5,26.0,958.0,931.13,679.63
2016,6,20,10,45,958.0,101.5,2.55,26.5,979.0,958.11,695.33
2016,6,20,11,0,962.0,102.0,2.6,27.0,1000.0,981.7,708.82
2016,6,20,11,15,964.0,102.5,2.65,27.0,1013.0,999.91,720.29
2016,6,20,11,30,966.0,103.0,2.7,27.0,1026.0,1014.45,729.53
2016,6,20,11,45,967.5,102.0,2.75,27.0,1032.5,1023.37,735.31
2016,6,20,12,0,969.0,101.0,2.8,27.0,1039.0,1028.53,738.84
2016,6,20,12,15,968.0,101.0,2.85,27.0,1037.0,1028.51,739.22
2016,6,20,12,30,967.0,101.0,2.9,27.0,1035.0,1024.72,737.33
2016,6,20,12,45,966.5,99.5,3.0,27.0,1026.5,1016.19,732.96
2016,6,20,13,0,966.0,98.0,3.1,27.0,1018.0,1003.9,726.25
2016,6,20,13,15,962.5,97.5,3.15,27.0,1001.5,986.09,715.61
2016,6,20,13,30,959.0,97.0,3.2,27.0,985.0,964.71,702.71
2016,6,20,13,45,953.5,96.5,3.25,27.0,961.5,938.09,686.36
2016,6,20,14,0,948.0,96.0,3.3,27.0,938.0,908.21,667.8
2016,6,20,14,15,941.5,95.0,3.35,26.5,908.5,873.92,647.46
2016,6,20,14,30,935.0,94.0,3.4,26.0,879.0,836.76,624.91
2016,6,20,14,45,925.0,93.5,3.45,26.0,843.0,794.78,597.53
2016,6,20,15,0,915.0,93.0,3.5,26.0,807.0,750.58,568.31
2016,6,20,15,15,904.5,91.5,3.5,25.5,767.0,703.11,535.96
2016,6,20,15,30,894.0,90.0,3.5,25.0,727.0,653.96,500.73
2016,6,20,15,45,878.0,89.0,3.5,25.0,681.5,600.67,460.43
2016,6,20,16,0,862.0,88.0,3.5,25.0,636.0,546.73,418.5
2016,6,20,16,15,844.5,85.0,3.45,24.5,588.5,489.84,373.78
2016,6,20,16,30,827.0,82.0,3.4,24.0,541.0,432.0,326.84
2016,6,20,16,45,632.0,116.0,3.35,23.5,447.5,341.94,256.31
2016,6,20,17,0,437.0,150.0,3.3,23.0,354.0,269.87,200.79
2016,6,20,17,15,495.5,120.0,3.15,22.0,325.5,230.34,165.2
2016,6,20,17,30,554.0,90.0,3.0,21.0,297.0,185.32,124.13
2016,6,20,17,45,509.5,84.0,2.95,20.5,253.0,138.16,86.71
2016,6,20,18,0,465.0,78.0,2.9,20.0,209.0,96.16,57.99
2016,6,20,18,15,416.0,67.0,2.85,19.5,166.5,53.94,41.52
2016,6,20,18,30,367.0,56.0,2.8,19.0,124.0,42.57,31.38
2016,6,20,18,45,299.0,43.0,2.8,18.5,88.0,33.16,22.74
2016,6,20,19,0,231.0,30.0,2.8,18.0,52.0,23.45,12.99
2016,6,20,19,15,115.5,15.0,2.85,17.5,26.0,11.8,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,4,45,58.5,6.0,1.9,13.5,7.5,0.0,0.0
2016,6,21,5,0,117.0,12.0,1.9,14.0,15.0,10.91,0.0
2016,6,21,5,15,254.0,22.5,1.9,14.5,47.0,18.33,5.68
2016,6,21,5,30,391.0,33.0,1.9,15.0,79.0,26.53,16.91
2016,6,21,5,45,479.5,40.0,1.9,15.5,122.5,31.29,21.77
2016,6,21,6,0,568.0,47.0,1.9,16.0,166.0,35.96,26.2
2016,6,21,6,15,622.0,52.0,1.8,16.5,214.5,68.01,36.6
2016,6,21,6,30,676.0,57.0,1.7,17.0,263.0,117.83,65.26
2016,6,21,6,45,717.0,60.5,1.65,18.0,314.5,170.45,105.15
2016,6,21,7,0,758.0,64.0,1.6,19.0,366.0,227.49,152.77
2016,6,21,7,15,784.5,67.0,1.6,19.5,416.5,284.13,202.24
2016,6,21,7,30,811.0,70.0,1.6,20.0,467.0,342.92,253.08
2016,6,21,7,45,833.0,72.0,1.6,21.0,516.5,402.29,302.64
2016,6,21,8,0,855.0,74.0,1.6,22.0,566.0,460.73,349.7
2016,6,21,8,15,870.0,76.0,1.6,22.5,613.0,516.34,393.6
2016,6,21,8,30,885.0,78.0,1.6,23.0,660.0,571.63,435.6
2016,6,21,8,45,897.5,79.5,1.6,24.0,703.0,624.32,473.31
2016,6,21,9,0,910.0,81.0,1.6,25.0,746.0,675.89,508.74
2016,6,21,9,15,919.0,82.5,1.6,25.5,784.5,723.65,541.19
2016,6,21,9,30,928.0,84.0,1.6,26.0,823.0,769.46,569.66
2016,6,21,9,45,930.5,88.0,1.6,27.0,855.0,810.55,593.33
2016,6,21,10,0,933.0,92.0,1.6,28.0,887.0,848.77,614.67
2016,6,21,10,15,938.5,93.0,1.65,28.5,914.5,883.55,635.22
2016,6,21,10,30,944.0,94.0,1.7,29.0,942.0,915.33,653.71
2016,6,21,10,45,946.5,95.5,1.75,29.5,962.0,941.78,668.73
2016,6,21,11,0,949.0,97.0,1.8,30.0,982.0,964.8,681.6
2016,6,21,11,15,951.0,97.5,1.85,30.0,995.5,982.85,692.77
2016,6,21,11,30,953.0,98.0,1.9,30.0,1009.0,997.3,701.82
2016,6,21,11,45,953.0,98.5,2.0,30.5,1014.5,1006.18,706.73
2016,6,21,12,0,953.0,99.0,2.1,31.0,1020.0,1011.35,709.44
2016,6,21,12,15,952.0,99.0,2.2,31.0,1019.0,1011.37,710.49
2016,6,21,12,30,951.0,99.0,2.3,31.0,1018.0,1007.68,709.35
2016,6,21,12,45,944.5,102.0,2.4,31.0,1008.0,998.0,704.56
