Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,938.0,105.0,2.5,31.0,998.0,984.76,697.58
2016,6,21,13,15,935.0,104.5,2.6,31.0,982.0,967.88,688.34
2016,6,21,13,30,932.0,104.0,2.7,31.0,966.0,947.52,676.85
2016,6,21,13,45,927.5,102.5,2.85,31.0,943.5,921.47,662.01
2016,6,21,14,0,923.0,101.0,3.0,31.0,921.0,892.19,644.92
2016,6,21,14,15,916.5,100.0,3.05,30.5,892.0,858.68,625.46
2016,6,21,14,30,910.0,99.0,3.1,30.0,863.0,822.38,603.89
2016,6,21,14,45,902.0,97.5,3.2,30.0,828.5,781.86,578.22
2016,6,21,15,0,894.0,96.0,3.3,30.0,794.0,739.05,550.64
2016,6,21,15,15,883.5,94.0,3.35,29.5,754.5,692.0,519.18
2016,6,21,15,30,873.0,92.0,3.4,29.0,715.0,643.33,485.04
2016,6,21,15,45,860.0,90.0,3.45,28.5,671.0,591.83,447.71
2016,6,21,16,0,847.0,88.0,3.5,28.0,627.0,539.45,408.41
2016,6,21,16,15,829.5,85.5,3.5,27.0,580.0,483.81,365.94
2016,6,21,16,30,812.0,83.0,3.5,26.0,533.0,427.29,321.14
2016,6,21,16,45,790.0,79.5,3.5,25.5,484.0,369.08,272.91
2016,6,21,17,0,768.0,76.0,3.5,25.0,435.0,312.12,224.37
2016,6,21,17,15,738.0,72.5,3.45,24.0,384.5,254.65,175.3
2016,6,21,17,30,708.0,69.0,3.4,23.0,334.0,199.92,128.77
2016,6,21,17,45,666.5,64.0,3.4,22.5,284.0,145.3,85.07
2016,6,21,18,0,625.0,59.0,3.4,22.0,234.0,92.09,48.37
2016,6,21,18,15,564.0,52.5,3.3,21.0,187.0,45.13,33.64
2016,6,21,18,30,503.0,46.0,3.2,20.0,140.0,35.65,25.27
2016,6,21,18,45,409.0,37.5,3.1,19.5,99.0,29.7,19.7
2016,6,21,19,0,315.0,29.0,3.0,19.0,58.0,23.57,13.06
2016,6,21,19,15,157.5,14.5,3.0,18.5,29.0,11.55,0.0
2016,6,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,57.5,6.0,3.5,12.0,7.5,0.0,0.0
2016,6,22,5,0,115.0,12.0,3.6,12.0,15.0,10.91,0.0
2016,6,22,5,15,256.5,22.5,3.65,12.5,47.0,18.36,5.53
2016,6,22,5,30,398.0,33.0,3.7,13.0,79.0,26.57,17.06
2016,6,22,5,45,485.5,40.5,3.75,14.0,123.5,31.77,22.3
2016,6,22,6,0,573.0,48.0,3.8,15.0,168.0,36.83,27.05
2016,6,22,6,15,628.0,53.0,3.8,15.5,217.0,68.59,37.35
2016,6,22,6,30,683.0,58.0,3.8,16.0,266.0,118.82,66.24
2016,6,22,6,45,721.0,62.0,3.8,16.5,317.0,171.82,107.07
2016,6,22,7,0,759.0,66.0,3.8,17.0,368.0,228.89,155.84
2016,6,22,7,15,785.5,69.5,3.75,17.5,419.0,286.08,206.75
2016,6,22,7,30,812.0,73.0,3.7,18.0,470.0,345.42,259.24
2016,6,22,7,45,832.5,75.5,3.65,19.0,519.5,404.72,310.11
2016,6,22,8,0,853.0,78.0,3.6,20.0,569.0,462.99,358.47
2016,6,22,8,15,868.0,80.5,3.55,20.5,615.5,519.04,404.11
2016,6,22,8,30,883.0,83.0,3.5,21.0,662.0,574.76,447.88
2016,6,22,8,45,895.5,84.5,3.5,21.5,705.5,627.42,488.04
2016,6,22,9,0,908.0,86.0,3.5,22.0,749.0,678.95,526.1
2016,6,22,9,15,917.0,87.5,3.45,22.5,787.5,726.68,560.08
2016,6,22,9,30,926.0,89.0,3.4,23.0,826.0,772.46,589.98
2016,6,22,9,45,933.5,90.0,3.35,23.5,859.5,814.43,616.57
2016,6,22,10,0,941.0,91.0,3.3,24.0,893.0,853.89,641.04
2016,6,22,10,15,946.0,92.0,3.3,24.0,920.0,888.54,663.5
2016,6,22,10,30,951.0,93.0,3.3,24.0,947.0,920.15,683.79
2016,6,22,10,45,954.5,93.5,3.3,24.5,967.5,946.73,699.3
2016,6,22,11,0,958.0,94.0,3.3,25.0,988.0,969.9,712.49
2016,6,22,11,15,960.5,94.5,3.3,25.0,1002.0,988.63,724.16
2016,6,22,11,30,963.0,95.0,3.3,25.0,1016.0,1003.73,733.54
2016,6,22,11,45,964.0,95.0,3.35,25.0,1022.0,1013.22,739.75
2016,6,22,12,0,965.0,95.0,3.4,25.0,1028.0,1018.98,743.66
2016,6,22,12,15,965.0,95.0,3.4,25.0,1027.5,1020.01,744.25
2016,6,22,12,30,965.0,95.0,3.4,25.0,1027.0,1017.29,742.55
2016,6,22,12,45,957.5,99.5,3.4,25.5,1017.0,1008.09,735.31
2016,6,22,13,0,950.0,104.0,3.4,26.0,1007.0,995.28,725.87
2016,6,22,13,15,947.5,103.0,3.4,25.5,992.0,978.26,716.63
2016,6,22,13,30,945.0,102.0,3.4,25.0,977.0,957.67,705.08
2016,6,22,13,45,940.0,102.0,3.45,25.0,955.0,932.39,689.35
2016,6,22,14,0,935.0,102.0,3.5,25.0,933.0,903.86,671.41
2016,6,22,14,15,929.5,101.0,3.5,25.0,904.0,870.86,650.08
2016,6,22,14,30,924.0,100.0,3.5,25.0,875.0,834.96,626.66
2016,6,22,14,45,916.5,98.0,3.5,25.0,841.0,793.86,599.47
2016,6,22,15,0,909.0,96.0,3.5,25.0,807.0,750.39,570.38
2016,6,22,15,15,898.5,94.5,3.5,24.5,766.5,703.22,538.07
2016,6,22,15,30,888.0,93.0,3.5,24.0,726.0,654.37,502.95
2016,6,22,15,45,876.0,90.0,3.55,24.0,682.0,601.8,463.23
2016,6,22,16,0,864.0,87.0,3.6,24.0,638.0,548.21,421.56
2016,6,22,16,15,846.0,84.5,3.6,23.5,590.0,491.46,376.85
2016,6,22,16,30,828.0,82.0,3.6,23.0,542.0,433.83,329.92
2016,6,22,16,45,806.0,79.0,3.65,22.5,492.0,375.21,280.79
2016,6,22,17,0,784.0,76.0,3.7,22.0,442.0,317.8,231.27
2016,6,22,17,15,753.0,72.0,3.7,21.0,390.5,258.67,180.25
2016,6,22,17,30,722.0,68.0,3.7,20.0,339.0,202.38,131.84
2016,6,22,17,45,679.5,63.5,3.75,19.5,288.5,147.21,87.12
2016,6,22,18,0,637.0,59.0,3.8,19.0,238.0,93.57,49.64
2016,6,22,18,15,574.5,52.5,3.8,18.0,190.0,45.81,28.65
2016,6,22,18,30,512.0,46.0,3.8,17.0,142.0,35.66,25.63
2016,6,22,18,45,414.5,37.5,3.8,16.5,100.5,29.69,19.98
2016,6,22,19,0,317.0,29.0,3.8,16.0,59.0,23.55,13.28
2016,6,22,19,15,158.5,14.5,3.8,15.5,29.5,11.54,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,63.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,127.0,11.0,3.4,12.0,14.0,10.01,0.0
2016,6,23,5,15,270.0,21.5,3.4,12.5,47.0,17.48,4.72
2016,6,23,5,30,413.0,32.0,3.4,13.0,80.0,25.73,16.32
2016,6,23,5,45,503.5,38.5,3.45,13.5,124.5,30.13,20.9
2016,6,23,6,0,594.0,45.0,3.5,14.0,169.0,37.6,27.85
2016,6,23,6,15,648.0,50.0,3.5,14.5,218.5,66.13,35.2
2016,6,23,6,30,702.0,55.0,3.5,15.0,268.0,117.43,64.61
2016,6,23,6,45,742.0,58.5,3.55,16.0,320.0,171.4,105.96
2016,6,23,7,0,782.0,62.0,3.6,17.0,372.0,229.65,155.47
2016,6,23,7,15,808.0,65.0,3.5,17.5,423.5,287.54,207.06
2016,6,23,7,30,834.0,68.0,3.4,18.0,475.0,349.44,261.64
2016,6,23,7,45,854.5,70.0,3.35,19.0,525.0,407.6,311.66
2016,6,23,8,0,875.0,72.0,3.3,20.0,575.0,466.55,360.55
2016,6,23,8,15,889.0,74.0,3.25,20.5,621.5,522.75,406.26
2016,6,23,8,30,903.0,76.0,3.2,21.0,668.0,578.49,449.97
2016,6,23,8,45,914.0,77.5,3.15,21.5,711.0,631.21,489.89
2016,6,23,9,0,925.0,79.0,3.1,22.0,754.0,682.63,527.5
2016,6,23,9,15,932.5,80.0,3.05,22.5,791.5,729.58,560.55
2016,6,23,9,30,940.0,81.0,3.0,23.0,829.0,774.43,589.41
2016,6,23,9,45,939.5,86.0,3.0,24.0,859.5,814.75,613.72
2016,6,23,10,0,939.0,91.0,3.0,25.0,890.0,851.95,635.47
2016,6,23,10,15,942.5,91.5,3.05,25.0,916.0,884.85,656.88
2016,6,23,10,30,946.0,92.0,3.1,25.0,942.0,914.62,676.15
2016,6,23,10,45,949.0,92.5,3.2,25.5,961.5,940.69,691.93
2016,6,23,11,0,952.0,93.0,3.3,26.0,981.0,963.35,705.45
2016,6,23,11,15,953.0,93.5,3.4,26.0,993.5,980.64,716.87
2016,6,23,11,30,954.0,94.0,3.5,26.0,1006.0,994.29,726.03
2016,6,23,11,45,955.0,93.5,3.6,26.0,1011.5,1003.27,732.25
2016,6,23,12,0,956.0,93.0,3.7,26.0,1017.0,1008.54,736.17
2016,6,23,12,15,955.5,93.0,3.8,26.0,1016.0,1009.15,737.17
2016,6,23,12,30,955.0,93.0,3.9,26.0,1015.0,1006.03,735.84
2016,6,23,12,45,950.5,94.5,4.0,26.0,1005.5,996.87,730.65
2016,6,23,13,0,946.0,96.0,4.1,26.0,996.0,984.09,723.15
2016,6,23,13,15,943.5,95.5,4.1,25.5,981.0,967.64,714.11
2016,6,23,13,30,941.0,95.0,4.1,25.0,966.0,947.65,702.74
2016,6,23,13,45,939.0,93.0,4.2,25.0,944.5,923.18,687.49
2016,6,23,14,0,937.0,91.0,4.3,25.0,923.0,895.32,669.9
2016,6,23,14,15,931.0,90.0,4.35,24.5,894.5,861.88,649.41
2016,6,23,14,30,925.0,89.0,4.4,24.0,866.0,825.58,626.7
2016,6,23,14,45,919.0,86.5,4.45,24.0,832.0,785.12,599.6
2016,6,23,15,0,913.0,84.0,4.5,24.0,798.0,742.17,570.59
2016,6,23,15,15,902.5,82.5,4.5,23.5,758.0,694.89,538.0
2016,6,23,15,30,892.0,81.0,4.5,23.0,718.0,645.94,502.15
2016,6,23,15,45,880.0,78.5,4.5,23.0,674.0,593.72,461.86
2016,6,23,16,0,868.0,76.0,4.5,23.0,630.0,540.49,419.66
2016,6,23,16,15,851.0,74.0,4.5,22.5,582.5,484.59,374.91
2016,6,23,16,30,834.0,72.0,4.5,22.0,535.0,428.72,328.65
2016,6,23,16,45,812.0,69.0,4.5,22.0,485.5,370.36,278.5
2016,6,23,17,0,790.0,66.0,4.5,22.0,436.0,311.02,226.51
2016,6,23,17,15,761.0,63.0,4.4,21.5,385.5,253.08,175.6
2016,6,23,17,30,732.0,60.0,4.3,21.0,335.0,197.7,127.34
2016,6,23,17,45,690.5,56.0,4.25,20.5,285.5,142.56,82.52
2016,6,23,18,0,649.0,52.0,4.2,20.0,236.0,92.02,47.59
2016,6,23,18,15,590.0,47.0,4.05,19.0,188.5,45.18,27.54
2016,6,23,18,30,531.0,42.0,3.9,18.0,141.0,32.35,22.63
2016,6,23,18,45,435.0,34.5,3.8,17.5,100.0,27.11,17.68
2016,6,23,19,0,339.0,27.0,3.7,17.0,59.0,21.75,11.8
2016,6,23,19,15,169.5,13.5,3.65,16.5,29.5,10.66,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.0,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,114.0,11.0,3.1,12.0,13.0,10.01,0.0
2016,6,24,5,15,258.0,21.5,3.1,12.5,45.5,17.5,4.42
2016,6,24,5,30,402.0,32.0,3.1,13.0,78.0,25.74,16.31
2016,6,24,5,45,487.0,39.5,3.15,13.5,122.0,30.97,21.63
2016,6,24,6,0,572.0,47.0,3.2,14.0,166.0,36.06,26.48
2016,6,24,6,15,627.5,52.5,3.1,14.5,215.5,66.97,36.69
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,117.6,65.61
2016,6,24,6,45,720.5,62.5,2.9,16.0,316.0,170.93,106.4
2016,6,24,7,0,758.0,67.0,2.8,17.0,367.0,228.3,154.96
2016,6,24,7,15,785.5,70.0,2.65,17.5,418.0,285.26,205.31
2016,6,24,7,30,813.0,73.0,2.5,18.0,469.0,344.49,257.22
2016,6,24,7,45,833.0,76.0,2.35,19.0,519.0,404.14,307.72
2016,6,24,8,0,853.0,79.0,2.2,20.0,569.0,462.72,355.43
2016,6,24,8,15,868.5,81.5,2.1,20.5,616.0,519.08,400.33
2016,6,24,8,30,884.0,84.0,2.0,21.0,663.0,575.17,443.22
2016,6,24,8,45,895.0,86.0,1.95,21.5,706.0,627.53,481.96
2016,6,24,9,0,906.0,88.0,1.9,22.0,749.0,678.63,518.38
2016,6,24,9,15,915.0,90.0,1.85,22.5,787.5,726.85,551.49
2016,6,24,9,30,924.0,92.0,1.8,23.0,826.0,773.13,580.64
2016,6,24,9,45,932.5,92.5,1.8,24.0,860.0,815.4,605.52
2016,6,24,10,0,941.0,93.0,1.8,25.0,894.0,855.24,628.3
2016,6,24,10,15,946.0,93.5,1.8,25.0,921.0,889.51,649.56
2016,6,24,10,30,951.0,94.0,1.8,25.0,948.0,920.74,668.74
2016,6,24,10,45,955.5,94.5,1.85,25.5,969.0,948.31,684.75
2016,6,24,11,0,960.0,95.0,1.9,26.0,990.0,972.53,698.58
2016,6,24,11,15,962.0,95.5,1.95,26.0,1004.0,990.93,710.14
2016,6,24,11,30,964.0,96.0,2.0,26.0,1018.0,1005.69,719.52
2016,6,24,11,45,965.5,96.0,2.15,26.5,1024.5,1015.78,725.82
2016,6,24,12,0,967.0,96.0,2.3,27.0,1031.0,1022.13,729.83
2016,6,24,12,15,967.0,96.0,2.4,27.0,1030.0,1023.27,731.54
2016,6,24,12,30,967.0,96.0,2.5,27.0,1029.0,1020.65,730.98
2016,6,24,12,45,956.5,102.0,2.6,27.5,1018.5,1010.15,724.07
2016,6,24,13,0,946.0,108.0,2.7,28.0,1008.0,996.07,714.99
2016,6,24,13,15,943.0,107.5,2.8,28.0,992.5,979.23,705.59
2016,6,24,13,30,940.0,107.0,2.9,28.0,977.0,958.86,693.89
2016,6,24,13,45,936.0,106.0,3.0,28.0,955.0,933.69,679.02
2016,6,24,14,0,932.0,105.0,3.1,28.0,933.0,905.24,661.9
2016,6,24,14,15,926.0,104.0,3.1,28.0,904.5,871.99,640.82
2016,6,24,14,30,920.0,103.0,3.1,28.0,876.0,835.87,617.71
2016,6,24,14,45,912.0,101.5,3.15,28.0,841.0,795.08,591.52
2016,6,24,15,0,904.0,100.0,3.2,28.0,806.0,751.95,563.43
2016,6,24,15,15,893.5,98.0,3.15,27.5,766.5,704.54,531.26
2016,6,24,15,30,883.0,96.0,3.1,27.0,727.0,655.46,496.45
2016,6,24,15,45,869.0,94.0,3.1,27.0,682.5,602.93,457.32
2016,6,24,16,0,855.0,92.0,3.1,27.0,638.0,549.56,416.46
2016,6,24,16,15,837.5,89.5,3.1,26.5,590.5,493.15,372.84
2016,6,24,16,30,820.0,87.0,3.1,26.0,543.0,436.63,327.61
2016,6,24,16,45,796.5,83.5,3.1,25.5,492.5,377.35,278.86
2016,6,24,17,0,773.0,80.0,3.1,25.0,442.0,319.47,229.86
2016,6,24,17,15,742.0,76.0,3.05,24.0,391.0,260.89,180.12
2016,6,24,17,30,711.0,72.0,3.0,23.0,340.0,205.16,132.89
2016,6,24,17,45,667.0,67.0,3.0,22.5,289.0,146.86,86.23
2016,6,24,18,0,623.0,62.0,3.0,22.0,238.0,96.19,51.4
2016,6,24,18,15,559.0,55.5,2.9,21.0,190.0,49.09,30.45
2016,6,24,18,30,495.0,49.0,2.8,20.0,142.0,38.15,27.44
2016,6,24,18,45,396.5,40.0,2.7,19.0,100.5,31.85,21.6
2016,6,24,19,0,298.0,31.0,2.6,18.0,59.0,25.36,14.65
2016,6,24,19,15,149.0,15.5,2.6,17.5,29.5,12.41,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,49.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,25,5,0,99.0,11.0,1.4,14.0,13.0,10.01,0.0
2016,6,25,5,15,240.0,22.0,1.4,14.5,44.5,17.98,4.26
2016,6,25,5,30,381.0,33.0,1.4,15.0,76.0,26.65,16.91
2016,6,25,5,45,470.0,40.5,1.4,16.0,120.0,31.82,22.15
2016,6,25,6,0,559.0,48.0,1.4,17.0,164.0,36.88,26.87
2016,6,25,6,15,615.5,53.5,1.35,17.5,213.0,63.54,33.89
2016,6,25,6,30,672.0,59.0,1.3,18.0,262.0,116.81,64.61
2016,6,25,6,45,712.0,63.0,1.3,19.0,313.5,169.41,103.91
2016,6,25,7,0,752.0,67.0,1.3,20.0,365.0,226.36,151.01
2016,6,25,7,15,780.0,70.5,1.3,20.5,416.0,283.57,200.43
2016,6,25,7,30,808.0,74.0,1.3,21.0,467.0,343.13,251.4
2016,6,25,7,45,829.5,77.0,1.35,22.0,517.0,401.72,300.1
2016,6,25,8,0,851.0,80.0,1.4,23.0,567.0,462.2,348.45
2016,6,25,8,15,867.0,82.0,1.45,23.5,614.5,518.26,392.52
2016,6,25,8,30,883.0,84.0,1.5,24.0,662.0,574.11,434.88
2016,6,25,8,45,895.5,86.0,1.55,25.0,706.0,627.35,473.03
2016,6,25,9,0,908.0,88.0,1.6,26.0,750.0,679.49,508.97
2016,6,25,9,15,917.5,89.5,1.65,26.5,789.0,727.7,542.05
2016,6,25,9,30,927.0,91.0,1.7,27.0,828.0,774.01,571.4
2016,6,25,9,45,928.5,95.5,1.75,27.5,859.5,814.95,596.53
2016,6,25,10,0,930.0,100.0,1.8,28.0,891.0,852.97,619.46
2016,6,25,10,15,935.5,101.5,1.9,28.0,918.5,888.34,642.24
2016,6,25,10,30,941.0,103.0,2.0,28.0,946.0,920.73,663.05
2016,6,25,10,45,944.5,104.0,2.1,28.5,967.0,947.71,679.04
2016,6,25,11,0,948.0,105.0,2.2,29.0,988.0,971.31,692.89
2016,6,25,11,15,950.0,105.5,2.25,29.0,1001.5,989.56,704.25
2016,6,25,11,30,952.0,106.0,2.3,29.0,1015.0,1004.2,713.47
2016,6,25,11,45,952.5,106.5,2.4,29.5,1021.5,1013.76,718.69
2016,6,25,12,0,953.0,107.0,2.5,30.0,1028.0,1019.61,721.69
2016,6,25,12,15,953.0,107.0,2.55,30.0,1027.0,1020.79,722.84
2016,6,25,12,30,953.0,107.0,2.6,30.0,1026.0,1018.26,721.8
2016,6,25,12,45,953.0,105.5,2.7,30.0,1018.5,1010.57,718.1
2016,6,25,13,0,953.0,104.0,2.8,30.0,1011.0,999.17,712.14
2016,6,25,13,15,950.5,103.5,2.85,29.5,995.5,982.72,704.0
2016,6,25,13,30,948.0,103.0,2.9,29.0,980.0,962.7,693.58
2016,6,25,13,45,943.5,102.0,2.95,29.0,958.0,936.95,678.04
2016,6,25,14,0,939.0,101.0,3.0,29.0,936.0,907.91,660.31
2016,6,25,14,15,933.0,100.0,3.05,29.0,907.0,874.49,639.59
2016,6,25,14,30,927.0,99.0,3.1,29.0,878.0,838.18,616.79
2016,6,25,14,45,919.0,97.5,3.15,29.0,843.5,797.17,590.57
2016,6,25,15,0,911.0,96.0,3.2,29.0,809.0,753.8,562.44
2016,6,25,15,15,901.0,94.0,3.2,28.5,769.0,706.46,530.86
2016,6,25,15,30,891.0,92.0,3.2,28.0,729.0,657.39,496.36
2016,6,25,15,45,878.0,90.0,3.25,28.0,684.5,605.09,457.66
2016,6,25,16,0,865.0,88.0,3.3,28.0,640.0,551.85,417.08
2016,6,25,16,15,848.0,85.0,3.25,27.5,592.0,495.05,373.16
2016,6,25,16,30,831.0,82.0,3.2,27.0,544.0,437.3,327.01
2016,6,25,16,45,809.0,79.0,3.2,26.5,494.0,378.48,278.66
2016,6,25,17,0,787.0,76.0,3.2,26.0,444.0,320.85,229.88
2016,6,25,17,15,756.5,72.0,3.15,25.0,393.0,261.6,179.64
2016,6,25,17,30,726.0,68.0,3.1,24.0,342.0,205.12,131.82
2016,6,25,17,45,684.0,63.5,3.05,23.5,291.0,149.66,87.41
2016,6,25,18,0,642.0,59.0,3.0,23.0,240.0,95.69,49.95
2016,6,25,18,15,580.0,52.5,2.85,22.0,192.0,47.45,28.44
2016,6,25,18,30,518.0,46.0,2.7,21.0,144.0,35.65,25.17
2016,6,25,18,45,422.0,37.5,2.6,20.0,102.0,29.68,19.66
2016,6,25,19,0,326.0,29.0,2.5,19.0,60.0,23.54,13.14
2016,6,25,19,15,163.0,14.5,2.55,18.5,30.0,11.53,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,46.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,93.0,10.0,1.9,14.0,12.0,9.1,0.0
2016,6,26,5,15,227.5,21.0,1.9,14.5,42.5,17.07,3.35
2016,6,26,5,30,362.0,32.0,1.9,15.0,73.0,25.74,16.09
2016,6,26,5,45,448.0,40.5,1.9,16.0,116.0,31.8,22.1
2016,6,26,6,0,534.0,49.0,1.9,17.0,159.0,37.66,27.54
2016,6,26,6,15,590.0,54.5,1.8,17.5,207.0,62.85,34.15
2016,6,26,6,30,646.0,60.0,1.7,18.0,255.0,111.54,61.41
2016,6,26,6,45,686.0,64.5,1.6,18.5,305.0,166.06,102.59
2016,6,26,7,0,726.0,69.0,1.5,19.0,355.0,221.91,149.11
2016,6,26,7,15,754.0,72.5,1.45,20.0,405.5,277.62,197.06
2016,6,26,7,30,782.0,76.0,1.4,21.0,456.0,335.71,246.41
2016,6,26,7,45,803.5,79.0,1.4,22.0,505.0,392.86,293.92
2016,6,26,8,0,825.0,82.0,1.4,23.0,554.0,451.9,341.06
2016,6,26,8,15,841.0,84.0,1.4,23.5,600.5,506.63,383.97
2016,6,26,8,30,857.0,86.0,1.4,24.0,647.0,561.2,425.16
2016,6,26,8,45,869.5,88.0,1.45,25.0,689.5,613.22,462.48
2016,6,26,9,0,882.0,90.0,1.5,26.0,732.0,664.2,497.69
2016,6,26,9,15,891.0,92.0,1.55,26.5,770.0,711.46,530.16
2016,6,26,9,30,900.0,94.0,1.6,27.0,808.0,756.85,559.18
2016,6,26,9,45,910.0,93.5,1.7,27.5,842.0,798.49,585.35
2016,6,26,10,0,920.0,93.0,1.8,28.0,876.0,837.88,609.77
2016,6,26,10,15,925.0,94.0,1.85,28.5,902.5,872.09,630.12
2016,6,26,10,30,930.0,95.0,1.9,29.0,929.0,903.32,648.42
2016,6,26,10,45,932.0,97.0,2.0,29.5,949.0,929.74,664.07
2016,6,26,11,0,934.0,99.0,2.1,30.0,969.0,952.77,677.56
2016,6,26,11,15,936.0,99.5,2.15,30.0,982.5,970.84,688.81
2016,6,26,11,30,938.0,100.0,2.2,30.0,996.0,985.36,697.94
2016,6,26,11,45,937.5,101.0,2.3,30.5,1001.5,994.39,702.85
2016,6,26,12,0,937.0,102.0,2.4,31.0,1007.0,999.75,705.58
2016,6,26,12,15,936.5,102.0,2.5,31.0,1006.0,1000.49,706.93
2016,6,26,12,30,936.0,102.0,2.6,31.0,1005.0,997.57,706.11
2016,6,26,12,45,923.5,109.0,2.75,31.5,994.0,986.4,699.19
2016,6,26,13,0,911.0,116.0,2.9,32.0,983.0,971.8,690.14
2016,6,26,13,15,908.0,115.0,2.95,31.5,967.5,955.09,681.76
2016,6,26,13,30,905.0,114.0,3.0,31.0,952.0,934.97,671.18
2016,6,26,13,45,900.5,113.0,3.1,31.0,930.5,910.22,656.55
2016,6,26,14,0,896.0,112.0,3.2,31.0,909.0,882.33,639.78
2016,6,26,14,15,890.0,110.5,3.25,31.0,880.5,849.72,619.47
2016,6,26,14,30,884.0,109.0,3.3,31.0,852.0,814.36,597.18
2016,6,26,14,45,875.5,107.5,3.4,31.0,818.0,774.52,571.88
2016,6,26,15,0,867.0,106.0,3.5,31.0,784.0,732.49,544.74
2016,6,26,15,15,856.0,104.0,3.5,30.5,745.0,686.32,513.48
2016,6,26,15,30,845.0,102.0,3.5,30.0,706.0,638.6,479.96
2016,6,26,15,45,830.5,100.0,3.55,30.0,662.5,587.55,442.24
2016,6,26,16,0,816.0,98.0,3.6,30.0,619.0,536.25,403.23
2016,6,26,16,15,798.0,95.0,3.55,29.5,572.5,480.85,360.61
2016,6,26,16,30,780.0,92.0,3.5,29.0,526.0,425.7,316.79
2016,6,26,16,45,757.0,88.0,3.5,28.5,477.0,368.29,270.0
2016,6,26,17,0,734.0,84.0,3.5,28.0,428.0,312.27,223.07
2016,6,26,17,15,702.5,79.5,3.4,27.0,378.5,255.29,175.24
2016,6,26,17,30,671.0,75.0,3.3,26.0,329.0,198.45,127.78
2016,6,26,17,45,630.0,69.5,3.25,25.5,280.0,145.12,85.39
2016,6,26,18,0,589.0,64.0,3.2,25.0,231.0,96.37,51.9
2016,6,26,18,15,527.5,57.0,3.05,24.0,184.5,50.81,31.12
2016,6,26,18,30,466.0,50.0,2.9,23.0,138.0,38.9,27.72
2016,6,26,18,45,376.5,40.0,2.8,22.0,97.5,31.78,21.24
2016,6,26,19,0,287.0,30.0,2.7,21.0,57.0,24.39,13.68
2016,6,26,19,15,143.5,15.0,2.7,20.5,28.5,11.95,0.0
2016,6,26,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,43.0,5.0,2.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,86.0,10.0,2.2,16.0,11.0,9.1,0.0
2016,6,27,5,15,219.0,21.0,2.15,16.5,41.0,17.1,2.82
2016,6,27,5,30,352.0,32.0,2.1,17.0,71.0,25.76,15.9
2016,6,27,5,45,436.5,40.5,2.1,17.5,113.5,31.8,21.94
2016,6,27,6,0,521.0,49.0,2.1,18.0,156.0,37.65,27.39
2016,6,27,6,15,578.0,55.0,2.0,18.5,203.5,62.29,34.06
2016,6,27,6,30,635.0,61.0,1.9,19.0,251.0,110.75,61.05
2016,6,27,6,45,674.5,65.5,1.8,20.0,300.5,164.59,101.32
2016,6,27,7,0,714.0,70.0,1.7,21.0,350.0,219.65,146.67
2016,6,27,7,15,742.5,73.5,1.65,22.0,400.5,274.8,193.83
2016,6,27,7,30,771.0,77.0,1.6,23.0,451.0,332.41,242.52
2016,6,27,7,45,793.0,80.0,1.6,24.0,500.0,389.17,289.49
2016,6,27,8,0,815.0,83.0,1.6,25.0,549.0,447.07,335.61
2016,6,27,8,15,832.0,85.5,1.65,25.5,595.5,503.08,379.49
2016,6,27,8,30,849.0,88.0,1.7,26.0,642.0,558.25,421.28
2016,6,27,8,45,862.5,90.0,1.75,27.0,685.0,610.54,458.72
2016,6,27,9,0,876.0,92.0,1.8,28.0,728.0,661.89,494.15
2016,6,27,9,15,886.0,93.5,1.85,28.5,767.0,709.14,526.6
2016,6,27,9,30,896.0,95.0,1.9,29.0,806.0,754.63,555.74
2016,6,27,9,45,894.0,102.0,1.95,30.0,836.5,794.22,578.9
2016,6,27,10,0,892.0,109.0,2.0,31.0,867.0,830.7,599.67
2016,6,27,10,15,898.0,110.5,2.05,31.0,894.5,865.4,621.49
2016,6,27,10,30,904.0,112.0,2.1,31.0,922.0,897.27,641.4
2016,6,27,10,45,908.5,112.5,2.2,31.5,943.0,923.86,657.05
2016,6,27,11,0,913.0,113.0,2.3,32.0,964.0,947.25,670.67
2016,6,27,11,15,916.0,114.0,2.4,32.0,978.0,966.4,683.02
2016,6,27,11,30,919.0,115.0,2.5,32.0,992.0,982.11,693.31
2016,6,27,11,45,920.5,115.0,2.6,32.5,998.5,991.93,698.58
2016,6,27,12,0,922.0,115.0,2.7,33.0,1005.0,998.18,701.74
2016,6,27,12,15,921.5,115.0,2.8,33.0,1004.5,998.95,702.99
2016,6,27,12,30,921.0,115.0,2.9,33.0,1004.0,996.13,702.13
2016,6,27,12,45,924.5,111.5,3.0,33.0,997.5,990.17,699.38
2016,6,27,13,0,928.0,108.0,3.1,33.0,991.0,980.53,694.38
2016,6,27,13,15,925.0,107.5,3.15,33.0,976.0,964.08,684.75
2016,6,27,13,30,922.0,107.0,3.2,33.0,961.0,944.16,672.97
2016,6,27,13,45,918.0,106.0,3.3,33.0,939.0,919.5,658.47
2016,6,27,14,0,914.0,105.0,3.4,33.0,917.0,891.62,641.8
2016,6,27,14,15,908.0,103.5,3.45,32.5,889.0,858.5,622.55
2016,6,27,14,30,902.0,102.0,3.5,32.0,861.0,822.58,601.21
2016,6,27,14,45,894.5,100.5,3.6,32.0,827.0,782.89,576.07
2016,6,27,15,0,887.0,99.0,3.7,32.0,793.0,740.87,549.02
2016,6,27,15,15,876.5,97.0,3.75,31.5,753.5,694.22,518.03
2016,6,27,15,30,866.0,95.0,3.8,31.0,714.0,645.95,484.33
2016,6,27,15,45,854.5,92.0,3.85,31.0,670.5,594.75,446.55
2016,6,27,16,0,843.0,89.0,3.9,31.0,627.0,542.52,406.91
2016,6,27,16,15,825.5,86.5,3.9,30.5,580.5,487.08,364.33
2016,6,27,16,30,808.0,84.0,3.9,30.0,534.0,430.83,319.72
2016,6,27,16,45,788.0,80.0,3.9,29.5,485.0,373.04,272.52
2016,6,27,17,0,768.0,76.0,3.9,29.0,436.0,316.26,224.8
2016,6,27,17,15,738.0,72.0,3.8,28.0,386.0,258.19,175.93
2016,6,27,17,30,708.0,68.0,3.7,27.0,336.0,202.84,129.43
2016,6,27,17,45,668.5,63.0,3.6,26.5,286.5,148.26,85.95
2016,6,27,18,0,629.0,58.0,3.5,26.0,237.0,94.96,48.98
2016,6,27,18,15,569.0,52.0,3.35,25.0,189.5,47.85,27.85
2016,6,27,18,30,509.0,46.0,3.2,24.0,142.0,35.61,24.79
2016,6,27,18,45,418.0,37.5,3.1,23.0,101.0,29.66,19.36
2016,6,27,19,0,327.0,29.0,3.0,22.0,60.0,23.53,12.93
2016,6,27,19,15,163.5,14.5,2.95,21.5,30.0,11.53,0.0
2016,6,27,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,39.5,4.5,2.25,14.5,5.5,0.0,0.0
2016,6,28,5,0,79.0,9.0,2.3,15.0,11.0,8.19,0.0
2016,6,28,5,15,213.5,20.5,2.2,15.5,41.0,16.67,2.12
2016,6,28,5,30,348.0,32.0,2.1,16.0,71.0,25.8,15.97
2016,6,28,5,45,430.5,41.0,2.05,16.5,113.0,32.27,22.43
2016,6,28,6,0,513.0,50.0,2.0,17.0,155.0,38.51,28.26
2016,6,28,6,15,570.5,56.5,1.9,17.5,202.5,62.76,35.02
2016,6,28,6,30,628.0,63.0,1.8,18.0,250.0,111.23,62.06
2016,6,28,6,45,667.5,67.5,1.7,18.5,300.0,161.9,99.98
2016,6,28,7,0,707.0,72.0,1.6,19.0,350.0,219.41,147.79
2016,6,28,7,15,736.5,76.0,1.55,20.0,400.0,274.92,195.44
2016,6,28,7,30,766.0,80.0,1.5,21.0,450.0,333.03,244.74
2016,6,28,7,45,789.0,82.5,1.5,22.0,499.5,389.48,291.71
2016,6,28,8,0,812.0,85.0,1.5,23.0,549.0,447.18,337.94
2016,6,28,8,15,829.0,88.0,1.5,23.5,595.5,503.49,382.09
2016,6,28,8,30,846.0,91.0,1.5,24.0,642.0,559.05,424.07
2016,6,28,8,45,861.0,92.5,1.55,25.0,685.5,611.67,461.9
2016,6,28,9,0,876.0,94.0,1.6,26.0,729.0,663.5,497.8
2016,6,28,9,15,886.0,95.5,1.65,26.5,768.0,710.8,530.4
2016,6,28,9,30,896.0,97.0,1.7,27.0,807.0,756.35,559.75
2016,6,28,9,45,905.0,98.0,1.75,27.5,841.0,798.64,585.95
2016,6,28,10,0,914.0,99.0,1.8,28.0,875.0,838.63,610.31
2016,6,28,10,15,920.0,100.0,1.85,28.5,902.5,873.6,631.13
2016,6,28,10,30,926.0,101.0,1.9,29.0,930.0,905.67,649.94
2016,6,28,10,45,930.0,102.0,2.0,29.5,951.0,932.89,666.08
2016,6,28,11,0,934.0,103.0,2.1,30.0,972.0,956.83,680.13
2016,6,28,11,15,936.5,103.5,2.15,30.0,986.5,975.47,691.72
2016,6,28,11,30,939.0,104.0,2.2,30.0,1001.0,990.58,701.19
2016,6,28,11,45,940.0,104.5,2.3,30.0,1007.5,1000.65,708.17
2016,6,28,12,0,941.0,105.0,2.4,30.0,1014.0,1007.08,712.98
2016,6,28,12,15,941.0,105.0,2.45,30.0,1014.0,1008.4,714.21
2016,6,28,12,30,941.0,105.0,2.5,30.0,1014.0,1006.05,713.29
2016,6,28,12,45,932.0,110.0,2.6,30.0,1004.0,996.31,708.3
2016,6,28,13,0,923.0,115.0,2.7,30.0,994.0,983.06,701.17
2016,6,28,13,15,920.5,114.5,2.75,30.0,979.5,967.19,691.98
2016,6,28,13,30,918.0,114.0,2.8,30.0,965.0,947.86,680.6
2016,6,28,13,45,915.5,112.5,2.85,30.0,943.5,924.17,666.42
2016,6,28,14,0,913.0,111.0,2.9,30.0,922.0,897.19,650.07
2016,6,28,14,15,907.0,109.5,2.95,29.5,894.0,864.14,630.9
2016,6,28,14,30,901.0,108.0,3.0,29.0,866.0,828.27,609.62
2016,6,28,14,45,895.0,105.5,3.05,29.0,832.5,788.81,584.42
2016,6,28,15,0,889.0,103.0,3.1,29.0,799.0,746.89,557.26
2016,6,28,15,15,878.5,101.0,3.1,28.5,759.5,700.16,525.92
2016,6,28,15,30,868.0,99.0,3.1,28.0,720.0,651.78,491.96
2016,6,28,15,45,856.5,96.0,3.1,28.0,676.5,600.47,453.94
2016,6,28,16,0,845.0,93.0,3.1,28.0,633.0,548.12,414.03
2016,6,28,16,15,827.5,90.5,3.05,27.5,586.0,492.28,370.97
2016,6,28,16,30,810.0,88.0,3.0,27.0,539.0,436.25,326.31
2016,6,28,16,45,789.0,84.0,3.0,26.5,489.5,377.91,278.56
2016,6,28,17,0,768.0,80.0,3.0,26.0,440.0,320.7,230.32
2016,6,28,17,15,737.5,76.0,2.95,25.0,389.5,262.41,181.04
2016,6,28,17,30,707.0,72.0,2.9,24.0,339.0,206.92,134.12
2016,6,28,17,45,666.5,66.5,2.9,23.5,289.0,148.77,87.4
2016,6,28,18,0,626.0,61.0,2.9,23.0,239.0,97.8,51.91
2016,6,28,18,15,564.5,54.5,2.85,22.0,191.0,50.32,30.01
2016,6,28,18,30,503.0,48.0,2.8,21.0,143.0,37.29,26.59
2016,6,28,18,45,409.0,39.0,2.75,20.0,101.5,30.97,20.76
2016,6,28,19,0,315.0,30.0,2.7,19.0,60.0,24.44,13.86
2016,6,28,19,15,157.5,15.0,2.8,18.5,30.0,11.97,0.0
2016,6,28,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,5,15,168.5,17.0,2.65,13.5,35.5,13.48,0.2
2016,6,29,5,30,337.0,34.0,2.6,14.0,71.0,27.68,17.64
2016,6,29,5,45,431.5,42.5,2.6,14.5,114.5,33.65,23.81
2016,6,29,6,0,526.0,51.0,2.6,15.0,158.0,39.45,29.33
2016,6,29,6,15,585.5,57.5,2.55,15.5,207.0,63.62,35.97
2016,6,29,6,30,645.0,64.0,2.5,16.0,256.0,113.18,63.61
2016,6,29,6,45,348.5,107.0,2.5,16.5,213.5,143.69,99.85
2016,6,29,7,0,52.0,150.0,2.5,17.0,171.0,139.35,109.09
2016,6,29,7,15,85.0,176.0,2.45,17.5,215.0,175.0,137.15
2016,6,29,7,30,118.0,202.0,2.4,18.0,259.0,216.09,169.58
2016,6,29,7,45,247.0,207.5,2.4,19.0,343.5,282.45,220.34
2016,6,29,8,0,376.0,213.0,2.4,20.0,428.0,361.25,280.94
2016,6,29,8,15,620.0,153.0,2.4,20.5,541.5,458.66,356.11
2016,6,29,8,30,864.0,93.0,2.4,21.0,655.0,570.46,441.5
2016,6,29,8,45,875.5,96.0,2.4,21.5,698.5,623.36,480.83
2016,6,29,9,0,887.0,99.0,2.4,22.0,742.0,675.1,518.38
2016,6,29,9,15,897.5,100.5,2.4,22.5,781.5,723.31,552.28
2016,6,29,9,30,908.0,102.0,2.4,23.0,821.0,769.77,582.88
2016,6,29,9,45,913.5,104.5,2.45,23.5,854.0,811.34,609.28
2016,6,29,10,0,919.0,107.0,2.5,24.0,887.0,850.32,633.62
2016,6,29,10,15,925.0,108.5,2.55,24.0,915.0,885.99,656.77
2016,6,29,10,30,931.0,110.0,2.6,24.0,943.0,918.73,677.89
2016,6,29,10,45,935.0,110.5,2.65,24.5,964.0,945.65,693.77
2016,6,29,11,0,939.0,111.0,2.7,25.0,985.0,969.26,707.46
2016,6,29,11,15,941.5,112.0,2.7,25.0,999.0,988.51,719.29
2016,6,29,11,30,944.0,113.0,2.7,25.0,1013.0,1004.2,728.9
2016,6,29,11,45,945.0,113.0,2.75,25.5,1019.5,1013.89,733.76
2016,6,29,12,0,946.0,113.0,2.8,26.0,1026.0,1019.91,736.4
2016,6,29,12,15,946.0,113.0,2.85,26.0,1025.5,1021.28,737.64
2016,6,29,12,30,946.0,113.0,2.9,26.0,1025.0,1018.97,736.66
2016,6,29,12,45,944.5,112.5,2.95,26.0,1017.0,1011.06,732.2
2016,6,29,13,0,943.0,112.0,3.0,26.0,1009.0,999.5,725.5
2016,6,29,13,15,940.0,111.5,3.0,26.0,994.0,982.91,715.23
2016,6,29,13,30,937.0,111.0,3.0,26.0,979.0,962.8,702.74
2016,6,29,13,45,933.0,110.0,3.05,26.0,957.0,937.88,687.51
2016,6,29,14,0,929.0,109.0,3.1,26.0,935.0,909.68,670.07
2016,6,29,14,15,923.0,107.5,3.1,25.5,906.0,876.18,649.95
2016,6,29,14,30,917.0,106.0,3.1,25.0,877.0,839.81,627.7
2016,6,29,14,45,909.0,104.5,3.1,25.0,842.5,799.23,601.1
2016,6,29,15,0,901.0,103.0,3.1,25.0,808.0,756.3,572.63
2016,6,29,15,15,890.5,101.0,3.1,24.5,768.0,709.07,540.6
2016,6,29,15,30,880.0,99.0,3.1,24.0,728.0,660.16,505.78
2016,6,29,15,45,866.0,96.5,3.1,24.0,683.5,607.29,466.07
2016,6,29,16,0,852.0,94.0,3.1,24.0,639.0,553.58,424.6
2016,6,29,16,15,834.0,91.5,3.1,23.5,591.5,497.16,380.58
2016,6,29,16,30,816.0,89.0,3.1,23.0,544.0,440.54,334.86
2016,6,29,16,45,792.0,85.5,3.1,22.5,493.5,381.18,285.6
2016,6,29,17,0,768.0,82.0,3.1,22.0,443.0,323.26,236.11
2016,6,29,17,15,736.5,78.0,3.1,21.5,391.5,264.66,185.51
2016,6,29,17,30,705.0,74.0,3.1,21.0,340.0,206.22,135.35
2016,6,29,17,45,659.0,69.5,3.15,20.5,289.0,150.89,90.56
2016,6,29,18,0,613.0,65.0,3.2,20.0,238.0,100.7,55.34
2016,6,29,18,15,548.5,58.0,3.15,19.0,190.0,53.42,32.88
2016,6,29,18,30,484.0,51.0,3.1,18.0,142.0,39.83,29.15
2016,6,29,18,45,382.0,41.5,3.1,17.5,100.5,33.15,22.87
2016,6,29,19,0,280.0,32.0,3.1,17.0,59.0,26.26,15.46
2016,6,29,19,15,140.0,16.0,3.1,16.5,29.5,12.86,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,130.0,18.5,1.75,13.5,32.5,14.51,0.04
2016,6,30,5,30,260.0,37.0,1.7,14.0,65.0,28.86,18.58
2016,6,30,5,45,349.0,48.0,1.7,15.0,106.0,38.46,27.95
2016,6,30,6,0,438.0,59.0,1.7,16.0,147.0,46.18,35.11
2016,6,30,6,15,500.5,67.5,1.6,16.5,194.5,68.76,42.18
2016,6,30,6,30,563.0,76.0,1.5,17.0,242.0,115.21,68.41
2016,6,30,6,45,328.0,115.5,1.4,17.5,216.5,147.17,103.01
2016,6,30,7,0,93.0,155.0,1.3,18.0,191.0,152.06,117.18
2016,6,30,7,15,184.0,172.0,1.25,18.5,256.0,199.45,152.82
2016,6,30,7,30,275.0,189.0,1.2,19.0,321.0,258.58,198.36
2016,6,30,7,45,522.0,147.5,1.2,20.0,432.0,339.61,258.73
2016,6,30,8,0,769.0,106.0,1.2,21.0,543.0,447.08,339.74
2016,6,30,8,15,788.0,109.5,1.15,21.5,590.5,502.65,382.49
2016,6,30,8,30,807.0,113.0,1.1,22.0,638.0,558.54,424.13
2016,6,30,8,45,821.5,116.0,1.1,23.0,681.5,611.27,461.41
2016,6,30,9,0,836.0,119.0,1.1,24.0,725.0,663.28,496.72
2016,6,30,9,15,847.5,121.5,1.15,24.5,764.0,711.74,529.84
2016,6,30,9,30,859.0,124.0,1.2,25.0,803.0,754.61,558.24
2016,6,30,9,45,880.5,118.5,1.25,25.5,840.5,799.19,585.89
2016,6,30,10,0,902.0,113.0,1.3,26.0,878.0,842.36,612.19
2016,6,30,10,15,908.0,114.5,1.4,26.5,906.0,877.54,633.65
2016,6,30,10,30,914.0,116.0,1.5,27.0,934.0,909.86,653.21
2016,6,30,10,45,917.5,117.5,1.6,27.5,954.5,936.93,669.36
2016,6,30,11,0,921.0,119.0,1.7,28.0,975.0,960.71,683.43
2016,6,30,11,15,923.5,119.5,1.8,28.0,989.0,979.23,695.59
2016,6,30,11,30,926.0,120.0,1.9,28.0,1003.0,994.25,705.68
2016,6,30,11,45,927.0,120.5,2.05,28.0,1010.0,1004.29,713.35
2016,6,30,12,0,928.0,121.0,2.2,28.0,1017.0,1010.72,718.85
2016,6,30,12,15,927.5,121.0,2.3,28.0,1016.0,1011.64,720.41
2016,6,30,12,30,927.0,121.0,2.4,28.0,1015.0,1008.94,719.82
2016,6,30,12,45,919.0,124.5,2.5,28.0,1005.0,998.82,714.61
2016,6,30,13,0,911.0,128.0,2.6,28.0,995.0,985.24,707.28
2016,6,30,13,15,907.5,127.0,2.65,28.0,979.5,968.24,697.34
2016,6,30,13,30,904.0,126.0,2.7,28.0,964.0,947.85,685.24
2016,6,30,13,45,900.5,124.5,2.75,28.0,942.0,923.67,670.67
2016,6,30,14,0,897.0,123.0,2.8,28.0,920.0,896.28,653.98
2016,6,30,14,15,890.0,121.5,2.85,28.0,891.0,862.92,633.22
2016,6,30,14,30,883.0,120.0,2.9,28.0,862.0,826.84,610.49
2016,6,30,14,45,875.5,117.0,2.95,28.0,827.5,786.43,584.6
2016,6,30,15,0,868.0,114.0,3.0,28.0,793.0,743.74,556.83
2016,6,30,15,15,856.0,112.0,3.0,27.5,753.0,696.84,524.97
2016,6,30,15,30,844.0,110.0,3.0,27.0,713.0,650.55,492.38
2016,6,30,15,45,831.0,106.5,3.05,27.0,669.5,598.26,453.81
2016,6,30,16,0,818.0,103.0,3.1,27.0,626.0,545.16,413.49
2016,6,30,16,15,798.5,100.0,3.1,26.5,578.0,488.82,370.15
2016,6,30,16,30,779.0,97.0,3.1,26.0,530.0,432.89,325.63
2016,6,30,16,45,755.5,92.5,3.1,26.0,480.5,374.74,277.48
2016,6,30,17,0,732.0,88.0,3.1,26.0,431.0,318.04,229.36
2016,6,30,17,15,699.0,83.5,3.05,25.5,380.5,258.05,178.71
2016,6,30,17,30,666.0,79.0,3.0,25.0,330.0,203.4,132.55
2016,6,30,17,45,622.5,73.0,2.95,24.5,280.5,149.33,89.4
2016,6,30,18,0,579.0,67.0,2.9,24.0,231.0,100.18,55.16
2016,6,30,18,15,514.5,59.5,2.8,23.0,184.0,54.47,33.29
2016,6,30,18,30,450.0,52.0,2.7,22.0,137.0,40.59,29.29
2016,6,30,18,45,355.0,41.5,2.65,21.0,96.5,33.09,22.45
2016,6,30,19,0,260.0,31.0,2.6,20.0,56.0,25.29,14.44
2016,6,30,19,15,130.0,15.5,2.7,19.5,28.0,12.4,0.0
2016,6,30,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,125.5,18.0,2.3,14.5,31.5,14.12,0.0
2016,7,1,5,30,251.0,36.0,2.3,15.0,63.0,28.07,17.76
2016,7,1,5,45,342.5,46.5,2.35,15.5,103.5,37.14,26.7
2016,7,1,6,0,434.0,57.0,2.4,16.0,144.0,44.46,33.58
2016,7,1,6,15,496.0,65.0,2.35,16.5,191.0,66.04,40.2
2016,7,1,6,30,558.0,73.0,2.3,17.0,238.0,111.7,65.81
2016,7,1,6,45,602.0,79.0,2.25,17.5,287.5,160.23,101.95
2016,7,1,7,0,646.0,85.0,2.2,18.0,337.0,213.73,146.25
2016,7,1,7,15,678.5,90.0,2.1,18.5,387.0,267.87,193.04
2016,7,1,7,30,711.0,95.0,2.0,19.0,437.0,325.05,242.16
2016,7,1,7,45,736.5,98.5,1.95,19.5,486.0,382.75,290.89
2016,7,1,8,0,762.0,102.0,1.9,20.0,535.0,439.85,337.71
2016,7,1,8,15,781.0,105.5,1.85,20.5,581.5,495.05,381.54
2016,7,1,8,30,800.0,109.0,1.8,21.0,628.0,550.59,424.0
2016,7,1,8,45,816.0,111.0,1.8,21.5,671.5,602.92,462.89
