Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,832.0,113.0,1.8,22.0,715.0,654.67,500.09
2016,7,1,9,15,843.5,115.0,1.85,22.0,754.0,699.45,532.69
2016,7,1,9,30,855.0,117.0,1.9,22.0,793.0,745.04,564.73
2016,7,1,9,45,865.0,118.0,1.95,22.5,827.0,786.75,591.31
2016,7,1,10,0,875.0,119.0,2.0,23.0,861.0,826.35,616.14
2016,7,1,10,15,882.0,120.5,2.0,23.0,889.0,861.57,638.55
2016,7,1,10,30,889.0,122.0,2.0,23.0,917.0,894.07,659.02
2016,7,1,10,45,895.0,122.5,2.05,23.5,938.5,921.85,675.51
2016,7,1,11,0,901.0,123.0,2.1,24.0,960.0,946.54,689.95
2016,7,1,11,15,904.0,123.5,2.15,24.0,974.0,965.22,701.86
2016,7,1,11,30,907.0,124.0,2.2,24.0,988.0,980.5,711.7
2016,7,1,11,45,909.5,123.5,2.25,24.5,995.5,990.89,717.11
2016,7,1,12,0,912.0,123.0,2.3,25.0,1003.0,997.76,720.39
2016,7,1,12,15,912.0,123.0,2.35,25.0,1002.5,999.18,721.71
2016,7,1,12,30,912.0,123.0,2.4,25.0,1002.0,997.04,720.91
2016,7,1,12,45,904.0,127.0,2.45,25.0,992.5,987.52,715.48
2016,7,1,13,0,896.0,131.0,2.5,25.0,983.0,974.59,707.99
2016,7,1,13,15,893.0,130.0,2.55,25.0,968.0,958.31,698.38
2016,7,1,13,30,890.0,129.0,2.6,25.0,953.0,938.66,686.61
2016,7,1,13,45,886.0,127.5,2.65,25.0,931.5,914.37,671.8
2016,7,1,14,0,882.0,126.0,2.7,25.0,910.0,886.96,654.88
2016,7,1,14,15,875.0,124.5,2.7,24.5,881.5,854.05,635.06
2016,7,1,14,30,868.0,123.0,2.7,24.0,853.0,818.47,613.24
2016,7,1,14,45,860.0,120.5,2.75,24.0,819.0,778.7,587.43
2016,7,1,15,0,852.0,118.0,2.8,24.0,785.0,736.72,559.77
2016,7,1,15,15,840.0,116.0,2.8,23.5,745.5,693.43,529.76
2016,7,1,15,30,828.0,114.0,2.8,23.0,706.0,645.07,495.31
2016,7,1,15,45,813.5,110.5,2.8,23.0,662.0,592.62,455.99
2016,7,1,16,0,799.0,107.0,2.8,23.0,618.0,539.54,415.08
2016,7,1,16,15,779.5,104.0,2.8,22.5,571.0,484.14,371.93
2016,7,1,16,30,760.0,101.0,2.8,22.0,524.0,429.16,327.64
2016,7,1,16,45,735.0,96.5,2.8,22.0,474.5,371.44,279.34
2016,7,1,17,0,710.0,92.0,2.8,22.0,425.0,313.09,229.48
2016,7,1,17,15,676.0,87.0,2.75,21.5,375.0,255.81,180.42
2016,7,1,17,30,642.0,82.0,2.7,21.0,325.0,201.79,134.29
2016,7,1,17,45,596.0,76.0,2.7,20.5,275.5,148.72,91.47
2016,7,1,18,0,550.0,70.0,2.7,20.0,226.0,100.89,57.67
2016,7,1,18,15,485.0,62.0,2.65,19.5,179.5,56.43,35.54
2016,7,1,18,30,420.0,54.0,2.6,19.0,133.0,42.27,31.14
2016,7,1,18,45,323.0,43.0,2.55,18.5,93.5,34.39,23.82
2016,7,1,19,0,226.0,32.0,2.5,18.0,54.0,25.0,14.34
2016,7,1,19,15,113.0,16.0,2.5,17.5,27.0,12.58,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,17.5,2.15,13.5,30.5,13.73,0.0
2016,7,2,5,30,248.0,35.0,2.2,14.0,61.0,27.3,17.12
2016,7,2,5,45,343.5,45.5,2.25,14.5,102.0,36.3,26.07
2016,7,2,6,0,439.0,56.0,2.3,15.0,143.0,43.66,33.01
2016,7,2,6,15,501.5,63.5,2.3,15.5,190.0,64.52,39.2
2016,7,2,6,30,564.0,71.0,2.3,16.0,237.0,110.1,64.57
2016,7,2,6,45,448.5,102.5,2.3,16.5,250.0,154.57,104.41
2016,7,2,7,0,333.0,134.0,2.3,17.0,263.0,186.1,136.44
2016,7,2,7,15,329.5,156.5,2.3,17.5,299.0,226.61,171.36
2016,7,2,7,30,326.0,179.0,2.3,18.0,335.0,266.69,205.44
2016,7,2,7,45,547.5,139.0,2.3,18.5,435.0,344.14,265.21
2016,7,2,8,0,769.0,99.0,2.3,19.0,535.0,439.8,340.09
2016,7,2,8,15,788.0,102.5,2.3,19.0,581.5,495.38,385.41
2016,7,2,8,30,807.0,106.0,2.3,19.0,628.0,551.3,429.82
2016,7,2,8,45,821.5,108.0,2.3,19.5,671.5,603.09,469.03
2016,7,2,9,0,836.0,110.0,2.3,20.0,715.0,654.17,506.47
2016,7,2,9,15,847.5,112.5,2.3,20.5,754.0,699.75,538.9
2016,7,2,9,30,859.0,115.0,2.3,21.0,793.0,746.01,570.39
2016,7,2,9,45,860.5,121.0,2.3,21.5,824.5,786.11,595.81
2016,7,2,10,0,862.0,127.0,2.3,22.0,856.0,823.47,619.04
2016,7,2,10,15,868.5,128.0,2.3,22.0,883.5,857.46,640.93
2016,7,2,10,30,875.0,129.0,2.3,22.0,911.0,888.73,660.88
2016,7,2,10,45,879.0,131.0,2.35,22.5,932.0,915.85,677.13
2016,7,2,11,0,883.0,133.0,2.4,23.0,953.0,939.83,691.28
2016,7,2,11,15,886.5,133.5,2.4,23.0,967.5,958.72,702.97
2016,7,2,11,30,890.0,134.0,2.4,23.0,982.0,974.27,712.58
2016,7,2,11,45,890.0,135.5,2.45,23.5,988.5,984.03,717.61
2016,7,2,12,0,890.0,137.0,2.5,24.0,995.0,990.31,720.53
2016,7,2,12,15,890.5,137.0,2.5,24.0,995.0,992.21,721.65
2016,7,2,12,30,891.0,137.0,2.5,24.0,995.0,990.65,720.69
2016,7,2,12,45,895.0,133.0,2.55,24.0,989.5,985.21,717.83
2016,7,2,13,0,899.0,129.0,2.6,24.0,984.0,976.18,712.76
2016,7,2,13,15,896.0,128.0,2.6,24.0,969.0,959.88,702.59
2016,7,2,13,30,893.0,127.0,2.6,24.0,954.0,940.2,690.31
2016,7,2,13,45,888.0,126.5,2.65,24.0,932.5,915.93,675.46
2016,7,2,14,0,883.0,126.0,2.7,24.0,911.0,888.57,658.51
2016,7,2,14,15,876.5,124.5,2.7,23.5,882.5,856.06,638.89
2016,7,2,14,30,870.0,123.0,2.7,23.0,854.0,820.84,617.24
2016,7,2,14,45,860.0,121.5,2.7,23.0,819.5,780.42,590.59
2016,7,2,15,0,850.0,120.0,2.7,23.0,785.0,737.93,562.24
2016,7,2,15,15,838.5,118.0,2.7,22.5,746.0,695.17,532.54
2016,7,2,15,30,827.0,116.0,2.7,22.0,707.0,647.17,498.31
2016,7,2,15,45,810.5,113.5,2.7,22.0,663.0,594.53,458.76
2016,7,2,16,0,794.0,111.0,2.7,22.0,619.0,541.43,417.77
2016,7,2,16,15,774.5,107.5,2.65,21.5,571.5,485.76,374.26
2016,7,2,16,30,755.0,104.0,2.6,21.0,524.0,430.53,329.65
2016,7,2,16,45,728.0,100.0,2.6,21.0,474.5,370.78,279.81
2016,7,2,17,0,701.0,96.0,2.6,21.0,425.0,314.51,231.57
2016,7,2,17,15,667.0,91.0,2.55,20.5,375.0,257.65,182.81
2016,7,2,17,30,633.0,86.0,2.5,20.0,325.0,204.06,136.98
2016,7,2,17,45,584.5,79.5,2.5,19.5,275.0,150.64,93.88
2016,7,2,18,0,536.0,73.0,2.5,19.0,225.0,102.79,59.92
2016,7,2,18,15,471.5,64.5,2.45,18.0,179.0,58.69,37.61
2016,7,2,18,30,407.0,56.0,2.4,17.0,133.0,44.03,32.94
2016,7,2,18,45,314.0,44.0,2.35,16.5,93.0,33.96,23.66
2016,7,2,19,0,221.0,32.0,2.3,16.0,53.0,25.0,14.46
2016,7,2,19,15,110.5,16.0,2.3,15.5,26.5,12.58,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,2.1,12.5,31.0,13.36,0.0
2016,7,3,5,30,271.0,34.0,2.2,13.0,62.0,27.82,17.55
2016,7,3,5,45,365.0,44.0,2.3,13.5,103.0,35.06,25.08
2016,7,3,6,0,459.0,54.0,2.4,14.0,144.0,42.05,31.71
2016,7,3,6,15,306.0,83.5,2.4,14.5,151.0,72.61,50.27
2016,7,3,6,30,153.0,113.0,2.4,15.0,158.0,106.48,78.6
2016,7,3,6,45,170.0,132.0,2.4,15.5,191.0,136.5,102.13
2016,7,3,7,0,187.0,151.0,2.4,16.0,224.0,168.67,128.41
2016,7,3,7,15,163.0,175.0,2.35,16.5,245.0,195.8,152.16
2016,7,3,7,30,139.0,199.0,2.3,17.0,266.0,220.29,173.08
2016,7,3,7,45,209.0,215.0,2.25,17.5,327.5,271.78,213.46
2016,7,3,8,0,279.0,231.0,2.2,18.0,389.0,333.47,261.71
2016,7,3,8,15,548.5,166.5,2.2,18.5,510.0,434.53,340.15
2016,7,3,8,30,818.0,102.0,2.2,19.0,631.0,553.25,431.41
2016,7,3,8,45,832.5,104.5,2.2,19.5,674.5,606.09,470.9
2016,7,3,9,0,847.0,107.0,2.2,20.0,718.0,656.09,507.51
2016,7,3,9,15,857.5,109.0,2.2,20.5,756.5,703.25,540.96
2016,7,3,9,30,868.0,111.0,2.2,21.0,795.0,748.78,571.67
2016,7,3,9,45,889.5,105.5,2.25,21.5,832.5,793.7,600.7
2016,7,3,10,0,911.0,100.0,2.3,22.0,870.0,837.2,628.35
2016,7,3,10,15,917.0,101.0,2.3,22.0,897.5,872.36,650.88
2016,7,3,10,30,923.0,102.0,2.3,22.0,925.0,904.63,671.38
2016,7,3,10,45,927.5,102.5,2.35,22.5,946.5,932.04,687.72
2016,7,3,11,0,932.0,103.0,2.4,23.0,968.0,956.18,701.88
2016,7,3,11,15,934.5,103.5,2.45,23.0,982.5,975.07,714.0
2016,7,3,11,30,937.0,104.0,2.5,23.0,997.0,990.43,723.93
2016,7,3,11,45,938.0,104.5,2.55,23.5,1004.0,1000.75,729.29
2016,7,3,12,0,939.0,105.0,2.6,24.0,1011.0,1007.42,732.41
2016,7,3,12,15,939.0,105.0,2.6,24.0,1010.5,1008.97,733.31
2016,7,3,12,30,939.0,105.0,2.6,24.0,1010.0,1006.85,731.98
2016,7,3,12,45,923.5,114.0,2.65,24.0,998.0,994.98,724.97
2016,7,3,13,0,908.0,123.0,2.7,24.0,986.0,979.67,715.86
2016,7,3,13,15,904.5,122.5,2.7,24.0,971.0,963.27,705.66
2016,7,3,13,30,901.0,122.0,2.7,24.0,956.0,943.47,693.29
2016,7,3,13,45,896.0,121.0,2.75,24.0,934.0,918.57,677.99
2016,7,3,14,0,891.0,120.0,2.8,24.0,912.0,890.55,660.56
2016,7,3,14,15,884.0,118.5,2.8,23.5,883.5,857.4,640.48
2016,7,3,14,30,877.0,117.0,2.8,23.0,855.0,821.56,618.37
2016,7,3,14,45,868.0,115.5,2.8,23.0,820.5,781.67,592.05
2016,7,3,15,0,859.0,114.0,2.8,23.0,786.0,739.61,563.96
2016,7,3,15,15,847.5,112.0,2.75,22.5,746.5,693.42,531.87
2016,7,3,15,30,836.0,110.0,2.7,22.0,707.0,647.87,499.08
2016,7,3,15,45,821.0,107.5,2.7,22.0,663.5,595.72,459.85
2016,7,3,16,0,806.0,105.0,2.7,22.0,620.0,542.95,419.07
2016,7,3,16,15,786.5,101.5,2.7,21.5,572.5,486.67,375.18
2016,7,3,16,30,767.0,98.0,2.7,21.0,525.0,430.82,330.11
2016,7,3,16,45,742.5,94.0,2.7,21.0,476.0,373.31,281.81
2016,7,3,17,0,718.0,90.0,2.7,21.0,427.0,315.15,231.89
2016,7,3,17,15,684.5,85.5,2.65,20.5,376.5,257.92,182.63
2016,7,3,17,30,651.0,81.0,2.6,20.0,326.0,203.87,136.2
2016,7,3,17,45,606.5,74.5,2.6,19.5,276.5,149.94,92.36
2016,7,3,18,0,562.0,68.0,2.6,19.0,227.0,101.06,57.41
2016,7,3,18,15,498.5,60.0,2.55,18.0,180.5,55.77,34.58
2016,7,3,18,30,435.0,52.0,2.5,17.0,134.0,40.59,29.94
2016,7,3,18,45,343.0,41.5,2.5,16.5,94.0,33.1,22.92
2016,7,3,19,0,251.0,31.0,2.5,16.0,54.0,25.33,14.68
2016,7,3,19,15,125.5,15.5,2.5,15.5,27.0,12.2,0.0
2016,7,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,148.0,16.0,2.3,12.5,31.0,12.74,0.0
2016,7,4,5,30,296.0,32.0,2.4,13.0,62.0,26.06,15.98
2016,7,4,5,45,392.5,41.0,2.55,13.5,103.5,32.5,22.82
2016,7,4,6,0,489.0,50.0,2.7,14.0,145.0,38.75,28.78
2016,7,4,6,15,244.5,60.0,2.65,14.5,107.5,52.53,34.55
2016,7,4,6,30,0.0,70.0,2.6,15.0,70.0,61.27,46.73
2016,7,4,6,45,0.0,85.0,2.6,15.5,85.0,74.34,57.68
2016,7,4,7,0,0.0,100.0,2.6,16.0,100.0,87.52,68.51
2016,7,4,7,15,0.0,120.5,2.55,16.5,120.5,105.48,83.13
2016,7,4,7,30,0.0,141.0,2.5,17.0,141.0,123.62,97.63
2016,7,4,7,45,12.0,174.0,2.45,17.5,180.5,157.34,124.45
2016,7,4,8,0,24.0,207.0,2.4,18.0,220.0,192.73,152.25
2016,7,4,8,15,28.0,228.0,2.35,18.5,245.0,217.51,171.26
2016,7,4,8,30,32.0,249.0,2.3,19.0,270.0,241.23,189.19
2016,7,4,8,45,49.0,281.5,2.3,19.5,316.0,283.63,221.57
2016,7,4,9,0,66.0,314.0,2.3,20.0,362.0,327.93,254.85
2016,7,4,9,15,480.0,205.5,2.3,20.0,581.5,535.74,418.25
2016,7,4,9,30,894.0,97.0,2.3,20.0,801.0,754.33,579.91
2016,7,4,9,45,891.5,104.0,2.35,20.5,832.0,793.86,603.82
2016,7,4,10,0,889.0,111.0,2.4,21.0,863.0,830.26,626.81
2016,7,4,10,15,895.5,112.5,2.4,21.5,890.5,865.68,648.53
2016,7,4,10,30,902.0,114.0,2.4,22.0,918.0,898.31,668.13
2016,7,4,10,45,905.0,116.0,2.45,22.5,939.0,925.35,684.29
2016,7,4,11,0,908.0,118.0,2.5,23.0,960.0,949.13,698.27
2016,7,4,11,15,911.0,118.5,2.5,23.0,974.0,968.11,710.02
2016,7,4,11,30,914.0,119.0,2.5,23.0,988.0,983.65,719.61
2016,7,4,11,45,913.0,121.0,2.55,23.0,994.5,993.3,725.96
2016,7,4,12,0,912.0,123.0,2.6,23.0,1001.0,999.36,730.13
2016,7,4,12,15,911.5,122.5,2.6,23.0,1000.5,999.95,730.41
2016,7,4,12,30,911.0,122.0,2.6,23.0,1000.0,996.99,728.53
2016,7,4,12,45,916.5,117.5,2.65,23.0,994.0,992.36,726.19
2016,7,4,13,0,922.0,113.0,2.7,23.0,988.0,984.02,721.53
2016,7,4,13,15,918.5,112.0,2.7,23.0,973.0,966.95,710.81
2016,7,4,13,30,915.0,111.0,2.7,23.0,958.0,946.44,697.93
2016,7,4,13,45,910.5,110.0,2.7,23.0,936.0,921.68,682.28
2016,7,4,14,0,906.0,109.0,2.7,23.0,914.0,893.73,664.5
2016,7,4,14,15,899.0,108.0,2.7,23.0,885.0,860.64,643.2
2016,7,4,14,30,892.0,107.0,2.7,23.0,856.0,824.8,619.93
2016,7,4,14,45,883.5,105.0,2.7,23.0,822.0,784.29,593.26
2016,7,4,15,0,875.0,103.0,2.7,23.0,788.0,741.54,564.77
2016,7,4,15,15,863.5,101.0,2.7,22.5,748.0,694.71,532.96
2016,7,4,15,30,852.0,99.0,2.7,22.0,708.0,646.34,498.41
2016,7,4,15,45,838.0,96.5,2.75,22.0,664.5,594.74,459.7
2016,7,4,16,0,824.0,94.0,2.8,22.0,621.0,542.83,419.57
2016,7,4,16,15,805.5,91.0,2.75,21.5,574.0,486.65,375.47
2016,7,4,16,30,787.0,88.0,2.7,21.0,527.0,430.75,330.1
2016,7,4,16,45,763.5,84.5,2.7,20.5,477.5,373.04,282.0
2016,7,4,17,0,740.0,81.0,2.7,20.0,428.0,316.74,233.65
2016,7,4,17,15,708.5,77.0,2.7,19.5,378.0,259.57,184.02
2016,7,4,17,30,677.0,73.0,2.7,19.0,328.0,202.66,134.82
2016,7,4,17,45,633.5,67.5,2.7,18.5,278.5,148.24,90.17
2016,7,4,18,0,590.0,62.0,2.7,18.0,229.0,98.7,54.53
2016,7,4,18,15,528.0,55.0,2.65,17.5,182.5,52.58,31.36
2016,7,4,18,30,466.0,48.0,2.6,17.0,136.0,37.23,27.0
2016,7,4,18,45,373.0,38.5,2.55,16.5,95.5,30.5,20.67
2016,7,4,19,0,280.0,29.0,2.5,16.0,55.0,23.53,13.19
2016,7,4,19,15,140.0,14.5,2.5,15.5,27.5,11.56,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,137.0,16.0,2.65,12.5,30.0,12.77,0.0
2016,7,5,5,30,274.0,32.0,2.7,13.0,60.0,26.09,15.9
2016,7,5,5,45,367.5,42.0,2.75,13.5,100.5,33.4,23.58
2016,7,5,6,0,461.0,52.0,2.8,14.0,141.0,40.45,30.26
2016,7,5,6,15,523.5,59.0,2.75,14.5,188.0,60.18,35.92
2016,7,5,6,30,586.0,66.0,2.7,15.0,235.0,106.58,61.21
2016,7,5,6,45,293.0,77.0,2.65,15.5,161.5,109.11,73.82
2016,7,5,7,0,0.0,88.0,2.6,16.0,88.0,77.37,59.96
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,93.13,72.87
2016,7,5,7,30,0.0,124.0,2.5,17.0,124.0,109.02,85.62
2016,7,5,7,45,1.5,145.5,2.45,17.5,146.5,128.65,101.22
2016,7,5,8,0,3.0,167.0,2.4,18.0,169.0,148.61,116.86
2016,7,5,8,15,6.5,187.0,2.35,18.5,191.5,168.55,132.28
2016,7,5,8,30,10.0,207.0,2.3,19.0,214.0,188.97,147.9
2016,7,5,8,45,16.0,234.5,2.3,19.5,246.0,218.02,170.18
2016,7,5,9,0,22.0,262.0,2.3,20.0,278.0,247.81,192.72
2016,7,5,9,15,42.0,304.0,2.35,20.0,336.5,306.58,237.94
2016,7,5,9,30,62.0,346.0,2.4,20.0,395.0,363.15,280.7
2016,7,5,9,45,481.0,225.0,2.45,20.5,629.5,597.97,463.34
2016,7,5,10,0,900.0,104.0,2.5,21.0,864.0,832.53,630.87
2016,7,5,10,15,906.5,105.5,2.55,21.0,892.0,868.36,652.78
2016,7,5,10,30,913.0,107.0,2.6,21.0,920.0,901.37,674.43
2016,7,5,10,45,917.5,108.0,2.65,21.5,941.5,929.13,691.17
2016,7,5,11,0,922.0,109.0,2.7,22.0,963.0,953.65,705.72
2016,7,5,11,15,925.5,109.5,2.75,22.0,978.0,973.4,718.5
2016,7,5,11,30,929.0,110.0,2.8,22.0,993.0,989.68,729.1
2016,7,5,11,45,930.0,110.5,2.85,22.0,1000.5,1000.02,735.91
2016,7,5,12,0,931.0,111.0,2.9,22.0,1008.0,1006.73,740.5
2016,7,5,12,15,931.5,111.0,2.95,22.0,1008.5,1008.83,742.2
2016,7,5,12,30,932.0,111.0,3.0,22.0,1009.0,1007.29,741.66
2016,7,5,12,45,926.0,114.0,3.05,22.0,1000.0,998.78,736.67
2016,7,5,13,0,920.0,117.0,3.1,22.0,991.0,986.73,729.48
2016,7,5,13,15,917.5,116.5,3.1,22.0,977.0,971.12,719.62
2016,7,5,13,30,915.0,116.0,3.1,22.0,963.0,952.05,707.54
2016,7,5,13,45,912.5,114.5,3.1,22.0,942.0,928.61,692.58
2016,7,5,14,0,910.0,113.0,3.1,22.0,921.0,901.87,675.42
2016,7,5,14,15,904.5,111.5,3.1,22.0,893.0,869.43,654.35
2016,7,5,14,30,899.0,110.0,3.1,22.0,865.0,834.14,631.22
2016,7,5,14,45,892.5,107.5,3.15,22.0,831.5,794.42,605.12
2016,7,5,15,0,886.0,105.0,3.2,22.0,798.0,752.28,577.03
2016,7,5,15,15,875.5,103.0,3.2,21.5,758.5,705.66,545.09
2016,7,5,15,30,865.0,101.0,3.2,21.0,719.0,657.37,510.28
2016,7,5,15,45,853.5,98.0,3.25,21.0,676.0,606.13,471.47
2016,7,5,16,0,842.0,95.0,3.3,21.0,633.0,554.35,431.07
2016,7,5,16,15,824.0,92.0,3.35,20.5,585.5,497.44,386.28
2016,7,5,16,30,806.0,89.0,3.4,20.0,538.0,440.72,340.03
2016,7,5,16,45,783.0,85.5,3.45,19.5,488.0,382.08,290.77
2016,7,5,17,0,760.0,82.0,3.5,19.0,438.0,324.78,241.16
2016,7,5,17,15,728.0,78.0,3.55,18.5,387.0,266.25,189.96
2016,7,5,17,30,696.0,74.0,3.6,18.0,336.0,208.0,139.23
2016,7,5,17,45,650.5,69.0,3.65,17.5,285.0,152.5,93.41
2016,7,5,18,0,605.0,64.0,3.7,17.0,234.0,102.1,56.97
2016,7,5,18,15,540.5,57.0,3.65,16.5,186.5,54.92,33.09
2016,7,5,18,30,476.0,50.0,3.6,16.0,139.0,39.02,28.68
2016,7,5,18,45,372.5,40.5,3.55,15.5,97.5,32.32,22.32
2016,7,5,19,0,269.0,31.0,3.5,15.0,56.0,25.41,14.7
2016,7,5,19,15,134.5,15.5,3.45,14.5,28.0,12.47,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,134.5,16.0,2.75,12.5,29.0,12.81,0.0
2016,7,6,5,30,269.0,32.0,2.7,13.0,58.0,26.16,15.83
2016,7,6,5,45,366.0,41.0,2.7,13.5,99.0,32.57,22.83
2016,7,6,6,0,463.0,50.0,2.7,14.0,140.0,38.79,28.78
2016,7,6,6,15,240.0,75.5,2.55,14.5,123.0,66.11,46.35
2016,7,6,6,30,17.0,101.0,2.4,15.0,106.0,87.37,68.08
2016,7,6,6,45,23.0,120.5,2.3,15.5,128.5,106.6,83.73
2016,7,6,7,0,29.0,140.0,2.2,16.0,151.0,126.16,99.54
2016,7,6,7,15,23.5,154.0,2.1,16.5,164.0,139.99,110.85
2016,7,6,7,30,18.0,168.0,2.0,17.0,177.0,152.55,120.83
2016,7,6,7,45,35.0,197.5,1.9,17.5,217.0,187.45,148.31
2016,7,6,8,0,52.0,227.0,1.8,18.0,257.0,224.17,176.86
2016,7,6,8,15,93.5,258.0,1.75,18.5,317.0,276.53,217.33
2016,7,6,8,30,135.0,289.0,1.7,19.0,377.0,337.54,263.78
2016,7,6,8,45,492.0,194.0,1.7,19.5,543.0,483.5,377.14
2016,7,6,9,0,849.0,99.0,1.7,20.0,709.0,649.58,501.33
2016,7,6,9,15,860.0,100.5,1.75,20.0,747.5,696.84,534.9
2016,7,6,9,30,871.0,102.0,1.8,20.0,786.0,742.5,566.7
2016,7,6,9,45,881.0,103.0,1.85,20.5,820.0,785.07,594.04
2016,7,6,10,0,891.0,104.0,1.9,21.0,854.0,825.49,619.58
2016,7,6,10,15,897.0,105.0,1.95,21.0,882.0,860.19,642.22
2016,7,6,10,30,903.0,106.0,2.0,21.0,910.0,892.07,662.92
2016,7,6,10,45,908.0,106.5,2.15,21.5,931.0,919.6,680.41
2016,7,6,11,0,913.0,107.0,2.3,22.0,952.0,943.95,695.78
2016,7,6,11,15,915.5,107.5,2.4,22.0,966.5,962.67,708.34
2016,7,6,11,30,918.0,108.0,2.5,22.0,981.0,977.92,718.74
2016,7,6,11,45,920.0,107.5,2.65,22.5,988.0,988.19,725.07
2016,7,6,12,0,922.0,107.0,2.8,23.0,995.0,994.89,729.15
2016,7,6,12,15,921.5,107.0,2.9,23.0,994.5,996.06,730.68
2016,7,6,12,30,921.0,107.0,3.0,23.0,994.0,993.61,729.97
2016,7,6,12,45,913.0,111.0,3.15,23.0,984.0,984.27,725.21
2016,7,6,13,0,905.0,115.0,3.3,23.0,974.0,971.46,718.22
2016,7,6,13,15,902.0,114.5,3.4,23.0,959.0,955.63,708.86
2016,7,6,13,30,899.0,114.0,3.5,23.0,944.0,936.39,697.23
2016,7,6,13,45,894.5,112.0,3.6,23.0,922.5,911.05,681.45
2016,7,6,14,0,890.0,110.0,3.7,23.0,901.0,882.57,663.47
2016,7,6,14,15,883.5,109.0,3.7,22.5,873.0,850.37,643.54
2016,7,6,14,30,877.0,108.0,3.7,22.0,845.0,815.44,621.52
2016,7,6,14,45,870.5,105.0,3.75,22.0,811.5,776.03,595.15
2016,7,6,15,0,864.0,102.0,3.8,22.0,778.0,734.26,566.84
2016,7,6,15,15,853.5,100.5,3.8,21.5,739.0,689.03,535.48
2016,7,6,15,30,843.0,99.0,3.8,21.0,700.0,642.2,501.3
2016,7,6,15,45,832.0,95.0,3.8,21.0,657.5,591.33,462.25
2016,7,6,16,0,821.0,91.0,3.8,21.0,615.0,539.41,421.32
2016,7,6,16,15,803.5,88.5,3.75,20.5,569.0,484.76,377.72
2016,7,6,16,30,786.0,86.0,3.7,20.0,523.0,429.84,332.48
2016,7,6,16,45,765.5,81.5,3.7,20.0,474.5,372.32,283.33
2016,7,6,17,0,745.0,77.0,3.7,20.0,426.0,315.89,233.88
2016,7,6,17,15,714.5,73.5,3.7,19.5,376.5,259.1,184.13
2016,7,6,17,30,684.0,70.0,3.7,19.0,327.0,205.09,136.91
2016,7,6,17,45,643.5,64.5,3.7,18.5,278.0,148.07,89.72
2016,7,6,18,0,603.0,59.0,3.7,18.0,229.0,98.11,53.42
2016,7,6,18,15,541.5,52.5,3.6,17.0,182.5,51.53,29.97
2016,7,6,18,30,480.0,46.0,3.5,16.0,136.0,35.61,25.68
2016,7,6,18,45,386.5,37.0,3.45,15.5,95.5,29.26,19.66
2016,7,6,19,0,293.0,28.0,3.4,15.0,55.0,22.68,12.46
2016,7,6,19,15,146.5,14.0,3.35,14.5,27.5,11.15,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,153.0,14.5,3.1,13.0,29.0,11.53,0.0
2016,7,7,5,30,306.0,29.0,3.1,13.0,58.0,23.5,13.52
2016,7,7,5,45,398.0,37.5,3.1,13.5,99.0,29.61,20.21
2016,7,7,6,0,490.0,46.0,3.1,14.0,140.0,35.53,25.88
2016,7,7,6,15,277.5,76.5,3.0,14.5,133.0,65.45,45.21
2016,7,7,6,30,65.0,107.0,2.9,15.0,126.0,94.77,72.4
2016,7,7,6,45,71.5,128.0,2.85,15.5,152.5,118.66,91.69
2016,7,7,7,0,78.0,149.0,2.8,16.0,179.0,143.61,112.12
2016,7,7,7,15,59.0,165.0,2.8,16.5,189.5,158.56,125.11
2016,7,7,7,30,40.0,181.0,2.8,17.0,200.0,171.21,135.74
2016,7,7,7,45,42.5,201.5,2.8,17.5,224.0,193.78,153.6
2016,7,7,8,0,45.0,222.0,2.8,18.0,248.0,216.76,171.49
2016,7,7,8,15,148.0,250.5,2.8,18.0,344.5,300.38,237.6
2016,7,7,8,30,251.0,279.0,2.8,18.0,441.0,396.37,312.47
2016,7,7,8,45,555.5,184.5,2.85,18.5,574.5,515.94,406.31
2016,7,7,9,0,860.0,90.0,2.9,19.0,708.0,648.0,507.95
2016,7,7,9,15,870.5,92.0,2.95,19.0,746.5,695.91,543.36
2016,7,7,9,30,881.0,94.0,3.0,19.0,785.0,742.16,576.12
2016,7,7,9,45,888.0,96.0,3.1,19.5,818.5,783.83,603.82
2016,7,7,10,0,895.0,98.0,3.2,20.0,852.0,823.11,629.57
2016,7,7,10,15,901.5,99.0,3.25,20.0,879.5,858.41,653.28
2016,7,7,10,30,908.0,100.0,3.3,20.0,907.0,890.92,674.97
2016,7,7,10,45,912.5,101.0,3.35,20.5,928.5,918.67,692.04
2016,7,7,11,0,917.0,102.0,3.4,21.0,950.0,943.21,706.87
2016,7,7,11,15,920.0,102.5,3.4,21.0,964.5,962.53,719.22
2016,7,7,11,30,923.0,103.0,3.4,21.0,979.0,978.37,729.31
2016,7,7,11,45,924.5,103.0,3.4,21.0,986.5,988.75,735.85
2016,7,7,12,0,926.0,103.0,3.4,21.0,994.0,995.52,740.12
2016,7,7,12,15,926.0,103.0,3.4,21.0,993.5,997.22,741.14
2016,7,7,12,30,926.0,103.0,3.4,21.0,993.0,995.27,739.89
2016,7,7,12,45,916.5,108.0,3.4,21.5,983.0,985.49,732.13
2016,7,7,13,0,907.0,113.0,3.4,22.0,973.0,972.23,722.24
2016,7,7,13,15,904.0,112.5,3.35,22.0,958.5,956.38,711.78
2016,7,7,13,30,901.0,112.0,3.3,22.0,944.0,937.12,699.11
2016,7,7,13,45,898.0,110.0,3.3,22.0,923.0,913.08,683.62
2016,7,7,14,0,895.0,108.0,3.3,22.0,902.0,885.81,665.94
2016,7,7,14,15,888.5,106.5,3.3,22.0,874.0,852.98,644.41
2016,7,7,14,30,882.0,105.0,3.3,22.0,846.0,817.41,620.89
2016,7,7,14,45,875.0,102.5,3.3,22.0,812.5,777.91,594.44
2016,7,7,15,0,868.0,100.0,3.3,22.0,779.0,736.08,566.11
2016,7,7,15,15,857.5,98.5,3.3,21.5,740.0,690.68,534.99
2016,7,7,15,30,847.0,97.0,3.3,21.0,701.0,643.66,500.92
2016,7,7,15,45,835.0,93.5,3.35,21.0,658.0,592.47,462.0
2016,7,7,16,0,823.0,90.0,3.4,21.0,615.0,540.31,421.21
2016,7,7,16,15,804.5,87.5,3.45,20.5,568.5,485.03,377.49
2016,7,7,16,30,786.0,85.0,3.5,20.0,522.0,429.59,332.12
2016,7,7,16,45,765.0,81.0,3.6,19.5,473.5,372.32,283.89
2016,7,7,17,0,744.0,77.0,3.7,19.0,425.0,316.19,235.14
2016,7,7,17,15,712.5,73.0,3.75,18.5,375.0,258.67,184.67
2016,7,7,17,30,681.0,69.0,3.8,18.0,325.0,204.07,136.81
2016,7,7,17,45,640.5,64.0,3.9,17.5,276.0,147.67,89.89
2016,7,7,18,0,600.0,59.0,4.0,17.0,227.0,98.26,53.82
2016,7,7,18,15,537.5,52.5,3.9,16.5,180.5,51.78,30.13
2016,7,7,18,30,475.0,46.0,3.8,16.0,134.0,35.62,25.68
2016,7,7,18,45,382.5,37.0,3.75,15.5,94.0,29.27,19.66
2016,7,7,19,0,290.0,28.0,3.7,15.0,54.0,22.71,12.4
2016,7,7,19,15,145.0,14.0,3.6,14.5,27.0,11.17,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,10.25,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,20.87,11.19
2016,7,8,5,45,416.0,33.5,3.15,14.5,97.5,26.23,17.16
2016,7,8,6,0,507.0,41.0,3.2,15.0,138.0,31.45,22.16
2016,7,8,6,15,564.5,46.5,3.15,15.5,184.0,52.71,29.39
2016,7,8,6,30,622.0,52.0,3.1,16.0,230.0,99.42,53.74
2016,7,8,6,45,355.5,100.5,3.05,16.5,206.5,137.33,94.32
2016,7,8,7,0,89.0,149.0,3.0,17.0,183.0,145.87,113.11
2016,7,8,7,15,69.0,166.5,2.9,17.5,195.5,162.46,127.53
2016,7,8,7,30,49.0,184.0,2.8,18.0,208.0,176.68,139.47
2016,7,8,7,45,196.5,199.5,2.75,18.5,308.0,253.51,198.89
2016,7,8,8,0,344.0,215.0,2.7,19.0,408.0,347.99,272.44
2016,7,8,8,15,588.5,146.5,2.65,19.5,510.0,435.68,340.82
2016,7,8,8,30,833.0,78.0,2.6,20.0,612.0,537.1,419.68
2016,7,8,8,45,845.0,80.0,2.6,20.5,654.0,588.19,458.5
2016,7,8,9,0,857.0,82.0,2.6,21.0,696.0,638.28,495.6
2016,7,8,9,15,867.0,83.5,2.6,21.5,734.5,685.24,529.31
2016,7,8,9,30,877.0,85.0,2.6,22.0,773.0,730.53,559.39
2016,7,8,9,45,883.5,87.0,2.6,22.5,805.5,771.71,585.8
2016,7,8,10,0,890.0,89.0,2.6,23.0,838.0,810.49,610.2
2016,7,8,10,15,896.0,90.5,2.65,23.0,865.5,845.77,633.47
2016,7,8,10,30,902.0,92.0,2.7,23.0,893.0,878.24,654.75
2016,7,8,10,45,905.0,93.5,2.8,23.5,913.5,905.06,671.27
2016,7,8,11,0,908.0,95.0,2.9,24.0,934.0,928.63,685.61
2016,7,8,11,15,911.0,95.5,2.95,24.0,948.5,947.85,698.06
2016,7,8,11,30,914.0,96.0,3.0,24.0,963.0,963.63,708.33
2016,7,8,11,45,916.5,95.5,3.05,24.5,970.5,974.44,714.04
2016,7,8,12,0,919.0,95.0,3.1,25.0,978.0,981.68,717.53
2016,7,8,12,15,919.5,95.0,3.15,25.0,978.5,983.88,719.24
2016,7,8,12,30,920.0,95.0,3.2,25.0,979.0,982.46,718.73
2016,7,8,12,45,914.5,97.5,3.25,25.0,970.5,974.15,713.82
2016,7,8,13,0,909.0,100.0,3.3,25.0,962.0,962.32,706.72
2016,7,8,13,15,906.5,99.5,3.35,25.0,948.0,946.91,697.33
2016,7,8,13,30,904.0,99.0,3.4,25.0,934.0,928.06,685.71
2016,7,8,13,45,901.5,97.5,3.45,25.0,913.5,904.87,671.2
2016,7,8,14,0,899.0,96.0,3.5,25.0,893.0,878.41,654.47
2016,7,8,14,15,893.5,95.0,3.5,25.0,866.0,846.79,633.89
2016,7,8,14,30,888.0,94.0,3.5,25.0,839.0,812.35,611.28
2016,7,8,14,45,882.0,91.5,3.55,25.0,806.0,773.39,585.61
2016,7,8,15,0,876.0,89.0,3.6,25.0,773.0,732.01,557.97
2016,7,8,15,15,866.0,87.5,3.6,24.5,735.0,686.63,527.47
2016,7,8,15,30,856.0,86.0,3.6,24.0,697.0,639.58,493.58
2016,7,8,15,45,844.5,83.5,3.65,24.0,654.5,589.24,455.48
2016,7,8,16,0,833.0,81.0,3.7,24.0,612.0,537.86,415.49
2016,7,8,16,15,816.0,78.5,3.65,23.5,565.5,482.99,372.18
2016,7,8,16,30,799.0,76.0,3.6,23.0,519.0,428.18,327.47
2016,7,8,16,45,778.5,72.5,3.55,23.0,471.0,370.02,278.25
2016,7,8,17,0,758.0,69.0,3.5,23.0,423.0,313.8,229.38
2016,7,8,17,15,728.5,65.5,3.4,22.5,373.5,256.5,179.58
2016,7,8,17,30,699.0,62.0,3.3,22.0,324.0,201.86,132.16
2016,7,8,17,45,659.5,57.5,3.25,21.5,275.5,147.75,87.68
2016,7,8,18,0,620.0,53.0,3.2,21.0,227.0,98.03,51.9
2016,7,8,18,15,560.0,47.0,3.1,20.0,180.5,48.11,26.12
2016,7,8,18,30,500.0,41.0,3.0,19.0,134.0,31.52,21.79
2016,7,8,18,45,409.0,33.0,2.95,18.5,94.0,25.88,16.48
2016,7,8,19,0,318.0,25.0,2.9,18.0,54.0,20.06,10.05
2016,7,8,19,15,159.0,12.5,2.9,17.5,27.0,9.87,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.0,12.0,2.1,14.5,28.5,9.42,0.0
2016,7,9,5,30,348.0,24.0,2.1,15.0,57.0,19.17,9.65
2016,7,9,5,45,437.0,31.0,2.15,15.5,97.0,24.2,15.32
2016,7,9,6,0,526.0,38.0,2.2,16.0,137.0,31.69,22.27
2016,7,9,6,15,582.5,43.0,2.25,16.5,183.0,49.72,26.67
2016,7,9,6,30,639.0,48.0,2.3,17.0,229.0,96.97,50.85
2016,7,9,6,45,676.5,52.5,2.4,18.0,277.5,147.6,88.09
2016,7,9,7,0,714.0,57.0,2.5,19.0,326.0,202.35,133.72
2016,7,9,7,15,742.0,60.0,2.55,19.5,375.0,257.01,181.82
2016,7,9,7,30,770.0,63.0,2.6,20.0,424.0,316.02,233.48
2016,7,9,7,45,790.0,66.0,2.65,20.5,472.0,371.76,281.84
2016,7,9,8,0,810.0,69.0,2.7,21.0,520.0,428.42,329.53
2016,7,9,8,15,826.0,71.0,2.7,21.0,566.0,482.79,374.59
2016,7,9,8,30,842.0,73.0,2.7,21.0,612.0,537.08,418.2
2016,7,9,8,45,854.0,75.0,2.75,21.5,654.5,588.65,457.78
2016,7,9,9,0,866.0,77.0,2.8,22.0,697.0,639.2,495.38
2016,7,9,9,15,876.0,78.5,2.85,22.0,735.5,686.61,530.65
2016,7,9,9,30,886.0,80.0,2.9,22.0,774.0,732.33,562.23
2016,7,9,9,45,886.5,85.5,3.0,22.5,805.5,772.79,588.81
2016,7,9,10,0,887.0,91.0,3.1,23.0,837.0,810.38,613.14
2016,7,9,10,15,893.5,92.0,3.15,23.0,864.5,845.54,636.53
2016,7,9,10,30,900.0,93.0,3.2,23.0,892.0,877.93,657.93
2016,7,9,10,45,906.0,92.5,3.25,23.5,913.5,905.45,674.68
2016,7,9,11,0,912.0,92.0,3.3,24.0,935.0,929.86,689.28
2016,7,9,11,15,915.0,92.5,3.35,24.0,949.5,949.21,701.87
2016,7,9,11,30,918.0,93.0,3.4,24.0,964.0,965.1,712.25
2016,7,9,11,45,922.0,91.5,3.5,24.0,972.0,976.43,720.06
2016,7,9,12,0,926.0,90.0,3.6,24.0,980.0,984.2,725.63
2016,7,9,12,15,926.5,90.0,3.7,24.0,980.0,986.45,727.68
2016,7,9,12,30,927.0,90.0,3.8,24.0,980.0,985.05,727.44
2016,7,9,12,45,923.5,91.5,3.9,24.0,972.5,977.65,723.31
2016,7,9,13,0,920.0,93.0,4.0,24.0,965.0,966.67,716.89
2016,7,9,13,15,918.5,92.5,4.05,23.5,952.0,952.04,709.19
2016,7,9,13,30,917.0,92.0,4.1,23.0,939.0,933.89,699.13
2016,7,9,13,45,915.5,90.0,4.2,23.0,919.0,910.8,684.61
2016,7,9,14,0,914.0,88.0,4.3,23.0,899.0,884.35,667.75
2016,7,9,14,15,910.5,87.5,4.35,22.5,873.0,854.46,649.45
2016,7,9,14,30,907.0,87.0,4.4,22.0,847.0,821.57,628.84
2016,7,9,14,45,903.0,85.0,4.45,22.0,815.5,783.96,603.63
2016,7,9,15,0,899.0,83.0,4.5,22.0,784.0,743.7,576.28
2016,7,9,15,15,892.0,81.5,4.5,21.5,747.5,699.42,546.3
2016,7,9,15,30,885.0,80.0,4.5,21.0,711.0,653.14,512.3
2016,7,9,15,45,876.0,78.0,4.55,21.0,669.5,603.39,473.9
2016,7,9,16,0,867.0,76.0,4.6,21.0,628.0,552.29,433.31
2016,7,9,16,15,853.5,74.0,4.6,20.5,582.5,497.86,389.53
2016,7,9,16,30,840.0,72.0,4.6,20.0,537.0,443.03,343.9
2016,7,9,16,45,820.0,69.5,4.6,19.5,489.0,385.1,294.37
2016,7,9,17,0,800.0,67.0,4.6,19.0,441.0,326.19,242.68
2016,7,9,17,15,773.0,64.0,4.55,18.5,390.5,267.54,190.45
2016,7,9,17,30,746.0,61.0,4.5,18.0,340.0,211.18,140.32
2016,7,9,17,45,704.0,57.5,4.45,17.5,289.5,154.72,93.02
2016,7,9,18,0,662.0,54.0,4.4,17.0,239.0,102.91,55.17
2016,7,9,18,15,602.5,48.0,4.25,16.5,191.0,53.36,30.14
2016,7,9,18,30,543.0,42.0,4.1,16.0,143.0,32.53,22.95
2016,7,9,18,45,443.5,34.5,3.95,15.5,100.5,27.29,17.93
2016,7,9,19,0,344.0,27.0,3.8,15.0,58.0,21.95,11.61
2016,7,9,19,15,172.0,13.5,3.75,14.5,29.0,10.79,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,174.0,13.0,3.15,12.5,29.0,10.33,0.0
2016,7,10,5,30,348.0,26.0,3.2,13.0,58.0,21.02,11.07
2016,7,10,5,45,443.0,33.5,3.25,14.0,100.0,26.41,17.3
2016,7,10,6,0,538.0,41.0,3.3,15.0,142.0,31.66,22.32
2016,7,10,6,15,597.5,47.0,3.25,15.5,190.0,53.3,29.79
2016,7,10,6,30,657.0,53.0,3.2,16.0,238.0,102.66,55.22
2016,7,10,6,45,698.5,57.0,3.15,16.5,288.5,154.61,93.54
2016,7,10,7,0,740.0,61.0,3.1,17.0,339.0,211.16,141.05
2016,7,10,7,15,769.0,64.0,3.0,17.5,390.0,267.75,191.18
2016,7,10,7,30,798.0,67.0,2.9,18.0,441.0,326.87,243.42
2016,7,10,7,45,820.5,69.5,2.85,19.0,491.0,386.64,294.74
2016,7,10,8,0,843.0,72.0,2.8,20.0,541.0,445.73,343.8
2016,7,10,8,15,859.5,74.5,2.75,20.5,588.5,502.7,390.14
2016,7,10,8,30,876.0,77.0,2.7,21.0,636.0,559.59,434.7
2016,7,10,8,45,890.0,78.0,2.65,21.5,680.5,613.14,475.21
2016,7,10,9,0,904.0,79.0,2.6,22.0,725.0,665.78,513.64
2016,7,10,9,15,914.0,80.5,2.6,22.0,764.5,714.96,549.62
2016,7,10,9,30,924.0,82.0,2.6,22.0,804.0,762.34,581.62
2016,7,10,9,45,930.0,84.5,2.6,22.5,838.0,805.58,609.1
2016,7,10,10,0,936.0,87.0,2.6,23.0,872.0,846.24,634.43
2016,7,10,10,15,942.0,88.0,2.65,23.5,900.5,882.63,656.92
2016,7,10,10,30,948.0,89.0,2.7,24.0,929.0,916.05,677.24
2016,7,10,10,45,951.5,90.0,2.8,24.5,951.0,944.11,694.29
2016,7,10,11,0,955.0,91.0,2.9,25.0,973.0,968.76,709.09
2016,7,10,11,15,958.0,91.5,3.0,25.0,988.0,988.93,722.38
2016,7,10,11,30,961.0,92.0,3.1,25.0,1003.0,1005.46,733.41
2016,7,10,11,45,962.0,92.5,3.25,25.0,1010.5,1016.39,741.3
2016,7,10,12,0,963.0,93.0,3.4,25.0,1018.0,1023.53,746.86
2016,7,10,12,15,963.5,93.0,3.45,25.0,1018.0,1025.89,748.66
2016,7,10,12,30,964.0,93.0,3.5,25.0,1018.0,1024.44,748.13
2016,7,10,12,45,956.5,97.0,3.6,25.5,1009.0,1015.48,741.72
2016,7,10,13,0,949.0,101.0,3.7,26.0,1000.0,1002.85,733.04
2016,7,10,13,15,946.5,100.5,3.7,26.0,985.5,986.91,723.05
2016,7,10,13,30,944.0,100.0,3.7,26.0,971.0,967.37,710.76
2016,7,10,13,45,940.5,99.0,3.75,26.0,949.5,942.93,695.57
2016,7,10,14,0,937.0,98.0,3.8,26.0,928.0,915.11,678.1
2016,7,10,14,15,931.5,96.5,3.75,26.0,900.0,881.89,656.38
2016,7,10,14,30,926.0,95.0,3.7,26.0,872.0,845.71,632.58
2016,7,10,14,45,919.0,93.5,3.7,26.0,838.0,805.58,606.17
2016,7,10,15,0,912.0,92.0,3.7,26.0,804.0,762.98,577.8
2016,7,10,15,15,902.0,90.5,3.65,25.5,764.0,716.04,546.51
2016,7,10,15,30,892.0,89.0,3.6,25.0,724.0,667.31,511.64
2016,7,10,15,45,879.5,86.5,3.6,25.0,680.0,614.58,472.03
2016,7,10,16,0,867.0,84.0,3.6,25.0,636.0,560.83,430.53
2016,7,10,16,15,850.0,81.5,3.55,24.5,588.5,504.08,386.19
2016,7,10,16,30,833.0,79.0,3.5,24.0,541.0,447.3,340.29
2016,7,10,16,45,811.0,76.0,3.5,24.0,490.5,387.13,289.83
2016,7,10,17,0,789.0,73.0,3.5,24.0,440.0,328.88,239.59
2016,7,10,17,15,758.5,69.5,3.4,23.5,389.0,269.33,188.16
2016,7,10,17,30,728.0,66.0,3.3,23.0,338.0,212.52,139.11
2016,7,10,17,45,685.0,61.5,3.25,22.5,287.0,155.98,92.9
2016,7,10,18,0,642.0,57.0,3.2,22.0,236.0,101.29,53.38
2016,7,10,18,15,579.0,50.5,3.1,21.0,187.5,52.05,28.68
2016,7,10,18,30,516.0,44.0,3.0,20.0,139.0,34.16,23.94
2016,7,10,18,45,415.0,35.5,2.9,19.5,97.0,28.14,18.29
2016,7,10,19,0,314.0,27.0,2.8,19.0,55.0,21.94,11.25
2016,7,10,19,15,157.0,13.5,2.8,18.5,27.5,10.8,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,5,15,162.5,13.0,1.2,15.5,27.5,10.36,0.0
2016,7,11,5,30,325.0,26.0,1.2,16.0,55.0,21.05,10.75
2016,7,11,5,45,422.0,34.0,1.3,16.5,96.5,26.85,17.48
2016,7,11,6,0,519.0,42.0,1.4,17.0,138.0,32.49,22.85
2016,7,11,6,15,579.5,48.0,1.4,17.5,185.5,50.33,27.55
2016,7,11,6,30,640.0,54.0,1.4,18.0,233.0,101.74,54.68
2016,7,11,6,45,682.5,58.0,1.4,19.0,283.0,152.83,91.59
2016,7,11,7,0,725.0,62.0,1.4,20.0,333.0,208.66,137.32
2016,7,11,7,15,754.5,65.5,1.4,20.5,384.0,265.02,186.08
2016,7,11,7,30,784.0,69.0,1.4,21.0,435.0,324.0,236.87
2016,7,11,7,45,805.5,72.0,1.4,21.5,484.5,381.75,285.81
2016,7,11,8,0,827.0,75.0,1.4,22.0,534.0,441.45,334.6
2016,7,11,8,15,844.0,77.0,1.45,22.5,581.0,497.41,379.14
2016,7,11,8,30,861.0,79.0,1.5,23.0,628.0,553.36,422.11
