Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,45,873.5,81.5,1.55,24.0,671.5,606.82,460.89
2016,7,11,9,0,886.0,84.0,1.6,25.0,715.0,659.27,497.51
2016,7,11,9,15,896.0,85.5,1.65,25.0,754.5,707.73,532.18
2016,7,11,9,30,906.0,87.0,1.7,25.0,794.0,754.43,563.3
2016,7,11,9,45,907.0,92.0,1.8,25.5,826.5,795.66,589.44
2016,7,11,10,0,908.0,97.0,1.9,26.0,859.0,833.99,613.41
2016,7,11,10,15,914.5,98.0,1.95,26.0,887.0,869.96,636.4
2016,7,11,10,30,921.0,99.0,2.0,26.0,915.0,903.08,657.43
2016,7,11,10,45,924.5,100.5,2.05,26.5,936.5,930.99,673.71
2016,7,11,11,0,928.0,102.0,2.1,27.0,958.0,955.58,687.83
2016,7,11,11,15,931.0,102.5,2.15,27.0,973.0,975.31,700.22
2016,7,11,11,30,934.0,103.0,2.2,27.0,988.0,991.5,710.48
2016,7,11,11,45,935.5,103.5,2.3,27.5,995.0,1002.66,716.78
2016,7,11,12,0,937.0,104.0,2.4,28.0,1002.0,1010.15,720.86
2016,7,11,12,15,937.0,104.0,2.45,28.0,1002.5,1012.01,722.42
2016,7,11,12,30,937.0,104.0,2.5,28.0,1003.0,1010.16,721.79
2016,7,11,12,45,939.0,102.0,2.65,28.0,996.5,1004.57,719.87
2016,7,11,13,0,941.0,100.0,2.8,28.0,990.0,995.23,715.58
2016,7,11,13,15,939.0,99.5,2.85,27.5,976.0,979.88,708.01
2016,7,11,13,30,937.0,99.0,2.9,27.0,962.0,960.94,698.16
2016,7,11,13,45,933.0,98.5,3.0,27.0,941.0,936.69,683.82
2016,7,11,14,0,929.0,98.0,3.1,27.0,920.0,909.13,667.22
2016,7,11,14,15,923.5,96.5,3.15,27.0,892.0,876.13,646.55
2016,7,11,14,30,918.0,95.0,3.2,27.0,864.0,840.19,623.76
2016,7,11,14,45,911.5,93.5,3.25,27.0,830.5,800.72,598.34
2016,7,11,15,0,905.0,92.0,3.3,27.0,797.0,758.75,570.92
2016,7,11,15,15,895.0,90.5,3.3,26.5,758.0,712.08,540.29
2016,7,11,15,30,885.0,89.0,3.3,26.0,719.0,663.64,506.07
2016,7,11,15,45,874.0,86.5,3.3,25.5,675.5,612.1,468.53
2016,7,11,16,0,863.0,84.0,3.3,25.0,632.0,559.4,428.86
2016,7,11,16,15,846.0,81.5,3.3,24.5,585.0,502.81,384.87
2016,7,11,16,30,829.0,79.0,3.3,24.0,538.0,446.21,339.3
2016,7,11,16,45,808.5,75.5,3.3,24.0,488.0,386.34,289.14
2016,7,11,17,0,788.0,72.0,3.3,24.0,438.0,328.2,239.03
2016,7,11,17,15,758.0,68.5,3.25,23.0,387.0,268.79,188.13
2016,7,11,17,30,728.0,65.0,3.2,22.0,336.0,212.07,139.32
2016,7,11,17,45,688.0,60.0,3.2,21.5,285.5,155.45,92.72
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,103.31,54.98
2016,7,11,18,15,585.5,49.0,3.1,20.0,187.0,51.26,27.91
2016,7,11,18,30,523.0,43.0,3.0,19.0,139.0,33.37,23.36
2016,7,11,18,45,426.0,34.5,2.95,18.5,97.0,27.32,17.66
2016,7,11,19,0,329.0,26.0,2.9,18.0,55.0,21.09,10.53
2016,7,11,19,15,164.5,13.0,2.95,17.5,27.5,10.38,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,169.5,12.5,3.15,13.5,27.5,11.37,0.0
2016,7,12,5,30,339.0,25.0,3.2,14.0,55.0,20.23,9.98
2016,7,12,5,45,434.0,33.0,3.25,14.5,96.0,26.06,16.91
2016,7,12,6,0,529.0,41.0,3.3,15.0,137.0,31.74,22.36
2016,7,12,6,15,590.0,46.5,3.25,15.5,185.0,51.98,29.22
2016,7,12,6,30,651.0,52.0,3.2,16.0,233.0,100.57,53.84
2016,7,12,6,45,690.5,57.0,3.15,16.5,283.5,152.81,92.4
2016,7,12,7,0,730.0,62.0,3.1,17.0,334.0,209.46,140.01
2016,7,12,7,15,760.5,65.5,3.05,17.5,385.0,266.42,190.36
2016,7,12,7,30,791.0,69.0,3.0,18.0,436.0,326.13,243.05
2016,7,12,7,45,812.0,72.5,2.95,18.5,486.0,384.63,294.0
2016,7,12,8,0,833.0,76.0,2.9,19.0,536.0,444.99,344.81
2016,7,12,8,15,851.0,78.0,2.8,19.5,584.5,501.84,391.14
2016,7,12,8,30,869.0,80.0,2.7,20.0,633.0,558.77,435.78
2016,7,12,8,45,881.5,82.5,2.65,20.5,677.5,612.7,476.69
2016,7,12,9,0,894.0,85.0,2.6,21.0,722.0,665.6,515.4
2016,7,12,9,15,905.0,87.0,2.55,21.5,762.0,715.68,550.79
2016,7,12,9,30,916.0,89.0,2.5,22.0,802.0,764.05,582.29
2016,7,12,9,45,925.5,89.5,2.45,22.5,837.5,807.83,609.71
2016,7,12,10,0,935.0,90.0,2.4,23.0,873.0,849.29,635.07
2016,7,12,10,15,941.0,91.0,2.4,23.0,901.5,885.77,658.37
2016,7,12,10,30,947.0,92.0,2.4,23.0,930.0,919.29,679.56
2016,7,12,10,45,951.0,93.0,2.4,23.5,952.0,947.88,696.05
2016,7,12,11,0,955.0,94.0,2.4,24.0,974.0,973.08,710.25
2016,7,12,11,15,957.5,94.5,2.45,24.0,988.5,992.88,722.84
2016,7,12,11,30,960.0,95.0,2.5,24.0,1003.0,1009.03,733.18
2016,7,12,11,45,961.0,95.5,2.55,24.5,1010.5,1020.02,738.88
2016,7,12,12,0,962.0,96.0,2.6,25.0,1018.0,1027.23,742.28
2016,7,12,12,15,962.0,96.0,2.65,25.0,1018.0,1029.18,743.89
2016,7,12,12,30,962.0,96.0,2.7,25.0,1018.0,1027.31,743.22
2016,7,12,12,45,952.0,101.5,2.8,25.0,1008.0,1017.46,738.02
2016,7,12,13,0,942.0,107.0,2.9,25.0,998.0,1003.98,730.56
2016,7,12,13,15,939.0,106.5,2.95,25.0,983.0,987.71,720.91
2016,7,12,13,30,936.0,106.0,3.0,25.0,968.0,967.86,708.97
2016,7,12,13,45,932.0,105.0,3.1,25.0,946.5,943.15,694.2
2016,7,12,14,0,928.0,104.0,3.2,25.0,925.0,915.12,677.15
2016,7,12,14,15,922.0,102.5,3.2,25.0,896.5,881.72,655.72
2016,7,12,14,30,916.0,101.0,3.2,25.0,868.0,845.42,632.23
2016,7,12,14,45,908.0,99.5,3.25,25.0,833.0,804.83,605.88
2016,7,12,15,0,900.0,98.0,3.3,25.0,798.0,761.87,577.59
2016,7,12,15,15,889.0,96.0,3.3,24.5,758.5,714.18,545.88
2016,7,12,15,30,878.0,94.0,3.3,24.0,719.0,664.81,510.78
2016,7,12,15,45,865.0,91.5,3.3,24.0,674.5,612.36,471.4
2016,7,12,16,0,852.0,89.0,3.3,24.0,630.0,558.94,430.18
2016,7,12,16,15,834.0,86.5,3.25,23.5,582.0,502.34,385.97
2016,7,12,16,30,816.0,84.0,3.2,23.0,534.0,445.26,339.89
2016,7,12,16,45,793.0,80.5,3.2,23.0,484.0,385.77,290.0
2016,7,12,17,0,770.0,77.0,3.2,23.0,434.0,327.59,239.88
2016,7,12,17,15,738.5,73.0,3.1,22.5,383.0,268.25,188.66
2016,7,12,17,30,707.0,69.0,3.0,22.0,332.0,211.81,139.91
2016,7,12,17,45,664.0,64.0,2.95,21.5,281.5,153.2,91.89
2016,7,12,18,0,621.0,59.0,2.9,21.0,231.0,101.84,54.76
2016,7,12,18,15,556.5,52.5,2.8,20.0,183.0,53.68,30.27
2016,7,12,18,30,492.0,46.0,2.7,19.0,135.0,35.87,25.52
2016,7,12,18,45,391.5,36.5,2.6,18.5,93.5,29.05,19.12
2016,7,12,19,0,291.0,27.0,2.5,18.0,52.0,22.0,11.07
2016,7,12,19,15,145.5,13.5,2.5,17.5,26.0,12.28,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,153.5,13.0,1.75,13.5,26.0,11.82,0.0
2016,7,13,5,30,307.0,26.0,1.7,14.0,52.0,21.16,10.47
2016,7,13,5,45,407.0,35.0,1.65,15.0,93.5,27.82,18.37
2016,7,13,6,0,507.0,44.0,1.6,16.0,135.0,34.27,24.48
2016,7,13,6,15,570.0,50.0,1.45,16.5,183.0,51.11,28.88
2016,7,13,6,30,633.0,56.0,1.3,17.0,231.0,99.44,53.38
2016,7,13,6,45,677.0,60.5,1.2,18.0,282.0,153.75,92.9
2016,7,13,7,0,721.0,65.0,1.1,19.0,333.0,210.13,138.94
2016,7,13,7,15,751.5,69.0,1.0,20.0,384.0,267.1,187.6
2016,7,13,7,30,782.0,73.0,0.9,21.0,435.0,326.85,237.99
2016,7,13,7,45,805.5,76.0,0.85,22.0,485.5,385.43,286.24
2016,7,13,8,0,829.0,79.0,0.8,23.0,536.0,446.05,334.03
2016,7,13,8,15,846.5,81.5,0.75,23.5,584.0,503.01,377.79
2016,7,13,8,30,864.0,84.0,0.7,24.0,632.0,560.02,419.69
2016,7,13,8,45,877.5,86.0,0.7,25.0,676.5,613.9,457.24
2016,7,13,9,0,891.0,88.0,0.7,26.0,721.0,666.85,492.58
2016,7,13,9,15,901.5,90.0,0.75,26.5,761.0,716.52,525.98
2016,7,13,9,30,912.0,92.0,0.8,27.0,801.0,764.46,555.89
2016,7,13,9,45,909.0,99.5,0.85,27.5,832.5,805.4,580.47
2016,7,13,10,0,906.0,107.0,0.9,28.0,864.0,843.11,602.75
2016,7,13,10,15,912.5,108.0,1.0,28.0,893.0,879.14,625.77
2016,7,13,10,30,919.0,109.0,1.1,28.0,922.0,912.32,646.95
2016,7,13,10,45,923.5,110.0,1.25,28.5,944.0,940.69,664.56
2016,7,13,11,0,928.0,111.0,1.4,29.0,966.0,965.78,680.11
2016,7,13,11,15,931.0,111.5,1.5,29.0,980.5,985.6,693.03
2016,7,13,11,30,934.0,112.0,1.6,29.0,995.0,1001.87,703.89
2016,7,13,11,45,935.5,112.5,1.7,29.5,1003.0,1013.1,710.33
2016,7,13,12,0,937.0,113.0,1.8,30.0,1011.0,1020.65,714.6
2016,7,13,12,15,937.0,113.0,1.9,30.0,1010.5,1022.57,716.94
2016,7,13,12,30,937.0,113.0,2.0,30.0,1010.0,1020.78,717.11
2016,7,13,12,45,939.5,110.0,2.15,30.0,1004.0,1014.76,715.33
2016,7,13,13,0,942.0,107.0,2.3,30.0,998.0,1004.97,711.2
2016,7,13,13,15,939.0,106.5,2.4,30.0,983.0,988.7,702.46
2016,7,13,13,30,936.0,106.0,2.5,30.0,968.0,968.85,691.48
2016,7,13,13,45,931.5,105.0,2.6,30.0,946.0,943.69,677.05
2016,7,13,14,0,927.0,104.0,2.7,30.0,924.0,915.23,660.38
2016,7,13,14,15,921.0,103.0,2.75,30.0,895.5,882.34,640.31
2016,7,13,14,30,915.0,102.0,2.8,30.0,867.0,846.53,618.16
2016,7,13,14,45,907.0,100.5,2.85,30.0,832.5,805.96,592.6
2016,7,13,15,0,899.0,99.0,2.9,30.0,798.0,763.0,565.13
2016,7,13,15,15,888.0,97.0,2.95,29.5,758.0,715.32,534.54
2016,7,13,15,30,877.0,95.0,3.0,29.0,718.0,665.96,500.56
2016,7,13,15,45,863.5,92.5,3.05,29.0,674.0,613.2,462.09
2016,7,13,16,0,850.0,90.0,3.1,29.0,630.0,559.53,421.78
2016,7,13,16,15,832.0,87.5,3.1,28.5,582.0,502.99,378.71
2016,7,13,16,30,814.0,85.0,3.1,28.0,534.0,446.0,333.77
2016,7,13,16,45,791.0,81.5,3.1,28.0,484.0,386.55,284.93
2016,7,13,17,0,768.0,78.0,3.1,28.0,434.0,328.41,235.86
2016,7,13,17,15,736.0,74.0,3.05,27.0,382.5,268.98,186.02
2016,7,13,17,30,704.0,70.0,3.0,26.0,331.0,212.51,138.43
2016,7,13,17,45,660.5,64.5,2.95,25.5,280.5,153.46,90.79
2016,7,13,18,0,617.0,59.0,2.9,25.0,230.0,101.78,53.91
2016,7,13,18,15,552.0,52.5,2.7,24.0,182.0,53.78,29.79
2016,7,13,18,30,487.0,46.0,2.5,23.0,134.0,35.9,25.07
2016,7,13,18,45,386.0,36.5,2.4,22.5,92.5,29.09,18.76
2016,7,13,19,0,285.0,27.0,2.3,22.0,51.0,22.05,10.68
2016,7,13,19,15,142.5,13.5,2.25,21.5,25.5,12.28,0.0
2016,7,13,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,15.5,26.0,11.37,0.0
2016,7,14,5,30,319.0,25.0,1.4,16.0,52.0,20.33,9.45
2016,7,14,5,45,421.0,33.5,1.35,16.5,94.0,26.6,17.16
2016,7,14,6,0,523.0,42.0,1.3,17.0,136.0,32.68,22.98
2016,7,14,6,15,586.0,48.5,1.2,17.5,184.5,49.95,27.74
2016,7,14,6,30,649.0,55.0,1.1,18.0,233.0,102.54,55.17
2016,7,14,6,45,692.0,59.5,1.0,19.0,284.0,154.8,92.67
2016,7,14,7,0,735.0,64.0,0.9,20.0,335.0,211.91,139.1
2016,7,14,7,15,765.5,67.5,0.9,20.5,386.5,269.3,188.35
2016,7,14,7,30,796.0,71.0,0.9,21.0,438.0,329.44,239.65
2016,7,14,7,45,818.5,74.0,0.9,22.0,488.5,388.47,288.54
2016,7,14,8,0,841.0,77.0,0.9,23.0,539.0,449.44,336.97
2016,7,14,8,15,858.0,79.5,0.9,23.5,587.5,506.86,381.56
2016,7,14,8,30,875.0,82.0,0.9,24.0,636.0,564.24,424.36
2016,7,14,8,45,888.5,83.5,0.95,25.0,680.5,618.24,462.71
2016,7,14,9,0,902.0,85.0,1.0,26.0,725.0,671.27,498.94
2016,7,14,9,15,912.5,87.0,1.05,26.5,765.0,721.5,532.99
2016,7,14,9,30,923.0,89.0,1.1,27.0,805.0,769.96,563.31
2016,7,14,9,45,929.0,91.0,1.2,27.5,839.5,812.93,589.98
2016,7,14,10,0,935.0,93.0,1.3,28.0,874.0,853.31,614.74
2016,7,14,10,15,941.0,94.0,1.35,28.5,903.0,889.92,636.22
2016,7,14,10,30,947.0,95.0,1.4,29.0,932.0,923.55,655.65
2016,7,14,10,45,951.0,96.0,1.5,29.5,954.0,952.25,672.57
2016,7,14,11,0,955.0,97.0,1.6,30.0,976.0,977.55,687.36
2016,7,14,11,15,958.0,98.0,1.7,30.0,991.0,998.41,700.82
2016,7,14,11,30,961.0,99.0,1.8,30.0,1006.0,1015.62,712.13
2016,7,14,11,45,962.5,99.0,1.9,30.0,1014.0,1026.68,719.78
2016,7,14,12,0,964.0,99.0,2.0,30.0,1022.0,1033.96,725.23
2016,7,14,12,15,964.0,99.5,2.05,30.0,1022.0,1036.46,727.26
2016,7,14,12,30,964.0,100.0,2.1,30.0,1022.0,1035.12,727.07
2016,7,14,12,45,955.5,104.5,2.2,30.0,1012.5,1025.73,722.6
2016,7,14,13,0,947.0,109.0,2.3,30.0,1003.0,1012.67,715.93
2016,7,14,13,15,944.0,108.5,2.35,29.5,988.5,996.34,708.14
2016,7,14,13,30,941.0,108.0,2.4,29.0,974.0,976.4,698.08
2016,7,14,13,45,936.5,107.0,2.45,29.0,952.0,951.13,683.18
2016,7,14,14,0,932.0,106.0,2.5,29.0,930.0,922.53,666.11
2016,7,14,14,15,926.0,105.0,2.5,28.5,901.0,889.48,646.93
2016,7,14,14,30,920.0,104.0,2.5,28.0,872.0,853.48,625.62
2016,7,14,14,45,911.5,102.5,2.55,28.0,837.5,812.32,599.72
2016,7,14,15,0,903.0,101.0,2.6,28.0,803.0,768.78,571.91
2016,7,14,15,15,892.0,99.0,2.6,27.5,762.5,720.88,540.93
2016,7,14,15,30,881.0,97.0,2.6,27.0,722.0,671.3,506.59
2016,7,14,15,45,867.0,94.5,2.6,27.0,677.5,617.99,467.56
2016,7,14,16,0,853.0,92.0,2.6,27.0,633.0,563.81,426.75
2016,7,14,16,15,834.5,89.5,2.6,26.5,584.5,506.88,383.38
2016,7,14,16,30,816.0,87.0,2.6,26.0,536.0,449.45,338.08
2016,7,14,16,45,792.0,83.5,2.6,25.5,485.5,389.43,289.28
2016,7,14,17,0,768.0,80.0,2.6,25.0,435.0,330.82,240.11
2016,7,14,17,15,735.5,76.0,2.55,24.5,383.0,271.17,189.33
2016,7,14,17,30,703.0,72.0,2.5,24.0,331.0,214.54,141.04
2016,7,14,17,45,656.5,66.5,2.5,23.5,280.0,154.96,92.84
2016,7,14,18,0,610.0,61.0,2.5,23.0,229.0,103.15,55.7
2016,7,14,18,15,543.0,54.5,2.45,22.0,181.0,55.45,31.49
2016,7,14,18,30,476.0,48.0,2.4,21.0,133.0,37.67,26.8
2016,7,14,18,45,369.5,38.0,2.35,20.0,91.5,30.46,20.12
2016,7,14,19,0,263.0,28.0,2.3,19.0,50.0,23.01,11.37
2016,7,14,19,15,131.5,14.0,2.35,18.5,25.0,12.73,0.0
2016,7,14,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.25,13.5,5.0,4.55,0.0
2016,7,15,5,30,0.0,10.0,2.3,14.0,10.0,8.78,0.77
2016,7,15,5,45,0.0,19.0,2.35,14.5,19.0,16.71,8.76
2016,7,15,6,0,0.0,28.0,2.4,15.0,28.0,24.66,16.09
2016,7,15,6,15,0.0,38.5,2.3,15.5,38.5,33.94,23.26
2016,7,15,6,30,0.0,49.0,2.2,16.0,49.0,43.24,31.24
2016,7,15,6,45,0.0,60.5,2.15,16.5,60.5,53.45,39.85
2016,7,15,7,0,0.0,72.0,2.1,17.0,72.0,63.63,48.28
2016,7,15,7,15,0.0,102.5,2.05,17.5,102.5,90.09,70.13
2016,7,15,7,30,0.0,133.0,2.0,18.0,133.0,116.78,91.72
2016,7,15,7,45,1.0,148.0,1.95,18.5,148.5,130.69,102.52
2016,7,15,8,0,2.0,163.0,1.9,19.0,164.0,144.78,113.34
2016,7,15,8,15,11.0,194.5,1.9,19.5,201.5,177.56,138.98
2016,7,15,8,30,20.0,226.0,1.9,20.0,239.0,211.57,165.19
2016,7,15,8,45,30.0,256.0,1.9,20.5,276.5,250.05,194.5
2016,7,15,9,0,40.0,286.0,1.9,21.0,314.0,286.64,221.87
2016,7,15,9,15,42.5,305.5,1.9,21.5,337.0,309.43,238.25
2016,7,15,9,30,45.0,325.0,1.9,22.0,360.0,332.45,254.66
2016,7,15,9,45,206.5,342.5,1.95,22.5,514.0,484.55,369.88
2016,7,15,10,0,368.0,360.0,2.0,23.0,668.0,649.16,488.24
2016,7,15,10,15,650.5,231.5,2.05,23.5,797.0,790.33,590.13
2016,7,15,10,30,933.0,103.0,2.1,24.0,926.0,919.98,675.64
2016,7,15,10,45,938.5,103.0,2.15,24.5,948.5,948.73,691.54
2016,7,15,11,0,944.0,103.0,2.2,25.0,971.0,974.2,706.27
2016,7,15,11,15,947.0,103.5,2.25,25.0,986.0,994.4,719.02
2016,7,15,11,30,950.0,104.0,2.3,25.0,1001.0,1011.0,729.57
2016,7,15,11,45,952.5,104.0,2.35,25.5,1009.0,1022.95,735.84
2016,7,15,12,0,955.0,104.0,2.4,26.0,1017.0,1031.16,739.84
2016,7,15,12,15,955.0,104.0,2.4,26.0,1017.0,1033.17,740.97
2016,7,15,12,30,955.0,104.0,2.4,26.0,1017.0,1031.38,739.87
2016,7,15,12,45,947.5,108.0,2.4,26.0,1008.0,1022.51,734.43
2016,7,15,13,0,940.0,112.0,2.4,26.0,999.0,1009.98,726.82
2016,7,15,13,15,937.0,111.0,2.4,26.0,984.0,993.25,716.65
2016,7,15,13,30,934.0,110.0,2.4,26.0,969.0,972.96,704.27
2016,7,15,13,45,928.5,109.5,2.4,26.0,946.5,947.42,688.54
2016,7,15,14,0,923.0,109.0,2.4,26.0,924.0,918.62,670.7
2016,7,15,14,15,916.5,108.0,2.4,25.5,895.0,885.39,651.17
2016,7,15,14,30,910.0,107.0,2.4,25.0,866.0,849.28,629.52
2016,7,15,14,45,899.0,106.5,2.4,25.0,830.5,807.47,602.57
2016,7,15,15,0,888.0,106.0,2.4,25.0,795.0,763.51,573.88
2016,7,15,15,15,876.5,104.0,2.4,24.5,754.5,715.84,542.59
2016,7,15,15,30,865.0,102.0,2.4,24.0,714.0,666.56,508.17
2016,7,15,15,45,847.0,100.5,2.4,24.0,669.0,612.5,468.24
2016,7,15,16,0,829.0,99.0,2.4,24.0,624.0,558.91,427.49
2016,7,15,16,15,809.5,96.0,2.35,23.5,575.5,501.44,383.28
2016,7,15,16,30,790.0,93.0,2.3,23.0,527.0,444.32,337.8
2016,7,15,16,45,762.0,90.0,2.3,22.5,476.5,384.56,288.96
2016,7,15,17,0,734.0,87.0,2.3,22.0,426.0,326.7,240.2
2016,7,15,17,15,700.0,82.5,2.3,21.5,374.5,265.72,188.24
2016,7,15,17,30,666.0,78.0,2.3,21.0,323.0,209.99,140.46
2016,7,15,17,45,616.0,72.5,2.35,20.5,272.5,154.49,95.32
2016,7,15,18,0,566.0,67.0,2.4,20.0,222.0,104.73,59.38
2016,7,15,18,15,496.5,59.0,2.35,19.0,174.5,58.28,34.96
2016,7,15,18,30,427.0,51.0,2.3,18.0,127.0,40.23,29.38
2016,7,15,18,45,318.5,40.5,2.3,17.5,87.0,32.71,22.24
2016,7,15,19,0,210.0,30.0,2.3,17.0,47.0,23.56,11.63
2016,7,15,19,15,105.0,15.0,2.35,16.5,23.5,13.64,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,118.0,13.5,2.2,13.5,23.0,12.28,0.0
2016,7,16,5,30,236.0,27.0,2.2,14.0,46.0,22.25,10.19
2016,7,16,5,45,343.0,37.5,2.2,14.5,86.0,30.17,20.29
2016,7,16,6,0,450.0,48.0,2.2,15.0,126.0,37.8,27.62
2016,7,16,6,15,225.0,61.5,2.1,15.5,100.5,51.31,34.67
2016,7,16,6,30,0.0,75.0,2.0,16.0,75.0,65.05,49.69
2016,7,16,6,45,0.0,92.5,1.9,17.0,92.5,80.33,62.36
2016,7,16,7,0,0.0,110.0,1.8,18.0,110.0,95.78,74.86
2016,7,16,7,15,0.0,117.5,1.7,18.5,117.5,102.89,80.37
2016,7,16,7,30,0.0,125.0,1.6,19.0,125.0,109.89,85.67
2016,7,16,7,45,11.0,161.5,1.55,19.5,167.5,146.25,114.54
2016,7,16,8,0,22.0,198.0,1.5,20.0,210.0,184.23,144.18
2016,7,16,8,15,27.0,220.5,1.5,20.5,237.0,211.06,164.61
2016,7,16,8,30,32.0,243.0,1.5,21.0,264.0,236.71,183.86
2016,7,16,8,45,51.5,276.5,1.5,21.5,312.0,281.71,217.85
2016,7,16,9,0,71.0,310.0,1.5,22.0,360.0,328.92,252.83
2016,7,16,9,15,134.5,337.5,1.55,22.5,439.0,409.51,312.83
2016,7,16,9,30,198.0,365.0,1.6,23.0,518.0,489.61,370.9
2016,7,16,9,45,552.0,234.5,1.65,23.5,688.5,668.58,504.03
2016,7,16,10,0,906.0,104.0,1.7,24.0,859.0,841.92,623.11
2016,7,16,10,15,912.5,105.5,1.8,24.0,888.0,878.62,645.71
2016,7,16,10,30,919.0,107.0,1.9,24.0,917.0,912.46,667.78
2016,7,16,10,45,923.5,108.0,2.0,24.5,939.0,940.99,685.05
2016,7,16,11,0,928.0,109.0,2.1,25.0,961.0,966.24,700.19
2016,7,16,11,15,931.0,110.0,2.15,25.0,976.0,986.68,713.1
2016,7,16,11,30,934.0,111.0,2.2,25.0,991.0,1003.57,723.85
2016,7,16,11,45,936.0,111.0,2.3,25.0,999.0,1014.91,731.72
2016,7,16,12,0,938.0,111.0,2.4,25.0,1007.0,1022.56,737.4
2016,7,16,12,15,938.5,111.0,2.4,25.0,1007.5,1025.04,738.84
2016,7,16,12,30,939.0,111.0,2.4,25.0,1008.0,1023.79,738.07
2016,7,16,12,45,937.0,111.0,2.45,25.0,1001.0,1016.39,734.05
2016,7,16,13,0,935.0,111.0,2.5,25.0,994.0,1005.3,727.8
2016,7,16,13,15,933.0,110.5,2.5,25.0,979.5,990.07,718.49
2016,7,16,13,30,931.0,110.0,2.5,25.0,965.0,971.24,706.95
2016,7,16,13,45,929.5,107.5,2.55,25.0,944.5,947.39,692.64
2016,7,16,14,0,928.0,105.0,2.6,25.0,924.0,920.08,676.05
2016,7,16,14,15,922.5,104.0,2.6,24.5,895.5,887.52,656.78
2016,7,16,14,30,917.0,103.0,2.6,24.0,867.0,852.0,635.34
2016,7,16,14,45,911.0,100.5,2.6,24.0,833.5,811.83,609.29
2016,7,16,15,0,905.0,98.0,2.6,24.0,800.0,769.11,581.25
2016,7,16,15,15,895.0,96.0,2.6,23.5,760.0,721.75,550.32
2016,7,16,15,30,885.0,94.0,2.6,23.0,720.0,672.6,515.74
2016,7,16,15,45,873.0,91.0,2.65,23.0,676.0,619.74,476.64
2016,7,16,16,0,861.0,88.0,2.7,23.0,632.0,565.8,435.5
2016,7,16,16,15,843.5,85.5,2.7,22.5,584.0,508.77,391.29
2016,7,16,16,30,826.0,83.0,2.7,22.0,536.0,451.27,345.11
2016,7,16,16,45,804.0,79.5,2.7,22.0,486.0,391.37,294.93
2016,7,16,17,0,782.0,76.0,2.7,22.0,436.0,332.65,244.34
2016,7,16,17,15,750.5,72.0,2.7,21.5,384.0,272.35,192.29
2016,7,16,17,30,719.0,68.0,2.7,21.0,332.0,214.94,142.58
2016,7,16,17,45,674.0,63.0,2.7,20.5,280.5,157.77,95.55
2016,7,16,18,0,629.0,58.0,2.7,20.0,229.0,102.73,55.25
2016,7,16,18,15,562.0,51.5,2.7,19.0,180.5,53.77,30.06
2016,7,16,18,30,495.0,45.0,2.7,18.0,132.0,35.23,25.03
2016,7,16,18,45,383.0,36.0,2.7,17.5,90.5,28.81,18.89
2016,7,16,19,0,271.0,27.0,2.7,17.0,49.0,22.22,10.35
2016,7,16,19,15,135.5,13.5,2.75,16.5,24.5,12.28,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,127.5,13.0,2.95,13.0,23.0,11.82,0.0
2016,7,17,5,30,255.0,26.0,3.0,13.0,46.0,21.42,9.16
2016,7,17,5,45,369.5,35.0,3.05,13.5,87.0,28.04,18.49
2016,7,17,6,0,484.0,44.0,3.1,14.0,128.0,34.49,24.79
2016,7,17,6,15,242.0,50.5,3.05,14.5,92.5,43.22,27.76
2016,7,17,6,30,0.0,57.0,3.0,15.0,57.0,50.3,37.37
2016,7,17,6,45,0.0,70.5,3.0,16.0,70.5,62.04,47.2
2016,7,17,7,0,0.0,84.0,3.0,17.0,84.0,73.88,56.9
2016,7,17,7,15,0.0,108.5,2.95,17.5,108.5,95.22,74.43
2016,7,17,7,30,0.0,133.0,2.9,18.0,133.0,116.79,91.83
2016,7,17,7,45,2.5,152.0,2.85,18.5,153.5,134.77,105.97
2016,7,17,8,0,5.0,171.0,2.8,19.0,174.0,153.15,120.28
2016,7,17,8,15,8.5,189.0,2.8,19.0,194.5,171.53,134.68
2016,7,17,8,30,12.0,207.0,2.8,19.0,215.0,190.37,149.36
2016,7,17,8,45,52.5,262.5,2.85,19.5,299.0,269.67,211.65
2016,7,17,9,0,93.0,318.0,2.9,20.0,383.0,350.7,273.74
2016,7,17,9,15,100.0,339.0,2.95,20.0,413.0,380.73,296.08
2016,7,17,9,30,107.0,360.0,3.0,20.0,443.0,411.22,318.76
2016,7,17,9,45,129.0,381.0,3.05,20.5,485.5,461.65,355.75
2016,7,17,10,0,151.0,402.0,3.1,21.0,528.0,506.11,387.74
2016,7,17,10,15,537.5,252.0,3.1,21.0,721.5,715.79,548.95
2016,7,17,10,30,924.0,102.0,3.1,21.0,915.0,912.67,687.5
2016,7,17,10,45,927.0,103.5,3.15,21.5,936.5,940.53,702.97
2016,7,17,11,0,930.0,105.0,3.2,22.0,958.0,965.02,717.53
2016,7,17,11,15,932.5,105.5,3.25,22.0,972.5,984.59,730.23
2016,7,17,11,30,935.0,106.0,3.3,22.0,987.0,1000.59,740.65
2016,7,17,11,45,936.0,106.5,3.4,22.0,994.0,1011.5,748.21
2016,7,17,12,0,937.0,107.0,3.5,22.0,1001.0,1018.7,753.46
2016,7,17,12,15,937.0,107.0,3.55,22.0,1001.0,1020.72,755.05
2016,7,17,12,30,937.0,107.0,3.6,22.0,1001.0,1019.0,754.31
2016,7,17,12,45,931.0,109.5,3.65,22.0,992.0,1010.21,749.02
2016,7,17,13,0,925.0,112.0,3.7,22.0,983.0,997.81,741.45
2016,7,17,13,15,922.0,111.0,3.75,22.0,968.0,981.29,731.22
2016,7,17,13,30,919.0,110.0,3.8,22.0,953.0,961.24,718.68
2016,7,17,13,45,917.0,107.5,3.85,22.0,932.0,937.19,703.43
2016,7,17,14,0,915.0,105.0,3.9,22.0,911.0,909.74,685.86
2016,7,17,14,15,908.5,104.0,3.95,21.5,882.5,876.69,665.64
2016,7,17,14,30,902.0,103.0,4.0,21.0,854.0,840.78,643.21
2016,7,17,14,45,896.0,100.0,4.05,21.0,820.5,800.63,616.3
2016,7,17,15,0,890.0,97.0,4.1,21.0,787.0,757.97,587.33
2016,7,17,15,15,879.5,95.0,4.15,20.5,747.5,710.85,555.47
2016,7,17,15,30,869.0,93.0,4.2,20.0,708.0,662.03,519.94
2016,7,17,15,45,856.5,90.5,4.3,20.0,664.0,610.07,480.14
2016,7,17,16,0,844.0,88.0,4.4,20.0,620.0,557.11,438.52
2016,7,17,16,15,826.5,85.0,4.4,19.5,572.5,500.43,393.22
2016,7,17,16,30,809.0,82.0,4.4,19.0,525.0,443.34,346.04
2016,7,17,16,45,786.0,79.0,4.45,19.0,475.5,384.44,295.43
2016,7,17,17,0,763.0,76.0,4.5,19.0,426.0,326.84,244.62
2016,7,17,17,15,731.5,72.0,4.45,18.5,375.0,267.6,192.31
2016,7,17,17,30,700.0,68.0,4.4,18.0,324.0,211.26,142.55
2016,7,17,17,45,654.0,63.0,4.4,17.5,273.5,152.39,93.35
2016,7,17,18,0,608.0,58.0,4.4,17.0,223.0,101.08,55.43
2016,7,17,18,15,541.0,51.5,4.3,16.5,175.5,53.36,30.34
2016,7,17,18,30,474.0,45.0,4.2,16.0,128.0,35.23,25.22
2016,7,17,18,45,362.5,36.0,4.1,15.5,87.0,28.83,19.03
2016,7,17,19,0,251.0,27.0,4.0,15.0,46.0,22.26,10.15
2016,7,17,19,15,125.5,13.5,3.95,14.5,23.0,12.28,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,135.5,12.0,3.1,13.0,22.0,10.91,0.0
2016,7,18,5,30,271.0,24.0,3.2,13.0,44.0,19.64,7.41
2016,7,18,5,45,379.0,32.5,3.3,13.5,84.0,25.9,16.59
2016,7,18,6,0,487.0,41.0,3.4,14.0,124.0,31.99,22.56
2016,7,18,6,15,551.5,47.0,3.4,14.5,170.5,47.0,26.71
2016,7,18,6,30,616.0,53.0,3.4,15.0,217.0,97.12,52.85
2016,7,18,6,45,360.0,97.5,3.4,15.5,198.5,134.53,92.19
2016,7,18,7,0,104.0,142.0,3.4,16.0,180.0,143.38,110.99
2016,7,18,7,15,65.5,154.5,3.3,16.5,180.0,151.69,119.44
2016,7,18,7,30,27.0,167.0,3.2,17.0,180.0,155.44,123.37
2016,7,18,7,45,34.5,190.5,3.15,17.5,208.5,181.75,144.28
2016,7,18,8,0,42.0,214.0,3.1,18.0,237.0,209.15,165.76
2016,7,18,8,15,188.5,233.5,3.05,18.5,350.5,306.58,242.68
2016,7,18,8,30,335.0,253.0,3.0,19.0,464.0,420.92,331.44
2016,7,18,8,45,602.0,169.0,3.0,19.5,580.5,531.92,417.97
2016,7,18,9,0,869.0,85.0,3.0,20.0,697.0,651.46,509.59
2016,7,18,9,15,879.5,87.0,3.0,20.0,736.5,700.47,545.59
2016,7,18,9,30,890.0,89.0,3.0,20.0,776.0,747.79,578.37
2016,7,18,9,45,895.5,92.0,3.0,20.5,809.5,790.33,605.97
2016,7,18,10,0,901.0,95.0,3.0,21.0,843.0,830.34,631.42
2016,7,18,10,15,907.0,96.0,3.0,21.0,871.0,866.06,654.86
2016,7,18,10,30,913.0,97.0,3.0,21.0,899.0,898.93,676.22
2016,7,18,10,45,917.5,98.0,3.05,21.5,921.0,927.41,693.56
2016,7,18,11,0,922.0,99.0,3.1,22.0,943.0,952.63,708.66
2016,7,18,11,15,925.0,99.5,3.1,22.0,958.0,972.57,721.23
2016,7,18,11,30,928.0,100.0,3.1,22.0,973.0,988.98,731.55
2016,7,18,11,45,930.5,99.5,3.15,22.5,981.0,1000.31,737.58
2016,7,18,12,0,933.0,99.0,3.2,23.0,989.0,1007.98,741.31
2016,7,18,12,15,933.0,99.0,3.25,23.0,989.0,1010.01,742.91
2016,7,18,12,30,933.0,99.0,3.3,23.0,989.0,1008.3,742.22
2016,7,18,12,45,936.5,96.0,3.35,23.0,983.5,1003.26,739.46
2016,7,18,13,0,940.0,93.0,3.4,23.0,978.0,994.41,734.31
2016,7,18,13,15,937.5,92.5,3.4,23.0,963.5,978.61,724.29
2016,7,18,13,30,935.0,92.0,3.4,23.0,949.0,959.21,711.98
2016,7,18,13,45,934.0,89.5,3.4,23.0,928.5,935.63,696.93
2016,7,18,14,0,933.0,87.0,3.4,23.0,908.0,908.55,679.54
2016,7,18,14,15,928.0,86.0,3.4,23.0,880.5,876.22,658.54
2016,7,18,14,30,923.0,85.0,3.4,23.0,853.0,840.88,635.39
2016,7,18,14,45,918.0,82.5,3.4,23.0,819.5,801.19,609.06
2016,7,18,15,0,913.0,80.0,3.4,23.0,786.0,758.86,580.65
2016,7,18,15,15,904.0,78.5,3.4,22.5,747.0,712.31,549.99
2016,7,18,15,30,895.0,77.0,3.4,22.0,708.0,663.87,515.45
2016,7,18,15,45,884.5,74.0,3.4,22.0,664.5,611.39,475.66
2016,7,18,16,0,874.0,71.0,3.4,22.0,621.0,557.66,433.77
2016,7,18,16,15,858.0,69.0,3.4,21.5,574.0,501.21,389.22
2016,7,18,16,30,842.0,67.0,3.4,21.0,527.0,444.61,342.94
2016,7,18,16,45,822.0,64.0,3.45,21.0,477.5,385.62,292.72
2016,7,18,17,0,802.0,61.0,3.5,21.0,428.0,327.51,241.82
2016,7,18,17,15,773.0,58.0,3.5,20.5,377.5,266.03,187.96
2016,7,18,17,30,744.0,55.0,3.5,20.0,327.0,208.78,137.55
2016,7,18,17,45,704.5,51.0,3.5,19.5,276.5,151.84,89.87
2016,7,18,18,0,665.0,47.0,3.5,19.0,226.0,99.27,51.18
2016,7,18,18,15,603.5,42.0,3.45,18.0,178.0,49.84,26.13
2016,7,18,18,30,542.0,37.0,3.4,17.0,130.0,31.26,21.64
2016,7,18,18,45,441.0,29.5,3.35,16.5,89.0,25.4,15.99
2016,7,18,19,0,340.0,22.0,3.3,16.0,48.0,17.81,6.61
2016,7,18,19,15,170.0,11.0,3.25,15.5,24.0,10.01,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.5,22.5,10.01,0.0
2016,7,19,5,30,318.0,22.0,2.7,13.0,45.0,17.93,5.71
2016,7,19,5,45,424.5,29.5,2.8,13.5,86.0,23.42,14.42
2016,7,19,6,0,531.0,37.0,2.9,14.0,127.0,31.38,22.01
2016,7,19,6,15,594.0,42.5,2.9,14.5,174.5,46.72,26.04
2016,7,19,6,30,657.0,48.0,2.9,15.0,222.0,95.86,50.21
2016,7,19,6,45,493.0,85.5,2.9,15.5,231.5,145.61,95.49
2016,7,19,7,0,329.0,123.0,2.9,16.0,241.0,174.41,127.59
2016,7,19,7,15,289.0,150.5,2.85,16.5,266.0,209.72,159.83
2016,7,19,7,30,249.0,178.0,2.8,17.0,291.0,240.43,187.35
2016,7,19,7,45,289.0,194.0,2.8,17.5,340.0,287.22,225.37
2016,7,19,8,0,329.0,210.0,2.8,18.0,389.0,338.22,266.26
2016,7,19,8,15,346.5,227.5,2.8,18.5,431.0,383.37,301.97
2016,7,19,8,30,364.0,245.0,2.8,19.0,473.0,429.83,337.86
2016,7,19,8,45,630.0,161.5,2.8,19.5,590.5,542.06,425.32
2016,7,19,9,0,896.0,78.0,2.8,20.0,708.0,662.42,517.1
2016,7,19,9,15,905.5,80.0,2.8,20.0,747.5,711.99,553.21
2016,7,19,9,30,915.0,82.0,2.8,20.0,787.0,759.74,585.8
2016,7,19,9,45,918.5,85.5,2.8,20.5,820.0,802.29,613.16
2016,7,19,10,0,922.0,89.0,2.8,21.0,853.0,842.08,638.24
2016,7,19,10,15,927.5,90.0,2.8,21.0,881.5,878.12,661.71
2016,7,19,10,30,933.0,91.0,2.8,21.0,910.0,911.21,683.04
2016,7,19,10,45,934.5,93.5,2.85,21.5,931.0,939.06,699.82
2016,7,19,11,0,936.0,96.0,2.9,22.0,952.0,963.45,714.25
2016,7,19,11,15,939.0,96.5,2.9,22.0,967.0,983.69,726.92
2016,7,19,11,30,942.0,97.0,2.9,22.0,982.0,1000.34,737.31
2016,7,19,11,45,943.0,97.0,2.95,22.0,989.5,1010.89,744.23
2016,7,19,12,0,944.0,97.0,3.0,22.0,997.0,1017.7,748.86
2016,7,19,12,15,944.5,97.0,3.0,22.0,997.0,1020.26,750.41
2016,7,19,12,30,945.0,97.0,3.0,22.0,997.0,1019.03,749.63
2016,7,19,12,45,936.5,101.5,3.05,22.5,988.0,1009.8,742.74
2016,7,19,13,0,928.0,106.0,3.1,23.0,979.0,996.95,733.64
2016,7,19,13,15,925.5,105.0,3.1,23.0,964.0,980.83,723.52
2016,7,19,13,30,923.0,104.0,3.1,23.0,949.0,961.14,711.11
2016,7,19,13,45,923.0,100.5,3.15,23.0,929.0,937.75,696.66
2016,7,19,14,0,923.0,97.0,3.2,23.0,909.0,910.84,679.81
2016,7,19,14,15,917.0,96.0,3.25,23.0,880.5,877.92,658.82
2016,7,19,14,30,911.0,95.0,3.3,23.0,852.0,842.08,635.69
2016,7,19,14,45,906.5,91.5,3.35,23.0,818.5,802.19,609.54
2016,7,19,15,0,902.0,88.0,3.4,23.0,785.0,759.63,581.23
2016,7,19,15,15,892.0,86.5,3.45,22.5,745.5,712.78,550.56
2016,7,19,15,30,882.0,85.0,3.5,22.0,706.0,664.15,515.81
2016,7,19,15,45,872.0,81.5,3.55,22.0,663.0,612.01,476.42
2016,7,19,16,0,862.0,78.0,3.6,22.0,620.0,558.61,434.89
2016,7,19,16,15,845.0,75.5,3.6,21.5,572.5,501.67,389.98
2016,7,19,16,30,828.0,73.0,3.6,21.0,525.0,444.72,343.45
2016,7,19,16,45,809.5,69.0,3.6,21.0,475.5,386.01,293.41
2016,7,19,17,0,791.0,65.0,3.6,21.0,426.0,326.44,241.36
2016,7,19,17,15,761.5,62.0,3.55,20.5,375.0,267.03,189.18
2016,7,19,17,30,732.0,59.0,3.5,20.0,324.0,210.23,139.22
2016,7,19,17,45,694.5,54.0,3.5,19.5,274.0,153.28,91.5
2016,7,19,18,0,657.0,49.0,3.5,19.0,224.0,100.51,52.5
2016,7,19,18,15,594.5,43.5,3.35,18.5,176.5,51.02,27.19
2016,7,19,18,30,532.0,38.0,3.2,18.0,129.0,32.21,22.35
2016,7,19,18,45,433.5,30.0,3.1,17.5,88.0,23.79,14.51
2016,7,19,19,0,335.0,22.0,3.0,17.0,47.0,17.86,6.2
2016,7,19,19,15,167.5,11.0,2.95,16.5,23.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.5,10.5,2.45,12.5,22.0,9.55,0.0
2016,7,20,5,30,321.0,21.0,2.5,13.0,44.0,17.08,4.54
2016,7,20,5,45,427.5,28.5,2.6,13.5,84.5,24.64,15.41
2016,7,20,6,0,534.0,36.0,2.7,14.0,125.0,30.52,21.24
2016,7,20,6,15,597.5,41.5,2.7,14.5,173.0,45.73,25.3
2016,7,20,6,30,661.0,47.0,2.7,15.0,221.0,95.16,49.49
2016,7,20,6,45,704.0,51.0,2.7,16.0,272.0,147.89,87.86
2016,7,20,7,0,747.0,55.0,2.7,17.0,323.0,205.46,135.92
2016,7,20,7,15,777.0,58.0,2.6,17.5,374.0,263.19,187.06
2016,7,20,7,30,807.0,61.0,2.5,18.0,425.0,325.28,241.76
2016,7,20,7,45,829.0,63.5,2.45,18.5,475.5,384.09,293.0
2016,7,20,8,0,851.0,66.0,2.4,19.0,526.0,444.02,343.47
2016,7,20,8,15,867.5,68.0,2.35,19.5,574.0,501.55,390.34
2016,7,20,8,30,884.0,70.0,2.3,20.0,622.0,559.0,435.34
2016,7,20,8,45,897.0,71.5,2.25,20.5,666.5,613.48,476.45
2016,7,20,9,0,910.0,73.0,2.2,21.0,711.0,666.95,515.32
2016,7,20,9,15,920.0,74.5,2.2,21.5,751.0,717.05,550.4
2016,7,20,9,30,930.0,76.0,2.2,22.0,791.0,765.33,581.57
2016,7,20,9,45,927.5,83.0,2.25,22.5,823.5,807.44,608.34
2016,7,20,10,0,925.0,90.0,2.3,23.0,856.0,846.27,632.59
2016,7,20,10,15,931.5,91.0,2.3,23.5,885.0,883.32,654.96
2016,7,20,10,30,938.0,92.0,2.3,24.0,914.0,917.44,675.14
2016,7,20,10,45,943.5,92.0,2.35,24.5,936.5,946.57,692.34
2016,7,20,11,0,949.0,92.0,2.4,25.0,959.0,972.38,707.34
2016,7,20,11,15,952.0,92.5,2.45,25.0,974.5,992.9,720.32
2016,7,20,11,30,955.0,93.0,2.5,25.0,990.0,1009.77,731.07
2016,7,20,11,45,958.0,92.5,2.6,25.5,998.0,1021.92,737.96
2016,7,20,12,0,961.0,92.0,2.7,26.0,1006.0,1030.29,742.54
2016,7,20,12,15,961.5,92.0,2.75,26.0,1006.5,1032.89,744.55
2016,7,20,12,30,962.0,92.0,2.8,26.0,1007.0,1031.64,744.24
2016,7,20,12,45,961.5,91.0,2.85,26.0,1000.0,1024.55,740.34
2016,7,20,13,0,961.0,90.0,2.9,26.0,993.0,1013.62,734.11
2016,7,20,13,15,958.5,89.5,2.95,26.0,978.5,997.5,724.61
2016,7,20,13,30,956.0,89.0,3.0,26.0,964.0,977.69,712.78
2016,7,20,13,45,953.0,88.0,3.1,26.0,942.5,953.31,698.35
2016,7,20,14,0,950.0,87.0,3.2,26.0,921.0,925.46,681.55
2016,7,20,14,15,945.0,86.0,3.25,25.5,893.0,892.57,662.24
2016,7,20,14,30,940.0,85.0,3.3,25.0,865.0,856.6,640.62
2016,7,20,14,45,933.5,83.5,3.35,25.0,831.0,816.07,614.35
2016,7,20,15,0,927.0,82.0,3.4,25.0,797.0,772.94,586.0
2016,7,20,15,15,917.5,80.5,3.4,24.5,757.0,725.34,555.0
2016,7,20,15,30,908.0,79.0,3.4,24.0,717.0,675.85,520.18
2016,7,20,15,45,896.5,76.5,3.45,24.0,673.0,622.52,480.32
2016,7,20,16,0,885.0,74.0,3.5,24.0,629.0,568.0,438.35
2016,7,20,16,15,868.5,72.0,3.5,23.5,581.0,510.56,393.47
2016,7,20,16,30,852.0,70.0,3.5,23.0,533.0,453.0,346.85
2016,7,20,16,45,832.0,67.0,3.55,22.5,483.0,393.27,297.0
2016,7,20,17,0,812.0,64.0,3.6,22.0,433.0,334.4,246.24
2016,7,20,17,15,782.5,60.5,3.6,21.5,381.0,271.63,191.53
2016,7,20,17,30,753.0,57.0,3.6,21.0,329.0,213.05,140.19
2016,7,20,17,45,712.5,53.0,3.6,20.5,278.0,155.24,91.97
2016,7,20,18,0,672.0,49.0,3.6,20.0,227.0,101.94,52.87
2016,7,20,18,15,608.5,43.5,3.5,19.0,178.5,51.44,27.24
2016,7,20,18,30,545.0,38.0,3.4,18.0,130.0,32.31,22.42
2016,7,20,18,45,440.5,30.0,3.35,17.5,88.5,26.01,16.34
2016,7,20,19,0,336.0,22.0,3.3,17.0,47.0,17.92,5.76
2016,7,20,19,15,168.0,11.0,3.3,16.5,23.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
