Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.0,10.5,2.9,13.5,21.5,9.55,0.0
2016,7,21,5,30,318.0,21.0,3.0,14.0,43.0,17.15,3.77
2016,7,21,5,45,427.5,29.0,3.15,14.5,84.0,25.2,15.74
2016,7,21,6,0,537.0,37.0,3.3,15.0,125.0,31.54,22.0
2016,7,21,6,15,601.0,42.5,3.3,15.5,173.0,46.55,25.96
2016,7,21,6,30,665.0,48.0,3.3,16.0,221.0,96.28,50.11
2016,7,21,6,45,708.5,51.5,3.3,16.5,272.0,148.94,88.41
2016,7,21,7,0,752.0,55.0,3.3,17.0,323.0,206.49,136.72
2016,7,21,7,15,781.5,58.0,3.2,17.5,374.5,264.46,188.26
2016,7,21,7,30,811.0,61.0,3.1,18.0,426.0,326.69,243.37
2016,7,21,7,45,833.0,63.5,3.05,19.0,476.5,385.81,294.58
2016,7,21,8,0,855.0,66.0,3.0,20.0,527.0,446.04,344.88
2016,7,21,8,15,871.5,68.0,2.95,20.5,575.0,503.86,392.15
2016,7,21,8,30,888.0,70.0,2.9,21.0,623.0,561.59,437.59
2016,7,21,8,45,900.5,71.5,2.85,21.5,667.0,616.05,478.95
2016,7,21,9,0,913.0,73.0,2.8,22.0,711.0,669.43,518.06
2016,7,21,9,15,923.0,74.0,2.8,22.0,751.5,719.24,554.21
2016,7,21,9,30,933.0,75.0,2.8,22.0,792.0,767.2,586.62
2016,7,21,9,45,937.5,78.0,2.8,22.5,826.0,810.86,614.44
2016,7,21,10,0,942.0,81.0,2.8,23.0,860.0,851.78,639.99
2016,7,21,10,15,948.0,82.0,2.85,23.0,889.0,889.01,664.36
2016,7,21,10,30,954.0,83.0,2.9,23.0,918.0,923.24,686.6
2016,7,21,10,45,959.0,83.5,2.95,23.5,940.5,952.87,704.36
2016,7,21,11,0,964.0,84.0,3.0,24.0,963.0,979.12,719.82
2016,7,21,11,15,967.5,84.0,3.1,24.0,979.0,999.92,733.53
2016,7,21,11,30,971.0,84.0,3.2,24.0,995.0,1017.02,744.94
2016,7,21,11,45,973.0,84.0,3.3,24.5,1003.0,1028.91,751.58
2016,7,21,12,0,975.0,84.0,3.4,25.0,1011.0,1036.92,755.83
2016,7,21,12,15,975.5,84.0,3.45,25.0,1012.0,1039.58,757.81
2016,7,21,12,30,976.0,84.0,3.5,25.0,1013.0,1038.3,757.4
2016,7,21,12,45,968.0,89.0,3.6,25.0,1004.0,1029.95,752.88
2016,7,21,13,0,960.0,94.0,3.7,25.0,995.0,1017.81,745.99
2016,7,21,13,15,958.0,93.5,3.7,24.5,981.0,1002.16,737.64
2016,7,21,13,30,956.0,93.0,3.7,24.0,967.0,982.8,726.87
2016,7,21,13,45,955.0,90.5,3.75,24.0,946.0,958.7,711.86
2016,7,21,14,0,954.0,88.0,3.8,24.0,925.0,931.01,694.43
2016,7,21,14,15,949.0,87.0,3.8,24.0,897.0,897.97,673.02
2016,7,21,14,30,944.0,86.0,3.8,24.0,869.0,861.83,649.41
2016,7,21,14,45,940.0,83.5,3.8,24.0,835.5,822.04,623.12
2016,7,21,15,0,936.0,81.0,3.8,24.0,802.0,779.44,594.63
2016,7,21,15,15,927.0,79.5,3.75,23.5,762.0,731.76,563.14
2016,7,21,15,30,918.0,78.0,3.7,23.0,722.0,682.11,527.88
2016,7,21,15,45,908.0,75.0,3.7,23.0,678.0,628.64,487.52
2016,7,21,16,0,898.0,72.0,3.7,23.0,634.0,573.82,444.95
2016,7,21,16,15,882.0,69.5,3.65,22.5,585.5,515.4,398.98
2016,7,21,16,30,866.0,67.0,3.6,22.0,537.0,456.79,351.23
2016,7,21,16,45,845.5,64.5,3.6,21.5,486.0,396.52,300.62
2016,7,21,17,0,825.0,62.0,3.6,21.0,435.0,337.14,249.13
2016,7,21,17,15,795.5,58.5,3.55,20.5,383.0,275.53,195.01
2016,7,21,17,30,766.0,55.0,3.5,20.0,331.0,214.15,141.12
2016,7,21,17,45,724.0,51.5,3.45,19.5,279.5,155.74,92.23
2016,7,21,18,0,682.0,48.0,3.4,19.0,228.0,102.01,52.73
2016,7,21,18,15,618.5,42.5,3.3,18.5,179.0,50.83,26.63
2016,7,21,18,30,555.0,37.0,3.2,18.0,130.0,31.48,21.67
2016,7,21,18,45,447.0,29.0,3.1,17.5,88.0,25.13,15.54
2016,7,21,19,0,339.0,21.0,3.0,17.0,46.0,18.62,5.6
2016,7,21,19,15,169.5,10.5,2.95,16.5,23.0,9.55,0.0
2016,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,9.1,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,16.29,2.47
2016,7,22,5,45,423.0,28.5,2.25,14.0,82.0,24.78,15.36
2016,7,22,6,0,533.0,37.0,2.3,15.0,123.0,31.6,22.04
2016,7,22,6,15,599.5,43.0,2.2,15.5,172.0,46.85,26.36
2016,7,22,6,30,666.0,49.0,2.1,16.0,221.0,97.19,50.84
2016,7,22,6,45,710.5,53.0,2.05,16.5,272.5,150.58,89.54
2016,7,22,7,0,755.0,57.0,2.0,17.0,324.0,209.01,138.27
2016,7,22,7,15,785.5,60.5,1.95,17.5,376.5,268.0,190.23
2016,7,22,7,30,816.0,64.0,1.9,18.0,429.0,331.32,245.65
2016,7,22,7,45,839.0,66.5,1.85,19.0,480.5,391.23,296.79
2016,7,22,8,0,862.0,69.0,1.8,20.0,532.0,452.35,346.94
2016,7,22,8,15,879.0,71.0,1.8,20.5,580.5,510.91,394.02
2016,7,22,8,30,896.0,73.0,1.8,21.0,629.0,569.42,439.26
2016,7,22,8,45,908.5,75.0,1.8,22.0,674.5,624.87,479.67
2016,7,22,9,0,921.0,77.0,1.8,23.0,720.0,679.24,517.67
2016,7,22,9,15,931.0,78.5,1.8,23.5,760.5,730.0,552.46
2016,7,22,9,30,941.0,80.0,1.8,24.0,801.0,778.89,583.31
2016,7,22,9,45,942.5,85.0,1.85,24.5,835.0,822.62,610.57
2016,7,22,10,0,944.0,90.0,1.9,25.0,869.0,863.35,635.51
2016,7,22,10,15,950.0,91.0,1.95,25.5,898.0,900.71,657.98
2016,7,22,10,30,956.0,92.0,2.0,26.0,927.0,935.04,678.29
2016,7,22,10,45,960.5,92.5,2.05,26.5,949.5,964.33,695.23
2016,7,22,11,0,965.0,93.0,2.1,27.0,972.0,990.18,709.94
2016,7,22,11,15,967.5,93.5,2.2,27.0,987.0,1010.59,723.2
2016,7,22,11,30,970.0,94.0,2.3,27.0,1002.0,1027.27,734.23
2016,7,22,11,45,971.5,94.0,2.4,27.5,1010.0,1038.68,740.59
2016,7,22,12,0,973.0,94.0,2.5,28.0,1018.0,1046.21,744.63
2016,7,22,12,15,973.0,94.0,2.6,28.0,1018.0,1048.38,746.9
2016,7,22,12,30,973.0,94.0,2.7,28.0,1018.0,1046.63,746.83
2016,7,22,12,45,968.5,95.5,2.8,28.0,1009.5,1038.11,742.59
2016,7,22,13,0,964.0,97.0,2.9,28.0,1001.0,1025.78,736.03
2016,7,22,13,15,961.5,96.5,2.95,28.0,986.5,1009.59,726.63
2016,7,22,13,30,959.0,96.0,3.0,28.0,972.0,989.69,714.89
2016,7,22,13,45,954.5,95.5,3.1,28.0,949.5,964.35,700.03
2016,7,22,14,0,950.0,95.0,3.2,28.0,927.0,935.58,682.85
2016,7,22,14,15,944.0,94.0,3.2,28.0,898.5,901.77,661.54
2016,7,22,14,30,938.0,93.0,3.2,28.0,870.0,864.93,638.12
2016,7,22,14,45,930.0,91.5,3.25,28.0,835.0,823.19,611.49
2016,7,22,15,0,922.0,90.0,3.3,28.0,800.0,778.97,582.86
2016,7,22,15,15,912.0,88.5,3.3,27.5,759.5,731.1,552.18
2016,7,22,15,30,902.0,87.0,3.3,27.0,719.0,681.38,517.56
2016,7,22,15,45,888.5,85.0,3.3,27.0,674.0,627.45,477.72
2016,7,22,16,0,875.0,83.0,3.3,27.0,629.0,572.54,435.99
2016,7,22,16,15,857.5,80.5,3.3,26.5,580.5,514.42,391.37
2016,7,22,16,30,840.0,78.0,3.3,26.0,532.0,456.3,345.12
2016,7,22,16,45,610.5,116.5,3.3,25.5,429.5,352.02,264.62
2016,7,22,17,0,381.0,155.0,3.3,25.0,327.0,269.04,201.46
2016,7,22,17,15,554.5,110.0,3.25,24.0,326.0,253.53,182.23
2016,7,22,17,30,728.0,65.0,3.2,23.0,325.0,215.62,142.06
2016,7,22,17,45,681.0,60.0,3.15,22.5,273.0,157.21,94.14
2016,7,22,18,0,634.0,55.0,3.1,22.0,221.0,101.41,53.44
2016,7,22,18,15,564.5,48.5,3.0,21.0,172.5,51.76,28.01
2016,7,22,18,30,495.0,42.0,2.9,20.0,124.0,33.05,22.8
2016,7,22,18,45,379.0,32.5,2.85,19.5,82.5,26.09,16.12
2016,7,22,19,0,263.0,23.0,2.8,19.0,41.0,18.91,4.94
2016,7,22,19,15,131.5,11.5,2.8,18.5,20.5,10.46,0.0
2016,7,22,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,134.5,10.5,1.55,15.5,19.0,9.55,0.0
2016,7,23,5,30,269.0,21.0,1.5,16.0,38.0,17.25,1.74
2016,7,23,5,45,384.5,30.0,1.45,17.0,78.0,24.06,14.46
2016,7,23,6,0,500.0,39.0,1.4,18.0,118.0,30.67,20.93
2016,7,23,6,15,568.5,45.0,1.4,18.5,166.5,45.01,24.98
2016,7,23,6,30,637.0,51.0,1.4,19.0,215.0,96.57,50.81
2016,7,23,6,45,683.0,55.5,1.4,20.0,266.0,148.91,88.03
2016,7,23,7,0,729.0,60.0,1.4,21.0,317.0,206.52,134.88
2016,7,23,7,15,761.0,64.0,1.4,21.5,369.0,264.92,185.18
2016,7,23,7,30,793.0,68.0,1.4,22.0,421.0,326.3,237.82
2016,7,23,7,45,817.0,70.5,1.4,23.0,472.0,385.83,287.52
2016,7,23,8,0,841.0,73.0,1.4,24.0,523.0,447.31,336.84
2016,7,23,8,15,858.5,75.5,1.45,25.0,571.5,505.57,382.04
2016,7,23,8,30,876.0,78.0,1.5,26.0,620.0,563.87,425.42
2016,7,23,8,45,889.5,79.5,1.55,27.0,665.0,618.52,464.5
2016,7,23,9,0,903.0,81.0,1.6,28.0,710.0,672.21,501.42
2016,7,23,9,15,913.0,83.0,1.65,28.5,750.5,722.73,535.77
2016,7,23,9,30,923.0,85.0,1.7,29.0,791.0,771.44,566.25
2016,7,23,9,45,931.0,86.0,1.8,29.5,826.0,815.52,593.64
2016,7,23,10,0,939.0,87.0,1.9,30.0,861.0,857.13,619.15
2016,7,23,10,15,945.0,88.5,1.95,30.5,890.0,894.89,641.43
2016,7,23,10,30,951.0,90.0,2.0,31.0,919.0,929.63,661.6
2016,7,23,10,45,954.0,91.5,2.15,31.5,941.0,958.48,678.96
2016,7,23,11,0,957.0,93.0,2.3,32.0,963.0,983.86,694.12
2016,7,23,11,15,960.0,93.5,2.4,32.0,978.5,1004.62,707.35
2016,7,23,11,30,963.0,94.0,2.5,32.0,994.0,1021.7,718.39
2016,7,23,11,45,963.0,95.0,2.6,32.0,1001.5,1032.61,725.71
2016,7,23,12,0,963.0,96.0,2.7,32.0,1009.0,1039.65,730.78
2016,7,23,12,15,963.5,96.0,2.75,32.0,1009.5,1042.29,732.77
2016,7,23,12,30,964.0,96.0,2.8,32.0,1010.0,1041.05,732.49
2016,7,23,12,45,958.0,98.5,2.85,32.0,1001.5,1032.12,727.55
2016,7,23,13,0,952.0,101.0,2.9,32.0,993.0,1019.43,720.4
2016,7,23,13,15,949.5,100.5,2.95,31.5,978.0,1003.4,712.67
2016,7,23,13,30,947.0,100.0,3.0,31.0,963.0,983.68,702.61
2016,7,23,13,45,943.0,99.0,3.05,31.0,941.5,958.53,687.64
2016,7,23,14,0,939.0,98.0,3.1,31.0,920.0,929.96,670.44
2016,7,23,14,15,933.0,97.0,3.1,30.5,891.0,896.42,650.89
2016,7,23,14,30,927.0,96.0,3.1,30.0,862.0,859.89,629.18
2016,7,23,14,45,919.0,94.5,3.15,30.0,827.5,818.49,603.01
2016,7,23,15,0,911.0,93.0,3.2,30.0,793.0,774.64,574.87
2016,7,23,15,15,901.0,91.5,3.2,29.5,753.0,727.17,544.73
2016,7,23,15,30,891.0,90.0,3.2,29.0,713.0,677.87,510.63
2016,7,23,15,45,877.0,88.0,3.25,29.0,668.0,624.08,471.41
2016,7,23,16,0,863.0,86.0,3.3,29.0,623.0,569.38,430.33
2016,7,23,16,15,845.5,83.0,3.25,28.5,574.5,511.31,386.02
2016,7,23,16,30,828.0,80.0,3.2,28.0,526.0,452.93,339.92
2016,7,23,16,45,804.0,77.0,3.2,27.5,475.0,392.17,290.55
2016,7,23,17,0,780.0,74.0,3.2,27.0,424.0,332.8,240.74
2016,7,23,17,15,747.0,70.0,3.15,26.0,372.0,271.73,189.2
2016,7,23,17,30,714.0,66.0,3.1,25.0,320.0,213.75,139.95
2016,7,23,17,45,667.0,61.0,3.05,24.5,268.5,156.12,93.1
2016,7,23,18,0,620.0,56.0,3.0,24.0,217.0,101.08,53.27
2016,7,23,18,15,549.0,49.0,2.95,23.0,168.5,51.76,28.05
2016,7,23,18,30,478.0,42.0,2.9,22.0,120.0,33.08,22.59
2016,7,23,18,45,361.0,32.5,2.85,21.0,79.5,26.14,15.97
2016,7,23,19,0,244.0,23.0,2.8,20.0,39.0,18.98,4.02
2016,7,23,19,15,122.0,11.5,2.85,19.5,19.5,10.46,0.0
2016,7,23,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,111.5,10.5,1.65,15.5,17.5,9.55,0.0
2016,7,24,5,30,223.0,21.0,1.6,16.0,35.0,17.28,0.42
2016,7,24,5,45,341.0,31.0,1.55,16.5,74.5,24.96,15.15
2016,7,24,6,0,459.0,41.0,1.5,17.0,114.0,32.37,22.47
2016,7,24,6,15,531.5,48.5,1.4,17.5,161.5,47.17,27.43
2016,7,24,6,30,604.0,56.0,1.3,18.0,209.0,95.54,51.43
2016,7,24,6,45,653.0,61.0,1.2,19.0,260.5,147.15,88.2
2016,7,24,7,0,702.0,66.0,1.1,20.0,312.0,206.67,136.41
2016,7,24,7,15,735.5,70.0,1.05,20.5,363.5,263.97,185.52
2016,7,24,7,30,769.0,74.0,1.0,21.0,415.0,324.47,237.06
2016,7,24,7,45,794.5,77.0,1.0,22.0,466.5,383.81,286.26
2016,7,24,8,0,820.0,80.0,1.0,23.0,518.0,444.77,334.83
2016,7,24,8,15,838.5,82.5,1.0,23.5,566.5,502.89,380.08
2016,7,24,8,30,857.0,85.0,1.0,24.0,615.0,560.81,423.42
2016,7,24,8,45,872.0,87.0,1.05,24.5,660.5,616.01,463.6
2016,7,24,9,0,887.0,89.0,1.1,25.0,706.0,670.44,501.9
2016,7,24,9,15,898.0,91.0,1.15,25.5,746.5,721.03,536.39
2016,7,24,9,30,909.0,93.0,1.2,26.0,787.0,769.92,567.12
2016,7,24,9,45,917.5,94.0,1.3,27.0,822.0,813.91,593.43
2016,7,24,10,0,926.0,95.0,1.4,28.0,857.0,855.51,617.81
2016,7,24,10,15,932.5,96.5,1.5,28.0,886.5,893.31,641.95
2016,7,24,10,30,939.0,98.0,1.6,28.0,916.0,928.17,664.16
2016,7,24,10,45,943.5,98.5,1.7,28.5,938.5,957.1,681.26
2016,7,24,11,0,948.0,99.0,1.8,29.0,961.0,982.65,696.23
2016,7,24,11,15,951.0,99.5,1.85,29.0,976.0,1003.28,708.94
2016,7,24,11,30,954.0,100.0,1.9,29.0,991.0,1020.25,719.48
2016,7,24,11,45,955.5,100.5,2.0,29.5,999.0,1032.03,726.11
2016,7,24,12,0,957.0,101.0,2.1,30.0,1007.0,1039.99,730.49
2016,7,24,12,15,957.0,101.0,2.2,30.0,1007.0,1042.13,732.86
2016,7,24,12,30,957.0,101.0,2.3,30.0,1007.0,1040.41,732.96
2016,7,24,12,45,953.5,102.0,2.4,30.0,999.0,1032.43,729.27
2016,7,24,13,0,950.0,103.0,2.5,30.0,991.0,1020.67,723.31
2016,7,24,13,15,947.0,102.0,2.55,30.0,975.5,1003.66,713.61
2016,7,24,13,30,944.0,101.0,2.6,30.0,960.0,983.01,701.65
2016,7,24,13,45,939.0,100.5,2.7,30.0,938.0,957.47,687.01
2016,7,24,14,0,934.0,100.0,2.8,30.0,916.0,928.59,670.11
2016,7,24,14,15,927.5,99.0,2.85,29.5,887.0,894.72,650.75
2016,7,24,14,30,921.0,98.0,2.9,29.0,858.0,857.91,629.19
2016,7,24,14,45,912.5,96.5,2.95,29.0,823.0,816.28,602.87
2016,7,24,15,0,904.0,95.0,3.0,29.0,788.0,772.26,574.6
2016,7,24,15,15,893.0,93.0,3.0,28.5,747.5,723.81,543.74
2016,7,24,15,30,882.0,91.0,3.0,28.0,707.0,673.66,508.97
2016,7,24,15,45,646.5,161.0,3.0,28.0,597.0,557.85,422.71
2016,7,24,16,0,411.0,231.0,3.0,28.0,487.0,452.76,343.41
2016,7,24,16,15,614.0,156.0,2.95,27.5,503.5,464.68,352.71
2016,7,24,16,30,817.0,81.0,2.9,27.0,520.0,449.43,338.5
2016,7,24,16,45,588.5,119.5,2.9,26.5,420.0,346.94,259.72
2016,7,24,17,0,360.0,158.0,2.9,26.0,320.0,262.74,196.07
2016,7,24,17,15,530.0,112.5,2.9,25.0,317.5,247.05,177.08
2016,7,24,17,30,700.0,67.0,2.9,24.0,315.0,211.85,139.53
2016,7,24,17,45,652.0,61.5,2.9,23.5,263.5,151.89,90.68
2016,7,24,18,0,604.0,56.0,2.9,23.0,212.0,99.68,52.98
2016,7,24,18,15,532.5,49.0,2.9,22.0,164.5,51.31,28.11
2016,7,24,18,30,461.0,42.0,2.9,21.0,117.0,33.11,22.7
2016,7,24,18,45,343.0,32.0,2.9,20.0,77.0,25.73,15.64
2016,7,24,19,0,225.0,22.0,2.9,19.0,37.0,18.1,2.54
2016,7,24,19,15,112.5,11.0,2.9,18.5,18.5,10.01,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,103.0,10.5,2.0,13.5,16.5,9.55,0.0
2016,7,25,5,30,206.0,21.0,2.0,14.0,33.0,17.35,0.0
2016,7,25,5,45,326.5,31.5,2.0,14.5,72.0,25.48,15.62
2016,7,25,6,0,447.0,42.0,2.0,15.0,111.0,33.31,23.46
2016,7,25,6,15,520.5,49.5,1.9,15.5,158.5,47.79,28.38
2016,7,25,6,30,594.0,57.0,1.8,16.0,206.0,95.61,52.32
2016,7,25,6,45,297.0,76.0,1.75,16.5,150.5,107.84,72.25
2016,7,25,7,0,0.0,95.0,1.7,17.0,95.0,83.15,64.62
2016,7,25,7,15,3.0,120.5,1.65,17.5,122.0,106.28,83.5
2016,7,25,7,30,6.0,146.0,1.6,18.0,149.0,130.05,102.52
2016,7,25,7,45,20.5,175.0,1.55,19.0,186.0,161.91,127.37
2016,7,25,8,0,35.0,204.0,1.5,20.0,223.0,198.02,155.21
2016,7,25,8,15,34.5,221.5,1.5,20.5,241.5,216.72,169.24
2016,7,25,8,30,34.0,239.0,1.5,21.0,260.0,235.39,183.06
2016,7,25,8,45,128.5,276.5,1.5,21.5,364.5,335.25,259.93
2016,7,25,9,0,223.0,314.0,1.5,22.0,469.0,439.77,337.74
2016,7,25,9,15,561.5,206.0,1.5,22.5,626.5,603.97,460.81
2016,7,25,9,30,900.0,98.0,1.5,23.0,784.0,769.06,577.62
2016,7,25,9,45,903.0,102.5,1.55,23.5,818.0,811.96,603.12
2016,7,25,10,0,906.0,107.0,1.6,24.0,852.0,852.08,627.69
2016,7,25,10,15,913.0,108.5,1.6,24.5,881.0,889.7,649.78
2016,7,25,10,30,920.0,110.0,1.6,25.0,910.0,924.46,669.76
2016,7,25,10,45,922.0,112.5,1.65,25.5,932.0,952.66,685.99
2016,7,25,11,0,924.0,115.0,1.7,26.0,954.0,977.42,700.05
2016,7,25,11,15,927.5,115.5,1.75,26.0,969.5,998.1,712.95
2016,7,25,11,30,931.0,116.0,1.8,26.0,985.0,1015.22,723.72
2016,7,25,11,45,931.5,117.5,1.85,26.5,992.5,1026.77,729.69
2016,7,25,12,0,932.0,119.0,1.9,27.0,1000.0,1034.58,733.46
2016,7,25,12,15,932.0,119.0,1.9,27.0,1000.0,1036.67,734.61
2016,7,25,12,30,932.0,119.0,1.9,27.0,1000.0,1034.99,733.6
2016,7,25,12,45,932.5,117.5,1.95,27.5,993.5,1028.56,728.99
2016,7,25,13,0,933.0,116.0,2.0,28.0,987.0,1018.36,722.17
2016,7,25,13,15,930.0,115.5,2.05,28.0,972.0,1002.08,713.07
2016,7,25,13,30,927.0,115.0,2.1,28.0,957.0,982.21,701.78
2016,7,25,13,45,924.0,113.0,2.15,28.0,935.5,957.35,687.33
2016,7,25,14,0,921.0,111.0,2.2,28.0,914.0,929.08,670.65
2016,7,25,14,15,914.5,109.5,2.2,27.5,885.5,895.05,650.96
2016,7,25,14,30,908.0,108.0,2.2,27.0,857.0,858.11,629.17
2016,7,25,14,45,903.0,105.0,2.25,27.0,823.0,818.14,604.28
2016,7,25,15,0,898.0,102.0,2.3,27.0,789.0,775.53,577.28
2016,7,25,15,15,886.5,100.0,2.25,26.5,748.5,726.9,545.99
2016,7,25,15,30,875.0,98.0,2.2,26.0,708.0,676.62,511.12
2016,7,25,15,45,865.0,94.0,2.2,26.0,663.5,623.9,472.81
2016,7,25,16,0,855.0,90.0,2.2,26.0,619.0,569.9,432.37
2016,7,25,16,15,836.0,87.0,2.2,25.5,570.5,511.71,388.26
2016,7,25,16,30,817.0,84.0,2.2,25.0,522.0,452.78,341.95
2016,7,25,16,45,796.5,79.5,2.2,25.0,471.5,392.35,292.25
2016,7,25,17,0,776.0,75.0,2.2,25.0,421.0,332.96,241.91
2016,7,25,17,15,742.5,71.0,2.15,24.0,368.5,271.83,190.3
2016,7,25,17,30,709.0,67.0,2.1,23.0,316.0,213.87,140.99
2016,7,25,17,45,664.5,61.0,2.05,22.5,265.0,155.87,93.57
2016,7,25,18,0,620.0,55.0,2.0,22.0,214.0,100.22,52.97
2016,7,25,18,15,548.5,48.0,1.85,21.0,165.5,50.82,27.63
2016,7,25,18,30,477.0,41.0,1.7,20.0,117.0,32.37,22.16
2016,7,25,18,45,362.5,31.0,1.55,19.5,76.5,24.96,14.96
2016,7,25,19,0,248.0,21.0,1.4,19.0,36.0,17.27,0.91
2016,7,25,19,15,124.0,10.5,1.4,18.5,18.0,9.55,0.0
2016,7,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,15.5,16.0,8.64,0.0
2016,7,26,5,30,223.0,19.0,0.9,16.0,32.0,15.57,0.0
2016,7,26,5,45,339.5,30.0,0.85,17.0,71.0,24.22,14.3
2016,7,26,6,0,456.0,41.0,0.8,18.0,110.0,32.54,22.48
2016,7,26,6,15,529.0,48.0,0.75,18.5,158.0,46.66,27.04
2016,7,26,6,30,602.0,55.0,0.7,19.0,206.0,94.57,50.47
2016,7,26,6,45,649.5,61.0,0.7,19.5,257.0,146.84,87.77
2016,7,26,7,0,697.0,67.0,0.7,20.0,308.0,206.88,136.46
2016,7,26,7,15,731.5,71.0,0.7,21.0,360.5,264.3,185.03
2016,7,26,7,30,766.0,75.0,0.7,22.0,413.0,325.04,235.95
2016,7,26,7,45,790.0,79.0,0.7,23.0,464.0,384.77,284.9
2016,7,26,8,0,814.0,83.0,0.7,24.0,515.0,445.96,333.02
2016,7,26,8,15,833.0,86.0,0.65,25.0,563.5,504.85,377.06
2016,7,26,8,30,852.0,89.0,0.6,26.0,612.0,563.09,418.51
2016,7,26,8,45,866.0,91.5,0.6,27.0,657.5,618.1,456.28
2016,7,26,9,0,880.0,94.0,0.6,28.0,703.0,672.25,491.85
2016,7,26,9,15,891.5,96.0,0.65,28.5,743.5,723.01,525.48
2016,7,26,9,30,903.0,98.0,0.7,29.0,784.0,772.14,555.6
2016,7,26,9,45,910.0,100.5,0.8,29.5,819.0,816.35,582.63
2016,7,26,10,0,917.0,103.0,0.9,30.0,854.0,858.07,607.83
2016,7,26,10,15,923.5,104.0,0.95,30.5,883.5,895.18,629.15
2016,7,26,10,30,930.0,105.0,1.0,31.0,913.0,929.36,648.5
2016,7,26,10,45,935.0,105.5,1.1,31.5,935.5,958.59,665.55
2016,7,26,11,0,940.0,106.0,1.2,32.0,958.0,984.49,680.57
2016,7,26,11,15,943.0,107.0,1.3,32.0,973.5,1005.52,694.07
2016,7,26,11,30,946.0,108.0,1.4,32.0,989.0,1022.92,705.48
2016,7,26,11,45,948.0,107.5,1.5,32.5,997.0,1034.13,711.84
2016,7,26,12,0,950.0,107.0,1.6,33.0,1005.0,1041.55,716.04
2016,7,26,12,15,950.0,107.5,1.7,33.0,1005.0,1044.18,718.92
2016,7,26,12,30,950.0,108.0,1.8,33.0,1005.0,1042.95,719.59
2016,7,26,12,45,941.5,112.0,1.9,33.0,995.5,1033.09,715.12
2016,7,26,13,0,933.0,116.0,2.0,33.0,986.0,1019.54,708.49
2016,7,26,13,15,930.0,115.5,2.05,33.0,971.0,1003.23,699.61
2016,7,26,13,30,927.0,115.0,2.1,33.0,956.0,983.32,688.53
2016,7,26,13,45,924.0,113.0,2.2,33.0,934.0,958.41,674.85
2016,7,26,14,0,921.0,111.0,2.3,33.0,912.0,930.1,658.92
2016,7,26,14,15,914.5,109.5,2.3,33.0,883.0,896.02,638.28
2016,7,26,14,30,908.0,108.0,2.3,33.0,854.0,859.02,615.67
2016,7,26,14,45,901.0,105.5,2.35,33.0,819.5,817.92,590.56
2016,7,26,15,0,894.0,103.0,2.4,33.0,785.0,774.33,563.48
2016,7,26,15,15,882.5,101.0,2.4,32.5,744.5,725.8,533.26
2016,7,26,15,30,871.0,99.0,2.4,32.0,704.0,675.63,499.48
2016,7,26,15,45,858.0,96.0,2.45,31.5,659.0,622.17,462.52
2016,7,26,16,0,845.0,93.0,2.5,31.0,614.0,568.86,424.26
2016,7,26,16,15,826.0,90.0,2.45,30.5,565.5,510.1,380.31
2016,7,26,16,30,807.0,87.0,2.4,30.0,517.0,451.6,335.0
2016,7,26,16,45,783.5,82.5,2.4,29.5,466.0,390.46,286.27
2016,7,26,17,0,760.0,78.0,2.4,29.0,415.0,330.73,237.04
2016,7,26,17,15,726.0,73.5,2.3,28.0,363.0,269.84,186.41
2016,7,26,17,30,692.0,69.0,2.2,27.0,311.0,209.93,136.36
2016,7,26,17,45,646.0,63.0,2.15,26.5,260.0,152.4,90.11
2016,7,26,18,0,600.0,57.0,2.1,26.0,209.0,100.17,52.83
2016,7,26,18,15,527.5,49.5,1.95,25.0,161.0,51.48,28.08
2016,7,26,18,30,455.0,42.0,1.8,24.0,113.0,33.29,22.48
2016,7,26,18,45,341.5,31.0,1.65,23.0,73.5,25.01,14.62
2016,7,26,19,0,228.0,20.0,1.5,22.0,34.0,16.4,0.0
2016,7,26,19,15,114.0,10.0,1.45,21.5,17.0,9.1,0.0
2016,7,26,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,58.5,8.5,1.5,16.5,12.0,7.73,0.0
2016,7,27,5,30,117.0,17.0,1.5,17.0,24.0,13.36,0.0
2016,7,27,5,45,211.5,32.0,1.5,17.5,58.5,24.92,14.67
2016,7,27,6,0,306.0,47.0,1.5,18.0,93.0,36.15,25.52
2016,7,27,6,15,377.0,58.5,1.4,18.5,137.0,51.55,32.93
2016,7,27,6,30,448.0,70.0,1.3,19.0,181.0,95.3,56.96
2016,7,27,6,45,364.0,96.0,1.2,19.5,200.0,134.45,90.24
2016,7,27,7,0,280.0,122.0,1.1,20.0,219.0,164.25,118.89
2016,7,27,7,15,290.5,143.0,1.1,21.0,257.5,204.94,152.55
2016,7,27,7,30,301.0,164.0,1.1,22.0,296.0,246.9,186.74
2016,7,27,7,45,492.5,138.0,1.15,23.0,385.0,321.1,242.68
2016,7,27,8,0,684.0,112.0,1.2,24.0,474.0,415.61,314.26
2016,7,27,8,15,706.0,116.5,1.2,24.5,521.0,471.0,356.96
2016,7,27,8,30,728.0,121.0,1.2,25.0,568.0,527.27,399.02
2016,7,27,8,45,747.0,124.0,1.25,25.5,612.0,580.76,438.0
2016,7,27,9,0,766.0,127.0,1.3,26.0,656.0,633.87,475.52
2016,7,27,9,15,779.5,130.0,1.35,26.5,695.5,682.77,509.04
2016,7,27,9,30,793.0,133.0,1.4,27.0,735.0,730.52,540.9
2016,7,27,9,45,781.0,147.0,1.45,28.0,763.0,767.78,562.86
2016,7,27,10,0,769.0,161.0,1.5,29.0,791.0,801.43,581.96
2016,7,27,10,15,777.5,163.5,1.55,29.5,819.5,837.77,603.77
2016,7,27,10,30,786.0,166.0,1.6,30.0,848.0,871.76,623.82
2016,7,27,10,45,796.0,165.0,1.65,30.5,871.0,901.15,640.78
2016,7,27,11,0,806.0,164.0,1.7,31.0,894.0,927.85,656.0
2016,7,27,11,15,810.0,165.0,1.75,31.0,909.0,947.98,668.44
2016,7,27,11,30,814.0,166.0,1.8,31.0,924.0,964.93,679.01
2016,7,27,11,45,821.0,163.5,1.85,31.5,933.5,978.0,685.9
2016,7,27,12,0,828.0,161.0,1.9,32.0,943.0,987.73,690.81
2016,7,27,12,15,828.0,161.5,1.95,32.0,943.0,990.16,692.74
2016,7,27,12,30,828.0,162.0,2.0,32.0,943.0,989.1,692.68
2016,7,27,12,45,840.5,152.5,2.1,32.0,940.5,975.08,685.26
2016,7,27,13,0,853.0,143.0,2.2,32.0,938.0,969.82,683.43
2016,7,27,13,15,850.0,142.0,2.25,31.5,923.5,954.14,675.87
2016,7,27,13,30,847.0,141.0,2.3,31.0,909.0,935.16,666.3
2016,7,27,13,45,846.5,137.0,2.4,31.0,889.0,912.37,653.38
2016,7,27,14,0,846.0,133.0,2.5,31.0,869.0,886.32,638.26
2016,7,27,14,15,838.5,131.5,2.5,30.5,840.5,853.53,619.11
2016,7,27,14,30,831.0,130.0,2.5,30.0,812.0,824.51,602.32
2016,7,27,14,45,827.0,125.0,2.55,30.0,779.5,785.18,577.55
2016,7,27,15,0,823.0,120.0,2.6,30.0,747.0,743.37,550.86
2016,7,27,15,15,810.5,117.5,2.55,29.5,707.5,695.81,519.31
2016,7,27,15,30,798.0,115.0,2.5,29.0,668.0,646.89,485.49
2016,7,27,15,45,788.5,109.0,2.5,29.0,625.5,595.26,448.12
2016,7,27,16,0,779.0,103.0,2.5,29.0,583.0,542.53,408.85
2016,7,27,16,15,758.5,99.5,2.5,28.5,535.5,485.86,366.15
2016,7,27,16,30,738.0,96.0,2.5,28.0,488.0,429.75,322.37
2016,7,27,16,45,718.5,89.5,2.5,27.5,440.0,372.03,275.88
2016,7,27,17,0,699.0,83.0,2.5,27.0,392.0,313.61,227.38
2016,7,27,17,15,663.0,78.0,2.45,26.0,341.5,254.96,178.39
2016,7,27,17,30,627.0,73.0,2.4,25.0,291.0,199.87,132.1
2016,7,27,17,45,584.5,65.5,2.35,24.5,243.0,145.42,87.92
2016,7,27,18,0,542.0,58.0,2.3,24.0,195.0,95.91,52.09
2016,7,27,18,15,470.0,50.0,2.3,23.0,149.0,50.38,28.42
2016,7,27,18,30,398.0,42.0,2.3,22.0,103.0,33.23,22.61
2016,7,27,18,45,293.0,30.5,2.3,21.5,66.5,24.56,14.24
2016,7,27,19,0,188.0,19.0,2.3,21.0,30.0,15.51,0.0
2016,7,27,19,15,94.0,9.5,2.3,20.5,15.0,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,10.5,1.7,15.0,10.5,9.55,0.0
2016,7,28,5,30,0.0,21.0,1.7,15.0,21.0,17.91,0.0
2016,7,28,5,45,94.5,35.0,1.7,15.5,49.0,28.01,17.17
2016,7,28,6,0,189.0,49.0,1.7,16.0,77.0,37.42,26.8
2016,7,28,6,15,221.5,67.0,1.65,16.5,112.0,56.8,39.47
2016,7,28,6,30,254.0,85.0,1.6,17.0,147.0,90.82,61.13
2016,7,28,6,45,279.5,102.0,1.6,18.0,185.0,127.33,88.7
2016,7,28,7,0,305.0,119.0,1.6,19.0,223.0,167.05,120.88
2016,7,28,7,15,256.5,147.0,1.55,19.5,244.5,199.51,150.48
2016,7,28,7,30,208.0,175.0,1.5,20.0,266.0,224.27,172.78
2016,7,28,7,45,198.5,199.5,1.45,21.0,295.0,256.68,198.83
2016,7,28,8,0,189.0,224.0,1.4,22.0,324.0,287.98,222.98
2016,7,28,8,15,250.0,237.5,1.4,22.5,382.5,347.71,268.5
2016,7,28,8,30,311.0,251.0,1.4,23.0,441.0,409.92,315.04
2016,7,28,8,45,581.0,169.5,1.4,23.5,557.5,525.36,402.04
2016,7,28,9,0,851.0,88.0,1.4,24.0,674.0,648.96,492.62
2016,7,28,9,15,862.0,90.0,1.45,24.5,713.5,698.15,526.08
2016,7,28,9,30,873.0,92.0,1.5,25.0,753.0,745.74,556.53
2016,7,28,9,45,882.5,93.0,1.6,26.0,788.0,789.3,583.06
2016,7,28,10,0,892.0,94.0,1.7,27.0,823.0,830.65,607.72
2016,7,28,10,15,898.0,95.0,1.75,27.0,851.0,866.58,630.47
2016,7,28,10,30,904.0,96.0,1.8,27.0,879.0,899.65,651.3
2016,7,28,10,45,908.0,97.5,1.9,27.5,900.5,928.37,668.51
2016,7,28,11,0,912.0,99.0,2.0,28.0,922.0,953.81,683.61
2016,7,28,11,15,914.5,99.5,2.05,28.0,936.5,973.41,695.84
2016,7,28,11,30,917.0,100.0,2.1,28.0,951.0,989.45,705.95
2016,7,28,11,45,917.0,100.5,2.2,28.5,958.0,999.44,711.49
2016,7,28,12,0,917.0,101.0,2.3,29.0,965.0,1005.72,714.82
2016,7,28,12,15,917.0,101.0,2.35,29.0,965.0,1007.77,716.51
2016,7,28,12,30,917.0,101.0,2.4,29.0,965.0,1006.09,716.0
2016,7,28,12,45,905.5,106.5,2.45,29.0,954.0,994.99,709.67
2016,7,28,13,0,894.0,112.0,2.5,29.0,943.0,980.38,701.26
2016,7,28,13,15,890.5,111.5,2.5,29.0,928.5,964.07,691.37
2016,7,28,13,30,887.0,111.0,2.5,29.0,914.0,944.32,679.34
2016,7,28,13,45,883.0,109.5,2.55,29.0,892.5,919.79,664.69
2016,7,28,14,0,879.0,108.0,2.6,29.0,871.0,892.04,647.91
2016,7,28,14,15,872.0,107.0,2.6,28.5,843.0,859.15,628.55
2016,7,28,14,30,865.0,106.0,2.6,28.0,815.0,823.53,607.18
2016,7,28,14,45,857.0,103.5,2.65,28.0,781.0,783.08,581.43
2016,7,28,15,0,849.0,101.0,2.7,28.0,747.0,740.36,553.82
2016,7,28,15,15,837.5,99.0,2.65,27.5,707.5,693.63,523.31
2016,7,28,15,30,826.0,97.0,2.6,27.0,668.0,645.37,489.49
2016,7,28,15,45,812.0,94.0,2.6,27.0,624.5,595.12,452.49
2016,7,28,16,0,798.0,91.0,2.6,27.0,581.0,541.69,412.16
2016,7,28,16,15,778.5,88.0,2.6,26.5,534.0,485.04,368.95
2016,7,28,16,30,759.0,85.0,2.6,26.0,487.0,428.81,324.5
2016,7,28,16,45,534.5,124.0,2.6,25.5,393.0,331.22,249.37
2016,7,28,17,0,310.0,163.0,2.6,25.0,299.0,251.3,188.94
2016,7,28,17,15,474.5,115.5,2.55,24.0,294.0,235.22,170.08
2016,7,28,17,30,639.0,68.0,2.5,23.0,289.0,197.92,131.22
2016,7,28,17,45,591.0,62.0,2.5,22.5,240.0,143.27,86.63
2016,7,28,18,0,543.0,56.0,2.5,22.0,191.0,94.19,51.11
2016,7,28,18,15,471.0,48.0,2.45,21.5,146.0,48.59,27.21
2016,7,28,18,30,399.0,40.0,2.4,21.0,101.0,31.57,21.26
2016,7,28,18,45,289.5,29.0,2.4,20.5,64.5,23.29,13.14
2016,7,28,19,0,180.0,18.0,2.4,20.0,28.0,14.66,0.0
2016,7,28,19,15,90.0,9.0,2.4,19.5,14.0,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,68.0,8.0,1.75,15.0,11.5,7.28,0.0
2016,7,29,5,30,136.0,16.0,1.8,15.0,23.0,12.93,0.0
2016,7,29,5,45,236.5,29.0,1.85,15.5,57.5,23.4,13.24
2016,7,29,6,0,337.0,42.0,1.9,16.0,92.0,33.43,23.31
2016,7,29,6,15,409.5,52.0,1.85,16.5,135.5,48.02,29.86
2016,7,29,6,30,482.0,62.0,1.8,17.0,179.0,91.24,52.72
2016,7,29,6,45,303.0,97.5,1.75,18.0,177.0,127.25,87.62
2016,7,29,7,0,124.0,133.0,1.7,19.0,175.0,140.97,106.79
2016,7,29,7,15,232.0,144.0,1.65,19.5,239.0,190.63,144.26
2016,7,29,7,30,340.0,155.0,1.6,20.0,303.0,252.36,192.38
2016,7,29,7,45,521.5,128.0,1.6,20.5,386.5,324.02,247.92
2016,7,29,8,0,703.0,101.0,1.6,21.0,470.0,414.61,318.57
2016,7,29,8,15,725.0,104.5,1.6,21.5,516.5,470.9,363.03
2016,7,29,8,30,747.0,108.0,1.6,22.0,563.0,526.86,405.9
2016,7,29,8,45,762.5,112.0,1.65,23.0,606.5,579.91,444.56
2016,7,29,9,0,778.0,116.0,1.7,24.0,650.0,632.51,481.53
2016,7,29,9,15,791.5,118.5,1.75,24.5,689.5,681.51,515.77
2016,7,29,9,30,805.0,121.0,1.8,25.0,729.0,729.32,547.99
2016,7,29,9,45,823.0,118.5,1.85,25.5,765.5,768.96,572.88
2016,7,29,10,0,841.0,116.0,1.9,26.0,802.0,811.78,599.66
2016,7,29,10,15,848.5,117.5,1.95,26.5,830.5,847.86,621.59
2016,7,29,10,30,856.0,119.0,2.0,27.0,859.0,881.32,641.65
2016,7,29,10,45,863.0,119.0,2.05,27.5,881.5,910.06,658.51
2016,7,29,11,0,870.0,119.0,2.1,28.0,904.0,935.82,673.4
2016,7,29,11,15,873.5,120.0,2.15,28.0,919.0,956.1,686.14
2016,7,29,11,30,877.0,121.0,2.2,28.0,934.0,973.0,696.83
2016,7,29,11,45,881.5,119.5,2.25,28.0,942.5,984.99,704.52
2016,7,29,12,0,886.0,118.0,2.3,28.0,951.0,993.47,710.12
2016,7,29,12,15,886.5,118.0,2.35,28.0,951.5,995.93,712.06
2016,7,29,12,30,887.0,118.0,2.4,28.0,952.0,994.78,711.86
2016,7,29,12,45,889.0,115.5,2.45,28.5,946.0,989.02,707.46
2016,7,29,13,0,891.0,113.0,2.5,29.0,940.0,979.61,700.88
2016,7,29,13,15,888.0,112.0,2.5,28.5,925.5,963.29,692.31
2016,7,29,13,30,885.0,111.0,2.5,28.0,911.0,943.52,681.59
2016,7,29,13,45,883.5,108.5,2.55,28.0,890.5,920.26,667.71
2016,7,29,14,0,882.0,106.0,2.6,28.0,870.0,893.66,651.62
2016,7,29,14,15,875.5,104.5,2.6,27.5,842.0,860.56,632.03
2016,7,29,14,30,869.0,103.0,2.6,27.0,814.0,824.67,610.4
2016,7,29,14,45,863.5,100.0,2.6,27.0,780.5,785.48,585.11
2016,7,29,15,0,858.0,97.0,2.6,27.0,747.0,743.8,557.88
2016,7,29,15,15,846.5,95.0,2.6,26.5,708.0,696.62,527.46
2016,7,29,15,30,835.0,93.0,2.6,26.0,669.0,647.9,493.43
2016,7,29,15,45,824.0,89.5,2.6,26.0,626.0,596.71,455.68
2016,7,29,16,0,813.0,86.0,2.6,26.0,583.0,544.45,416.01
2016,7,29,16,15,794.0,83.0,2.55,25.5,536.0,488.25,372.76
2016,7,29,16,30,775.0,80.0,2.5,25.0,489.0,431.37,327.5
2016,7,29,16,45,542.5,121.0,2.45,24.5,393.5,331.83,250.6
2016,7,29,17,0,310.0,162.0,2.4,24.0,298.0,250.59,189.04
2016,7,29,17,15,487.5,112.5,2.4,23.5,294.5,236.25,170.78
2016,7,29,17,30,665.0,63.0,2.4,23.0,291.0,200.97,132.64
2016,7,29,17,45,620.0,57.5,2.4,22.5,242.0,143.55,85.59
2016,7,29,18,0,575.0,52.0,2.4,22.0,193.0,93.39,49.24
2016,7,29,18,15,504.0,44.5,2.35,21.5,147.5,46.27,24.9
2016,7,29,18,30,433.0,37.0,2.3,21.0,102.0,29.12,19.15
2016,7,29,18,45,319.0,27.0,2.3,20.5,65.0,21.63,11.66
2016,7,29,19,0,205.0,17.0,2.3,20.0,28.0,13.84,0.0
2016,7,29,19,15,102.5,8.5,2.3,19.5,14.0,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,95.0,8.0,1.5,14.5,12.5,7.28,0.0
2016,7,30,5,30,190.0,16.0,1.5,15.0,25.0,13.05,0.0
2016,7,30,5,45,309.0,26.5,1.55,15.5,62.0,21.33,11.39
2016,7,30,6,0,428.0,37.0,1.6,16.0,99.0,29.29,19.71
2016,7,30,6,15,502.0,44.5,1.6,16.5,145.0,43.37,24.84
2016,7,30,6,30,576.0,52.0,1.6,17.0,191.0,90.29,48.3
2016,7,30,6,45,295.0,84.5,1.65,17.5,156.5,115.39,78.31
2016,7,30,7,0,14.0,117.0,1.7,18.0,122.0,104.49,81.53
2016,7,30,7,15,45.0,145.5,1.65,18.5,164.5,139.43,109.1
2016,7,30,7,30,76.0,174.0,1.6,19.0,207.0,178.51,139.91
2016,7,30,7,45,115.5,199.0,1.6,20.0,256.0,224.68,175.79
2016,7,30,8,0,155.0,224.0,1.6,21.0,305.0,273.5,213.27
2016,7,30,8,15,494.0,153.5,1.65,21.5,447.0,398.41,309.62
2016,7,30,8,30,833.0,83.0,1.7,22.0,589.0,549.39,424.03
2016,7,30,8,45,847.5,85.0,1.75,22.5,633.5,603.47,463.75
2016,7,30,9,0,862.0,87.0,1.8,23.0,678.0,656.78,502.32
2016,7,30,9,15,873.5,89.0,1.9,23.5,718.0,706.95,537.77
2016,7,30,9,30,885.0,91.0,2.0,24.0,758.0,755.52,569.53
2016,7,30,9,45,897.5,90.0,2.1,24.5,794.0,799.99,598.04
2016,7,30,10,0,910.0,89.0,2.2,25.0,830.0,842.41,624.87
2016,7,30,10,15,916.0,90.5,2.25,25.5,858.5,879.53,647.47
2016,7,30,10,30,922.0,92.0,2.3,26.0,887.0,913.72,667.97
2016,7,30,10,45,925.5,93.0,2.4,26.5,909.0,942.01,684.96
2016,7,30,11,0,929.0,94.0,2.5,27.0,931.0,966.93,699.75
2016,7,30,11,15,931.5,94.5,2.55,27.0,946.0,986.88,712.31
2016,7,30,11,30,934.0,95.0,2.6,27.0,961.0,1003.21,722.65
2016,7,30,11,45,935.5,95.5,2.65,27.0,968.5,1014.85,730.12
2016,7,30,12,0,937.0,96.0,2.7,27.0,976.0,1022.72,735.32
2016,7,30,12,15,936.5,96.0,2.7,27.0,976.0,1024.3,736.2
2016,7,30,12,30,936.0,96.0,2.7,27.0,976.0,1022.06,734.81
2016,7,30,12,45,932.5,97.5,2.75,27.0,968.0,1014.6,730.7
2016,7,30,13,0,929.0,99.0,2.8,27.0,960.0,1003.4,724.33
2016,7,30,13,15,926.0,98.5,2.75,26.5,945.0,986.99,715.24
2016,7,30,13,30,923.0,98.0,2.7,26.0,930.0,966.98,703.88
2016,7,30,13,45,919.5,96.5,2.7,26.0,908.5,941.99,688.37
2016,7,30,14,0,916.0,95.0,2.7,26.0,887.0,913.63,670.66
2016,7,30,14,15,910.0,94.0,2.65,25.5,859.0,880.39,650.56
2016,7,30,14,30,904.0,93.0,2.6,25.0,831.0,844.23,628.36
2016,7,30,14,45,898.0,90.5,2.6,25.0,797.0,803.79,602.19
2016,7,30,15,0,892.0,88.0,2.6,25.0,763.0,760.81,574.02
2016,7,30,15,15,881.5,86.5,2.55,24.5,723.5,713.33,543.16
2016,7,30,15,30,871.0,85.0,2.5,24.0,684.0,664.13,508.76
2016,7,30,15,45,860.5,81.5,2.5,24.0,640.5,611.44,469.78
2016,7,30,16,0,850.0,78.0,2.5,24.0,597.0,557.56,428.72
2016,7,30,16,15,832.5,75.5,2.5,23.5,549.0,500.18,384.44
2016,7,30,16,30,815.0,73.0,2.5,23.0,501.0,442.88,338.54
2016,7,30,16,45,794.5,69.0,2.5,22.5,451.5,382.53,288.66
2016,7,30,17,0,774.0,65.0,2.5,22.0,402.0,323.48,238.15
2016,7,30,17,15,742.0,61.5,2.5,21.5,351.0,263.11,185.77
2016,7,30,17,30,710.0,58.0,2.5,21.0,300.0,205.74,135.77
2016,7,30,17,45,666.5,53.0,2.55,20.5,250.0,148.53,88.35
2016,7,30,18,0,623.0,48.0,2.6,20.0,200.0,96.32,50.23
2016,7,30,18,15,552.0,41.5,2.55,19.0,152.5,47.35,25.47
2016,7,30,18,30,481.0,35.0,2.5,18.0,105.0,27.61,18.09
2016,7,30,18,45,364.0,25.5,2.5,17.5,66.5,20.45,10.72
2016,7,30,19,0,247.0,16.0,2.5,17.0,28.0,13.04,0.0
2016,7,30,19,15,123.5,8.0,2.45,16.5,14.0,7.28,0.0
2016,7,30,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
