Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,117.0,7.5,1.7,12.5,12.5,6.82,0.0
2016,7,31,5,30,234.0,15.0,1.8,13.0,25.0,12.23,0.0
2016,7,31,5,45,357.0,24.0,1.9,13.5,63.0,19.24,9.63
2016,7,31,6,0,480.0,33.0,2.0,14.0,101.0,28.36,19.04
2016,7,31,6,15,552.5,39.5,2.0,14.5,148.0,42.76,23.9
2016,7,31,6,30,625.0,46.0,2.0,15.0,195.0,91.58,47.87
2016,7,31,6,45,312.5,69.5,2.0,16.0,144.0,105.42,69.7
2016,7,31,7,0,0.0,93.0,2.0,17.0,93.0,81.45,63.23
2016,7,31,7,15,0.0,113.0,1.9,17.5,113.0,99.14,77.75
2016,7,31,7,30,0.0,133.0,1.8,18.0,133.0,117.01,92.07
2016,7,31,7,45,14.5,164.0,1.75,18.5,172.0,150.3,118.51
2016,7,31,8,0,29.0,195.0,1.7,19.0,211.0,188.17,148.28
2016,7,31,8,15,97.0,232.0,1.65,19.5,290.0,258.53,203.31
2016,7,31,8,30,165.0,269.0,1.6,20.0,369.0,341.87,267.22
2016,7,31,8,45,248.5,277.5,1.6,20.5,441.5,417.04,323.9
2016,7,31,9,0,332.0,286.0,1.6,21.0,514.0,494.47,381.15
2016,7,31,9,15,624.5,182.5,1.6,21.5,641.5,630.61,483.24
2016,7,31,9,30,917.0,79.0,1.6,22.0,769.0,768.09,580.16
2016,7,31,9,45,919.5,83.5,1.65,22.5,803.0,811.64,606.6
2016,7,31,10,0,922.0,88.0,1.7,23.0,837.0,852.32,631.7
2016,7,31,10,15,928.0,89.0,1.75,23.5,866.0,889.38,654.13
2016,7,31,10,30,934.0,90.0,1.8,24.0,895.0,923.45,674.44
2016,7,31,10,45,936.5,92.0,1.85,24.5,916.5,952.2,691.18
2016,7,31,11,0,939.0,94.0,1.9,25.0,938.0,977.47,705.67
2016,7,31,11,15,941.5,94.5,1.95,25.0,953.5,997.62,718.31
2016,7,31,11,30,944.0,95.0,2.0,25.0,969.0,1014.1,728.75
2016,7,31,11,45,944.0,96.5,2.05,25.5,976.0,1025.41,734.59
2016,7,31,12,0,944.0,98.0,2.1,26.0,983.0,1032.87,738.15
2016,7,31,12,15,944.0,98.0,2.15,26.0,983.0,1034.95,739.92
2016,7,31,12,30,944.0,98.0,2.2,26.0,983.0,1033.16,739.42
2016,7,31,12,45,937.5,100.5,2.25,26.0,974.0,1023.7,734.22
2016,7,31,13,0,931.0,103.0,2.3,26.0,965.0,1010.53,726.8
2016,7,31,13,15,928.0,102.5,2.35,25.5,950.0,994.05,718.76
2016,7,31,13,30,925.0,102.0,2.4,25.0,935.0,973.95,708.39
2016,7,31,13,45,921.5,100.5,2.45,25.0,913.0,948.87,693.39
2016,7,31,14,0,918.0,99.0,2.5,25.0,891.0,920.4,676.12
2016,7,31,14,15,911.5,97.5,2.55,25.0,862.0,886.11,654.89
2016,7,31,14,30,905.0,96.0,2.6,25.0,833.0,848.91,631.54
2016,7,31,14,45,899.0,93.5,2.65,25.0,799.0,808.37,605.67
2016,7,31,15,0,893.0,91.0,2.7,25.0,765.0,765.27,577.73
2016,7,31,15,15,881.5,89.0,2.75,24.5,724.5,716.45,546.44
2016,7,31,15,30,870.0,87.0,2.8,24.0,684.0,666.0,511.48
2016,7,31,15,45,858.0,84.0,2.85,23.5,640.0,612.86,473.08
2016,7,31,16,0,846.0,81.0,2.9,23.0,596.0,558.67,432.49
2016,7,31,16,15,827.5,78.5,2.9,22.5,547.5,500.9,387.53
2016,7,31,16,30,809.0,76.0,2.9,22.0,499.0,443.16,340.94
2016,7,31,16,45,786.5,72.0,2.9,21.5,449.0,382.5,290.47
2016,7,31,17,0,764.0,68.0,2.9,21.0,399.0,323.14,239.44
2016,7,31,17,15,730.0,64.0,2.85,20.0,347.5,262.23,186.74
2016,7,31,17,30,696.0,60.0,2.8,19.0,296.0,204.6,136.55
2016,7,31,17,45,649.0,55.0,2.75,18.5,245.5,147.65,89.12
2016,7,31,18,0,602.0,50.0,2.7,18.0,195.0,93.69,49.32
2016,7,31,18,15,528.0,43.0,2.6,17.5,148.0,45.2,24.36
2016,7,31,18,30,454.0,36.0,2.5,17.0,101.0,28.5,18.9
2016,7,31,18,45,334.0,26.0,2.45,16.5,63.5,20.94,10.95
2016,7,31,19,0,214.0,16.0,2.4,16.0,26.0,13.1,0.0
2016,7,31,19,15,107.0,8.0,2.3,15.5,13.0,7.28,0.0
2016,7,31,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,94.5,7.5,1.75,12.5,11.5,6.82,0.0
2016,8,1,5,30,189.0,15.0,1.8,13.0,23.0,13.64,0.0
2016,8,1,5,45,317.0,25.0,1.9,14.0,60.0,20.15,10.08
2016,8,1,6,0,445.0,35.0,2.0,15.0,97.0,27.75,18.38
2016,8,1,6,15,520.0,42.0,2.0,15.5,143.5,41.82,23.35
2016,8,1,6,30,595.0,49.0,2.0,16.0,190.0,89.61,47.14
2016,8,1,6,45,391.0,88.0,2.05,16.5,189.5,132.62,88.75
2016,8,1,7,0,187.0,127.0,2.1,17.0,189.0,149.47,112.24
2016,8,1,7,15,223.0,146.0,2.05,17.5,232.5,190.7,145.95
2016,8,1,7,30,259.0,165.0,2.0,18.0,276.0,235.55,182.63
2016,8,1,7,45,295.5,181.5,1.95,18.5,323.5,282.5,220.66
2016,8,1,8,0,332.0,198.0,1.9,19.0,371.0,333.34,261.15
2016,8,1,8,15,317.5,223.5,1.85,19.5,401.5,370.54,290.23
2016,8,1,8,30,303.0,249.0,1.8,20.0,432.0,405.78,316.77
2016,8,1,8,45,592.0,165.0,1.8,20.5,556.5,530.76,412.99
2016,8,1,9,0,881.0,81.0,1.8,21.0,681.0,664.96,513.12
2016,8,1,9,15,892.0,82.5,1.85,21.5,721.5,715.23,547.46
2016,8,1,9,30,903.0,84.0,1.9,22.0,762.0,763.82,578.98
2016,8,1,9,45,906.5,88.0,1.95,22.5,796.0,807.13,606.39
2016,8,1,10,0,910.0,92.0,2.0,23.0,830.0,847.67,631.61
2016,8,1,10,15,917.0,93.0,2.05,23.0,859.5,885.22,655.84
2016,8,1,10,30,924.0,94.0,2.1,23.0,889.0,919.88,678.05
2016,8,1,10,45,929.0,95.0,2.15,23.5,911.5,949.65,695.65
2016,8,1,11,0,934.0,96.0,2.2,24.0,934.0,976.09,711.03
2016,8,1,11,15,937.5,96.5,2.25,24.0,949.5,997.11,724.33
2016,8,1,11,30,941.0,97.0,2.3,24.0,965.0,1014.51,735.42
2016,8,1,11,45,942.5,97.0,2.35,24.5,973.0,1025.72,741.22
2016,8,1,12,0,944.0,97.0,2.4,25.0,981.0,1033.11,744.73
2016,8,1,12,15,944.0,97.0,2.45,25.0,981.0,1035.18,746.45
2016,8,1,12,30,944.0,97.0,2.5,25.0,981.0,1033.37,745.86
2016,8,1,12,45,938.0,100.0,2.55,25.5,972.5,1024.88,739.69
2016,8,1,13,0,932.0,103.0,2.6,26.0,964.0,1012.65,731.29
2016,8,1,13,15,929.0,102.5,2.65,25.5,949.0,996.11,723.08
2016,8,1,13,30,926.0,102.0,2.7,25.0,934.0,975.95,712.54
2016,8,1,13,45,922.5,100.0,2.75,25.0,912.0,950.28,696.99
2016,8,1,14,0,919.0,98.0,2.8,25.0,890.0,921.22,679.17
2016,8,1,14,15,912.5,97.0,2.8,24.5,861.0,887.33,658.95
2016,8,1,14,30,906.0,96.0,2.8,24.0,832.0,850.54,636.57
2016,8,1,14,45,899.0,94.0,2.85,24.0,797.5,809.6,610.21
2016,8,1,15,0,892.0,92.0,2.9,24.0,763.0,766.19,581.8
2016,8,1,15,15,881.0,90.0,2.95,23.5,722.5,717.68,550.48
2016,8,1,15,30,870.0,88.0,3.0,23.0,682.0,667.49,515.44
2016,8,1,15,45,856.5,85.5,3.1,23.0,637.5,613.85,475.63
2016,8,1,16,0,843.0,83.0,3.2,23.0,593.0,559.31,433.85
2016,8,1,16,15,824.0,80.5,3.2,22.5,545.0,501.34,388.59
2016,8,1,16,30,805.0,78.0,3.2,22.0,497.0,443.55,341.84
2016,8,1,16,45,780.0,74.5,3.2,21.5,446.5,382.53,291.0
2016,8,1,17,0,755.0,71.0,3.2,21.0,396.0,323.09,239.88
2016,8,1,17,15,721.0,67.0,3.15,20.0,344.5,262.62,187.48
2016,8,1,17,30,687.0,63.0,3.1,19.0,293.0,205.43,137.65
2016,8,1,17,45,635.5,57.5,3.1,18.5,242.0,145.54,88.0
2016,8,1,18,0,584.0,52.0,3.1,18.0,191.0,93.7,50.09
2016,8,1,18,15,508.0,44.5,3.0,17.5,144.5,45.8,25.31
2016,8,1,18,30,432.0,37.0,2.9,17.0,98.0,29.43,19.65
2016,8,1,18,45,304.0,26.5,2.85,16.5,61.0,21.45,11.07
2016,8,1,19,0,176.0,16.0,2.8,16.0,24.0,13.16,0.0
2016,8,1,19,15,88.0,8.0,2.75,15.5,12.0,7.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,71.5,8.0,2.3,12.5,10.5,7.28,0.0
2016,8,2,5,30,143.0,16.0,2.4,13.0,21.0,14.55,0.0
2016,8,2,5,45,276.5,27.0,2.5,13.5,57.5,22.02,11.24
2016,8,2,6,0,410.0,38.0,2.6,14.0,94.0,30.42,20.73
2016,8,2,6,15,490.5,46.0,2.55,14.5,141.0,44.85,26.3
2016,8,2,6,30,571.0,54.0,2.5,15.0,188.0,92.25,50.46
2016,8,2,6,45,285.5,69.5,2.5,15.5,136.5,101.91,68.11
2016,8,2,7,0,0.0,85.0,2.5,16.0,85.0,74.64,57.79
2016,8,2,7,15,0.0,97.5,2.45,16.5,97.5,85.81,66.97
2016,8,2,7,30,0.0,110.0,2.4,17.0,110.0,97.03,75.97
2016,8,2,7,45,1.0,134.0,2.35,18.0,134.5,118.8,93.32
2016,8,2,8,0,2.0,158.0,2.3,19.0,159.0,140.9,110.57
2016,8,2,8,15,4.5,172.5,2.25,19.5,175.0,155.55,121.77
2016,8,2,8,30,7.0,187.0,2.2,20.0,191.0,170.52,133.12
2016,8,2,8,45,16.0,220.5,2.15,20.5,231.5,206.98,161.38
2016,8,2,9,0,25.0,254.0,2.1,21.0,272.0,244.61,190.03
2016,8,2,9,15,30.0,276.5,2.05,21.5,299.0,277.18,214.26
2016,8,2,9,30,35.0,299.0,2.0,22.0,326.0,304.53,234.16
2016,8,2,9,45,214.0,317.5,2.0,22.5,490.0,483.58,370.6
2016,8,2,10,0,393.0,336.0,2.0,23.0,654.0,658.97,496.93
2016,8,2,10,15,663.5,217.5,2.0,23.0,777.0,804.61,602.1
2016,8,2,10,30,934.0,99.0,2.0,23.0,900.0,935.04,687.89
2016,8,2,10,45,939.0,99.5,2.05,23.5,923.0,964.59,704.19
2016,8,2,11,0,944.0,100.0,2.1,24.0,946.0,990.76,719.29
2016,8,2,11,15,947.0,101.0,2.1,24.5,961.5,1012.02,730.66
2016,8,2,11,30,950.0,102.0,2.1,25.0,977.0,1029.57,739.72
2016,8,2,11,45,952.0,102.0,2.15,25.5,985.0,1041.36,745.82
2016,8,2,12,0,954.0,102.0,2.2,26.0,993.0,1049.3,749.63
2016,8,2,12,15,954.0,102.0,2.2,26.0,993.0,1051.37,750.78
2016,8,2,12,30,954.0,102.0,2.2,26.0,993.0,1049.52,749.66
2016,8,2,12,45,942.5,107.5,2.2,26.0,982.5,1038.05,742.64
2016,8,2,13,0,931.0,113.0,2.2,26.0,972.0,1022.88,733.48
2016,8,2,13,15,928.0,112.5,2.25,26.0,956.5,1006.31,724.1
2016,8,2,13,30,925.0,112.0,2.3,26.0,941.0,986.11,712.43
2016,8,2,13,45,920.0,110.5,2.35,26.5,918.5,959.56,695.3
2016,8,2,14,0,915.0,109.0,2.4,27.0,896.0,929.68,676.04
2016,8,2,14,15,908.0,107.5,2.45,26.5,866.5,894.91,656.11
2016,8,2,14,30,901.0,106.0,2.5,26.0,837.0,857.26,634.01
2016,8,2,14,45,892.0,104.5,2.55,26.0,801.0,815.35,607.47
2016,8,2,15,0,883.0,103.0,2.6,26.0,765.0,771.11,579.0
2016,8,2,15,15,871.0,100.5,2.6,25.5,724.0,721.68,547.23
2016,8,2,15,30,859.0,98.0,2.6,25.0,683.0,670.67,511.72
2016,8,2,15,45,842.5,96.0,2.65,25.0,637.5,618.11,473.14
2016,8,2,16,0,826.0,94.0,2.7,25.0,592.0,562.31,431.03
2016,8,2,16,15,805.0,90.5,2.7,24.5,543.0,502.48,385.2
2016,8,2,16,30,784.0,87.0,2.7,24.0,494.0,443.18,338.11
2016,8,2,16,45,755.5,83.5,2.75,24.0,442.5,381.8,287.35
2016,8,2,17,0,727.0,80.0,2.8,24.0,391.0,322.46,236.82
2016,8,2,17,15,689.0,75.0,2.8,23.0,339.0,259.55,183.65
2016,8,2,17,30,651.0,70.0,2.8,22.0,287.0,202.12,134.66
2016,8,2,17,45,594.5,64.0,2.85,21.5,236.0,145.14,88.37
2016,8,2,18,0,538.0,58.0,2.9,21.0,185.0,94.87,52.24
2016,8,2,18,15,456.0,49.5,2.85,20.0,138.5,48.79,28.38
2016,8,2,18,30,374.0,41.0,2.8,19.0,92.0,33.03,22.47
2016,8,2,18,45,242.0,28.5,2.8,18.5,56.0,23.34,12.02
2016,8,2,19,0,110.0,16.0,2.8,18.0,20.0,14.55,0.0
2016,8,2,19,15,55.0,8.0,2.8,17.5,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.0,7.0,1.25,14.5,9.0,0.0,0.0
2016,8,3,5,30,104.0,14.0,1.2,15.0,18.0,12.73,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.5,53.0,22.05,10.79
2016,8,3,6,0,359.0,40.0,1.1,16.0,88.0,32.23,22.08
2016,8,3,6,15,442.5,49.0,0.95,16.5,134.0,46.75,28.2
2016,8,3,6,30,526.0,58.0,0.8,17.0,180.0,92.35,51.77
2016,8,3,6,45,283.5,90.0,0.65,17.5,158.0,119.23,81.8
2016,8,3,7,0,41.0,122.0,0.5,18.0,136.0,114.56,88.51
2016,8,3,7,15,91.5,147.5,0.45,18.5,184.5,154.05,119.08
2016,8,3,7,30,142.0,173.0,0.4,19.0,233.0,202.32,156.57
2016,8,3,7,45,113.5,194.5,0.4,20.0,246.5,221.01,171.43
2016,8,3,8,0,85.0,216.0,0.4,21.0,260.0,232.59,180.03
2016,8,3,8,15,104.0,240.5,0.45,21.5,300.0,270.6,208.83
2016,8,3,8,30,123.0,265.0,0.5,22.0,340.0,316.1,242.6
2016,8,3,8,45,191.0,282.5,0.6,23.0,407.5,382.21,291.19
2016,8,3,9,0,259.0,300.0,0.7,24.0,475.0,461.84,348.21
2016,8,3,9,15,569.5,201.0,0.8,24.5,617.5,612.37,458.58
2016,8,3,9,30,880.0,102.0,0.9,25.0,760.0,766.96,565.61
2016,8,3,9,45,891.5,102.5,1.05,25.5,796.5,812.22,593.3
2016,8,3,10,0,903.0,103.0,1.2,26.0,833.0,855.35,620.62
2016,8,3,10,15,910.5,104.5,1.3,26.5,862.5,893.68,643.96
2016,8,3,10,30,918.0,106.0,1.4,27.0,892.0,929.17,665.34
2016,8,3,10,45,923.0,106.5,1.55,27.5,915.0,958.33,683.31
2016,8,3,11,0,928.0,107.0,1.7,28.0,938.0,984.16,699.19
2016,8,3,11,15,931.5,107.5,1.85,28.0,953.5,1005.1,713.41
2016,8,3,11,30,935.0,108.0,2.0,28.0,969.0,1022.41,725.46
2016,8,3,11,45,936.5,109.0,2.15,28.0,977.0,1034.55,734.37
2016,8,3,12,0,938.0,110.0,2.3,28.0,985.0,1042.89,741.02
2016,8,3,12,15,938.5,109.5,2.4,28.0,985.0,1044.89,743.24
2016,8,3,12,30,939.0,109.0,2.5,28.0,985.0,1043.04,743.19
2016,8,3,12,45,939.0,108.0,2.65,28.0,978.0,1036.32,740.69
2016,8,3,13,0,939.0,107.0,2.8,28.0,971.0,1025.77,735.78
2016,8,3,13,15,936.0,106.5,2.85,27.5,956.0,1009.03,727.51
2016,8,3,13,30,933.0,106.0,2.9,27.0,941.0,988.64,716.9
2016,8,3,13,45,928.0,105.5,3.0,27.0,919.0,962.84,701.76
2016,8,3,14,0,923.0,105.0,3.1,27.0,897.0,933.69,684.33
2016,8,3,14,15,916.5,104.0,3.15,26.5,867.5,899.55,664.41
2016,8,3,14,30,910.0,103.0,3.2,26.0,838.0,862.46,642.27
2016,8,3,14,45,901.5,101.0,3.3,26.0,803.0,820.03,615.21
2016,8,3,15,0,893.0,99.0,3.4,26.0,768.0,775.22,586.13
2016,8,3,15,15,881.5,97.0,3.4,25.5,727.0,726.13,554.26
2016,8,3,15,30,870.0,95.0,3.4,25.0,686.0,675.39,518.57
2016,8,3,15,45,856.0,92.0,3.45,24.5,640.5,620.75,478.97
2016,8,3,16,0,842.0,89.0,3.5,24.0,595.0,566.53,438.25
2016,8,3,16,15,821.5,86.0,3.5,23.5,546.0,506.55,391.63
2016,8,3,16,30,801.0,83.0,3.5,23.0,497.0,447.02,343.7
2016,8,3,16,45,775.5,79.0,3.55,22.5,445.5,385.32,292.53
2016,8,3,17,0,750.0,75.0,3.6,22.0,394.0,325.29,241.1
2016,8,3,17,15,713.0,70.5,3.55,21.0,341.5,263.63,187.99
2016,8,3,17,30,676.0,66.0,3.5,20.0,289.0,203.57,136.1
2016,8,3,17,45,623.5,60.0,3.5,19.5,238.0,145.65,88.29
2016,8,3,18,0,571.0,54.0,3.5,19.0,187.0,93.91,50.66
2016,8,3,18,15,489.5,46.0,3.35,18.5,140.0,46.22,26.13
2016,8,3,18,30,408.0,38.0,3.2,18.0,93.0,30.51,20.36
2016,8,3,18,45,274.0,26.5,3.1,17.5,56.5,21.64,10.35
2016,8,3,19,0,140.0,15.0,3.0,17.0,20.0,13.64,0.0
2016,8,3,19,15,70.0,7.5,2.95,16.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,54.5,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,109.0,14.0,2.7,13.0,17.0,12.73,0.0
2016,8,4,5,45,244.0,26.5,2.8,13.5,52.5,21.71,10.18
2016,8,4,6,0,379.0,39.0,2.9,14.0,88.0,31.47,21.53
2016,8,4,6,15,462.5,47.5,2.9,14.5,134.5,46.03,27.46
2016,8,4,6,30,546.0,56.0,2.9,15.0,181.0,92.51,51.55
2016,8,4,6,45,273.0,52.5,2.95,16.0,115.0,85.91,55.1
2016,8,4,7,0,0.0,49.0,3.0,17.0,49.0,43.23,31.1
2016,8,4,7,15,0.0,68.5,2.95,17.5,68.5,60.55,45.59
2016,8,4,7,30,0.0,88.0,2.9,18.0,88.0,77.78,59.74
2016,8,4,7,45,0.0,99.5,2.9,18.5,99.5,88.03,67.9
2016,8,4,8,0,0.0,111.0,2.9,19.0,111.0,98.33,75.98
2016,8,4,8,15,2.0,143.5,2.95,19.0,145.0,128.44,100.28
2016,8,4,8,30,4.0,176.0,3.0,19.0,179.0,159.06,124.67
2016,8,4,8,45,4.5,182.5,3.05,19.5,186.0,165.67,129.34
2016,8,4,9,0,5.0,189.0,3.1,20.0,193.0,172.33,134.06
2016,8,4,9,15,11.5,225.0,3.15,20.0,234.0,210.21,163.83
2016,8,4,9,30,18.0,261.0,3.2,20.0,275.0,248.97,193.89
2016,8,4,9,45,32.5,302.0,3.3,20.5,328.0,308.25,239.23
2016,8,4,10,0,47.0,343.0,3.4,21.0,381.0,362.01,279.52
2016,8,4,10,15,134.5,378.0,3.4,21.0,492.5,484.79,373.23
2016,8,4,10,30,222.0,413.0,3.4,21.0,604.0,602.67,460.47
2016,8,4,10,45,226.5,420.0,3.45,21.5,618.5,621.08,472.04
2016,8,4,11,0,231.0,427.0,3.5,22.0,633.0,638.72,483.53
2016,8,4,11,15,579.0,268.0,3.5,22.0,796.5,846.07,639.06
2016,8,4,11,30,927.0,109.0,3.5,22.0,960.0,1016.96,755.11
2016,8,4,11,45,927.5,109.0,3.55,22.0,966.5,1027.03,760.37
2016,8,4,12,0,928.0,109.0,3.6,22.0,973.0,1033.3,764.63
2016,8,4,12,15,927.5,109.0,3.6,22.0,972.5,1034.78,765.49
2016,8,4,12,30,927.0,109.0,3.6,22.0,972.0,1032.43,763.98
2016,8,4,12,45,920.0,111.5,3.6,22.0,962.5,1022.41,757.55
2016,8,4,13,0,913.0,114.0,3.6,22.0,953.0,1008.72,748.84
2016,8,4,13,15,910.0,113.5,3.6,22.0,938.0,992.31,738.43
2016,8,4,13,30,907.0,113.0,3.6,22.0,923.0,972.33,725.72
2016,8,4,13,45,904.5,110.5,3.6,22.0,901.0,947.33,709.67
2016,8,4,14,0,902.0,108.0,3.6,22.0,879.0,918.94,691.34
2016,8,4,14,15,895.0,106.5,3.6,21.5,850.0,884.42,670.06
2016,8,4,14,30,888.0,105.0,3.6,21.0,821.0,847.05,646.61
2016,8,4,14,45,881.5,102.0,3.65,21.0,786.5,805.93,619.3
2016,8,4,15,0,875.0,99.0,3.7,21.0,752.0,762.34,589.92
2016,8,4,15,15,863.5,97.0,3.7,20.5,711.5,713.94,557.59
2016,8,4,15,30,852.0,95.0,3.7,20.0,671.0,663.95,521.41
2016,8,4,15,45,839.0,91.5,3.7,20.0,626.5,610.21,480.38
2016,8,4,16,0,826.0,88.0,3.7,20.0,582.0,556.87,438.43
2016,8,4,16,15,806.5,85.0,3.7,19.5,534.0,498.18,391.88
2016,8,4,16,30,787.0,82.0,3.7,19.0,486.0,439.86,343.99
2016,8,4,16,45,763.5,77.5,3.7,18.5,435.5,379.19,292.65
2016,8,4,17,0,740.0,73.0,3.7,18.0,385.0,319.99,240.95
2016,8,4,17,15,704.0,68.5,3.65,17.5,333.5,259.17,187.26
2016,8,4,17,30,668.0,64.0,3.6,17.0,282.0,199.89,135.0
2016,8,4,17,45,618.0,57.5,3.6,16.5,232.0,142.38,86.86
2016,8,4,18,0,568.0,51.0,3.6,16.0,182.0,90.76,48.81
2016,8,4,18,15,488.0,43.5,3.5,15.5,135.5,43.75,24.63
2016,8,4,18,30,408.0,36.0,3.4,15.0,89.0,28.83,19.14
2016,8,4,18,45,204.0,27.0,3.3,14.5,53.5,21.19,9.64
2016,8,4,19,0,0.0,18.0,3.2,14.0,18.0,16.37,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,96.0,13.0,2.3,13.0,16.0,11.82,0.0
2016,8,5,5,45,226.5,26.0,2.4,13.5,50.5,21.32,9.38
2016,8,5,6,0,357.0,39.0,2.5,14.0,85.0,31.54,21.53
2016,8,5,6,15,441.0,48.5,2.45,14.0,131.0,46.73,28.29
2016,8,5,6,30,525.0,58.0,2.4,14.0,177.0,92.87,52.82
2016,8,5,6,45,262.5,63.0,2.4,14.5,122.5,93.67,62.45
2016,8,5,7,0,0.0,68.0,2.4,15.0,68.0,60.04,45.66
2016,8,5,7,15,0.0,86.0,2.35,15.5,86.0,75.86,58.89
2016,8,5,7,30,0.0,104.0,2.3,16.0,104.0,91.82,71.96
2016,8,5,7,45,0.0,101.5,2.25,16.5,101.5,89.81,69.89
2016,8,5,8,0,0.0,99.0,2.2,17.0,99.0,87.69,67.76
2016,8,5,8,15,8.5,154.0,2.15,17.0,159.0,141.15,111.43
2016,8,5,8,30,17.0,209.0,2.1,17.0,219.0,196.19,155.47
2016,8,5,8,45,59.0,256.5,2.05,17.5,295.5,271.97,215.18
2016,8,5,9,0,101.0,304.0,2.0,18.0,372.0,348.52,273.94
2016,8,5,9,15,107.0,325.0,2.0,18.5,401.5,378.66,295.69
2016,8,5,9,30,113.0,346.0,2.0,19.0,431.0,417.85,324.04
2016,8,5,9,45,89.0,353.0,2.0,19.5,422.0,402.61,310.85
2016,8,5,10,0,65.0,360.0,2.0,20.0,413.0,393.87,302.7
2016,8,5,10,15,203.5,371.5,2.0,20.5,544.0,538.31,411.51
2016,8,5,10,30,342.0,383.0,2.0,21.0,675.0,691.81,521.02
2016,8,5,10,45,449.0,353.0,2.0,21.5,747.0,781.69,582.72
2016,8,5,11,0,556.0,323.0,2.0,22.0,819.0,865.17,639.11
2016,8,5,11,15,732.5,224.0,2.05,22.0,889.0,951.05,699.21
2016,8,5,11,30,909.0,125.0,2.1,22.0,959.0,1016.76,741.04
2016,8,5,11,45,911.5,125.0,2.15,22.5,966.5,1028.59,746.76
2016,8,5,12,0,914.0,125.0,2.2,23.0,974.0,1036.73,750.8
2016,8,5,12,15,913.5,125.0,2.25,23.0,974.0,1038.14,752.15
2016,8,5,12,30,913.0,125.0,2.3,23.0,974.0,1035.79,751.27
2016,8,5,12,45,912.5,123.5,2.4,23.0,966.0,1028.19,747.73
2016,8,5,13,0,912.0,122.0,2.5,23.0,958.0,1016.85,741.86
2016,8,5,13,15,908.0,121.5,2.55,23.0,942.5,999.45,731.61
2016,8,5,13,30,904.0,121.0,2.6,23.0,927.0,978.51,719.13
2016,8,5,13,45,895.5,121.5,2.65,23.0,903.0,951.0,702.33
2016,8,5,14,0,887.0,122.0,2.7,23.0,879.0,920.42,683.44
2016,8,5,14,15,879.0,120.5,2.75,23.0,849.0,885.4,661.44
2016,8,5,14,30,871.0,119.0,2.8,23.0,819.0,847.65,637.4
2016,8,5,14,45,857.5,118.5,2.9,23.0,782.5,804.0,609.33
2016,8,5,15,0,844.0,118.0,3.0,23.0,746.0,763.29,582.92
2016,8,5,15,15,830.0,115.5,3.0,22.5,704.5,713.08,549.12
2016,8,5,15,30,816.0,113.0,3.0,22.0,663.0,661.58,512.57
2016,8,5,15,45,795.5,111.0,3.0,22.0,617.0,605.61,470.65
2016,8,5,16,0,775.0,109.0,3.0,22.0,571.0,549.57,427.52
2016,8,5,16,15,752.0,105.0,3.0,21.5,522.0,490.57,381.66
2016,8,5,16,30,729.0,101.0,3.0,21.0,473.0,431.53,334.2
2016,8,5,16,45,695.0,97.0,3.05,20.5,421.5,369.98,283.39
2016,8,5,17,0,661.0,93.0,3.1,20.0,370.0,311.22,233.39
2016,8,5,17,15,619.0,87.0,3.1,19.5,319.0,251.54,182.02
2016,8,5,17,30,577.0,81.0,3.1,19.0,268.0,196.3,134.44
2016,8,5,17,45,515.0,73.5,3.1,18.5,218.0,141.53,89.92
2016,8,5,18,0,453.0,66.0,3.1,18.0,168.0,94.33,55.85
2016,8,5,18,15,367.5,54.5,3.0,17.5,123.5,49.21,30.71
2016,8,5,18,30,282.0,43.0,2.9,17.0,79.0,33.35,22.72
2016,8,5,18,45,166.5,27.5,2.85,16.5,46.0,21.57,9.08
2016,8,5,19,0,51.0,12.0,2.8,16.0,13.0,10.91,0.0
2016,8,5,19,15,25.5,6.0,2.75,15.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,55.0,12.0,2.4,13.0,13.0,10.91,0.0
2016,8,6,5,45,176.5,27.0,2.5,13.5,46.0,21.2,8.68
2016,8,6,6,0,298.0,42.0,2.6,14.0,79.0,32.62,22.39
2016,8,6,6,15,384.5,52.5,2.55,14.5,124.0,49.49,31.15
2016,8,6,6,30,471.0,63.0,2.5,15.0,169.0,93.21,54.94
2016,8,6,6,45,235.5,62.0,2.5,15.5,115.0,89.11,59.56
2016,8,6,7,0,0.0,61.0,2.5,16.0,61.0,53.89,40.28
2016,8,6,7,15,0.0,68.5,2.45,16.5,68.5,60.55,45.78
2016,8,6,7,30,0.0,76.0,2.4,17.0,76.0,67.23,51.16
2016,8,6,7,45,0.0,94.0,2.4,17.5,94.0,83.18,64.16
2016,8,6,8,0,0.0,112.0,2.4,18.0,112.0,99.24,77.04
2016,8,6,8,15,0.0,121.5,2.35,18.5,121.5,107.82,83.62
2016,8,6,8,30,0.0,131.0,2.3,19.0,131.0,116.43,90.17
2016,8,6,8,45,0.0,142.5,2.3,19.5,142.5,126.88,98.13
2016,8,6,9,0,0.0,154.0,2.3,20.0,154.0,137.37,106.05
2016,8,6,9,15,2.5,172.5,2.3,20.0,174.5,156.04,120.69
2016,8,6,9,30,5.0,191.0,2.3,20.0,195.0,175.04,135.48
2016,8,6,9,45,11.0,232.0,2.3,20.5,241.0,217.82,168.53
2016,8,6,10,0,17.0,273.0,2.3,21.0,287.0,261.43,201.58
2016,8,6,10,15,24.5,307.0,2.3,21.0,327.5,310.54,238.74
2016,8,6,10,30,32.0,341.0,2.3,21.0,368.0,351.93,269.58
2016,8,6,10,45,62.5,384.0,2.35,21.5,439.0,424.01,323.03
2016,8,6,11,0,93.0,427.0,2.4,22.0,510.0,497.81,376.39
2016,8,6,11,15,504.0,271.5,2.4,22.0,732.0,776.96,585.38
2016,8,6,11,30,915.0,116.0,2.4,22.0,954.0,1014.96,745.14
2016,8,6,11,45,916.5,116.5,2.45,22.5,961.5,1026.36,748.82
2016,8,6,12,0,918.0,117.0,2.5,23.0,969.0,1034.01,752.53
2016,8,6,12,15,918.0,117.0,2.5,23.0,968.5,1035.9,753.61
2016,8,6,12,30,918.0,117.0,2.5,23.0,968.0,1034.0,752.43
2016,8,6,12,45,909.0,121.0,2.55,23.0,958.5,1023.45,746.35
2016,8,6,13,0,900.0,125.0,2.6,23.0,949.0,1009.29,738.09
2016,8,6,13,15,896.5,124.0,2.65,23.0,933.5,991.98,727.86
2016,8,6,13,30,893.0,123.0,2.7,23.0,918.0,971.17,715.37
2016,8,6,13,45,889.0,121.5,2.75,23.0,895.5,945.98,700.0
2016,8,6,14,0,885.0,120.0,2.8,23.0,873.0,917.53,682.42
2016,8,6,14,15,877.5,118.5,2.85,22.5,844.0,882.92,661.87
2016,8,6,14,30,870.0,117.0,2.9,22.0,815.0,845.55,639.2
2016,8,6,14,45,861.0,114.5,3.0,22.0,779.5,803.45,611.99
2016,8,6,15,0,852.0,112.0,3.1,22.0,744.0,759.12,582.82
2016,8,6,15,15,839.5,109.5,3.15,21.5,703.5,714.18,553.07
2016,8,6,15,30,827.0,107.0,3.2,21.0,663.0,663.19,516.8
2016,8,6,15,45,811.5,103.5,3.3,21.0,618.0,608.2,475.66
2016,8,6,16,0,796.0,100.0,3.4,21.0,573.0,552.64,432.79
2016,8,6,16,15,774.0,96.5,3.5,20.5,524.0,493.51,386.53
2016,8,6,16,30,752.0,93.0,3.6,20.0,475.0,435.1,339.12
2016,8,6,16,45,723.0,88.5,3.7,19.5,424.0,372.75,287.06
2016,8,6,17,0,694.0,84.0,3.8,19.0,373.0,313.57,236.0
2016,8,6,17,15,654.0,78.5,3.8,18.5,321.5,252.97,183.11
2016,8,6,17,30,614.0,73.0,3.8,18.0,270.0,196.52,133.83
2016,8,6,17,45,555.5,66.0,3.85,17.5,220.0,140.45,87.66
2016,8,6,18,0,497.0,59.0,3.9,17.0,170.0,91.44,52.04
2016,8,6,18,15,410.0,49.0,3.85,16.5,124.5,46.54,28.28
2016,8,6,18,30,323.0,39.0,3.8,16.0,79.0,31.69,21.31
2016,8,6,18,45,194.0,25.0,3.75,15.5,46.0,19.65,6.97
2016,8,6,19,0,65.0,11.0,3.7,15.0,13.0,10.01,0.0
2016,8,6,19,15,32.5,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,50.5,6.0,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,101.0,12.0,2.9,12.0,14.0,10.91,0.0
2016,8,7,5,45,245.0,23.5,3.0,13.0,48.5,19.2,6.67
2016,8,7,6,0,389.0,35.0,3.1,14.0,83.0,28.17,18.5
2016,8,7,6,15,476.0,43.5,3.0,14.5,130.0,43.53,24.83
2016,8,7,6,30,563.0,52.0,2.9,15.0,177.0,91.38,49.76
2016,8,7,6,45,369.0,88.5,2.85,15.5,179.0,131.64,89.3
2016,8,7,7,0,175.0,125.0,2.8,16.0,181.0,146.45,110.86
2016,8,7,7,15,187.5,145.5,2.65,16.5,215.0,180.75,139.86
2016,8,7,7,30,200.0,166.0,2.5,17.0,249.0,216.6,169.86
2016,8,7,7,45,201.0,189.5,2.45,17.5,282.0,252.05,199.21
2016,8,7,8,0,202.0,213.0,2.4,18.0,315.0,287.58,227.83
2016,8,7,8,15,233.0,232.0,2.3,18.5,361.5,334.13,264.32
2016,8,7,8,30,264.0,251.0,2.2,19.0,408.0,389.55,306.79
2016,8,7,8,45,291.5,267.0,2.1,19.5,452.5,437.77,342.81
2016,8,7,9,0,319.0,283.0,2.0,20.0,497.0,488.08,379.54
2016,8,7,9,15,612.0,188.0,1.9,20.5,630.0,634.0,489.7
2016,8,7,9,30,905.0,93.0,1.8,21.0,763.0,781.23,593.62
2016,8,7,9,45,911.0,96.5,1.75,21.5,798.0,826.33,620.19
2016,8,7,10,0,917.0,100.0,1.7,22.0,833.0,868.82,645.43
2016,8,7,10,15,923.5,101.0,1.75,22.5,863.0,906.38,668.13
2016,8,7,10,30,930.0,102.0,1.8,23.0,893.0,940.96,688.72
2016,8,7,10,45,936.0,102.5,1.85,23.5,916.0,971.42,706.52
2016,8,7,11,0,942.0,103.0,1.9,24.0,939.0,998.52,722.11
2016,8,7,11,15,945.5,103.5,1.95,24.0,954.5,1019.73,735.39
2016,8,7,11,30,949.0,104.0,2.0,24.0,970.0,1037.24,746.45
2016,8,7,11,45,951.5,103.5,2.1,24.5,978.5,1048.95,753.15
2016,8,7,12,0,954.0,103.0,2.2,25.0,987.0,1056.78,757.54
2016,8,7,12,15,954.5,103.0,2.25,25.0,987.0,1059.21,759.53
2016,8,7,12,30,955.0,103.0,2.3,25.0,987.0,1057.68,759.21
2016,8,7,12,45,954.0,102.5,2.35,25.5,979.5,1050.22,753.79
2016,8,7,13,0,953.0,102.0,2.4,26.0,972.0,1038.83,746.07
2016,8,7,13,15,950.0,101.5,2.45,26.0,956.5,1021.67,736.24
2016,8,7,13,30,947.0,101.0,2.5,26.0,941.0,1000.76,724.09
2016,8,7,13,45,944.0,99.5,2.55,26.0,919.0,975.19,708.94
2016,8,7,14,0,941.0,98.0,2.6,26.0,897.0,946.1,691.47
2016,8,7,14,15,934.0,96.5,2.65,26.0,867.0,910.17,669.39
2016,8,7,14,30,927.0,95.0,2.7,26.0,837.0,871.26,645.15
2016,8,7,14,45,919.0,93.5,2.75,26.0,801.0,828.78,618.23
2016,8,7,15,0,911.0,92.0,2.8,26.0,765.0,783.82,589.26
2016,8,7,15,15,899.5,90.0,2.8,25.5,723.5,733.62,557.06
2016,8,7,15,30,888.0,88.0,2.8,25.0,682.0,681.73,521.31
2016,8,7,15,45,872.0,86.0,2.8,25.0,636.0,625.65,479.94
2016,8,7,16,0,856.0,84.0,2.8,25.0,590.0,568.88,436.8
2016,8,7,16,15,836.0,81.0,2.8,24.5,540.0,509.4,391.02
2016,8,7,16,30,816.0,78.0,2.8,24.0,490.0,449.0,342.85
2016,8,7,16,45,787.5,75.0,2.8,24.0,437.5,385.97,290.43
2016,8,7,17,0,759.0,72.0,2.8,24.0,385.0,324.94,238.17
2016,8,7,17,15,720.5,67.5,2.75,23.0,332.5,262.09,184.63
2016,8,7,17,30,682.0,63.0,2.7,22.0,280.0,203.14,134.12
2016,8,7,17,45,624.0,57.5,2.7,21.5,228.0,142.41,84.77
2016,8,7,18,0,566.0,52.0,2.7,21.0,176.0,90.53,47.85
2016,8,7,18,15,477.5,43.5,2.65,20.0,129.0,42.6,24.05
2016,8,7,18,30,389.0,35.0,2.6,19.0,82.0,28.29,18.07
2016,8,7,18,45,239.5,23.0,2.55,18.5,47.5,18.84,5.26
2016,8,7,19,0,90.0,11.0,2.5,18.0,13.0,10.01,0.0
2016,8,7,19,15,45.0,5.5,2.5,17.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.0,5.5,2.15,13.5,6.5,0.0,0.0
2016,8,8,5,30,88.0,11.0,2.2,14.0,13.0,10.01,0.0
2016,8,8,5,45,226.5,23.0,2.25,14.5,46.0,18.81,5.56
2016,8,8,6,0,365.0,35.0,2.3,15.0,79.0,28.22,18.39
2016,8,8,6,15,452.0,43.5,2.15,15.5,124.5,43.34,24.74
2016,8,8,6,30,539.0,52.0,2.0,16.0,170.0,89.75,49.05
2016,8,8,6,45,592.5,58.5,1.9,17.0,220.0,140.32,86.04
2016,8,8,7,0,646.0,65.0,1.8,18.0,270.0,197.27,132.99
2016,8,8,7,15,385.0,116.5,1.7,18.5,245.0,213.46,158.87
2016,8,8,7,30,124.0,168.0,1.6,19.0,220.0,193.39,150.96
2016,8,8,7,45,158.5,190.5,1.55,19.5,265.0,236.65,185.43
2016,8,8,8,0,193.0,213.0,1.5,20.0,310.0,283.96,222.45
2016,8,8,8,15,508.0,150.5,1.5,20.5,442.0,408.69,319.02
2016,8,8,8,30,823.0,88.0,1.5,21.0,574.0,557.94,431.88
2016,8,8,8,45,840.0,90.5,1.5,22.0,619.5,612.69,470.65
2016,8,8,9,0,857.0,93.0,1.5,23.0,665.0,668.39,509.22
2016,8,8,9,15,869.0,95.0,1.55,23.5,706.5,719.21,544.12
2016,8,8,9,30,881.0,97.0,1.6,24.0,748.0,768.45,575.56
2016,8,8,9,45,896.0,95.5,1.7,24.5,785.0,814.68,604.94
2016,8,8,10,0,911.0,94.0,1.8,25.0,822.0,858.99,632.72
2016,8,8,10,15,917.5,95.5,1.9,25.0,851.5,896.88,657.27
2016,8,8,10,30,924.0,97.0,2.0,25.0,881.0,931.81,679.87
2016,8,8,10,45,928.5,98.0,2.15,25.5,903.5,961.25,698.06
2016,8,8,11,0,933.0,99.0,2.3,26.0,926.0,987.29,714.06
2016,8,8,11,15,936.0,99.5,2.4,26.0,941.5,1007.85,727.47
2016,8,8,11,30,939.0,100.0,2.5,26.0,957.0,1024.73,738.65
2016,8,8,11,45,940.5,101.0,2.65,26.5,964.5,1036.87,745.97
2016,8,8,12,0,942.0,102.0,2.8,27.0,972.0,1045.15,750.92
2016,8,8,12,15,942.0,102.0,2.9,27.0,972.0,1047.02,752.92
2016,8,8,12,30,942.0,102.0,3.0,27.0,972.0,1044.99,752.58
2016,8,8,12,45,941.5,101.0,3.15,27.0,964.5,1037.53,749.32
2016,8,8,13,0,941.0,100.0,3.3,27.0,957.0,1026.2,743.62
2016,8,8,13,15,938.0,99.5,3.35,26.5,942.0,1009.14,734.93
2016,8,8,13,30,935.0,99.0,3.4,26.0,927.0,988.39,723.86
2016,8,8,13,45,931.5,97.5,3.5,26.0,904.5,962.55,708.35
2016,8,8,14,0,928.0,96.0,3.6,26.0,882.0,933.26,690.46
2016,8,8,14,15,921.5,95.0,3.65,26.0,852.5,898.58,668.54
2016,8,8,14,30,915.0,94.0,3.7,26.0,823.0,860.94,644.45
2016,8,8,14,45,907.0,92.0,3.75,26.0,787.5,818.31,616.7
2016,8,8,15,0,899.0,90.0,3.8,26.0,752.0,773.24,586.94
2016,8,8,15,15,887.0,88.0,3.8,25.5,711.0,723.13,554.12
2016,8,8,15,30,875.0,86.0,3.8,25.0,670.0,671.4,517.86
2016,8,8,15,45,861.0,83.5,3.8,25.0,624.5,616.61,476.76
2016,8,8,16,0,847.0,81.0,3.8,25.0,579.0,560.95,433.82
2016,8,8,16,15,826.5,78.0,3.75,24.5,529.5,500.93,386.94
2016,8,8,16,30,806.0,75.0,3.7,24.0,480.0,441.47,338.85
2016,8,8,16,45,781.5,71.0,3.7,23.5,429.0,379.55,287.32
2016,8,8,17,0,757.0,67.0,3.7,23.0,378.0,319.21,235.46
2016,8,8,17,15,719.5,63.0,3.65,22.5,325.5,257.23,181.62
2016,8,8,17,30,682.0,59.0,3.6,22.0,273.0,199.02,131.03
2016,8,8,17,45,628.0,53.0,3.6,21.5,222.5,140.62,83.23
2016,8,8,18,0,574.0,47.0,3.6,21.0,172.0,86.37,44.23
2016,8,8,18,15,486.5,39.5,3.55,20.0,125.5,38.9,21.19
2016,8,8,18,30,399.0,32.0,3.5,19.0,79.0,25.72,15.82
2016,8,8,18,45,247.0,21.0,3.5,18.5,45.5,17.11,2.99
2016,8,8,19,0,95.0,10.0,3.5,18.0,12.0,9.1,0.0
2016,8,8,19,15,47.5,5.0,3.45,17.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,42.5,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,85.0,10.0,1.2,14.0,12.0,9.1,0.0
2016,8,9,5,45,229.5,22.0,1.2,14.5,45.0,17.97,4.15
2016,8,9,6,0,374.0,34.0,1.2,15.0,78.0,27.43,17.67
2016,8,9,6,15,461.5,42.0,1.0,15.5,123.5,42.53,23.81
2016,8,9,6,30,549.0,50.0,0.8,16.0,169.0,89.21,48.11
2016,8,9,6,45,599.0,57.0,0.6,17.0,219.0,140.4,85.52
2016,8,9,7,0,649.0,64.0,0.4,18.0,269.0,197.56,132.13
2016,8,9,7,15,485.5,106.0,0.4,18.5,275.0,231.99,169.16
2016,8,9,7,30,322.0,148.0,0.4,19.0,281.0,244.63,185.99
2016,8,9,7,45,316.0,171.5,0.4,19.5,316.0,285.29,219.38
2016,8,9,8,0,310.0,195.0,0.4,20.0,351.0,325.04,250.63
2016,8,9,8,15,568.5,140.5,0.45,20.5,462.0,434.59,333.57
2016,8,9,8,30,827.0,86.0,0.5,21.0,573.0,559.19,425.51
2016,8,9,8,45,846.5,87.0,0.6,22.0,619.0,614.23,464.3
2016,8,9,9,0,866.0,88.0,0.7,23.0,665.0,670.42,503.27
2016,8,9,9,15,878.0,90.0,0.7,23.5,706.0,721.69,536.76
2016,8,9,9,30,890.0,92.0,0.7,24.0,747.0,771.36,566.95
2016,8,9,9,45,901.0,92.5,0.75,25.0,783.0,816.82,593.43
2016,8,9,10,0,912.0,93.0,0.8,26.0,819.0,860.08,618.03
2016,8,9,10,15,918.5,94.0,0.85,26.0,848.5,897.51,641.06
2016,8,9,10,30,925.0,95.0,0.9,26.0,878.0,931.97,662.18
2016,8,9,10,45,930.0,96.0,0.95,26.5,900.5,961.9,679.14
2016,8,9,11,0,935.0,97.0,1.0,27.0,923.0,988.45,693.99
2016,8,9,11,15,938.0,97.5,1.1,27.0,938.0,1009.04,707.53
2016,8,9,11,30,941.0,98.0,1.2,27.0,953.0,1025.93,718.95
2016,8,9,11,45,941.5,98.5,1.35,27.5,960.5,1036.57,726.1
2016,8,9,12,0,942.0,99.0,1.5,28.0,968.0,1043.33,730.93
2016,8,9,12,15,942.0,99.0,1.6,28.0,968.0,1045.17,733.47
2016,8,9,12,30,942.0,99.0,1.7,28.0,968.0,1043.09,733.73
2016,8,9,12,45,936.5,101.0,1.85,28.5,959.0,1033.74,728.82
2016,8,9,13,0,931.0,103.0,2.0,29.0,950.0,1020.6,721.57
2016,8,9,13,15,928.0,102.5,2.1,29.0,934.5,1003.62,712.71
2016,8,9,13,30,925.0,102.0,2.2,29.0,919.0,982.99,701.53
2016,8,9,13,45,919.0,102.0,2.35,29.0,896.0,956.55,687.08
2016,8,9,14,0,913.0,102.0,2.5,29.0,873.0,926.81,670.29
2016,8,9,14,15,906.5,100.5,2.55,28.5,844.0,891.99,650.42
2016,8,9,14,30,900.0,99.0,2.6,28.0,815.0,854.25,628.36
2016,8,9,14,45,889.5,98.0,2.65,28.0,779.0,811.12,601.12
2016,8,9,15,0,879.0,97.0,2.7,28.0,743.0,765.8,572.03
2016,8,9,15,15,867.0,95.0,2.7,27.5,702.0,716.44,540.53
2016,8,9,15,30,855.0,93.0,2.7,27.0,661.0,665.52,505.42
2016,8,9,15,45,837.5,91.0,2.7,27.0,615.0,609.95,464.67
2016,8,9,16,0,820.0,89.0,2.7,27.0,569.0,555.43,423.45
2016,8,9,16,15,799.0,86.0,2.65,26.5,520.0,495.86,377.87
2016,8,9,16,30,778.0,83.0,2.6,26.0,471.0,436.86,331.1
2016,8,9,16,45,747.0,80.0,2.6,25.5,419.5,374.84,280.6
2016,8,9,17,0,716.0,77.0,2.6,25.0,368.0,315.18,230.44
2016,8,9,17,15,676.0,72.0,2.55,24.0,316.5,252.18,177.29
2016,8,9,17,30,636.0,67.0,2.5,23.0,265.0,194.77,128.55
2016,8,9,17,45,573.0,60.5,2.5,22.5,214.0,137.12,82.29
2016,8,9,18,0,510.0,54.0,2.5,22.0,163.0,87.1,47.07
2016,8,9,18,15,418.5,44.5,2.45,21.0,117.5,41.83,24.44
2016,8,9,18,30,327.0,35.0,2.4,20.0,72.0,28.47,17.89
2016,8,9,18,45,163.5,17.5,2.4,19.5,36.0,13.93,0.0
2016,8,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
