Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,153.0,18.0,2.05,14.5,35.5,14.3,1.24
2016,8,10,6,0,306.0,36.0,2.1,15.0,71.0,29.25,19.1
2016,8,10,6,15,395.5,46.0,2.0,15.5,115.5,45.04,26.63
2016,8,10,6,30,485.0,56.0,1.9,16.0,160.0,89.6,50.89
2016,8,10,6,45,540.5,64.0,1.8,16.5,209.5,138.63,87.07
2016,8,10,7,0,596.0,72.0,1.7,17.0,259.0,194.4,133.18
2016,8,10,7,15,429.0,114.0,1.6,17.5,261.0,224.3,166.96
2016,8,10,7,30,262.0,156.0,1.5,18.0,263.0,232.25,179.94
2016,8,10,7,45,281.5,176.0,1.45,19.0,305.0,276.35,215.64
2016,8,10,8,0,301.0,196.0,1.4,20.0,347.0,322.5,251.79
2016,8,10,8,15,543.5,147.5,1.4,20.5,453.5,429.36,334.25
2016,8,10,8,30,786.0,99.0,1.4,21.0,560.0,550.36,425.66
2016,8,10,8,45,805.0,101.5,1.4,21.5,605.5,606.76,466.56
2016,8,10,9,0,824.0,104.0,1.4,22.0,651.0,662.94,506.36
2016,8,10,9,15,837.0,106.0,1.45,22.5,692.0,713.78,541.56
2016,8,10,9,30,850.0,108.0,1.5,23.0,733.0,758.59,570.31
2016,8,10,9,45,864.0,108.0,1.55,23.5,769.5,804.43,599.15
2016,8,10,10,0,878.0,108.0,1.6,24.0,806.0,848.39,626.31
2016,8,10,10,15,885.5,109.5,1.65,24.0,835.5,886.1,650.28
2016,8,10,10,30,893.0,111.0,1.7,24.0,865.0,921.0,672.36
2016,8,10,10,45,898.5,112.0,1.75,24.5,888.0,950.57,689.59
2016,8,10,11,0,904.0,113.0,1.8,25.0,911.0,976.88,704.72
2016,8,10,11,15,908.0,113.5,1.85,25.0,926.5,997.86,717.86
2016,8,10,11,30,912.0,114.0,1.9,25.0,942.0,1015.27,728.87
2016,8,10,11,45,913.5,114.5,2.0,25.5,949.5,1026.57,735.35
2016,8,10,12,0,915.0,115.0,2.1,26.0,957.0,1034.11,739.58
2016,8,10,12,15,915.5,115.0,2.15,26.0,957.0,1036.35,741.46
2016,8,10,12,30,916.0,115.0,2.2,26.0,957.0,1034.79,741.11
2016,8,10,12,45,913.0,115.5,2.3,26.0,949.0,1026.45,737.2
2016,8,10,13,0,910.0,116.0,2.4,26.0,941.0,1014.39,731.01
2016,8,10,13,15,907.0,115.0,2.4,26.0,925.5,997.16,720.54
2016,8,10,13,30,904.0,114.0,2.4,26.0,910.0,976.33,707.86
2016,8,10,13,45,899.5,112.5,2.45,26.0,887.5,950.14,692.23
2016,8,10,14,0,895.0,111.0,2.5,26.0,865.0,920.65,674.41
2016,8,10,14,15,887.5,110.0,2.5,25.5,835.5,885.92,653.88
2016,8,10,14,30,880.0,109.0,2.5,25.0,806.0,848.4,631.28
2016,8,10,14,45,871.5,106.5,2.5,25.0,770.5,805.98,603.88
2016,8,10,15,0,863.0,104.0,2.5,25.0,735.0,761.26,574.62
2016,8,10,15,15,850.5,101.5,2.5,24.5,694.0,711.63,542.54
2016,8,10,15,30,838.0,99.0,2.5,24.0,653.0,663.55,508.86
2016,8,10,15,45,823.0,95.5,2.5,24.0,608.0,608.02,467.87
2016,8,10,16,0,808.0,92.0,2.5,24.0,563.0,551.86,425.2
2016,8,10,16,15,786.0,88.5,2.5,23.5,513.5,491.81,379.0
2016,8,10,16,30,764.0,85.0,2.5,23.0,464.0,432.49,331.64
2016,8,10,16,45,737.0,80.5,2.55,22.5,413.5,371.27,281.26
2016,8,10,17,0,710.0,76.0,2.6,22.0,363.0,312.01,230.82
2016,8,10,17,15,669.5,71.0,2.6,21.5,311.0,249.22,176.89
2016,8,10,17,30,629.0,66.0,2.6,21.0,259.0,192.09,127.66
2016,8,10,17,45,571.0,59.0,2.6,20.5,209.0,135.13,81.4
2016,8,10,18,0,513.0,52.0,2.6,20.0,159.0,85.19,45.86
2016,8,10,18,15,421.5,42.5,2.55,19.0,114.0,39.76,23.19
2016,8,10,18,30,330.0,33.0,2.5,18.0,69.0,26.78,16.51
2016,8,10,18,45,165.0,16.5,2.45,17.5,34.5,13.14,0.0
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,14.5,34.5,13.92,0.0
2016,8,11,6,0,298.0,35.0,1.7,15.0,69.0,28.42,18.31
2016,8,11,6,15,386.5,46.0,1.7,15.5,113.5,45.19,26.74
2016,8,11,6,30,475.0,57.0,1.7,16.0,158.0,90.09,51.61
2016,8,11,6,45,237.5,70.0,1.75,16.5,120.5,97.74,66.39
2016,8,11,7,0,0.0,83.0,1.8,17.0,83.0,72.95,56.13
2016,8,11,7,15,0.0,99.5,1.75,17.5,99.5,87.65,68.27
2016,8,11,7,30,0.0,116.0,1.7,18.0,116.0,102.46,80.22
2016,8,11,7,45,1.5,136.5,1.65,19.0,137.5,121.53,95.22
2016,8,11,8,0,3.0,157.0,1.6,20.0,159.0,140.91,110.17
2016,8,11,8,15,8.0,178.0,1.6,20.5,183.0,162.85,127.15
2016,8,11,8,30,13.0,199.0,1.6,21.0,207.0,185.46,144.44
2016,8,11,8,45,27.5,234.0,1.65,21.5,252.0,233.06,181.17
2016,8,11,9,0,42.0,269.0,1.7,22.0,297.0,278.18,215.26
2016,8,11,9,15,44.5,288.0,1.7,22.5,319.5,301.03,231.63
2016,8,11,9,30,47.0,307.0,1.7,23.0,342.0,324.1,248.04
2016,8,11,9,45,79.0,341.0,1.75,23.5,402.5,385.6,293.57
2016,8,11,10,0,111.0,375.0,1.8,24.0,463.0,449.71,339.87
2016,8,11,10,15,497.5,247.0,1.85,24.0,663.5,696.61,524.5
2016,8,11,10,30,884.0,119.0,1.9,24.0,864.0,922.32,677.61
2016,8,11,10,45,889.0,120.5,1.95,24.5,887.0,951.7,692.74
2016,8,11,11,0,894.0,122.0,2.0,25.0,910.0,977.83,707.8
2016,8,11,11,15,898.0,123.0,2.05,25.0,925.5,999.12,721.18
2016,8,11,11,30,902.0,124.0,2.1,25.0,941.0,1016.87,732.42
2016,8,11,11,45,904.0,124.5,2.15,25.5,948.5,1028.53,738.48
2016,8,11,12,0,906.0,125.0,2.2,26.0,956.0,1036.48,742.33
2016,8,11,12,15,906.0,125.0,2.25,26.0,956.5,1038.16,743.84
2016,8,11,12,30,906.0,125.0,2.3,26.0,957.0,1036.07,743.14
2016,8,11,12,45,896.0,129.5,2.35,26.0,946.5,1024.81,736.78
2016,8,11,13,0,886.0,134.0,2.4,26.0,936.0,1009.98,728.29
2016,8,11,13,15,882.5,133.0,2.45,26.0,920.5,992.55,718.22
2016,8,11,13,30,879.0,132.0,2.5,26.0,905.0,971.65,705.94
2016,8,11,13,45,875.5,130.0,2.55,26.0,882.5,946.38,690.82
2016,8,11,14,0,872.0,128.0,2.6,26.0,860.0,917.84,673.52
2016,8,11,14,15,864.5,126.0,2.6,25.5,830.5,882.71,652.65
2016,8,11,14,30,857.0,124.0,2.6,25.0,801.0,844.85,629.74
2016,8,11,14,45,848.0,121.0,2.6,25.0,765.5,808.13,606.15
2016,8,11,15,0,839.0,118.0,2.6,25.0,730.0,762.58,576.23
2016,8,11,15,15,825.5,115.5,2.6,24.5,688.5,712.4,543.04
2016,8,11,15,30,812.0,113.0,2.6,24.0,647.0,660.91,507.03
2016,8,11,15,45,795.5,109.0,2.6,24.0,601.5,605.04,465.8
2016,8,11,16,0,779.0,105.0,2.6,24.0,556.0,548.76,423.05
2016,8,11,16,15,755.5,101.0,2.6,23.5,507.0,488.82,376.97
2016,8,11,16,30,732.0,97.0,2.6,23.0,458.0,429.05,329.38
2016,8,11,16,45,524.0,120.5,2.6,22.5,364.5,322.16,246.01
2016,8,11,17,0,316.0,144.0,2.6,22.0,271.0,237.66,180.67
2016,8,11,17,15,451.0,108.5,2.6,21.0,261.5,222.56,162.75
2016,8,11,17,30,586.0,73.0,2.6,20.0,252.0,189.42,127.69
2016,8,11,17,45,525.5,65.0,2.6,19.5,202.0,133.78,82.58
2016,8,11,18,0,465.0,57.0,2.6,19.0,152.0,85.58,48.23
2016,8,11,18,15,373.5,45.5,2.5,18.5,108.0,41.45,25.31
2016,8,11,18,30,282.0,34.0,2.4,18.0,64.0,27.8,17.15
2016,8,11,18,45,141.0,17.0,2.3,17.5,32.0,13.38,0.0
2016,8,11,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,144.0,17.5,1.9,13.5,33.5,13.75,0.0
2016,8,12,6,0,288.0,35.0,2.0,14.0,67.0,28.53,18.36
2016,8,12,6,15,377.5,46.0,1.95,14.5,111.0,45.36,26.97
2016,8,12,6,30,467.0,57.0,1.9,15.0,155.0,89.87,51.86
2016,8,12,6,45,248.5,85.0,1.9,16.0,139.0,111.96,77.91
2016,8,12,7,0,30.0,113.0,1.9,17.0,123.0,105.55,82.17
2016,8,12,7,15,37.0,134.0,1.9,17.5,148.0,128.98,101.41
2016,8,12,7,30,44.0,155.0,1.9,18.0,173.0,153.49,121.24
2016,8,12,7,45,52.5,178.0,1.9,18.5,202.5,181.39,143.51
2016,8,12,8,0,61.0,201.0,1.9,19.0,232.0,210.47,166.38
2016,8,12,8,15,91.0,228.5,1.85,19.5,279.5,255.82,201.76
2016,8,12,8,30,121.0,256.0,1.8,20.0,327.0,310.64,243.86
2016,8,12,8,45,473.0,181.0,1.8,21.0,489.0,478.75,374.46
2016,8,12,9,0,825.0,106.0,1.8,22.0,651.0,668.07,514.16
2016,8,12,9,15,838.5,108.5,1.85,22.5,692.5,719.94,549.16
2016,8,12,9,30,852.0,111.0,1.9,23.0,734.0,765.58,578.66
2016,8,12,9,45,864.5,111.5,1.95,23.5,770.0,810.9,607.33
2016,8,12,10,0,877.0,112.0,2.0,24.0,806.0,854.2,634.25
2016,8,12,10,15,884.5,113.5,2.1,24.5,835.5,891.92,657.61
2016,8,12,10,30,892.0,115.0,2.2,25.0,865.0,926.82,678.99
2016,8,12,10,45,897.5,116.0,2.3,25.5,887.5,956.37,696.77
2016,8,12,11,0,903.0,117.0,2.4,26.0,910.0,982.66,712.43
2016,8,12,11,15,906.5,117.5,2.45,26.0,925.5,1003.11,725.28
2016,8,12,11,30,910.0,118.0,2.5,26.0,941.0,1019.98,735.97
2016,8,12,11,45,912.5,118.0,2.6,26.5,948.5,1031.69,742.52
2016,8,12,12,0,915.0,118.0,2.7,27.0,956.0,1039.65,746.81
2016,8,12,12,15,915.0,118.0,2.75,27.0,956.0,1041.31,748.23
2016,8,12,12,30,915.0,118.0,2.8,27.0,956.0,1039.14,747.38
2016,8,12,12,45,918.5,114.5,2.85,27.0,949.5,1033.07,744.19
2016,8,12,13,0,922.0,111.0,2.9,27.0,943.0,1023.11,738.65
2016,8,12,13,15,919.0,110.5,2.9,26.5,928.0,1006.06,729.65
2016,8,12,13,30,916.0,110.0,2.9,26.0,913.0,985.37,718.38
2016,8,12,13,45,912.0,108.5,2.9,26.0,890.5,959.2,702.13
2016,8,12,14,0,908.0,107.0,2.9,26.0,868.0,929.65,683.69
2016,8,12,14,15,901.5,105.5,2.85,26.0,838.5,894.71,661.24
2016,8,12,14,30,895.0,104.0,2.8,26.0,809.0,856.87,636.78
2016,8,12,14,45,886.5,102.0,2.8,26.0,773.5,814.21,609.22
2016,8,12,15,0,878.0,100.0,2.8,26.0,738.0,769.2,579.77
2016,8,12,15,15,865.5,97.5,2.75,25.5,696.5,718.74,546.96
2016,8,12,15,30,853.0,95.0,2.7,25.0,655.0,666.77,510.52
2016,8,12,15,45,838.0,92.0,2.65,25.0,609.0,613.82,471.13
2016,8,12,16,0,823.0,89.0,2.6,25.0,563.0,557.23,428.01
2016,8,12,16,15,598.0,133.0,2.5,24.5,461.0,440.41,339.02
2016,8,12,16,30,373.0,177.0,2.4,24.0,359.0,335.63,258.54
2016,8,12,16,45,547.5,125.5,2.35,24.0,360.0,335.88,254.87
2016,8,12,17,0,722.0,74.0,2.3,24.0,361.0,313.43,229.66
2016,8,12,17,15,681.0,69.0,2.15,23.5,309.0,249.75,175.2
2016,8,12,17,30,640.0,64.0,2.0,23.0,257.0,191.74,125.63
2016,8,12,17,45,580.0,57.0,1.9,22.5,206.0,133.78,79.12
2016,8,12,18,0,520.0,50.0,1.8,22.0,155.0,83.12,43.66
2016,8,12,18,15,425.0,40.5,1.8,21.0,110.0,37.3,21.48
2016,8,12,18,30,330.0,31.0,1.8,20.0,65.0,25.25,14.69
2016,8,12,18,45,165.0,15.5,1.8,19.5,32.5,12.43,0.0
2016,8,12,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,150.0,16.5,2.0,14.5,33.0,13.17,0.0
2016,8,13,6,0,300.0,33.0,2.1,15.0,66.0,26.8,16.7
2016,8,13,6,15,391.5,43.5,2.05,15.5,110.0,43.78,25.16
2016,8,13,6,30,483.0,54.0,2.0,16.0,154.0,89.0,50.22
2016,8,13,6,45,264.5,84.5,1.95,17.0,141.5,114.24,78.8
2016,8,13,7,0,46.0,115.0,1.9,18.0,129.0,110.76,85.54
2016,8,13,7,15,52.5,136.0,1.85,18.5,155.0,135.15,105.62
2016,8,13,7,30,59.0,157.0,1.8,19.0,181.0,160.51,126.17
2016,8,13,7,45,406.0,122.0,1.75,20.0,320.0,281.94,218.98
2016,8,13,8,0,753.0,87.0,1.7,21.0,459.0,436.34,337.26
2016,8,13,8,15,775.0,90.0,1.7,21.5,507.5,494.72,383.0
2016,8,13,8,30,797.0,93.0,1.7,22.0,556.0,553.81,428.11
2016,8,13,8,45,816.0,95.5,1.7,23.0,601.5,610.9,469.25
2016,8,13,9,0,835.0,98.0,1.7,24.0,647.0,667.73,508.56
2016,8,13,9,15,847.5,100.0,1.75,24.5,688.0,714.95,541.01
2016,8,13,9,30,860.0,102.0,1.8,25.0,729.0,763.86,572.33
2016,8,13,9,45,876.5,100.5,1.85,26.0,766.0,810.64,600.49
2016,8,13,10,0,893.0,99.0,1.9,27.0,803.0,855.66,626.95
2016,8,13,10,15,900.0,100.0,1.95,27.0,832.5,892.96,650.48
2016,8,13,10,30,907.0,101.0,2.0,27.0,862.0,927.36,672.08
2016,8,13,10,45,912.5,101.5,2.05,27.5,884.5,956.78,689.07
2016,8,13,11,0,918.0,102.0,2.1,28.0,907.0,982.88,703.91
2016,8,13,11,15,921.0,103.0,2.15,28.0,922.0,1003.62,716.78
2016,8,13,11,30,924.0,104.0,2.2,28.0,937.0,1020.71,727.48
2016,8,13,11,45,926.0,103.5,2.3,28.5,944.5,1031.51,733.46
2016,8,13,12,0,928.0,103.0,2.4,29.0,952.0,1038.49,737.17
2016,8,13,12,15,928.0,103.0,2.45,29.0,951.5,1040.13,738.62
2016,8,13,12,30,928.0,103.0,2.5,29.0,951.0,1037.88,737.79
2016,8,13,12,45,911.5,112.0,2.55,29.0,938.5,1024.68,730.21
2016,8,13,13,0,895.0,121.0,2.6,29.0,926.0,1007.85,720.5
2016,8,13,13,15,891.5,120.0,2.65,29.0,910.5,990.14,710.28
2016,8,13,13,30,888.0,119.0,2.7,29.0,895.0,968.91,697.83
2016,8,13,13,45,886.0,116.0,2.75,29.0,873.5,943.63,682.77
2016,8,13,14,0,884.0,113.0,2.8,29.0,852.0,914.96,665.47
2016,8,13,14,15,876.5,112.0,2.8,28.5,822.5,880.31,645.06
2016,8,13,14,30,869.0,111.0,2.8,28.0,793.0,842.89,622.61
2016,8,13,14,45,863.0,107.0,2.85,28.0,758.0,801.07,596.01
2016,8,13,15,0,857.0,103.0,2.9,28.0,723.0,756.77,567.39
2016,8,13,15,15,844.0,101.0,2.9,27.5,682.0,707.28,535.49
2016,8,13,15,30,831.0,99.0,2.9,27.0,641.0,659.52,502.13
2016,8,13,15,45,818.0,94.5,2.9,27.0,596.5,604.25,461.52
2016,8,13,16,0,805.0,90.0,2.9,27.0,552.0,548.18,419.11
2016,8,13,16,15,783.0,87.0,2.9,26.5,503.0,488.57,373.42
2016,8,13,16,30,761.0,84.0,2.9,26.0,454.0,429.69,326.61
2016,8,13,16,45,734.5,79.0,2.9,26.0,403.5,368.13,275.62
2016,8,13,17,0,708.0,74.0,2.9,26.0,353.0,308.5,224.81
2016,8,13,17,15,666.5,68.5,2.8,25.0,301.0,245.04,171.28
2016,8,13,17,30,625.0,63.0,2.7,24.0,249.0,187.34,122.39
2016,8,13,17,45,566.5,56.0,2.65,23.5,199.5,130.54,76.85
2016,8,13,18,0,508.0,49.0,2.6,23.0,150.0,80.87,42.19
2016,8,13,18,15,410.0,39.5,2.6,22.0,105.5,35.83,20.57
2016,8,13,18,30,312.0,30.0,2.6,21.0,61.0,24.45,13.69
2016,8,13,18,45,156.0,15.0,2.6,20.5,30.5,12.07,0.0
2016,8,13,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,15.5,33.0,12.8,0.0
2016,8,14,6,0,322.0,32.0,2.2,16.0,66.0,26.03,15.83
2016,8,14,6,15,416.0,41.5,2.15,16.5,110.5,42.93,23.81
2016,8,14,6,30,510.0,51.0,2.1,17.0,155.0,89.13,48.97
2016,8,14,6,45,323.0,85.0,2.1,17.5,157.5,124.66,84.71
2016,8,14,7,0,136.0,119.0,2.1,18.0,160.0,134.88,102.0
2016,8,14,7,15,148.0,140.0,2.1,18.5,192.5,167.31,129.14
2016,8,14,7,30,160.0,161.0,2.1,19.0,225.0,201.29,157.26
2016,8,14,7,45,169.5,184.0,2.1,20.0,260.0,237.55,186.39
2016,8,14,8,0,179.0,207.0,2.1,21.0,295.0,274.91,215.64
2016,8,14,8,15,499.0,148.0,2.1,21.5,428.5,406.7,318.43
2016,8,14,8,30,819.0,89.0,2.1,22.0,562.0,563.35,437.72
2016,8,14,8,45,835.0,91.5,2.1,23.0,607.5,619.74,477.93
2016,8,14,9,0,851.0,94.0,2.1,24.0,653.0,672.42,514.67
2016,8,14,9,15,863.5,96.0,2.1,24.5,694.0,723.59,549.49
2016,8,14,9,30,876.0,98.0,2.1,25.0,735.0,773.22,581.04
2016,8,14,9,45,864.5,110.5,2.15,25.5,765.0,812.5,605.41
2016,8,14,10,0,853.0,123.0,2.2,26.0,795.0,847.79,626.91
2016,8,14,10,15,861.0,124.5,2.2,26.5,824.0,885.18,649.17
2016,8,14,10,30,869.0,126.0,2.2,27.0,853.0,919.86,669.36
2016,8,14,10,45,876.0,126.5,2.25,27.5,875.5,949.71,686.74
2016,8,14,11,0,883.0,127.0,2.3,28.0,898.0,976.43,702.07
2016,8,14,11,15,886.0,127.5,2.35,28.0,913.0,996.01,714.25
2016,8,14,11,30,889.0,128.0,2.4,28.0,928.0,1012.05,724.34
2016,8,14,11,45,892.5,127.5,2.45,28.5,936.0,1023.98,730.5
2016,8,14,12,0,896.0,127.0,2.5,29.0,944.0,1032.24,734.46
2016,8,14,12,15,895.5,127.0,2.55,29.0,943.0,1033.27,735.5
2016,8,14,12,30,895.0,127.0,2.6,29.0,942.0,1030.55,734.35
2016,8,14,12,45,895.5,125.0,2.65,29.0,934.5,1023.06,730.33
2016,8,14,13,0,896.0,123.0,2.7,29.0,927.0,1011.83,724.07
2016,8,14,13,15,892.0,122.0,2.75,29.0,911.0,993.55,713.41
2016,8,14,13,30,888.0,121.0,2.8,29.0,895.0,971.76,700.58
2016,8,14,13,45,880.5,121.0,2.85,29.0,871.5,944.35,684.1
2016,8,14,14,0,873.0,121.0,2.9,29.0,848.0,913.84,665.57
2016,8,14,14,15,865.0,119.5,2.95,28.5,818.0,878.49,644.99
2016,8,14,14,30,857.0,118.0,3.0,28.0,788.0,840.43,622.34
2016,8,14,14,45,845.0,116.5,3.05,28.0,752.0,796.72,594.29
2016,8,14,15,0,833.0,115.0,3.1,28.0,716.0,756.08,568.05
2016,8,14,15,15,819.5,112.5,3.15,27.5,674.5,705.9,535.14
2016,8,14,15,30,806.0,110.0,3.2,27.0,633.0,654.44,499.35
2016,8,14,15,45,787.0,107.0,3.25,26.5,587.5,598.11,458.81
2016,8,14,16,0,768.0,104.0,3.3,26.0,542.0,541.62,416.77
2016,8,14,16,15,744.5,100.0,3.3,25.5,493.0,482.04,370.81
2016,8,14,16,30,721.0,96.0,3.3,25.0,444.0,422.75,323.49
2016,8,14,16,45,689.0,90.5,3.35,24.5,393.0,360.43,272.41
2016,8,14,17,0,657.0,85.0,3.4,24.0,342.0,300.78,221.99
2016,8,14,17,15,612.5,79.0,3.3,23.0,291.0,240.32,170.72
2016,8,14,17,30,568.0,73.0,3.2,22.0,240.0,184.69,123.53
2016,8,14,17,45,505.0,64.0,3.15,21.5,190.5,128.9,78.81
2016,8,14,18,0,442.0,55.0,3.1,21.0,141.0,80.93,45.09
2016,8,14,18,15,343.5,43.5,3.0,20.0,98.0,38.38,27.01
2016,8,14,18,30,245.0,32.0,2.9,19.0,55.0,25.08,13.97
2016,8,14,18,45,122.5,16.0,2.85,18.5,27.5,12.64,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,7.5,2.15,13.5,7.5,6.58,0.0
2016,8,15,6,0,0.0,15.0,2.2,14.0,15.0,13.19,5.24
2016,8,15,6,15,0.0,26.5,2.15,14.5,26.5,23.34,13.91
2016,8,15,6,30,0.0,38.0,2.1,15.0,38.0,33.51,22.82
2016,8,15,6,45,0.0,50.5,2.1,15.5,50.5,44.58,32.4
2016,8,15,7,0,0.0,63.0,2.1,16.0,63.0,55.64,41.79
2016,8,15,7,15,0.0,76.0,2.05,16.5,76.0,67.14,51.37
2016,8,15,7,30,0.0,89.0,2.0,17.0,89.0,78.72,60.84
2016,8,15,7,45,0.0,110.0,2.0,17.5,110.0,97.48,76.09
2016,8,15,8,0,0.0,131.0,2.0,18.0,131.0,116.41,91.22
2016,8,15,8,15,0.0,145.0,1.95,18.5,145.0,129.16,101.08
2016,8,15,8,30,0.0,159.0,1.9,19.0,159.0,141.98,110.87
2016,8,15,8,45,5.5,185.0,1.85,20.0,188.5,169.26,131.92
2016,8,15,9,0,11.0,211.0,1.8,21.0,218.0,197.28,153.15
2016,8,15,9,15,24.5,252.5,1.8,21.5,270.0,246.2,190.69
2016,8,15,9,30,38.0,294.0,1.8,22.0,322.0,306.01,235.68
2016,8,15,9,45,176.5,322.5,1.85,22.5,460.5,457.71,351.09
2016,8,15,10,0,315.0,351.0,1.9,23.0,599.0,621.32,469.25
2016,8,15,10,15,628.5,225.0,1.95,23.5,742.0,797.79,596.69
2016,8,15,10,30,942.0,99.0,2.0,24.0,885.0,959.54,702.18
2016,8,15,10,45,946.0,100.5,2.1,24.5,907.5,989.51,718.74
2016,8,15,11,0,950.0,102.0,2.2,25.0,930.0,1015.95,734.4
2016,8,15,11,15,953.0,102.5,2.25,25.0,945.5,1036.72,747.36
2016,8,15,11,30,956.0,103.0,2.3,25.0,961.0,1053.68,758.04
2016,8,15,11,45,957.0,103.5,2.4,25.0,968.0,1064.78,765.73
2016,8,15,12,0,958.0,104.0,2.5,25.0,975.0,1071.89,771.07
2016,8,15,12,15,957.5,104.0,2.5,25.0,974.5,1072.98,771.63
2016,8,15,12,30,957.0,104.0,2.5,25.0,974.0,1070.04,769.84
2016,8,15,12,45,947.5,108.5,2.55,25.5,963.5,1058.82,762.02
2016,8,15,13,0,938.0,113.0,2.6,26.0,953.0,1043.79,751.96
2016,8,15,13,15,934.5,112.0,2.6,25.5,937.0,1025.28,742.2
2016,8,15,13,30,931.0,111.0,2.6,25.0,921.0,1003.06,730.11
2016,8,15,13,45,926.0,110.0,2.6,25.0,897.0,975.87,713.37
2016,8,15,14,0,921.0,109.0,2.6,25.0,873.0,945.3,694.43
2016,8,15,14,15,913.5,107.5,2.6,24.5,842.5,908.81,672.83
2016,8,15,14,30,906.0,106.0,2.6,24.0,812.0,869.44,649.06
2016,8,15,14,45,897.0,104.0,2.6,24.0,775.5,825.68,620.78
2016,8,15,15,0,888.0,102.0,2.6,24.0,739.0,779.57,590.59
2016,8,15,15,15,875.0,99.5,2.6,23.5,696.5,728.01,557.26
2016,8,15,15,30,862.0,97.0,2.6,23.0,654.0,674.97,520.15
2016,8,15,15,45,846.5,93.5,2.6,23.0,607.5,620.62,479.76
2016,8,15,16,0,831.0,90.0,2.6,23.0,561.0,562.51,435.41
2016,8,15,16,15,808.5,86.5,2.55,22.5,510.5,500.54,387.35
2016,8,15,16,30,786.0,83.0,2.5,22.0,460.0,439.33,338.12
2016,8,15,16,45,757.0,78.5,2.5,21.5,408.0,375.69,285.43
2016,8,15,17,0,728.0,74.0,2.5,21.0,356.0,314.24,232.83
2016,8,15,17,15,684.5,68.5,2.45,20.5,302.5,248.98,176.56
2016,8,15,17,30,641.0,63.0,2.4,20.0,249.0,189.66,125.35
2016,8,15,17,45,576.5,56.0,2.35,19.5,198.0,130.99,77.94
2016,8,15,18,0,512.0,49.0,2.3,19.0,147.0,80.24,42.42
2016,8,15,18,15,407.5,39.0,2.15,18.0,102.0,34.55,23.92
2016,8,15,18,30,303.0,29.0,2.0,17.0,57.0,23.84,12.7
2016,8,15,18,45,151.5,14.5,1.95,16.5,28.5,13.19,0.0
2016,8,15,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,126.5,16.5,2.0,13.5,29.0,13.01,0.0
2016,8,16,6,0,253.0,33.0,2.1,14.0,58.0,25.82,15.47
2016,8,16,6,15,348.0,45.0,2.05,14.5,101.5,45.35,26.71
2016,8,16,6,30,443.0,57.0,2.0,15.0,145.0,89.77,52.39
2016,8,16,6,45,505.0,65.5,2.0,16.0,194.5,138.1,88.36
2016,8,16,7,0,567.0,74.0,2.0,17.0,244.0,194.1,134.52
2016,8,16,7,15,283.5,82.5,2.0,17.5,167.5,158.72,118.61
2016,8,16,7,30,0.0,91.0,2.0,18.0,91.0,80.49,61.97
2016,8,16,7,45,0.0,118.0,2.0,18.5,118.0,104.64,81.71
2016,8,16,8,0,0.0,145.0,2.0,19.0,145.0,129.05,101.17
2016,8,16,8,15,1.0,157.0,1.95,19.5,158.0,140.59,109.93
2016,8,16,8,30,2.0,169.0,1.9,20.0,171.0,152.28,118.72
2016,8,16,8,45,11.5,203.0,1.9,21.0,211.5,189.61,147.62
2016,8,16,9,0,21.0,237.0,1.9,22.0,252.0,228.23,176.87
2016,8,16,9,15,32.0,267.5,1.9,22.5,291.0,273.86,211.32
2016,8,16,9,30,43.0,298.0,1.9,23.0,330.0,314.1,241.05
2016,8,16,9,45,231.5,305.0,1.9,23.5,485.5,495.57,378.86
2016,8,16,10,0,420.0,312.0,1.9,24.0,641.0,682.07,512.17
2016,8,16,10,15,636.0,224.0,1.95,24.5,743.0,804.64,598.63
2016,8,16,10,30,852.0,136.0,2.0,25.0,845.0,925.99,677.65
2016,8,16,10,45,857.5,137.5,2.05,25.5,867.0,946.15,687.9
2016,8,16,11,0,863.0,139.0,2.1,26.0,889.0,972.01,702.89
2016,8,16,11,15,866.5,139.5,2.15,26.0,904.0,991.68,715.22
2016,8,16,11,30,870.0,140.0,2.2,26.0,919.0,1007.89,725.49
2016,8,16,11,45,872.0,140.5,2.25,26.0,926.5,1019.07,732.69
2016,8,16,12,0,874.0,141.0,2.3,26.0,934.0,1026.62,737.76
2016,8,16,12,15,874.0,141.0,2.3,26.0,933.5,1028.02,738.52
2016,8,16,12,30,874.0,141.0,2.3,26.0,933.0,1025.73,737.13
2016,8,16,12,45,869.0,142.0,2.35,26.5,924.0,1015.8,730.15
2016,8,16,13,0,864.0,143.0,2.4,27.0,915.0,1002.31,721.08
2016,8,16,13,15,860.0,142.0,2.4,27.0,899.0,984.36,710.18
2016,8,16,13,30,856.0,141.0,2.4,27.0,883.0,963.01,697.19
2016,8,16,13,45,851.0,139.0,2.45,27.0,860.0,945.95,687.5
2016,8,16,14,0,846.0,137.0,2.5,27.0,837.0,915.58,669.06
2016,8,16,14,15,837.5,135.0,2.5,26.5,807.0,879.17,647.49
2016,8,16,14,30,829.0,133.0,2.5,26.0,777.0,840.16,623.95
2016,8,16,14,45,819.0,130.0,2.5,26.0,741.0,796.56,595.8
2016,8,16,15,0,809.0,127.0,2.5,26.0,705.0,750.92,565.94
2016,8,16,15,15,794.5,124.0,2.5,25.5,663.5,700.3,532.11
2016,8,16,15,30,780.0,121.0,2.5,25.0,622.0,648.56,496.04
2016,8,16,15,45,762.0,116.5,2.5,25.0,576.5,592.36,454.71
2016,8,16,16,0,744.0,112.0,2.5,25.0,531.0,536.18,412.19
2016,8,16,16,15,718.5,107.5,2.5,24.5,482.0,475.85,365.97
2016,8,16,16,30,693.0,103.0,2.5,24.0,433.0,416.8,319.11
2016,8,16,16,45,661.5,96.5,2.5,23.5,382.5,355.11,268.72
2016,8,16,17,0,630.0,90.0,2.5,23.0,332.0,296.11,219.03
2016,8,16,17,15,583.0,83.0,2.5,22.0,280.5,235.56,168.03
2016,8,16,17,30,536.0,76.0,2.5,21.0,229.0,180.25,121.38
2016,8,16,17,45,471.0,66.0,2.55,20.5,180.5,125.27,77.52
2016,8,16,18,0,406.0,56.0,2.6,20.0,132.0,78.47,44.68
2016,8,16,18,15,306.5,43.0,2.5,19.5,89.5,35.5,24.46
2016,8,16,18,30,207.0,30.0,2.4,19.0,47.0,23.53,11.74
2016,8,16,18,45,103.5,15.0,2.35,18.5,23.5,13.64,0.0
2016,8,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,12.61,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,24.99,14.51
2016,8,17,6,15,308.5,45.0,2.05,15.5,95.0,43.38,25.41
2016,8,17,6,30,401.0,58.0,2.0,16.0,137.0,87.48,51.85
2016,8,17,6,45,465.5,67.0,1.95,17.0,185.0,134.07,86.4
2016,8,17,7,0,530.0,76.0,1.9,18.0,233.0,188.69,131.04
2016,8,17,7,15,268.5,104.5,1.85,18.5,184.5,172.44,129.77
2016,8,17,7,30,7.0,133.0,1.8,19.0,136.0,120.14,94.22
2016,8,17,7,45,14.0,154.5,1.75,20.0,161.5,143.0,112.25
2016,8,17,8,0,21.0,176.0,1.7,21.0,187.0,166.81,130.6
2016,8,17,8,15,47.0,209.0,1.65,21.5,235.5,216.55,169.46
2016,8,17,8,30,73.0,242.0,1.6,22.0,284.0,266.07,207.4
2016,8,17,8,45,95.5,268.0,1.6,22.5,328.0,309.71,240.19
2016,8,17,9,0,118.0,294.0,1.6,23.0,372.0,363.76,280.19
2016,8,17,9,15,162.0,314.5,1.6,23.5,428.0,422.68,323.43
2016,8,17,9,30,206.0,335.0,1.6,24.0,484.0,485.23,368.35
2016,8,17,9,45,275.5,338.0,1.65,24.5,547.5,564.67,425.07
2016,8,17,10,0,345.0,341.0,1.7,25.0,611.0,638.51,476.56
2016,8,17,10,15,606.0,230.5,1.75,25.5,725.0,786.05,582.1
2016,8,17,10,30,867.0,120.0,1.8,26.0,839.0,916.06,666.7
2016,8,17,10,45,872.5,121.0,1.9,26.5,861.5,944.94,682.97
2016,8,17,11,0,878.0,122.0,2.0,27.0,884.0,970.62,698.21
2016,8,17,11,15,882.0,123.0,2.05,27.0,899.5,991.51,711.27
2016,8,17,11,30,886.0,124.0,2.1,27.0,915.0,1008.9,722.22
2016,8,17,11,45,887.5,124.5,2.15,27.5,922.5,1019.7,727.7
2016,8,17,12,0,889.0,125.0,2.2,28.0,930.0,1026.81,731.02
2016,8,17,12,15,889.0,124.5,2.25,28.0,929.5,1027.66,732.01
2016,8,17,12,30,889.0,124.0,2.3,28.0,929.0,1024.77,730.82
2016,8,17,12,45,873.0,132.0,2.4,28.0,916.5,1010.83,723.31
2016,8,17,13,0,857.0,140.0,2.5,28.0,904.0,993.41,713.71
2016,8,17,13,15,853.0,139.5,2.55,28.0,888.0,975.98,703.63
2016,8,17,13,30,849.0,139.0,2.6,28.0,872.0,955.18,691.39
2016,8,17,13,45,843.5,137.0,2.65,28.0,849.0,937.64,681.3
2016,8,17,14,0,838.0,135.0,2.7,28.0,826.0,906.94,662.55
2016,8,17,14,15,829.0,133.0,2.7,27.5,796.0,870.27,640.71
2016,8,17,14,30,820.0,131.0,2.7,27.0,766.0,831.05,616.95
2016,8,17,14,45,809.0,128.5,2.7,27.0,730.0,787.43,588.68
2016,8,17,15,0,798.0,126.0,2.7,27.0,694.0,741.87,558.78
2016,8,17,15,15,783.0,123.0,2.7,26.5,652.5,691.31,524.85
2016,8,17,15,30,768.0,120.0,2.7,26.0,611.0,639.71,488.8
2016,8,17,15,45,748.5,116.0,2.7,25.5,565.5,583.61,448.34
2016,8,17,16,0,729.0,112.0,2.7,25.0,520.0,527.76,406.72
2016,8,17,16,15,703.0,107.5,2.7,24.5,471.0,467.92,360.67
2016,8,17,16,30,677.0,103.0,2.7,24.0,422.0,409.47,314.1
2016,8,17,16,45,642.0,97.0,2.75,23.5,371.5,347.8,263.71
2016,8,17,17,0,607.0,91.0,2.8,23.0,321.0,289.26,214.41
2016,8,17,17,15,559.0,83.5,2.75,22.0,270.5,229.36,163.92
2016,8,17,17,30,511.0,76.0,2.7,21.0,220.0,174.86,118.01
2016,8,17,17,45,441.5,66.0,2.7,20.5,172.0,120.88,75.2
2016,8,17,18,0,372.0,56.0,2.7,20.0,124.0,73.9,42.2
2016,8,17,18,15,273.5,42.0,2.65,19.0,83.5,34.07,23.22
2016,8,17,18,30,175.0,28.0,2.6,18.0,43.0,21.95,9.89
2016,8,17,18,45,87.5,14.0,2.55,17.5,21.5,12.73,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,14.5,25.5,13.02,0.0
2016,8,18,6,0,187.0,33.0,1.8,15.0,51.0,25.77,14.88
2016,8,18,6,15,280.5,46.5,1.8,15.5,92.0,44.22,26.39
2016,8,18,6,30,374.0,60.0,1.8,16.0,133.0,85.53,51.21
2016,8,18,6,45,437.0,70.5,1.8,16.5,180.5,133.52,87.34
2016,8,18,7,0,500.0,81.0,1.8,17.0,228.0,187.53,131.77
2016,8,18,7,15,260.5,111.0,1.8,17.5,188.5,176.58,133.91
2016,8,18,7,30,21.0,141.0,1.8,18.0,149.0,132.12,104.18
2016,8,18,7,45,24.5,160.5,1.8,19.0,171.5,152.72,120.51
2016,8,18,8,0,28.0,180.0,1.8,20.0,194.0,177.46,139.69
2016,8,18,8,15,39.5,206.0,1.75,20.5,228.0,210.13,165.06
2016,8,18,8,30,51.0,232.0,1.7,21.0,262.0,244.31,191.19
2016,8,18,8,45,119.0,263.0,1.7,21.5,338.5,327.33,255.28
2016,8,18,9,0,187.0,294.0,1.7,22.0,415.0,410.84,317.98
2016,8,18,9,15,258.5,301.5,1.7,22.5,480.5,489.3,375.58
2016,8,18,9,30,330.0,309.0,1.7,23.0,546.0,564.97,429.84
2016,8,18,9,45,515.0,250.0,1.75,23.5,641.0,681.83,514.78
2016,8,18,10,0,700.0,191.0,1.8,24.0,736.0,804.89,600.86
2016,8,18,10,15,710.0,193.5,1.85,24.5,764.5,841.56,622.73
2016,8,18,10,30,720.0,196.0,1.9,25.0,793.0,876.07,643.66
2016,8,18,10,45,717.0,204.5,1.95,25.5,812.0,902.28,659.01
2016,8,18,11,0,714.0,213.0,2.0,26.0,831.0,925.36,672.35
2016,8,18,11,15,719.0,214.5,2.05,26.0,846.0,945.85,685.38
2016,8,18,11,30,724.0,216.0,2.1,26.0,861.0,963.33,696.55
2016,8,18,11,45,718.5,221.5,2.15,26.0,865.5,971.32,701.76
2016,8,18,12,0,713.0,227.0,2.2,26.0,870.0,975.93,705.01
2016,8,18,12,15,713.0,226.5,2.25,26.0,870.0,976.57,705.86
2016,8,18,12,30,713.0,226.0,2.3,26.0,870.0,973.91,704.74
2016,8,18,12,45,581.0,291.0,2.35,26.5,812.5,901.36,654.5
2016,8,18,13,0,449.0,356.0,2.4,27.0,755.0,827.48,602.01
2016,8,18,13,15,577.5,286.5,2.4,26.5,789.5,873.73,638.68
2016,8,18,13,30,706.0,217.0,2.4,26.0,824.0,916.97,671.17
2016,8,18,13,45,697.5,215.0,2.45,26.0,801.0,889.11,653.48
2016,8,18,14,0,689.0,213.0,2.5,26.0,778.0,858.75,634.68
2016,8,18,14,15,678.5,209.5,2.5,25.5,749.0,822.85,612.37
2016,8,18,14,30,668.0,206.0,2.5,25.0,720.0,784.99,588.34
2016,8,18,14,45,655.5,200.5,2.55,25.0,685.0,741.84,559.4
2016,8,18,15,0,643.0,195.0,2.6,25.0,650.0,697.38,528.98
2016,8,18,15,15,625.0,189.0,2.6,24.5,610.0,647.47,494.72
2016,8,18,15,30,607.0,183.0,2.6,24.0,570.0,597.25,459.36
2016,8,18,15,45,488.5,197.0,2.65,23.5,493.5,501.26,388.43
2016,8,18,16,0,370.0,211.0,2.7,23.0,417.0,412.96,321.74
2016,8,18,16,15,332.5,196.5,2.7,22.5,368.5,357.68,279.4
2016,8,18,16,30,295.0,182.0,2.7,22.0,320.0,306.0,238.83
2016,8,18,16,45,274.0,161.5,2.7,21.5,278.5,258.98,201.02
2016,8,18,17,0,253.0,141.0,2.7,21.0,237.0,214.26,164.28
2016,8,18,17,15,301.5,119.5,2.65,20.5,216.5,189.27,140.78
2016,8,18,17,30,350.0,98.0,2.6,20.0,196.0,159.95,112.75
2016,8,18,17,45,292.5,81.0,2.55,19.5,151.0,111.59,74.3
2016,8,18,18,0,235.0,64.0,2.5,19.0,106.0,70.61,44.53
2016,8,18,18,15,163.0,44.0,2.4,18.5,68.5,35.73,24.56
2016,8,18,18,30,91.0,24.0,2.3,18.0,31.0,19.58,7.34
2016,8,18,18,45,45.5,12.0,2.25,17.5,15.5,10.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,56.5,14.5,2.0,14.5,20.0,13.19,0.0
2016,8,19,6,0,113.0,29.0,2.1,15.0,40.0,23.51,12.8
2016,8,19,6,15,183.5,48.5,2.1,15.5,78.5,44.38,27.98
2016,8,19,6,30,254.0,68.0,2.1,16.0,117.0,81.93,52.93
2016,8,19,6,45,310.0,84.0,2.1,16.5,162.0,124.23,85.21
2016,8,19,7,0,366.0,100.0,2.1,17.0,207.0,173.66,125.66
2016,8,19,7,15,206.5,124.5,2.05,17.5,187.0,174.14,133.63
2016,8,19,7,30,47.0,149.0,2.0,18.0,167.0,150.56,118.89
2016,8,19,7,45,176.5,167.0,1.95,18.5,250.0,227.01,179.39
2016,8,19,8,0,306.0,185.0,1.9,19.0,333.0,320.49,253.09
2016,8,19,8,15,318.5,205.0,1.85,19.5,373.0,365.63,288.21
2016,8,19,8,30,331.0,225.0,1.8,20.0,413.0,411.66,323.19
2016,8,19,8,45,468.0,204.5,1.8,20.5,494.0,505.2,394.39
2016,8,19,9,0,605.0,184.0,1.8,21.0,575.0,607.92,470.16
2016,8,19,9,15,622.5,189.5,1.8,21.5,614.5,656.9,503.88
2016,8,19,9,30,640.0,195.0,1.8,22.0,654.0,705.47,536.82
2016,8,19,9,45,646.0,203.5,1.8,22.5,686.0,746.99,563.89
2016,8,19,10,0,652.0,212.0,1.8,23.0,718.0,786.7,589.16
2016,8,19,10,15,554.0,265.5,1.85,23.5,706.5,773.79,576.37
2016,8,19,10,30,456.0,319.0,1.9,24.0,695.0,756.96,561.13
2016,8,19,10,45,566.0,275.5,1.95,24.5,755.0,830.03,612.25
2016,8,19,11,0,676.0,232.0,2.0,25.0,815.0,909.64,665.56
2016,8,19,11,15,681.0,233.5,2.05,25.0,829.5,929.52,677.71
2016,8,19,11,30,686.0,235.0,2.1,25.0,844.0,946.5,688.66
2016,8,19,11,45,684.0,238.5,2.2,25.5,850.0,955.5,693.72
2016,8,19,12,0,682.0,242.0,2.3,26.0,856.0,961.29,696.87
2016,8,19,12,15,558.5,305.0,2.35,26.0,807.5,898.49,653.25
2016,8,19,12,30,435.0,368.0,2.4,26.0,759.0,836.35,609.52
2016,8,19,12,45,565.0,299.0,2.45,26.0,801.5,892.45,651.72
2016,8,19,13,0,695.0,230.0,2.5,26.0,844.0,947.08,690.69
2016,8,19,13,15,690.0,228.0,2.55,25.5,828.5,928.46,680.21
2016,8,19,13,30,685.0,226.0,2.6,25.0,813.0,906.96,668.47
2016,8,19,13,45,674.5,224.5,2.65,25.0,790.0,878.1,650.36
2016,8,19,14,0,664.0,223.0,2.7,25.0,767.0,846.92,630.28
2016,8,19,14,15,653.5,219.0,2.7,24.5,737.5,811.14,607.78
2016,8,19,14,30,643.0,215.0,2.7,24.0,708.0,773.5,583.61
2016,8,19,14,45,627.0,210.5,2.7,24.0,672.5,729.34,553.3
2016,8,19,15,0,611.0,206.0,2.7,24.0,637.0,684.21,521.82
2016,8,19,15,15,592.5,199.5,2.7,23.5,597.0,634.72,487.57
2016,8,19,15,30,574.0,193.0,2.7,23.0,557.0,581.15,449.56
2016,8,19,15,45,458.5,204.0,2.75,23.0,481.0,489.87,380.8
2016,8,19,16,0,343.0,215.0,2.8,23.0,405.0,401.95,313.49
2016,8,19,16,15,321.5,197.0,2.8,22.5,362.0,352.75,275.81
2016,8,19,16,30,300.0,179.0,2.8,22.0,319.0,305.44,238.53
2016,8,19,16,45,285.0,158.5,2.8,21.5,278.5,260.41,202.11
2016,8,19,17,0,270.0,138.0,2.8,21.0,238.0,216.96,166.1
2016,8,19,17,15,223.5,123.5,2.8,20.5,198.0,172.45,129.64
2016,8,19,17,30,177.0,109.0,2.8,20.0,158.0,132.03,96.88
2016,8,19,17,45,185.5,86.0,2.8,19.5,127.5,100.45,69.79
2016,8,19,18,0,194.0,63.0,2.8,19.0,97.0,66.69,42.75
2016,8,19,18,15,132.0,41.5,2.75,18.5,61.5,33.43,22.49
2016,8,19,18,30,70.0,20.0,2.7,18.0,26.0,16.46,4.26
2016,8,19,18,45,35.0,10.0,2.65,17.5,13.0,9.1,0.0
2016,8,19,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
