Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,48.5,13.5,1.8,14.5,18.0,12.28,0.0
2016,8,20,6,0,97.0,27.0,1.9,15.0,36.0,21.95,11.29
2016,8,20,6,15,161.5,47.5,1.9,15.5,73.5,43.22,27.28
2016,8,20,6,30,226.0,68.0,1.9,16.0,111.0,79.43,51.91
2016,8,20,6,45,281.0,86.0,1.95,16.5,156.0,120.74,83.56
2016,8,20,7,0,336.0,104.0,2.0,17.0,201.0,171.26,124.85
2016,8,20,7,15,181.0,122.5,1.95,17.5,176.0,165.61,127.4
2016,8,20,7,30,26.0,141.0,1.9,18.0,151.0,136.3,107.61
2016,8,20,7,45,41.0,166.5,1.9,18.5,184.5,168.19,133.24
2016,8,20,8,0,56.0,192.0,1.9,19.0,218.0,202.13,160.08
2016,8,20,8,15,118.5,219.5,1.9,19.5,283.5,270.35,213.85
2016,8,20,8,30,181.0,247.0,1.9,20.0,349.0,340.72,268.29
2016,8,20,8,45,235.5,261.5,1.9,20.5,406.0,399.99,313.3
2016,8,20,9,0,290.0,276.0,1.9,21.0,463.0,472.79,367.42
2016,8,20,9,15,459.5,238.0,1.95,21.5,556.0,583.47,450.39
2016,8,20,9,30,629.0,200.0,2.0,22.0,649.0,703.17,537.07
2016,8,20,9,45,656.0,197.5,2.05,23.0,686.5,750.46,567.47
2016,8,20,10,0,683.0,195.0,2.1,24.0,724.0,797.27,597.42
2016,8,20,10,15,693.0,198.0,2.15,24.0,752.5,833.93,621.72
2016,8,20,10,30,703.0,201.0,2.2,24.0,781.0,868.49,644.17
2016,8,20,10,45,711.0,203.0,2.3,24.5,802.5,897.83,662.24
2016,8,20,11,0,719.0,205.0,2.4,25.0,824.0,924.56,678.56
2016,8,20,11,15,724.0,206.5,2.45,25.0,839.0,945.06,691.69
2016,8,20,11,30,729.0,208.0,2.5,25.0,854.0,962.51,702.95
2016,8,20,11,45,732.5,208.0,2.6,25.5,861.0,973.74,709.34
2016,8,20,12,0,736.0,208.0,2.7,26.0,868.0,981.68,713.73
2016,8,20,12,15,736.0,208.0,2.75,26.0,867.5,982.74,714.75
2016,8,20,12,30,736.0,208.0,2.8,26.0,867.0,980.43,713.76
2016,8,20,12,45,713.0,219.0,2.9,26.0,853.0,963.29,703.63
2016,8,20,13,0,690.0,230.0,3.0,26.0,839.0,943.09,691.62
2016,8,20,13,15,685.5,228.5,3.0,25.5,824.0,925.46,681.92
2016,8,20,13,30,681.0,227.0,3.0,25.0,809.0,904.94,670.26
2016,8,20,13,45,679.5,220.5,3.05,25.0,788.0,879.41,654.28
2016,8,20,14,0,678.0,214.0,3.1,25.0,767.0,851.12,636.25
2016,8,20,14,15,667.5,210.5,3.1,24.5,738.0,815.38,613.57
2016,8,20,14,30,657.0,207.0,3.1,24.0,709.0,777.72,589.22
2016,8,20,14,45,650.5,198.5,3.1,24.0,675.5,736.63,561.07
2016,8,20,15,0,644.0,190.0,3.1,24.0,642.0,693.8,531.2
2016,8,20,15,15,626.0,184.5,3.1,23.5,602.0,644.2,496.66
2016,8,20,15,30,608.0,179.0,3.1,23.0,562.0,594.3,461.02
2016,8,20,15,45,593.0,169.0,3.1,23.0,519.0,541.95,421.85
2016,8,20,16,0,578.0,159.0,3.1,23.0,476.0,485.57,378.7
2016,8,20,16,15,549.0,150.5,3.1,22.5,429.0,428.26,334.23
2016,8,20,16,30,520.0,142.0,3.1,22.0,382.0,373.08,290.09
2016,8,20,16,45,490.0,129.5,3.1,21.5,334.5,316.18,243.43
2016,8,20,17,0,460.0,117.0,3.1,21.0,287.0,262.2,198.0
2016,8,20,17,15,412.5,104.5,3.1,20.0,238.5,206.85,151.69
2016,8,20,17,30,365.0,92.0,3.1,19.0,190.0,157.07,110.16
2016,8,20,17,45,307.5,75.5,3.1,18.5,146.0,108.31,71.19
2016,8,20,18,0,250.0,59.0,3.1,18.0,102.0,66.94,41.21
2016,8,20,18,15,172.5,40.0,3.0,17.5,65.0,31.02,20.42
2016,8,20,18,30,95.0,21.0,2.9,17.0,28.0,16.41,2.87
2016,8,20,18,45,47.5,10.5,2.85,17.0,14.0,9.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.6,14.5,19.5,13.19,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,23.46,12.05
2016,8,21,6,15,192.0,47.5,2.8,15.5,77.5,43.65,26.93
2016,8,21,6,30,267.0,66.0,2.9,16.0,116.0,82.28,52.55
2016,8,21,6,45,329.5,80.5,3.0,16.5,161.5,125.28,85.28
2016,8,21,7,0,392.0,95.0,3.1,17.0,207.0,176.19,127.05
2016,8,21,7,15,243.0,124.0,3.05,17.5,198.5,184.98,141.83
2016,8,21,7,30,94.0,153.0,3.0,18.0,190.0,170.88,134.92
2016,8,21,7,45,120.5,177.0,2.95,18.5,230.5,214.52,170.33
2016,8,21,8,0,147.0,201.0,2.9,19.0,271.0,258.11,205.15
2016,8,21,8,15,219.0,216.0,2.8,19.5,333.0,319.87,253.94
2016,8,21,8,30,291.0,231.0,2.7,20.0,395.0,396.14,313.12
2016,8,21,8,45,479.5,193.5,2.65,20.5,490.0,503.82,396.57
2016,8,21,9,0,668.0,156.0,2.6,21.0,585.0,625.67,488.12
2016,8,21,9,15,685.0,160.5,2.55,21.5,624.5,676.02,523.05
2016,8,21,9,30,702.0,165.0,2.5,22.0,664.0,725.72,556.98
2016,8,21,9,45,687.0,183.0,2.45,22.5,692.0,762.34,580.15
2016,8,21,10,0,672.0,201.0,2.4,23.0,720.0,795.32,600.29
2016,8,21,10,15,682.5,204.0,2.45,23.0,748.0,832.11,625.26
2016,8,21,10,30,693.0,207.0,2.5,23.0,776.0,866.85,648.13
2016,8,21,10,45,704.0,207.5,2.55,23.5,799.0,897.24,666.64
2016,8,21,11,0,715.0,208.0,2.6,24.0,822.0,925.15,683.42
2016,8,21,11,15,720.0,209.5,2.65,24.0,836.5,945.56,696.57
2016,8,21,11,30,725.0,211.0,2.7,24.0,851.0,962.93,707.86
2016,8,21,11,45,729.5,210.5,2.8,24.5,859.0,974.56,714.52
2016,8,21,12,0,734.0,210.0,2.9,25.0,867.0,982.92,719.17
2016,8,21,12,15,734.0,210.0,2.95,25.0,866.5,983.93,720.13
2016,8,21,12,30,734.0,210.0,3.0,25.0,866.0,981.56,719.06
2016,8,21,12,45,745.0,201.0,3.1,25.0,861.5,977.32,717.31
2016,8,21,13,0,756.0,192.0,3.2,25.0,857.0,969.47,713.26
2016,8,21,13,15,751.5,190.5,3.2,24.5,841.0,950.89,702.86
2016,8,21,13,30,747.0,189.0,3.2,24.0,825.0,929.2,690.47
2016,8,21,13,45,741.5,186.0,3.25,24.0,802.5,902.02,673.37
2016,8,21,14,0,736.0,183.0,3.3,24.0,780.0,872.07,654.35
2016,8,21,14,15,725.5,180.0,3.3,23.5,750.5,835.16,631.39
2016,8,21,14,30,715.0,177.0,3.3,23.0,721.0,796.16,606.73
2016,8,21,14,45,703.5,172.0,3.35,23.0,686.0,752.45,576.88
2016,8,21,15,0,692.0,167.0,3.4,23.0,651.0,707.21,545.19
2016,8,21,15,15,674.5,162.5,3.4,22.5,610.0,656.95,509.91
2016,8,21,15,30,657.0,158.0,3.4,22.0,569.0,606.21,473.35
2016,8,21,15,45,635.5,151.5,3.4,22.0,524.5,550.89,431.51
2016,8,21,16,0,614.0,145.0,3.4,22.0,480.0,496.12,389.03
2016,8,21,16,15,585.0,137.5,3.4,21.5,432.0,437.51,343.16
2016,8,21,16,30,556.0,130.0,3.4,21.0,384.0,377.28,294.69
2016,8,21,16,45,518.5,120.5,3.45,20.5,335.0,318.33,245.98
2016,8,21,17,0,481.0,111.0,3.5,20.0,286.0,263.08,199.18
2016,8,21,17,15,432.0,99.5,3.45,19.5,237.5,207.03,151.55
2016,8,21,17,30,383.0,88.0,3.4,19.0,189.0,156.71,109.12
2016,8,21,17,45,317.0,72.5,3.4,18.5,144.0,106.65,69.38
2016,8,21,18,0,251.0,57.0,3.4,18.0,99.0,65.04,39.64
2016,8,21,18,15,171.5,38.5,3.3,17.5,62.5,29.79,19.22
2016,8,21,18,30,92.0,20.0,3.2,17.0,26.0,15.65,0.62
2016,8,21,18,45,46.0,10.0,3.1,16.5,13.0,9.1,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,19.0,12.73,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,38.0,21.84,10.45
2016,8,22,6,15,195.5,46.0,2.8,14.5,76.5,42.84,26.17
2016,8,22,6,30,273.0,64.0,2.8,15.0,115.0,81.58,51.86
2016,8,22,6,45,334.5,78.5,2.85,15.5,160.5,124.87,85.03
2016,8,22,7,0,396.0,93.0,2.9,16.0,206.0,175.95,127.2
2016,8,22,7,15,226.0,120.5,2.8,16.5,187.5,177.49,136.69
2016,8,22,7,30,56.0,148.0,2.7,17.0,169.0,153.47,121.8
2016,8,22,7,45,103.5,173.5,2.65,17.5,220.0,204.8,163.24
2016,8,22,8,0,151.0,199.0,2.6,18.0,271.0,258.61,206.25
2016,8,22,8,15,158.5,222.5,2.5,18.5,305.0,295.12,234.86
2016,8,22,8,30,166.0,246.0,2.4,19.0,339.0,332.36,263.41
2016,8,22,8,45,235.0,258.5,2.35,20.0,402.0,398.18,313.64
2016,8,22,9,0,304.0,271.0,2.3,21.0,465.0,479.15,373.75
2016,8,22,9,15,501.0,218.0,2.3,21.5,562.5,596.1,462.16
2016,8,22,9,30,698.0,165.0,2.3,22.0,660.0,723.98,555.33
2016,8,22,9,45,709.5,169.0,2.35,22.5,694.0,767.63,583.97
2016,8,22,10,0,721.0,173.0,2.4,23.0,728.0,809.63,610.87
2016,8,22,10,15,730.5,176.0,2.45,23.0,756.5,846.95,635.41
2016,8,22,10,30,740.0,179.0,2.5,23.0,785.0,882.01,658.32
2016,8,22,10,45,746.5,180.5,2.6,23.5,806.0,910.21,675.67
2016,8,22,11,0,753.0,182.0,2.7,24.0,827.0,928.93,686.73
2016,8,22,11,15,757.5,183.5,2.75,24.0,841.5,949.07,699.79
2016,8,22,11,30,762.0,185.0,2.8,24.0,856.0,966.06,710.83
2016,8,22,11,45,764.0,185.5,2.9,24.5,863.0,976.31,716.57
2016,8,22,12,0,766.0,186.0,3.0,25.0,870.0,983.19,720.25
2016,8,22,12,15,766.0,186.0,3.05,25.0,869.0,984.15,721.19
2016,8,22,12,30,766.0,186.0,3.1,25.0,868.0,981.69,720.05
2016,8,22,12,45,728.0,206.0,3.2,25.0,850.0,966.6,711.1
2016,8,22,13,0,690.0,226.0,3.3,25.0,832.0,940.78,695.14
2016,8,22,13,15,685.5,224.5,3.3,24.5,816.5,923.02,685.28
2016,8,22,13,30,681.0,223.0,3.3,24.0,801.0,902.37,673.4
2016,8,22,13,45,680.0,216.5,3.35,24.0,780.0,877.14,657.42
2016,8,22,14,0,679.0,210.0,3.4,24.0,759.0,849.12,639.49
2016,8,22,14,15,668.5,206.0,3.4,23.5,730.0,812.71,616.11
2016,8,22,14,30,658.0,202.0,3.4,23.0,701.0,774.38,591.05
2016,8,22,14,45,651.0,194.0,3.45,23.0,667.5,733.19,562.74
2016,8,22,15,0,644.0,186.0,3.5,23.0,634.0,690.3,532.67
2016,8,22,15,15,626.0,180.5,3.5,22.5,594.0,640.58,497.64
2016,8,22,15,30,608.0,175.0,3.5,22.0,554.0,590.56,461.52
2016,8,22,15,45,592.5,165.5,3.5,22.0,511.5,538.24,421.95
2016,8,22,16,0,577.0,156.0,3.5,22.0,469.0,486.01,381.42
2016,8,22,16,15,548.0,147.5,3.45,21.5,421.5,424.58,333.36
2016,8,22,16,30,519.0,139.0,3.4,21.0,374.0,369.39,288.78
2016,8,22,16,45,488.0,127.0,3.35,20.5,326.5,312.59,241.78
2016,8,22,17,0,457.0,115.0,3.3,20.0,279.0,258.83,196.18
2016,8,22,17,15,407.5,102.5,3.2,19.0,231.0,203.15,149.35
2016,8,22,17,30,358.0,90.0,3.1,18.0,183.0,153.33,107.66
2016,8,22,17,45,298.0,73.5,3.05,17.5,139.0,104.75,68.86
2016,8,22,18,0,238.0,57.0,3.0,17.0,95.0,63.9,39.33
2016,8,22,18,15,158.5,37.5,2.85,16.5,59.0,29.05,18.5
2016,8,22,18,30,79.0,18.0,2.7,16.0,23.0,14.09,0.0
2016,8,22,18,45,39.5,9.0,2.6,16.0,11.5,8.19,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.0,12.28,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,40.0,21.14,9.38
2016,8,23,6,15,256.0,42.0,2.3,15.5,80.5,41.68,23.82
2016,8,23,6,30,348.0,57.0,2.3,16.0,121.0,83.09,49.78
2016,8,23,6,45,416.5,68.0,2.3,16.5,168.0,129.12,84.59
2016,8,23,7,0,485.0,79.0,2.3,17.0,215.0,186.11,131.64
2016,8,23,7,15,242.5,88.0,2.2,17.5,156.0,152.72,115.29
2016,8,23,7,30,0.0,97.0,2.1,18.0,97.0,85.95,66.58
2016,8,23,7,45,9.5,133.0,2.05,18.5,137.5,122.33,96.28
2016,8,23,8,0,19.0,169.0,2.0,19.0,178.0,160.29,126.65
2016,8,23,8,15,37.0,199.0,1.95,19.5,219.0,203.62,160.86
2016,8,23,8,30,55.0,229.0,1.9,20.0,260.0,245.47,193.31
2016,8,23,8,45,89.0,258.5,1.85,20.5,313.0,299.1,234.59
2016,8,23,9,0,123.0,288.0,1.8,21.0,366.0,364.95,284.22
2016,8,23,9,15,225.5,295.5,1.8,21.5,450.5,454.14,351.73
2016,8,23,9,30,328.0,303.0,1.8,22.0,535.0,562.35,430.84
2016,8,23,9,45,554.0,225.5,1.8,22.5,641.0,694.71,527.77
2016,8,23,10,0,780.0,148.0,1.8,23.0,747.0,831.15,621.41
2016,8,23,10,15,789.0,150.5,1.85,23.5,775.5,868.88,643.56
2016,8,23,10,30,798.0,153.0,1.9,24.0,804.0,904.13,664.84
2016,8,23,10,45,805.0,154.0,1.95,24.5,826.5,933.26,681.98
2016,8,23,11,0,812.0,155.0,2.0,25.0,849.0,959.41,697.18
2016,8,23,11,15,816.5,156.0,2.05,25.0,863.5,979.97,710.17
2016,8,23,11,30,821.0,157.0,2.1,25.0,878.0,997.17,721.13
2016,8,23,11,45,823.5,157.0,2.2,25.5,885.0,1007.86,727.21
2016,8,23,12,0,826.0,157.0,2.3,26.0,892.0,1014.97,731.15
2016,8,23,12,15,825.5,157.0,2.35,26.0,891.0,1015.42,731.87
2016,8,23,12,30,825.0,157.0,2.4,26.0,890.0,1012.23,730.45
2016,8,23,12,45,816.5,160.0,2.45,26.0,879.5,1000.55,723.74
2016,8,23,13,0,808.0,163.0,2.5,26.0,869.0,985.42,714.96
2016,8,23,13,15,803.0,161.5,2.55,26.0,852.5,965.75,703.31
2016,8,23,13,30,798.0,160.0,2.6,26.0,836.0,942.84,689.58
2016,8,23,13,45,791.0,158.0,2.7,26.0,812.5,914.45,672.62
2016,8,23,14,0,784.0,156.0,2.8,26.0,789.0,883.2,653.63
2016,8,23,14,15,774.5,154.0,2.8,25.5,758.5,847.09,631.75
2016,8,23,14,30,765.0,152.0,2.8,25.0,728.0,808.65,608.04
2016,8,23,14,45,608.5,203.0,2.85,25.0,647.5,708.62,537.59
2016,8,23,15,0,452.0,254.0,2.9,25.0,567.0,609.02,464.67
2016,8,23,15,15,579.0,195.0,2.9,24.5,570.0,617.12,474.76
2016,8,23,15,30,706.0,136.0,2.9,24.0,573.0,616.29,476.76
2016,8,23,15,45,685.0,130.5,2.95,23.5,528.0,559.86,435.28
2016,8,23,16,0,664.0,125.0,3.0,23.0,483.0,503.82,393.03
2016,8,23,16,15,635.5,119.0,3.0,22.5,434.5,444.26,346.55
2016,8,23,16,30,607.0,113.0,3.0,22.0,386.0,386.56,300.02
2016,8,23,16,45,570.5,105.0,3.05,21.5,336.5,326.11,250.09
2016,8,23,17,0,534.0,97.0,3.1,21.0,287.0,269.17,201.76
2016,8,23,17,15,482.5,87.5,3.1,20.0,238.0,208.2,150.31
2016,8,23,17,30,431.0,78.0,3.1,19.0,189.0,156.25,106.57
2016,8,23,17,45,361.0,65.0,3.1,18.5,143.0,105.05,66.05
2016,8,23,18,0,291.0,52.0,3.1,18.0,97.0,62.73,36.48
2016,8,23,18,15,197.5,35.0,3.0,17.5,60.5,27.22,16.66
2016,8,23,18,30,104.0,18.0,2.9,17.0,24.0,14.15,0.0
2016,8,23,18,45,52.0,9.0,2.85,16.5,12.0,8.19,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,113.5,13.0,2.15,13.5,21.5,11.82,0.0
2016,8,24,6,0,227.0,26.0,2.3,14.0,43.0,21.39,9.01
2016,8,24,6,15,331.0,38.5,2.3,14.5,85.5,42.64,23.08
2016,8,24,6,30,435.0,51.0,2.3,15.0,128.0,88.23,50.62
2016,8,24,6,45,505.0,59.0,2.35,15.5,178.0,137.62,88.12
2016,8,24,7,0,575.0,67.0,2.4,16.0,228.0,195.72,136.75
2016,8,24,7,15,290.0,96.5,2.35,16.5,178.0,178.06,135.34
2016,8,24,7,30,5.0,126.0,2.3,17.0,128.0,113.74,89.86
2016,8,24,7,45,25.5,155.0,2.3,17.5,167.0,152.15,121.05
2016,8,24,8,0,46.0,184.0,2.3,18.0,206.0,191.14,152.21
2016,8,24,8,15,49.0,205.0,2.25,18.5,231.0,215.96,171.53
2016,8,24,8,30,52.0,226.0,2.2,19.0,256.0,241.19,190.86
2016,8,24,8,45,77.5,255.0,2.2,20.0,302.5,288.86,227.36
2016,8,24,9,0,103.0,284.0,2.2,21.0,349.0,339.28,265.11
2016,8,24,9,15,477.0,196.0,2.15,21.5,528.5,558.86,435.81
2016,8,24,9,30,851.0,108.0,2.1,22.0,708.0,782.97,596.98
2016,8,24,9,45,868.5,106.5,2.1,22.5,745.5,825.03,621.44
2016,8,24,10,0,886.0,105.0,2.1,23.0,783.0,870.76,649.64
2016,8,24,10,15,893.5,106.5,2.1,23.0,812.5,908.77,673.53
2016,8,24,10,30,901.0,108.0,2.1,23.0,842.0,943.88,695.38
2016,8,24,10,45,904.5,110.0,2.15,23.5,863.5,972.65,712.18
2016,8,24,11,0,908.0,112.0,2.2,24.0,885.0,997.97,726.74
2016,8,24,11,15,911.0,112.5,2.25,24.0,899.5,1017.66,739.14
2016,8,24,11,30,914.0,113.0,2.3,24.0,914.0,1033.67,749.33
2016,8,24,11,45,913.0,115.0,2.35,24.5,920.0,1043.46,754.21
2016,8,24,12,0,912.0,117.0,2.4,25.0,926.0,1049.36,756.79
2016,8,24,12,15,911.5,117.0,2.45,25.0,925.0,1049.8,757.53
2016,8,24,12,30,911.0,117.0,2.5,25.0,924.0,1046.36,755.98
2016,8,24,12,45,892.5,126.0,2.6,25.5,910.0,1030.39,745.62
2016,8,24,13,0,874.0,135.0,2.7,26.0,896.0,1010.86,733.11
2016,8,24,13,15,869.5,134.0,2.75,26.0,879.0,991.59,721.78
2016,8,24,13,30,865.0,133.0,2.8,26.0,862.0,968.87,708.21
2016,8,24,13,45,858.5,131.5,2.9,26.0,838.0,940.48,691.3
2016,8,24,14,0,852.0,130.0,3.0,26.0,814.0,917.63,677.98
2016,8,24,14,15,843.0,128.0,3.05,25.5,783.0,879.87,655.45
2016,8,24,14,30,834.0,126.0,3.1,25.0,752.0,839.52,630.93
2016,8,24,14,45,822.5,123.5,3.15,25.0,715.5,794.31,601.47
2016,8,24,15,0,811.0,121.0,3.2,25.0,679.0,747.19,570.29
2016,8,24,15,15,795.0,118.0,3.2,24.5,636.5,694.73,534.61
2016,8,24,15,30,779.0,115.0,3.2,24.0,594.0,641.3,496.59
2016,8,24,15,45,759.5,110.5,3.2,23.5,547.5,583.58,454.22
2016,8,24,16,0,740.0,106.0,3.2,23.0,501.0,526.26,410.71
2016,8,24,16,15,712.0,101.0,3.2,22.5,451.0,463.9,361.87
2016,8,24,16,30,684.0,96.0,3.2,22.0,401.0,403.19,312.65
2016,8,24,16,45,649.0,89.5,3.2,21.5,350.0,340.36,260.26
2016,8,24,17,0,614.0,83.0,3.2,21.0,299.0,280.72,209.07
2016,8,24,17,15,561.0,75.5,3.15,20.5,248.0,219.06,156.13
2016,8,24,17,30,508.0,68.0,3.1,20.0,197.0,163.52,108.85
2016,8,24,17,45,434.0,57.5,3.1,19.5,149.5,108.99,65.83
2016,8,24,18,0,360.0,47.0,3.1,19.0,102.0,63.92,35.12
2016,8,24,18,15,245.0,32.5,3.05,18.0,63.5,25.4,14.84
2016,8,24,18,30,130.0,18.0,3.0,17.0,25.0,14.21,0.0
2016,8,24,18,45,65.0,9.0,2.95,16.5,12.5,8.19,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,109.5,12.5,2.15,13.5,20.5,11.37,0.0
2016,8,25,6,0,219.0,25.0,2.2,14.0,41.0,20.55,7.72
2016,8,25,6,15,323.5,37.0,2.15,14.5,82.5,41.53,22.08
2016,8,25,6,30,428.0,49.0,2.1,15.0,124.0,86.36,49.24
2016,8,25,6,45,214.0,50.0,2.1,16.0,87.5,81.64,53.97
2016,8,25,7,0,0.0,51.0,2.1,17.0,51.0,45.02,32.59
2016,8,25,7,15,0.0,63.0,2.05,17.5,63.0,55.67,41.55
2016,8,25,7,30,0.0,75.0,2.0,18.0,75.0,66.34,50.34
2016,8,25,7,45,0.0,94.0,2.0,18.5,94.0,83.36,64.23
2016,8,25,8,0,0.0,113.0,2.0,19.0,113.0,100.51,78.0
2016,8,25,8,15,0.0,131.0,2.0,19.5,131.0,116.88,90.92
2016,8,25,8,30,0.0,149.0,2.0,20.0,149.0,133.36,103.73
2016,8,25,8,45,4.5,174.5,2.0,20.5,177.5,159.75,124.38
2016,8,25,9,0,9.0,200.0,2.0,21.0,206.0,186.79,145.23
2016,8,25,9,15,13.0,222.0,2.0,21.5,231.0,210.78,163.4
2016,8,25,9,30,17.0,244.0,2.0,22.0,256.0,235.24,181.72
2016,8,25,9,45,59.0,300.0,2.05,22.5,345.0,334.96,258.11
2016,8,25,10,0,101.0,356.0,2.1,23.0,434.0,430.22,328.57
2016,8,25,10,15,500.5,231.0,2.15,23.0,635.0,698.52,531.42
2016,8,25,10,30,900.0,106.0,2.2,23.0,836.0,942.16,697.55
2016,8,25,10,45,730.5,202.5,2.25,23.5,805.5,922.19,680.25
2016,8,25,11,0,561.0,299.0,2.3,24.0,775.0,870.55,641.38
2016,8,25,11,15,742.0,203.0,2.3,24.0,844.0,965.3,707.23
2016,8,25,11,30,923.0,107.0,2.3,24.0,913.0,1037.43,752.4
2016,8,25,11,45,926.5,106.5,2.35,24.0,921.0,1049.14,759.38
2016,8,25,12,0,930.0,106.0,2.4,24.0,929.0,1056.97,764.65
2016,8,25,12,15,930.0,106.0,2.4,24.0,928.0,1057.85,765.1
2016,8,25,12,30,930.0,106.0,2.4,24.0,927.0,1054.78,763.24
2016,8,25,12,45,923.5,108.5,2.45,24.5,917.0,1043.9,755.65
2016,8,25,13,0,917.0,111.0,2.5,25.0,907.0,1029.23,745.82
2016,8,25,13,15,913.5,110.0,2.55,24.5,890.0,1010.14,736.14
2016,8,25,13,30,910.0,109.0,2.6,24.0,873.0,987.41,724.09
2016,8,25,13,45,903.5,108.0,2.65,24.0,849.0,958.37,706.47
2016,8,25,14,0,897.0,107.0,2.7,24.0,825.0,926.09,686.64
2016,8,25,14,15,695.0,186.0,2.75,23.5,729.0,816.54,615.32
2016,8,25,14,30,493.0,265.0,2.8,23.0,633.0,696.72,530.03
2016,8,25,14,45,675.0,183.0,2.85,23.0,660.0,741.9,567.62
2016,8,25,15,0,857.0,101.0,2.9,23.0,687.0,755.69,579.8
2016,8,25,15,15,842.5,98.5,2.95,22.5,644.5,707.65,547.92
2016,8,25,15,30,828.0,96.0,3.0,22.0,602.0,653.55,509.44
2016,8,25,15,45,808.0,93.0,3.1,22.0,554.5,594.67,465.37
2016,8,25,16,0,788.0,90.0,3.2,22.0,507.0,535.75,419.81
2016,8,25,16,15,761.5,86.0,3.2,21.5,457.0,472.87,370.21
2016,8,25,16,30,735.0,82.0,3.2,21.0,407.0,411.37,319.89
2016,8,25,16,45,698.5,77.5,3.2,20.5,354.5,346.56,265.41
2016,8,25,17,0,662.0,73.0,3.2,20.0,302.0,285.54,212.53
2016,8,25,17,15,611.0,66.5,3.15,19.0,250.5,222.51,158.07
2016,8,25,17,30,560.0,60.0,3.1,18.0,199.0,165.27,108.9
2016,8,25,17,45,480.0,51.0,3.05,17.5,150.5,108.18,63.65
2016,8,25,18,0,400.0,42.0,3.0,17.0,102.0,61.24,32.03
2016,8,25,18,15,278.0,29.5,2.85,16.5,63.0,24.02,13.47
2016,8,25,18,30,156.0,17.0,2.7,16.0,24.0,14.02,0.0
2016,8,25,18,45,78.0,8.5,2.55,15.5,12.0,7.73,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,104.5,12.5,1.9,14.5,20.0,11.37,0.0
2016,8,26,6,0,209.0,25.0,2.0,15.0,40.0,20.66,6.87
2016,8,26,6,15,316.5,37.5,2.05,15.0,81.5,42.29,22.54
2016,8,26,6,30,424.0,50.0,2.1,15.0,123.0,87.55,50.29
2016,8,26,6,45,212.0,58.5,2.15,15.5,95.0,89.52,60.76
2016,8,26,7,0,0.0,67.0,2.2,16.0,67.0,59.16,44.68
2016,8,26,7,15,0.0,82.5,2.2,16.5,82.5,73.0,56.33
2016,8,26,7,30,0.0,98.0,2.2,17.0,98.0,86.94,67.8
2016,8,26,7,45,0.0,114.5,2.2,17.5,114.5,101.87,79.87
2016,8,26,8,0,0.0,131.0,2.2,18.0,131.0,116.91,91.82
2016,8,26,8,15,0.0,141.5,2.15,18.5,141.5,126.53,99.16
2016,8,26,8,30,0.0,152.0,2.1,19.0,152.0,136.18,106.44
2016,8,26,8,45,0.0,158.0,2.05,19.5,158.5,141.72,110.33
2016,8,26,9,0,0.0,164.0,2.0,20.0,165.0,147.27,114.22
2016,8,26,9,15,11.5,212.0,2.0,20.5,221.0,200.41,156.02
2016,8,26,9,30,23.0,260.0,2.0,21.0,277.0,255.27,198.15
2016,8,26,9,45,81.0,311.0,2.0,21.5,372.5,364.43,281.83
2016,8,26,10,0,139.0,362.0,2.0,22.0,468.0,481.62,368.16
2016,8,26,10,15,341.5,322.0,2.05,22.0,595.0,638.71,485.59
2016,8,26,10,30,544.0,282.0,2.1,22.0,722.0,808.49,606.48
2016,8,26,10,45,551.0,290.5,2.15,22.5,746.5,839.69,624.73
2016,8,26,11,0,558.0,299.0,2.2,23.0,771.0,868.83,642.7
2016,8,26,11,15,716.0,217.5,2.25,23.0,834.0,956.14,703.6
2016,8,26,11,30,874.0,136.0,2.3,23.0,897.0,1019.85,744.23
2016,8,26,11,45,873.5,138.0,2.35,23.5,903.5,1029.6,748.64
2016,8,26,12,0,873.0,140.0,2.4,24.0,910.0,1035.61,751.34
2016,8,26,12,15,872.5,139.5,2.45,24.0,908.5,1035.37,751.64
2016,8,26,12,30,872.0,139.0,2.5,24.0,907.0,1031.39,749.73
2016,8,26,12,45,874.0,136.5,2.6,24.0,899.0,1024.17,746.38
2016,8,26,13,0,876.0,134.0,2.7,24.0,891.0,1013.19,740.7
2016,8,26,13,15,871.5,133.0,2.7,24.0,874.0,993.69,728.61
2016,8,26,13,30,867.0,132.0,2.7,24.0,857.0,970.75,714.39
2016,8,26,13,45,860.0,130.5,2.75,24.0,832.5,941.65,696.56
2016,8,26,14,0,853.0,129.0,2.8,24.0,808.0,918.12,682.4
2016,8,26,14,15,843.5,127.0,2.8,23.5,776.5,879.7,659.01
2016,8,26,14,30,834.0,125.0,2.8,23.0,745.0,838.73,633.7
2016,8,26,14,45,822.5,122.0,2.8,23.0,708.0,792.81,603.43
2016,8,26,15,0,811.0,119.0,2.8,23.0,671.0,744.99,571.47
2016,8,26,15,15,794.5,116.0,2.75,22.5,628.5,692.01,535.14
2016,8,26,15,30,778.0,113.0,2.7,22.0,586.0,638.12,496.5
2016,8,26,15,45,758.0,108.5,2.7,21.5,539.0,580.01,453.73
2016,8,26,16,0,738.0,104.0,2.7,21.0,492.0,522.38,409.86
2016,8,26,16,15,709.5,99.5,2.7,20.5,442.0,460.29,361.02
2016,8,26,16,30,681.0,95.0,2.7,20.0,392.0,399.92,311.81
2016,8,26,16,45,643.0,88.5,2.7,20.0,341.0,336.07,257.89
2016,8,26,17,0,605.0,82.0,2.7,20.0,290.0,275.79,205.68
2016,8,26,17,15,551.5,74.0,2.65,19.0,239.0,214.11,152.94
2016,8,26,17,30,498.0,66.0,2.6,18.0,188.0,158.65,105.82
2016,8,26,17,45,418.0,55.5,2.55,17.5,140.5,104.15,62.93
2016,8,26,18,0,338.0,45.0,2.5,17.0,93.0,59.93,32.99
2016,8,26,18,15,223.0,30.0,2.4,16.5,56.0,23.5,12.59
2016,8,26,18,30,108.0,15.0,2.3,16.0,19.0,13.64,0.0
2016,8,26,18,45,54.0,7.5,2.2,16.0,9.5,6.82,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.46,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,10.55,0.22
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,22.47,12.72
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,34.41,23.32
2016,8,27,6,45,0.0,55.5,2.3,15.5,55.5,48.91,35.9
2016,8,27,7,0,0.0,72.0,2.4,16.0,72.0,63.57,48.44
2016,8,27,7,15,0.0,89.5,2.4,16.5,89.5,79.26,61.6
2016,8,27,7,30,0.0,107.0,2.4,17.0,107.0,95.08,74.6
2016,8,27,7,45,17.0,141.5,2.4,17.5,149.0,133.52,105.92
2016,8,27,8,0,34.0,176.0,2.4,18.0,191.0,178.77,142.37
2016,8,27,8,15,32.0,192.5,2.4,18.5,208.5,195.93,155.56
2016,8,27,8,30,30.0,209.0,2.4,19.0,226.0,212.9,168.41
2016,8,27,8,45,38.0,233.0,2.4,19.5,256.0,243.41,191.91
2016,8,27,9,0,46.0,257.0,2.4,20.0,286.0,274.9,215.78
2016,8,27,9,15,54.5,280.5,2.35,20.0,317.0,307.12,240.3
2016,8,27,9,30,63.0,304.0,2.3,20.0,348.0,340.18,265.17
2016,8,27,9,45,99.5,332.0,2.3,20.5,406.0,401.4,311.28
2016,8,27,10,0,136.0,360.0,2.3,21.0,464.0,477.78,367.37
2016,8,27,10,15,492.5,246.5,2.3,21.5,641.5,709.63,542.41
2016,8,27,10,30,849.0,133.0,2.3,22.0,819.0,935.06,696.58
2016,8,27,10,45,687.0,221.0,2.35,22.5,785.5,902.77,671.16
2016,8,27,11,0,525.0,309.0,2.4,23.0,752.0,848.38,629.34
2016,8,27,11,15,500.5,323.0,2.45,23.0,751.5,849.35,629.77
2016,8,27,11,30,476.0,337.0,2.5,23.0,751.0,847.16,627.62
2016,8,27,11,45,671.0,239.0,2.6,23.5,827.0,952.14,702.51
2016,8,27,12,0,866.0,141.0,2.7,24.0,903.0,1030.53,752.06
2016,8,27,12,15,865.5,141.0,2.75,24.0,901.5,1030.71,751.87
2016,8,27,12,30,865.0,141.0,2.8,24.0,900.0,1027.18,750.17
2016,8,27,12,45,856.5,144.0,2.85,24.0,889.0,1026.79,750.67
2016,8,27,13,0,848.0,147.0,2.9,24.0,878.0,1010.99,741.21
2016,8,27,13,15,843.0,146.0,2.95,23.5,861.0,990.89,730.55
2016,8,27,13,30,838.0,145.0,3.0,23.0,844.0,967.39,717.63
2016,8,27,13,45,832.0,143.0,3.05,23.0,819.5,938.64,699.78
2016,8,27,14,0,826.0,141.0,3.1,23.0,795.0,906.83,679.8
2016,8,27,14,15,816.5,138.5,3.1,22.5,764.0,868.58,656.25
2016,8,27,14,30,807.0,136.0,3.1,22.0,733.0,827.87,630.74
2016,8,27,14,45,797.5,131.5,3.1,22.0,696.5,782.88,600.71
2016,8,27,15,0,788.0,127.0,3.1,22.0,660.0,735.91,568.94
2016,8,27,15,15,771.0,123.5,3.1,21.5,617.5,682.95,532.03
2016,8,27,15,30,754.0,120.0,3.1,21.0,575.0,630.58,494.23
2016,8,27,15,45,738.5,114.0,3.1,21.0,530.0,574.35,451.6
2016,8,27,16,0,723.0,108.0,3.1,21.0,485.0,517.86,407.5
2016,8,27,16,15,694.0,102.5,3.1,20.5,435.0,455.24,358.01
2016,8,27,16,30,665.0,97.0,3.1,20.0,385.0,394.45,308.29
2016,8,27,16,45,634.5,89.0,3.1,19.5,335.0,332.82,256.33
2016,8,27,17,0,604.0,81.0,3.1,19.0,285.0,273.93,205.18
2016,8,27,17,15,550.0,73.0,3.0,18.5,234.0,212.2,151.74
2016,8,27,17,30,496.0,65.0,2.9,18.0,183.0,156.76,104.29
2016,8,27,17,45,424.0,53.5,2.85,17.5,137.0,102.51,61.29
2016,8,27,18,0,352.0,42.0,2.8,17.0,91.0,57.51,30.65
2016,8,27,18,15,233.0,27.5,2.7,16.5,54.0,22.47,11.19
2016,8,27,18,30,114.0,13.0,2.6,16.0,17.0,11.82,0.0
2016,8,27,18,45,57.0,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,117.0,11.0,1.65,13.5,19.0,10.01,0.0
2016,8,28,6,0,234.0,22.0,1.7,14.0,38.0,18.06,3.27
2016,8,28,6,15,345.0,34.0,1.65,14.5,80.0,41.06,20.49
2016,8,28,6,30,456.0,46.0,1.6,15.0,122.0,88.33,49.38
2016,8,28,6,45,254.0,73.5,1.6,15.5,118.5,110.88,76.68
2016,8,28,7,0,52.0,101.0,1.6,16.0,115.0,102.42,79.01
2016,8,28,7,15,61.0,122.5,1.55,16.5,142.0,128.73,101.1
2016,8,28,7,30,70.0,144.0,1.5,17.0,169.0,156.34,123.89
2016,8,28,7,45,88.0,167.5,1.5,17.5,204.5,190.78,151.78
2016,8,28,8,0,106.0,191.0,1.5,18.0,240.0,232.94,185.39
2016,8,28,8,15,458.0,140.0,1.45,18.5,385.5,390.62,310.28
2016,8,28,8,30,810.0,89.0,1.4,19.0,531.0,575.88,451.16
2016,8,28,8,45,830.0,91.0,1.4,19.5,578.0,634.39,492.89
2016,8,28,9,0,850.0,93.0,1.4,20.0,625.0,688.75,531.38
2016,8,28,9,15,863.5,95.5,1.45,20.5,666.5,741.46,566.5
2016,8,28,9,30,877.0,98.0,1.5,21.0,708.0,792.63,599.31
2016,8,28,9,45,884.5,101.0,1.55,21.5,743.0,837.62,627.39
2016,8,28,10,0,892.0,104.0,1.6,22.0,778.0,880.08,653.47
2016,8,28,10,15,899.5,105.5,1.7,22.5,807.0,918.21,677.01
2016,8,28,10,30,907.0,107.0,1.8,23.0,836.0,953.39,698.5
2016,8,28,10,45,912.0,108.5,1.9,23.5,858.0,983.07,716.35
2016,8,28,11,0,917.0,110.0,2.0,24.0,880.0,1009.31,732.0
2016,8,28,11,15,920.0,110.5,2.1,24.0,894.5,1028.96,744.92
2016,8,28,11,30,923.0,111.0,2.2,24.0,909.0,1044.86,755.62
2016,8,28,11,45,924.5,111.0,2.3,24.5,916.0,1054.9,761.24
2016,8,28,12,0,926.0,111.0,2.4,25.0,923.0,1061.02,764.53
2016,8,28,12,15,925.5,111.0,2.45,25.0,921.5,1061.16,765.1
2016,8,28,12,30,925.0,111.0,2.5,25.0,920.0,1057.35,763.35
2016,8,28,12,45,934.0,104.5,2.6,25.0,913.5,1052.19,761.43
2016,8,28,13,0,943.0,98.0,2.7,25.0,907.0,1042.85,756.91
2016,8,28,13,15,939.0,97.0,2.75,25.0,889.5,1022.55,744.94
2016,8,28,13,30,935.0,96.0,2.8,25.0,872.0,998.53,730.65
2016,8,28,13,45,929.5,95.0,2.85,25.0,847.5,969.51,713.08
2016,8,28,14,0,924.0,94.0,2.9,25.0,823.0,937.11,693.21
2016,8,28,14,15,916.5,92.5,2.9,24.5,791.5,899.23,670.49
2016,8,28,14,30,909.0,91.0,2.9,24.0,760.0,858.46,645.56
2016,8,28,14,45,898.5,89.0,2.9,24.0,722.5,812.11,615.22
2016,8,28,15,0,888.0,87.0,2.9,24.0,685.0,763.55,583.02
2016,8,28,15,15,874.0,85.0,2.9,23.5,641.5,710.61,548.3
2016,8,28,15,30,860.0,83.0,2.9,23.0,598.0,656.32,510.02
2016,8,28,15,45,842.0,80.0,2.9,22.5,550.5,597.52,466.68
2016,8,28,16,0,824.0,77.0,2.9,22.0,503.0,540.34,422.94
2016,8,28,16,15,798.5,74.0,2.85,21.5,452.0,476.94,372.73
2016,8,28,16,30,773.0,71.0,2.8,21.0,401.0,414.73,321.62
2016,8,28,16,45,738.0,66.5,2.75,20.5,348.5,348.98,266.09
2016,8,28,17,0,703.0,62.0,2.7,20.0,296.0,286.27,211.48
2016,8,28,17,15,651.5,56.5,2.6,19.5,244.0,221.87,155.28
2016,8,28,17,30,600.0,51.0,2.5,19.0,192.0,162.06,103.71
2016,8,28,17,45,517.5,43.5,2.45,18.5,143.0,103.82,58.05
2016,8,28,18,0,435.0,36.0,2.4,18.0,94.0,56.03,26.9
2016,8,28,18,15,298.0,24.5,2.35,17.0,56.0,19.96,8.53
2016,8,28,18,30,161.0,13.0,2.3,16.0,18.0,11.82,0.0
2016,8,28,18,45,80.5,6.5,2.25,15.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.0,11.0,2.5,13.5,18.0,10.01,0.0
2016,8,29,6,0,222.0,22.0,2.6,14.0,36.0,18.15,1.91
2016,8,29,6,15,336.5,33.0,2.7,14.5,77.5,40.4,19.83
2016,8,29,6,30,451.0,44.0,2.8,15.0,119.0,86.68,48.12
2016,8,29,6,45,521.5,52.0,2.95,15.5,168.0,137.66,87.46
2016,8,29,7,0,592.0,60.0,3.1,16.0,217.0,197.4,138.06
2016,8,29,7,15,397.0,100.5,3.1,16.5,216.0,216.25,164.27
2016,8,29,7,30,202.0,141.0,3.1,17.0,215.0,208.31,164.54
2016,8,29,7,45,101.0,125.0,3.1,17.5,162.0,160.7,127.7
2016,8,29,8,0,0.0,109.0,3.1,18.0,109.0,97.0,75.44
2016,8,29,8,15,12.5,156.0,3.05,18.5,163.0,146.73,115.97
2016,8,29,8,30,25.0,203.0,3.0,19.0,217.0,198.62,157.33
2016,8,29,8,45,42.0,233.0,3.0,19.5,258.5,246.68,195.01
2016,8,29,9,0,59.0,263.0,3.0,20.0,300.0,290.64,228.85
2016,8,29,9,15,136.5,290.5,2.95,20.5,383.5,388.4,304.77
2016,8,29,9,30,214.0,318.0,2.9,21.0,467.0,483.83,376.71
2016,8,29,9,45,560.5,203.0,2.85,21.5,619.0,689.42,533.46
2016,8,29,10,0,907.0,88.0,2.8,22.0,771.0,877.13,663.82
2016,8,29,10,15,914.5,89.0,2.8,22.5,800.0,915.17,685.67
2016,8,29,10,30,922.0,90.0,2.8,23.0,829.0,950.21,706.54
2016,8,29,10,45,928.0,90.5,2.85,23.5,851.5,980.09,724.26
2016,8,29,11,0,934.0,91.0,2.9,24.0,874.0,1006.52,739.67
2016,8,29,11,15,937.5,91.5,2.95,24.0,888.5,1026.89,752.61
2016,8,29,11,30,941.0,92.0,3.0,24.0,903.0,1043.46,763.22
2016,8,29,11,45,943.0,92.0,3.05,24.0,910.0,1054.09,770.11
2016,8,29,12,0,945.0,92.0,3.1,24.0,917.0,1060.72,774.6
2016,8,29,12,15,945.0,92.0,3.15,24.0,916.0,1061.3,775.35
2016,8,29,12,30,945.0,92.0,3.2,24.0,915.0,1057.84,773.66
2016,8,29,12,45,926.5,101.5,3.25,24.0,901.0,1042.1,764.13
2016,8,29,13,0,908.0,111.0,3.3,24.0,887.0,1022.66,752.35
2016,8,29,13,15,646.0,233.5,3.35,24.0,780.0,898.6,670.38
2016,8,29,13,30,384.0,356.0,3.4,24.0,673.0,742.12,557.08
2016,8,29,13,45,640.5,229.5,3.45,24.0,740.0,857.23,645.72
2016,8,29,14,0,897.0,103.0,3.5,24.0,807.0,922.59,691.38
2016,8,29,14,15,647.0,202.0,3.5,24.0,699.5,792.46,601.53
2016,8,29,14,30,397.0,301.0,3.5,24.0,592.0,642.89,490.89
2016,8,29,14,45,435.5,268.5,3.55,24.0,572.5,633.84,486.81
2016,8,29,15,0,474.0,236.0,3.6,24.0,553.0,609.03,470.43
2016,8,29,15,15,488.0,214.5,3.6,23.5,522.5,573.02,445.62
2016,8,29,15,30,502.0,193.0,3.6,23.0,492.0,534.31,418.11
2016,8,29,15,45,506.5,174.5,3.6,23.0,455.0,490.18,384.73
2016,8,29,16,0,511.0,156.0,3.6,23.0,418.0,444.42,349.13
2016,8,29,16,15,593.0,118.0,3.6,22.5,392.5,420.19,329.64
2016,8,29,16,30,675.0,80.0,3.6,22.0,367.0,380.45,295.92
2016,8,29,16,45,627.5,79.5,3.6,21.5,318.5,319.61,244.52
2016,8,29,17,0,580.0,79.0,3.6,21.0,270.0,263.3,195.83
2016,8,29,17,15,531.5,70.5,3.5,20.5,221.5,204.01,144.5
2016,8,29,17,30,483.0,62.0,3.4,20.0,173.0,150.36,98.64
2016,8,29,17,45,413.0,50.0,3.3,19.5,128.0,96.87,56.58
2016,8,29,18,0,343.0,38.0,3.2,19.0,83.0,52.38,26.64
2016,8,29,18,15,171.5,26.0,3.15,18.5,48.5,20.4,7.7
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,12.73,0.0
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
