Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,54.5,10.5,3.0,14.5,13.5,9.55,0.0
2016,8,30,6,0,109.0,21.0,3.1,15.0,27.0,16.49,0.0
2016,8,30,6,15,174.5,37.0,3.1,15.5,59.5,37.48,20.63
2016,8,30,6,30,240.0,53.0,3.1,16.0,92.0,72.67,44.94
2016,8,30,6,45,275.5,70.5,3.1,16.5,131.0,112.84,77.16
2016,8,30,7,0,311.0,88.0,3.1,17.0,170.0,157.65,115.17
2016,8,30,7,15,335.0,104.5,3.0,17.5,210.5,202.61,154.31
2016,8,30,7,30,359.0,121.0,2.9,18.0,251.0,250.35,195.38
2016,8,30,7,45,579.0,94.0,2.85,19.0,340.5,343.76,269.87
2016,8,30,8,0,799.0,67.0,2.8,20.0,430.0,456.85,359.46
2016,8,30,8,15,822.0,69.5,2.75,20.5,479.5,516.8,407.53
2016,8,30,8,30,845.0,72.0,2.7,21.0,529.0,578.57,455.32
2016,8,30,8,45,864.0,73.5,2.65,22.0,575.5,636.99,497.91
2016,8,30,9,0,883.0,75.0,2.6,23.0,622.0,694.94,538.22
2016,8,30,9,15,895.0,77.0,2.6,23.5,663.5,747.49,572.69
2016,8,30,9,30,907.0,79.0,2.6,24.0,705.0,798.28,605.28
2016,8,30,9,45,915.0,81.0,2.65,24.5,740.0,843.76,634.0
2016,8,30,10,0,923.0,83.0,2.7,25.0,775.0,886.65,660.61
2016,8,30,10,15,929.5,84.0,2.75,25.5,804.0,924.3,683.42
2016,8,30,10,30,936.0,85.0,2.8,26.0,833.0,958.81,704.01
2016,8,30,10,45,942.5,84.5,2.9,26.5,855.0,988.38,721.66
2016,8,30,11,0,949.0,84.0,3.0,27.0,877.0,1014.45,737.03
2016,8,30,11,15,951.5,84.5,3.1,27.0,891.0,1034.04,749.74
2016,8,30,11,30,954.0,85.0,3.2,27.0,905.0,1049.74,760.09
2016,8,30,11,45,956.5,84.5,3.3,27.5,911.5,1060.36,765.8
2016,8,30,12,0,959.0,84.0,3.4,28.0,918.0,1066.93,769.07
2016,8,30,12,15,958.5,84.0,3.45,27.5,916.5,1066.93,770.93
2016,8,30,12,30,958.0,84.0,3.5,27.0,915.0,1062.82,770.35
2016,8,30,12,45,952.0,86.0,3.6,27.0,904.5,1051.33,764.0
2016,8,30,13,0,946.0,88.0,3.7,27.0,894.0,1035.92,755.22
2016,8,30,13,15,942.0,87.5,3.7,27.0,876.5,1015.91,742.81
2016,8,30,13,30,938.0,87.0,3.7,27.0,859.0,992.17,728.03
2016,8,30,13,45,934.5,85.0,3.75,27.0,835.0,963.63,710.43
2016,8,30,14,0,931.0,83.0,3.8,27.0,811.0,931.59,690.45
2016,8,30,14,15,923.0,82.0,3.75,26.5,779.5,893.4,666.97
2016,8,30,14,30,915.0,81.0,3.7,26.0,748.0,852.34,641.33
2016,8,30,14,45,906.5,78.5,3.7,26.0,710.5,806.59,611.17
2016,8,30,15,0,898.0,76.0,3.7,26.0,673.0,758.48,579.02
2016,8,30,15,15,884.0,74.5,3.65,25.5,630.0,705.48,543.83
2016,8,30,15,30,870.0,73.0,3.6,25.0,587.0,651.12,505.42
2016,8,30,15,45,853.0,70.0,3.6,25.0,540.0,592.29,460.94
2016,8,30,16,0,836.0,67.0,3.6,25.0,493.0,533.05,414.75
2016,8,30,16,15,811.5,64.5,3.55,24.5,442.5,470.54,365.17
2016,8,30,16,30,787.0,62.0,3.5,24.0,392.0,409.84,315.16
2016,8,30,16,45,753.0,58.5,3.5,23.5,340.0,344.71,260.16
2016,8,30,17,0,719.0,55.0,3.5,23.0,288.0,282.48,205.97
2016,8,30,17,15,667.5,50.0,3.45,22.0,236.0,217.69,149.9
2016,8,30,17,30,616.0,45.0,3.4,21.0,184.0,158.71,99.41
2016,8,30,17,45,530.0,38.5,3.35,20.5,135.5,100.41,54.25
2016,8,30,18,0,444.0,32.0,3.3,20.0,87.0,51.54,23.04
2016,8,30,18,15,222.0,23.0,3.25,19.5,50.5,18.82,5.23
2016,8,30,18,30,0.0,14.0,3.2,19.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,137.5,9.5,2.9,14.5,17.5,8.64,0.0
2016,8,31,6,0,275.0,19.0,3.0,15.0,35.0,15.58,0.0
2016,8,31,6,15,396.5,28.0,3.1,15.5,77.5,39.13,16.8
2016,8,31,6,30,518.0,37.0,3.2,16.0,120.0,89.68,47.4
2016,8,31,6,45,586.5,43.5,3.3,16.5,170.5,143.14,88.88
2016,8,31,7,0,655.0,50.0,3.4,17.0,221.0,205.06,141.75
2016,8,31,7,15,699.5,54.5,3.4,17.5,273.0,266.01,196.32
2016,8,31,7,30,744.0,59.0,3.4,18.0,325.0,331.62,254.38
2016,8,31,7,45,775.0,62.0,3.45,18.5,377.0,394.33,309.12
2016,8,31,8,0,806.0,65.0,3.5,19.0,429.0,459.3,363.89
2016,8,31,8,15,828.5,68.0,3.45,19.5,478.5,519.91,413.28
2016,8,31,8,30,851.0,71.0,3.4,20.0,528.0,582.29,462.13
2016,8,31,8,45,867.0,73.0,3.4,20.5,574.0,639.66,505.64
2016,8,31,9,0,883.0,75.0,3.4,21.0,620.0,696.24,546.87
2016,8,31,9,15,895.5,77.0,3.4,21.5,661.5,749.15,582.38
2016,8,31,9,30,908.0,79.0,3.4,22.0,703.0,800.34,616.02
2016,8,31,9,45,913.0,82.5,3.4,22.5,737.5,845.03,644.52
2016,8,31,10,0,918.0,86.0,3.4,23.0,772.0,886.88,670.69
2016,8,31,10,15,925.0,87.0,3.4,23.5,801.0,924.77,693.84
2016,8,31,10,30,932.0,88.0,3.4,24.0,830.0,959.58,714.68
2016,8,31,10,45,936.5,89.0,3.45,24.5,851.5,988.74,731.97
2016,8,31,11,0,941.0,90.0,3.5,25.0,873.0,1014.35,746.87
2016,8,31,11,15,944.0,90.5,3.5,25.0,887.5,1034.23,759.15
2016,8,31,11,30,947.0,91.0,3.5,25.0,902.0,1050.25,769.02
2016,8,31,11,45,948.5,91.0,3.55,25.0,908.5,1060.28,775.51
2016,8,31,12,0,950.0,91.0,3.6,25.0,915.0,1066.27,779.57
2016,8,31,12,15,949.5,91.0,3.6,25.0,913.5,1066.18,779.44
2016,8,31,12,30,949.0,91.0,3.6,25.0,912.0,1062.02,776.86
2016,8,31,12,45,939.5,95.0,3.6,25.5,900.0,1049.16,767.27
2016,8,31,13,0,930.0,99.0,3.6,26.0,888.0,1032.48,755.39
2016,8,31,13,15,926.0,98.5,3.65,26.0,870.5,1012.64,743.42
2016,8,31,13,30,922.0,98.0,3.7,26.0,853.0,989.11,729.06
2016,8,31,13,45,917.5,96.0,3.75,26.0,828.5,959.95,710.96
2016,8,31,14,0,913.0,94.0,3.8,26.0,804.0,927.4,690.53
2016,8,31,14,15,904.0,92.5,3.8,25.5,772.0,888.27,666.56
2016,8,31,14,30,895.0,91.0,3.8,25.0,740.0,846.4,640.44
2016,8,31,14,45,886.0,88.0,3.85,25.0,702.5,800.41,610.1
2016,8,31,15,0,877.0,85.0,3.9,25.0,665.0,752.15,577.78
2016,8,31,15,15,862.5,83.0,3.9,24.5,622.0,699.09,542.41
2016,8,31,15,30,848.0,81.0,3.9,24.0,579.0,644.79,503.48
2016,8,31,15,45,831.0,77.5,3.9,24.0,531.5,586.46,459.02
2016,8,31,16,0,814.0,74.0,3.9,24.0,484.0,529.73,414.37
2016,8,31,16,15,787.5,71.0,3.85,23.5,433.5,466.27,363.8
2016,8,31,16,30,761.0,68.0,3.8,23.0,383.0,404.16,312.5
2016,8,31,16,45,727.0,63.0,3.8,23.0,331.5,338.91,256.69
2016,8,31,17,0,693.0,58.0,3.8,23.0,280.0,276.66,202.02
2016,8,31,17,15,638.5,53.0,3.7,22.0,228.5,212.72,146.8
2016,8,31,17,30,584.0,48.0,3.6,21.0,177.0,153.92,96.71
2016,8,31,17,45,497.5,40.0,3.55,20.5,129.0,96.07,52.06
2016,8,31,18,0,411.0,32.0,3.5,20.0,81.0,49.24,22.22
2016,8,31,18,15,205.5,16.0,3.5,19.5,40.5,12.6,0.32
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.5,2.35,14.5,16.0,8.64,0.0
2016,9,1,6,0,249.0,19.0,2.4,15.0,32.0,15.65,0.0
2016,9,1,6,15,373.5,29.0,2.35,15.5,74.5,39.81,17.52
2016,9,1,6,30,498.0,39.0,2.3,16.0,117.0,89.01,47.53
2016,9,1,6,45,566.0,46.0,2.3,16.5,167.0,141.9,88.63
2016,9,1,7,0,634.0,53.0,2.3,17.0,217.0,204.13,141.52
2016,9,1,7,15,317.0,68.5,2.15,17.5,150.5,164.22,123.23
2016,9,1,7,30,0.0,84.0,2.0,18.0,84.0,74.5,57.08
2016,9,1,7,45,0.0,104.5,1.9,18.5,104.5,93.05,72.33
2016,9,1,8,0,0.0,125.0,1.8,19.0,125.0,111.76,87.31
2016,9,1,8,15,0.0,138.5,1.75,19.5,138.5,124.13,96.89
2016,9,1,8,30,0.0,152.0,1.7,20.0,152.0,136.57,106.39
2016,9,1,8,45,0.5,160.5,1.65,20.5,161.0,144.74,112.36
2016,9,1,9,0,1.0,169.0,1.6,21.0,170.0,152.98,118.35
2016,9,1,9,15,9.5,206.5,1.65,21.0,213.5,194.5,151.01
2016,9,1,9,30,18.0,244.0,1.7,21.0,257.0,237.21,184.06
2016,9,1,9,45,73.0,298.0,1.75,21.5,352.5,347.58,268.97
2016,9,1,10,0,128.0,352.0,1.8,22.0,448.0,466.46,356.79
2016,9,1,10,15,319.0,318.0,1.9,22.0,568.5,620.38,472.07
2016,9,1,10,30,510.0,284.0,2.0,22.0,689.0,786.19,590.68
2016,9,1,10,45,726.0,189.0,2.1,22.5,782.0,912.43,677.29
2016,9,1,11,0,942.0,94.0,2.2,23.0,875.0,1020.71,745.82
2016,9,1,11,15,945.0,94.5,2.35,23.0,889.5,1040.55,758.57
2016,9,1,11,30,948.0,95.0,2.5,23.0,904.0,1056.51,769.87
2016,9,1,11,45,946.5,96.5,2.65,23.5,909.5,1065.08,775.03
2016,9,1,12,0,945.0,98.0,2.8,24.0,915.0,1069.58,777.73
2016,9,1,12,15,944.5,98.0,2.8,24.0,913.0,1069.4,777.55
2016,9,1,12,30,944.0,98.0,2.8,24.0,911.0,1065.16,774.97
2016,9,1,12,45,939.0,99.5,2.85,24.0,900.5,1054.01,768.6
2016,9,1,13,0,934.0,101.0,2.9,24.0,890.0,1038.97,759.86
2016,9,1,13,15,930.0,100.5,2.85,24.0,872.5,1018.96,747.07
2016,9,1,13,30,926.0,100.0,2.8,24.0,855.0,995.25,731.99
2016,9,1,13,45,921.0,98.0,2.75,24.0,830.5,965.42,712.95
2016,9,1,14,0,916.0,96.0,2.7,24.0,806.0,932.22,691.71
2016,9,1,14,15,907.5,95.0,2.75,24.0,774.0,893.86,667.73
2016,9,1,14,30,899.0,94.0,2.8,24.0,742.0,852.7,641.63
2016,9,1,14,45,699.5,157.5,2.85,24.0,645.5,735.46,561.65
2016,9,1,15,0,500.0,221.0,2.9,24.0,549.0,613.71,472.05
2016,9,1,15,15,672.0,153.5,2.9,23.5,563.5,645.42,499.84
2016,9,1,15,30,844.0,86.0,2.9,23.0,578.0,650.31,506.29
2016,9,1,15,45,820.5,84.0,2.95,22.5,529.0,589.14,460.83
2016,9,1,16,0,797.0,82.0,3.0,22.0,480.0,528.29,414.34
2016,9,1,16,15,769.0,78.0,3.0,21.5,429.5,463.84,363.24
2016,9,1,16,30,741.0,74.0,3.0,21.0,379.0,400.97,311.48
2016,9,1,16,45,697.0,70.5,3.0,21.0,325.5,334.65,254.96
2016,9,1,17,0,653.0,67.0,3.0,21.0,272.0,271.84,200.14
2016,9,1,17,15,594.5,60.5,3.0,20.0,220.5,207.68,144.99
2016,9,1,17,30,536.0,54.0,3.0,19.0,169.0,150.35,96.33
2016,9,1,17,45,437.5,44.5,3.0,18.5,121.5,92.82,52.29
2016,9,1,18,0,339.0,35.0,3.0,18.0,74.0,47.98,23.4
2016,9,1,18,15,169.5,17.5,2.95,17.5,37.0,14.01,0.0
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.0,2.15,14.5,13.0,8.19,0.0
2016,9,2,6,0,142.0,18.0,2.2,15.0,26.0,14.2,0.0
2016,9,2,6,15,257.5,31.5,2.2,15.5,64.5,38.22,18.57
2016,9,2,6,30,373.0,45.0,2.2,16.0,103.0,82.42,47.17
2016,9,2,6,45,447.5,54.5,2.2,16.5,150.0,130.91,84.62
2016,9,2,7,0,522.0,64.0,2.2,17.0,197.0,188.8,133.08
2016,9,2,7,15,573.0,71.0,2.1,17.5,247.5,246.35,183.37
2016,9,2,7,30,624.0,78.0,2.0,18.0,298.0,309.59,237.93
2016,9,2,7,45,660.5,83.0,1.9,19.0,348.5,370.03,288.68
2016,9,2,8,0,697.0,88.0,1.8,20.0,399.0,433.63,339.91
2016,9,2,8,15,723.5,92.0,1.75,20.5,447.5,493.31,386.97
2016,9,2,8,30,750.0,96.0,1.7,21.0,496.0,554.31,433.19
2016,9,2,8,45,554.5,170.5,1.65,21.5,480.5,541.83,421.19
2016,9,2,9,0,359.0,245.0,1.6,22.0,465.0,501.16,387.52
2016,9,2,9,15,432.5,237.5,1.65,22.5,520.0,577.35,443.57
2016,9,2,9,30,506.0,230.0,1.7,23.0,575.0,648.87,494.31
2016,9,2,9,45,696.5,160.5,1.75,24.0,662.0,762.44,574.41
2016,9,2,10,0,887.0,91.0,1.8,25.0,749.0,868.1,641.53
2016,9,2,10,15,894.5,92.0,1.85,25.0,777.5,905.35,664.47
2016,9,2,10,30,902.0,93.0,1.9,25.0,806.0,939.64,686.07
2016,9,2,10,45,905.0,95.0,1.95,25.5,827.0,967.61,702.19
2016,9,2,11,0,908.0,97.0,2.0,26.0,848.0,992.05,716.07
2016,9,2,11,15,911.0,97.5,2.05,26.0,862.0,1011.24,728.06
2016,9,2,11,30,914.0,98.0,2.1,26.0,876.0,1026.69,737.84
2016,9,2,11,45,915.0,99.0,2.2,26.5,882.0,1036.85,743.55
2016,9,2,12,0,916.0,100.0,2.3,27.0,888.0,1043.11,746.94
2016,9,2,12,15,916.0,99.5,2.35,27.0,886.5,1042.79,747.24
2016,9,2,12,30,916.0,99.0,2.4,27.0,885.0,1038.54,745.24
2016,9,2,12,45,898.0,107.5,2.5,27.0,871.0,1022.07,736.14
2016,9,2,13,0,880.0,116.0,2.6,27.0,857.0,1002.02,724.86
2016,9,2,13,15,876.0,115.5,2.7,27.0,840.0,982.81,714.11
2016,9,2,13,30,872.0,115.0,2.8,27.0,823.0,960.11,701.03
2016,9,2,13,45,869.0,112.0,2.9,27.0,799.5,932.32,684.55
2016,9,2,14,0,866.0,109.0,3.0,27.0,776.0,901.25,665.78
2016,9,2,14,15,857.0,107.0,3.1,26.5,744.5,862.89,643.19
2016,9,2,14,30,848.0,105.0,3.2,26.0,713.0,821.97,618.48
2016,9,2,14,45,838.5,102.0,3.3,26.0,676.5,777.24,589.49
2016,9,2,15,0,829.0,99.0,3.4,26.0,640.0,735.48,562.17
2016,9,2,15,15,813.0,96.5,3.45,25.5,597.5,682.13,526.42
2016,9,2,15,30,797.0,94.0,3.5,25.0,555.0,627.83,487.58
2016,9,2,15,45,777.5,90.0,3.55,25.0,508.5,569.2,443.35
2016,9,2,16,0,758.0,86.0,3.6,25.0,462.0,510.62,397.77
2016,9,2,16,15,729.0,82.0,3.55,24.5,412.0,447.79,348.01
2016,9,2,16,30,700.0,78.0,3.5,24.0,362.0,386.47,297.74
2016,9,2,16,45,659.5,73.0,3.5,23.5,311.0,322.14,243.73
2016,9,2,17,0,619.0,68.0,3.5,23.0,260.0,261.71,191.58
2016,9,2,17,15,558.0,61.0,3.5,22.0,209.5,198.62,137.83
2016,9,2,17,30,497.0,54.0,3.5,21.0,159.0,142.73,90.94
2016,9,2,17,45,399.5,44.5,3.5,20.0,113.5,87.96,49.57
2016,9,2,18,0,302.0,35.0,3.5,19.0,68.0,45.79,22.46
2016,9,2,18,15,151.0,17.5,3.45,18.5,34.0,14.13,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,10.91,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,19.98,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.5,62.5,37.9,19.88
2016,9,3,6,30,358.0,47.0,2.8,15.0,101.0,83.37,48.66
2016,9,3,6,45,430.0,58.0,2.85,15.5,148.5,132.01,86.65
2016,9,3,7,0,502.0,69.0,2.9,16.0,196.0,189.79,135.36
2016,9,3,7,15,554.5,77.0,2.8,16.5,246.5,247.69,186.13
2016,9,3,7,30,607.0,85.0,2.7,17.0,297.0,311.51,241.46
2016,9,3,7,45,639.5,92.5,2.6,17.5,347.0,371.97,293.22
2016,9,3,8,0,672.0,100.0,2.5,18.0,397.0,435.18,345.42
2016,9,3,8,15,699.0,104.5,2.4,18.5,446.0,494.77,393.01
2016,9,3,8,30,726.0,109.0,2.3,19.0,495.0,555.71,439.81
2016,9,3,8,45,744.5,114.0,2.2,19.5,539.5,612.72,481.88
2016,9,3,9,0,763.0,119.0,2.1,20.0,584.0,667.72,520.97
2016,9,3,9,15,778.5,122.5,2.1,20.5,624.5,719.87,557.24
2016,9,3,9,30,794.0,126.0,2.1,21.0,665.0,770.87,590.36
2016,9,3,9,45,836.0,113.0,2.1,21.5,707.0,824.68,624.76
2016,9,3,10,0,878.0,100.0,2.1,22.0,749.0,871.22,653.53
2016,9,3,10,15,885.5,101.5,2.2,22.0,777.5,908.69,678.13
2016,9,3,10,30,893.0,103.0,2.3,22.0,806.0,943.22,700.79
2016,9,3,10,45,896.5,104.5,2.45,22.5,826.5,970.84,717.99
2016,9,3,11,0,900.0,106.0,2.6,23.0,847.0,994.99,732.93
2016,9,3,11,15,903.0,107.0,2.75,23.0,861.0,1014.51,746.35
2016,9,3,11,30,906.0,108.0,2.9,23.0,875.0,1030.33,757.47
2016,9,3,11,45,906.5,108.0,3.05,23.0,880.5,1038.76,763.9
2016,9,3,12,0,907.0,108.0,3.2,23.0,886.0,1043.31,767.96
2016,9,3,12,15,907.0,108.0,3.3,23.0,884.5,1043.45,768.85
2016,9,3,12,30,907.0,108.0,3.4,23.0,883.0,1039.68,767.32
2016,9,3,12,45,892.0,115.0,3.5,23.0,870.0,1024.49,758.39
2016,9,3,13,0,877.0,122.0,3.6,23.0,857.0,1005.73,747.21
2016,9,3,13,15,873.5,121.0,3.6,23.0,840.0,986.42,735.02
2016,9,3,13,30,870.0,120.0,3.6,23.0,823.0,963.62,720.54
2016,9,3,13,45,868.0,116.5,3.65,23.0,800.0,936.19,703.28
2016,9,3,14,0,866.0,113.0,3.7,23.0,777.0,905.41,683.7
2016,9,3,14,15,634.0,200.5,3.7,22.5,676.0,780.49,598.2
2016,9,3,14,30,402.0,288.0,3.7,22.0,575.0,635.12,490.71
2016,9,3,14,45,617.0,195.0,3.7,22.0,608.5,708.41,550.06
2016,9,3,15,0,832.0,102.0,3.7,22.0,642.0,740.55,576.48
2016,9,3,15,15,816.5,99.5,3.75,21.5,599.5,687.31,539.5
2016,9,3,15,30,801.0,97.0,3.8,21.0,557.0,633.04,499.94
2016,9,3,15,45,779.5,94.0,3.85,21.0,510.0,573.95,454.51
2016,9,3,16,0,758.0,91.0,3.9,21.0,463.0,515.09,407.86
2016,9,3,16,15,728.5,86.5,3.95,20.5,412.5,451.49,356.78
2016,9,3,16,30,699.0,82.0,4.0,20.0,362.0,389.44,305.12
2016,9,3,16,45,651.5,77.5,4.05,19.5,309.5,323.03,248.6
2016,9,3,17,0,604.0,73.0,4.1,19.0,257.0,261.36,194.75
2016,9,3,17,15,541.0,65.5,4.0,18.5,206.5,198.18,139.88
2016,9,3,17,30,478.0,58.0,3.9,18.0,156.0,142.51,92.52
2016,9,3,17,45,369.0,47.0,3.85,17.5,109.5,86.39,50.01
2016,9,3,18,0,260.0,36.0,3.8,17.0,63.0,43.01,21.38
2016,9,3,18,15,130.0,18.0,3.75,16.5,31.5,14.2,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,7.73,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,13.97,0.0
2016,9,4,6,15,176.0,35.0,2.8,12.5,57.5,37.76,19.68
2016,9,4,6,30,280.0,53.0,2.8,13.0,95.0,79.5,49.0
2016,9,4,6,45,366.0,65.5,2.8,14.0,142.5,126.77,85.51
2016,9,4,7,0,452.0,78.0,2.8,15.0,190.0,184.96,133.7
2016,9,4,7,15,507.5,87.0,2.65,15.5,241.0,244.15,185.2
2016,9,4,7,30,563.0,96.0,2.5,16.0,292.0,307.37,239.71
2016,9,4,7,45,611.5,101.0,2.45,16.5,344.5,369.71,292.68
2016,9,4,8,0,660.0,106.0,2.4,17.0,397.0,436.66,347.8
2016,9,4,8,15,689.0,111.0,2.3,17.5,446.0,497.31,396.17
2016,9,4,8,30,718.0,116.0,2.2,18.0,495.0,559.55,443.93
2016,9,4,8,45,747.0,117.5,2.1,18.5,542.5,619.33,488.15
2016,9,4,9,0,776.0,119.0,2.0,19.0,590.0,678.0,529.97
2016,9,4,9,15,792.0,122.0,1.95,19.5,630.5,730.6,565.99
2016,9,4,9,30,808.0,125.0,1.9,20.0,671.0,782.06,598.87
2016,9,4,9,45,842.0,116.5,1.9,20.5,712.0,834.65,632.23
2016,9,4,10,0,876.0,108.0,1.9,21.0,753.0,879.18,659.49
2016,9,4,10,15,883.5,109.5,1.95,21.5,781.5,916.56,682.19
2016,9,4,10,30,891.0,111.0,2.0,22.0,810.0,951.0,702.82
2016,9,4,10,45,897.0,112.0,2.05,22.5,832.0,980.35,720.02
2016,9,4,11,0,903.0,113.0,2.1,23.0,854.0,1006.34,735.03
2016,9,4,11,15,906.5,113.5,2.2,23.0,867.5,1025.81,747.9
2016,9,4,11,30,910.0,114.0,2.3,23.0,881.0,1041.57,758.56
2016,9,4,11,45,911.5,114.0,2.4,23.5,887.5,1050.96,763.81
2016,9,4,12,0,913.0,114.0,2.5,24.0,894.0,1056.47,766.72
2016,9,4,12,15,912.5,114.0,2.6,24.0,892.0,1056.01,767.45
2016,9,4,12,30,912.0,114.0,2.7,24.0,890.0,1051.63,765.82
2016,9,4,12,45,913.5,111.5,2.8,24.0,881.0,1042.66,761.35
2016,9,4,13,0,915.0,109.0,2.9,24.0,872.0,1029.76,754.44
2016,9,4,13,15,911.0,108.0,2.95,24.0,854.5,1009.22,742.16
2016,9,4,13,30,907.0,107.0,3.0,24.0,837.0,985.06,727.57
2016,9,4,13,45,900.5,106.0,3.1,24.0,812.0,955.09,709.5
2016,9,4,14,0,894.0,105.0,3.2,24.0,787.0,921.89,689.14
2016,9,4,14,15,885.0,103.5,3.2,24.0,754.5,882.96,664.04
2016,9,4,14,30,876.0,102.0,3.2,24.0,722.0,841.36,636.95
2016,9,4,14,45,864.0,99.5,3.25,24.0,684.0,793.9,605.77
2016,9,4,15,0,852.0,97.0,3.3,24.0,646.0,749.52,576.37
2016,9,4,15,15,836.0,94.5,3.3,23.5,602.5,694.96,539.59
2016,9,4,15,30,820.0,92.0,3.3,23.0,559.0,639.4,499.52
2016,9,4,15,45,797.5,89.0,3.3,23.0,511.0,578.72,453.41
2016,9,4,16,0,775.0,86.0,3.3,23.0,463.0,518.35,406.12
2016,9,4,16,15,745.0,82.0,3.35,22.5,412.0,453.98,355.05
2016,9,4,16,30,715.0,78.0,3.4,22.0,361.0,391.32,303.44
2016,9,4,16,45,670.0,73.0,3.5,21.5,308.5,324.42,247.02
2016,9,4,17,0,625.0,68.0,3.6,21.0,256.0,261.97,192.85
2016,9,4,17,15,561.5,60.5,3.6,20.0,204.5,197.48,137.52
2016,9,4,17,30,498.0,53.0,3.6,19.0,153.0,140.56,89.54
2016,9,4,17,45,393.5,43.0,3.6,18.0,107.0,84.76,47.49
2016,9,4,18,0,289.0,33.0,3.6,17.0,61.0,42.52,20.01
2016,9,4,18,15,144.5,16.5,3.45,16.5,30.5,13.51,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,75.0,8.0,1.05,12.5,11.5,7.28,0.0
2016,9,5,6,0,150.0,16.0,1.0,13.0,23.0,13.1,0.0
2016,9,5,6,15,275.0,29.0,1.0,13.5,61.5,38.19,17.21
2016,9,5,6,30,400.0,42.0,1.0,14.0,100.0,84.53,47.8
2016,9,5,6,45,480.5,50.5,1.0,15.0,149.0,135.16,86.99
2016,9,5,7,0,561.0,59.0,1.0,16.0,198.0,195.92,137.65
2016,9,5,7,15,612.5,65.5,0.9,16.5,249.5,255.76,189.74
2016,9,5,7,30,664.0,72.0,0.8,17.0,301.0,321.29,245.62
2016,9,5,7,45,701.0,76.5,0.75,18.0,352.5,383.92,297.33
2016,9,5,8,0,738.0,81.0,0.7,19.0,404.0,449.66,349.14
2016,9,5,8,15,764.0,85.0,0.65,19.5,453.5,511.49,396.4
2016,9,5,8,30,790.0,89.0,0.6,20.0,503.0,574.42,442.32
2016,9,5,8,45,809.5,91.5,0.6,21.0,549.0,632.26,482.33
2016,9,5,9,0,829.0,94.0,0.6,22.0,595.0,689.77,520.46
2016,9,5,9,15,843.5,96.5,0.65,22.5,636.0,742.92,554.55
2016,9,5,9,30,858.0,99.0,0.7,23.0,677.0,788.92,582.89
2016,9,5,9,45,874.5,97.5,0.8,23.5,713.5,835.61,612.15
2016,9,5,10,0,891.0,96.0,0.9,24.0,750.0,880.4,639.82
2016,9,5,10,15,899.0,97.5,1.05,24.5,779.0,918.66,663.89
2016,9,5,10,30,907.0,99.0,1.2,25.0,808.0,953.95,685.99
2016,9,5,10,45,911.0,100.5,1.35,25.5,829.0,982.28,703.62
2016,9,5,11,0,915.0,102.0,1.5,26.0,850.0,1007.1,719.07
2016,9,5,11,15,918.5,103.0,1.65,26.0,864.0,1027.24,733.04
2016,9,5,11,30,922.0,104.0,1.8,26.0,878.0,1043.61,744.77
2016,9,5,11,45,921.5,105.0,1.95,26.5,884.0,1052.09,750.19
2016,9,5,12,0,921.0,106.0,2.1,27.0,890.0,1056.6,753.25
2016,9,5,12,15,920.5,106.0,2.2,27.0,888.0,1056.05,754.1
2016,9,5,12,30,920.0,106.0,2.3,27.0,886.0,1051.54,752.61
2016,9,5,12,45,697.0,212.5,2.4,27.0,799.5,952.67,690.86
2016,9,5,13,0,474.0,319.0,2.5,27.0,713.0,828.1,605.92
2016,9,5,13,15,675.5,219.5,2.55,27.0,767.5,916.2,671.37
2016,9,5,13,30,877.0,120.0,2.6,27.0,822.0,970.45,707.14
2016,9,5,13,45,870.0,118.5,2.7,27.0,796.5,940.13,688.49
2016,9,5,14,0,863.0,117.0,2.8,27.0,771.0,906.72,668.4
2016,9,5,14,15,853.0,115.0,2.8,26.5,739.0,874.88,649.75
2016,9,5,14,30,843.0,113.0,2.8,26.0,707.0,832.28,623.56
2016,9,5,14,45,831.5,110.0,2.85,26.0,669.0,785.14,593.04
2016,9,5,15,0,820.0,107.0,2.9,26.0,631.0,736.11,560.76
2016,9,5,15,15,802.5,104.0,2.85,25.5,588.0,681.28,523.47
2016,9,5,15,30,785.0,101.0,2.8,25.0,545.0,625.68,483.69
2016,9,5,15,45,765.5,96.0,2.8,25.0,498.0,566.35,439.21
2016,9,5,16,0,746.0,91.0,2.8,25.0,451.0,507.13,393.42
2016,9,5,16,15,715.0,86.5,2.7,24.5,400.5,443.51,343.28
2016,9,5,16,30,684.0,82.0,2.6,24.0,350.0,381.55,292.74
2016,9,5,16,45,643.5,75.5,2.55,23.5,298.5,316.56,238.47
2016,9,5,17,0,603.0,69.0,2.5,23.0,247.0,255.56,186.1
2016,9,5,17,15,539.0,61.0,2.45,22.0,196.5,191.89,132.25
2016,9,5,17,30,475.0,53.0,2.4,21.0,146.0,135.89,85.72
2016,9,5,17,45,374.5,42.0,2.35,20.0,101.0,81.22,44.91
2016,9,5,18,0,274.0,31.0,2.3,19.0,56.0,39.61,17.58
2016,9,5,18,15,137.0,15.5,2.3,18.5,28.0,14.1,0.0
2016,9,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,14.5,10.5,6.82,0.0
2016,9,6,6,0,152.0,15.0,0.8,15.0,21.0,13.64,0.0
2016,9,6,6,15,279.0,27.5,0.7,15.5,59.5,37.5,15.98
2016,9,6,6,30,406.0,40.0,0.6,16.0,98.0,84.02,46.6
2016,9,6,6,45,483.0,49.0,0.55,17.0,146.0,134.99,85.91
2016,9,6,7,0,560.0,58.0,0.5,18.0,194.0,195.66,136.01
2016,9,6,7,15,611.5,64.0,0.5,18.5,245.5,255.0,187.07
2016,9,6,7,30,663.0,70.0,0.5,19.0,297.0,320.01,241.97
2016,9,6,7,45,698.0,75.0,0.5,20.0,348.0,382.26,292.85
2016,9,6,8,0,733.0,80.0,0.5,21.0,399.0,447.4,343.74
2016,9,6,8,15,759.0,84.0,0.55,21.5,448.0,508.97,390.95
2016,9,6,8,30,785.0,88.0,0.6,22.0,497.0,571.63,437.19
2016,9,6,8,45,802.5,91.5,0.7,23.0,542.5,628.98,477.66
2016,9,6,9,0,820.0,95.0,0.8,24.0,588.0,685.85,516.41
2016,9,6,9,15,834.5,97.5,0.8,24.5,629.0,738.57,549.61
2016,9,6,9,30,849.0,100.0,0.8,25.0,670.0,784.08,576.88
2016,9,6,9,45,858.0,102.5,0.8,26.0,704.5,828.47,601.79
2016,9,6,10,0,867.0,105.0,0.8,27.0,739.0,870.48,624.62
2016,9,6,10,15,875.5,106.5,0.85,27.5,767.5,908.36,646.55
2016,9,6,10,30,884.0,108.0,0.9,28.0,796.0,943.39,666.55
2016,9,6,10,45,889.5,109.0,1.0,28.5,817.5,971.98,683.4
2016,9,6,11,0,895.0,110.0,1.1,29.0,839.0,997.2,698.23
2016,9,6,11,15,898.5,111.0,1.25,29.0,853.0,1016.93,712.03
2016,9,6,11,30,902.0,112.0,1.4,29.0,867.0,1032.96,723.67
2016,9,6,11,45,903.5,112.0,1.6,29.5,873.0,1042.13,730.5
2016,9,6,12,0,905.0,112.0,1.8,30.0,879.0,1047.43,734.94
2016,9,6,12,15,905.0,112.0,1.9,30.0,877.5,1047.3,736.18
2016,9,6,12,30,905.0,112.0,2.0,30.0,876.0,1043.27,735.14
2016,9,6,12,45,898.0,114.5,2.15,30.0,864.5,1031.02,729.7
2016,9,6,13,0,891.0,117.0,2.3,30.0,853.0,1015.07,721.96
2016,9,6,13,15,886.5,116.0,2.35,30.0,835.5,994.26,710.06
2016,9,6,13,30,882.0,115.0,2.4,30.0,818.0,969.93,695.97
2016,9,6,13,45,877.0,112.5,2.5,30.0,793.5,940.17,678.81
2016,9,6,14,0,872.0,110.0,2.6,30.0,769.0,907.19,659.41
2016,9,6,14,15,863.0,108.5,2.6,29.5,737.0,868.78,636.74
2016,9,6,14,30,854.0,107.0,2.6,29.0,705.0,827.79,612.08
2016,9,6,14,45,843.5,103.5,2.6,29.0,667.0,787.06,586.08
2016,9,6,15,0,833.0,100.0,2.6,29.0,629.0,737.67,553.82
2016,9,6,15,15,816.0,97.5,2.55,28.5,585.5,683.12,517.61
2016,9,6,15,30,799.0,95.0,2.5,28.0,542.0,627.71,478.58
2016,9,6,15,45,596.0,132.0,2.5,28.0,449.5,503.56,386.02
2016,9,6,16,0,393.0,169.0,2.5,28.0,357.0,391.5,300.82
2016,9,6,16,15,545.0,123.0,2.45,27.5,352.0,393.82,302.16
2016,9,6,16,30,697.0,77.0,2.4,27.0,347.0,381.05,288.71
2016,9,6,16,45,656.5,71.0,2.35,26.5,295.5,315.86,234.62
2016,9,6,17,0,616.0,65.0,2.3,26.0,244.0,254.64,182.57
2016,9,6,17,15,551.0,57.5,2.15,25.0,193.5,190.52,128.89
2016,9,6,17,30,486.0,50.0,2.0,24.0,143.0,134.2,82.65
2016,9,6,17,45,384.0,39.0,1.9,23.0,98.0,78.83,41.95
2016,9,6,18,0,282.0,28.0,1.8,22.0,53.0,36.67,14.47
2016,9,6,18,15,141.0,14.0,1.75,21.0,26.5,12.73,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,138.0,14.0,1.1,18.0,19.0,12.73,0.0
2016,9,7,6,15,262.5,27.0,1.15,18.5,57.0,36.85,15.13
2016,9,7,6,30,387.0,40.0,1.2,19.0,95.0,82.65,45.58
2016,9,7,6,45,467.0,49.5,1.3,20.0,143.0,133.52,84.55
2016,9,7,7,0,547.0,59.0,1.4,21.0,191.0,194.5,134.71
2016,9,7,7,15,599.0,66.0,1.45,21.5,242.5,254.27,186.22
2016,9,7,7,30,651.0,73.0,1.5,22.0,294.0,319.83,241.86
2016,9,7,7,45,688.0,77.5,1.55,23.0,345.0,381.8,293.1
2016,9,7,8,0,725.0,82.0,1.6,24.0,396.0,446.75,344.72
2016,9,7,8,15,751.0,86.0,1.55,24.5,445.0,507.93,391.89
2016,9,7,8,30,777.0,90.0,1.5,25.0,494.0,570.21,437.93
2016,9,7,8,45,796.5,93.0,1.45,26.0,539.5,627.94,477.97
2016,9,7,9,0,816.0,96.0,1.4,27.0,585.0,685.37,516.08
2016,9,7,9,15,830.5,98.5,1.3,27.5,625.5,737.92,548.57
2016,9,7,9,30,845.0,101.0,1.2,28.0,666.0,789.05,578.7
2016,9,7,9,45,856.0,103.0,1.15,28.5,701.0,828.46,600.93
2016,9,7,10,0,867.0,105.0,1.1,29.0,736.0,871.56,625.17
2016,9,7,10,15,875.0,106.5,1.0,29.5,764.5,908.95,644.43
2016,9,7,10,30,883.0,108.0,0.9,30.0,793.0,943.45,661.43
2016,9,7,10,45,889.0,109.0,0.85,31.0,814.5,972.43,674.24
2016,9,7,11,0,895.0,110.0,0.8,32.0,836.0,998.06,684.84
2016,9,7,11,15,898.5,110.5,0.85,32.0,849.5,1017.18,696.33
2016,9,7,11,30,902.0,111.0,0.9,32.0,863.0,1032.6,705.82
2016,9,7,11,45,904.0,111.0,1.0,32.5,869.0,1042.19,711.58
2016,9,7,12,0,906.0,111.0,1.1,33.0,875.0,1047.91,715.19
2016,9,7,12,15,905.5,111.0,1.25,33.0,873.5,1047.18,717.44
2016,9,7,12,30,905.0,111.0,1.4,33.0,872.0,1042.55,717.37
2016,9,7,12,45,877.5,124.5,1.55,33.0,854.5,1021.42,707.33
2016,9,7,13,0,850.0,138.0,1.7,33.0,837.0,1008.14,702.02
2016,9,7,13,15,845.0,136.5,1.8,33.0,819.5,986.44,690.68
2016,9,7,13,30,840.0,135.0,1.9,33.0,802.0,961.33,677.19
2016,9,7,13,45,832.0,134.0,2.0,33.0,776.5,930.73,660.11
2016,9,7,14,0,824.0,133.0,2.1,33.0,751.0,897.17,640.96
2016,9,7,14,15,813.5,130.5,2.15,32.5,719.0,857.11,618.17
2016,9,7,14,30,803.0,128.0,2.2,32.0,687.0,814.7,593.47
2016,9,7,14,45,787.5,125.5,2.3,32.0,648.5,766.26,563.43
2016,9,7,15,0,772.0,123.0,2.4,32.0,610.0,716.39,531.8
2016,9,7,15,15,752.5,119.5,2.4,31.5,566.5,663.67,496.4
2016,9,7,15,30,733.0,116.0,2.4,31.0,523.0,608.13,457.98
2016,9,7,15,45,706.5,111.5,2.45,30.5,475.5,547.31,414.64
2016,9,7,16,0,680.0,107.0,2.5,30.0,428.0,487.49,370.45
2016,9,7,16,15,645.0,101.5,2.45,29.0,378.0,423.93,322.3
2016,9,7,16,30,610.0,96.0,2.4,28.0,328.0,363.06,274.4
2016,9,7,16,45,561.0,88.0,2.4,27.5,277.5,297.79,221.31
2016,9,7,17,0,512.0,80.0,2.4,27.0,227.0,237.7,171.22
2016,9,7,17,15,442.0,70.0,2.2,26.0,178.0,176.4,120.86
2016,9,7,17,30,372.0,60.0,2.0,25.0,129.0,121.88,77.07
2016,9,7,17,45,270.0,45.0,1.85,24.0,86.5,70.65,39.74
2016,9,7,18,0,168.0,30.0,1.7,23.0,44.0,32.49,12.91
2016,9,7,18,15,84.0,15.0,1.6,22.5,22.0,13.64,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,1.3,15.0,15.0,11.82,0.0
2016,9,8,6,15,177.5,29.5,1.35,15.5,50.0,34.69,15.26
2016,9,8,6,30,287.0,46.0,1.4,16.0,85.0,76.32,45.04
2016,9,8,6,45,370.0,58.0,1.45,16.5,131.5,123.37,81.5
2016,9,8,7,0,453.0,70.0,1.5,17.0,178.0,183.4,131.18
2016,9,8,7,15,360.0,96.5,1.5,17.5,195.5,209.43,159.12
2016,9,8,7,30,267.0,123.0,1.5,18.0,213.0,220.81,172.89
2016,9,8,7,45,272.0,144.5,1.5,19.0,249.5,261.97,207.05
2016,9,8,8,0,277.0,166.0,1.5,20.0,286.0,303.48,240.14
2016,9,8,8,15,310.0,182.5,1.5,20.5,331.0,355.38,280.77
2016,9,8,8,30,343.0,199.0,1.5,21.0,376.0,410.39,322.7
2016,9,8,8,45,361.5,215.0,1.55,21.5,417.0,458.26,358.23
2016,9,8,9,0,380.0,231.0,1.6,22.0,458.0,507.12,393.67
2016,9,8,9,15,579.0,179.5,1.6,22.5,551.5,638.96,491.08
2016,9,8,9,30,778.0,128.0,1.6,23.0,645.0,766.34,579.98
2016,9,8,9,45,793.5,129.0,1.65,23.5,681.0,812.57,608.29
2016,9,8,10,0,809.0,130.0,1.7,24.0,717.0,857.04,635.81
2016,9,8,10,15,818.5,132.0,1.75,24.0,745.0,895.15,660.09
2016,9,8,10,30,828.0,134.0,1.8,24.0,773.0,930.62,682.58
2016,9,8,10,45,835.0,135.0,1.85,24.5,794.5,959.75,699.55
2016,9,8,11,0,842.0,136.0,1.9,25.0,816.0,985.71,714.47
2016,9,8,11,15,845.5,137.0,1.95,25.0,830.0,1004.86,726.5
2016,9,8,11,30,849.0,138.0,2.0,25.0,844.0,1020.43,736.41
2016,9,8,11,45,852.5,137.5,2.05,25.5,850.0,1030.69,741.66
2016,9,8,12,0,856.0,137.0,2.1,26.0,856.0,1037.19,744.69
2016,9,8,12,15,855.5,136.5,2.15,26.0,854.0,1023.96,736.86
2016,9,8,12,30,855.0,136.0,2.2,26.0,852.0,1030.67,742.0
2016,9,8,12,45,845.0,139.5,2.25,26.0,839.5,1016.59,733.84
2016,9,8,13,0,835.0,143.0,2.3,26.0,827.0,998.96,723.68
2016,9,8,13,15,633.5,228.5,2.3,26.0,741.5,885.54,650.15
2016,9,8,13,30,432.0,314.0,2.3,26.0,656.0,762.79,563.87
2016,9,8,13,45,426.0,306.5,2.35,26.0,634.0,736.43,547.69
2016,9,8,14,0,420.0,299.0,2.4,26.0,612.0,708.51,529.47
2016,9,8,14,15,606.5,214.0,2.4,25.5,645.0,770.28,578.77
2016,9,8,14,30,793.0,129.0,2.4,25.0,678.0,807.16,607.5
2016,9,8,14,45,645.5,169.0,2.45,25.0,599.5,703.77,535.48
2016,9,8,15,0,498.0,209.0,2.5,25.0,521.0,599.75,459.93
2016,9,8,15,15,615.5,161.0,2.5,24.5,519.0,611.42,472.04
2016,9,8,15,30,733.0,113.0,2.5,24.0,517.0,604.35,469.02
2016,9,8,15,45,711.5,107.0,2.55,24.0,470.5,544.89,424.18
2016,9,8,16,0,690.0,101.0,2.6,24.0,424.0,485.93,378.59
2016,9,8,16,15,656.0,95.5,2.55,23.5,374.0,422.36,328.4
2016,9,8,16,30,622.0,90.0,2.5,23.0,324.0,361.36,278.57
2016,9,8,16,45,579.0,81.5,2.5,22.5,274.0,297.11,224.89
2016,9,8,17,0,536.0,73.0,2.5,22.0,224.0,237.32,173.62
2016,9,8,17,15,467.5,63.5,2.45,21.0,175.0,175.51,121.56
2016,9,8,17,30,399.0,54.0,2.4,20.0,126.0,122.09,77.57
2016,9,8,17,45,298.0,40.5,2.35,19.5,84.0,69.0,37.94
2016,9,8,18,0,197.0,27.0,2.3,19.0,42.0,30.51,10.13
2016,9,8,18,15,98.5,13.5,2.35,18.5,21.0,12.28,0.0
2016,9,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
