Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,11.82,0.0
2016,9,9,6,15,204.5,28.0,1.5,14.5,51.0,34.96,14.25
2016,9,9,6,30,328.0,43.0,1.5,15.0,87.0,80.26,46.6
2016,9,9,6,45,414.5,53.0,1.5,15.5,134.0,129.22,84.73
2016,9,9,7,0,501.0,63.0,1.5,16.0,181.0,189.18,134.78
2016,9,9,7,15,250.5,69.5,1.4,16.5,128.5,150.28,114.17
2016,9,9,7,30,0.0,76.0,1.3,17.0,76.0,67.42,51.4
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,91.13,70.94
2016,9,9,8,0,0.0,128.0,1.1,19.0,128.0,115.12,90.11
2016,9,9,8,15,2.0,146.0,1.05,19.5,147.0,132.89,104.02
2016,9,9,8,30,4.0,164.0,1.0,20.0,166.0,150.98,117.98
2016,9,9,8,45,9.0,185.0,0.95,21.0,190.5,174.2,135.59
2016,9,9,9,0,14.0,206.0,0.9,22.0,215.0,198.05,153.32
2016,9,9,9,15,17.0,224.0,0.9,22.5,235.0,218.08,168.1
2016,9,9,9,30,20.0,242.0,0.9,23.0,255.0,238.43,182.96
2016,9,9,9,45,32.5,272.5,0.95,23.5,295.0,291.43,222.57
2016,9,9,10,0,45.0,303.0,1.0,24.0,335.0,335.32,254.48
2016,9,9,10,15,213.0,315.0,1.05,24.5,478.0,514.85,388.11
2016,9,9,10,30,381.0,327.0,1.1,25.0,621.0,705.45,520.49
2016,9,9,10,45,636.0,219.0,1.2,26.0,724.5,866.53,629.71
2016,9,9,11,0,891.0,111.0,1.3,27.0,828.0,996.86,708.75
2016,9,9,11,15,894.5,111.5,1.4,27.0,841.5,1015.76,719.89
2016,9,9,11,30,898.0,112.0,1.5,27.0,855.0,1030.98,730.26
2016,9,9,11,45,901.5,111.5,1.65,27.5,861.5,1041.34,737.06
2016,9,9,12,0,905.0,111.0,1.8,28.0,868.0,1047.85,741.55
2016,9,9,12,15,904.5,111.0,1.9,28.0,865.5,1046.95,742.31
2016,9,9,12,30,904.0,111.0,2.0,28.0,863.0,1042.13,740.79
2016,9,9,12,45,674.0,217.0,2.1,28.0,774.0,936.13,675.15
2016,9,9,13,0,444.0,323.0,2.2,28.0,685.0,804.52,585.63
2016,9,9,13,15,448.5,313.0,2.25,28.0,672.0,789.32,577.65
2016,9,9,13,30,453.0,303.0,2.3,28.0,659.0,771.81,567.08
2016,9,9,13,45,445.5,296.0,2.4,28.0,636.5,744.03,549.51
2016,9,9,14,0,438.0,289.0,2.5,28.0,614.0,714.7,530.72
2016,9,9,14,15,443.0,273.5,2.55,27.5,590.0,686.14,513.38
2016,9,9,14,30,448.0,258.0,2.6,27.0,566.0,655.52,494.25
2016,9,9,14,45,472.5,233.0,2.65,27.0,541.5,628.52,476.83
2016,9,9,15,0,497.0,208.0,2.7,27.0,517.0,597.85,456.34
2016,9,9,15,15,627.0,156.5,2.7,26.5,518.0,614.45,471.64
2016,9,9,15,30,757.0,105.0,2.7,26.0,519.0,609.09,470.03
2016,9,9,15,45,733.5,100.0,2.75,25.5,471.5,549.68,426.14
2016,9,9,16,0,710.0,95.0,2.8,25.0,424.0,489.56,380.45
2016,9,9,16,15,675.5,90.0,2.85,24.0,373.5,425.2,330.46
2016,9,9,16,30,641.0,85.0,2.9,23.0,323.0,363.44,280.49
2016,9,9,16,45,593.0,78.0,2.95,22.5,272.0,297.83,225.49
2016,9,9,17,0,545.0,71.0,3.0,22.0,221.0,237.26,173.41
2016,9,9,17,15,472.5,62.0,2.95,21.0,172.0,174.53,120.52
2016,9,9,17,30,400.0,53.0,2.9,20.0,123.0,120.7,76.28
2016,9,9,17,45,289.5,39.5,2.9,19.0,81.0,66.82,36.46
2016,9,9,18,0,179.0,26.0,2.9,18.0,39.0,28.58,7.6
2016,9,9,18,15,89.5,13.0,2.8,17.5,19.5,11.82,0.0
2016,9,9,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,10.01,0.0
2016,9,10,6,15,164.5,27.5,2.15,13.5,47.0,32.92,13.12
2016,9,10,6,30,278.0,44.0,2.2,14.0,81.0,74.69,44.19
2016,9,10,6,45,360.5,56.5,2.25,14.5,126.5,121.74,81.21
2016,9,10,7,0,443.0,69.0,2.3,15.0,172.0,181.69,131.49
2016,9,10,7,15,221.5,83.0,2.25,15.5,134.5,150.8,116.03
2016,9,10,7,30,0.0,97.0,2.2,16.0,97.0,86.78,67.93
2016,9,10,7,45,0.0,111.0,2.2,17.0,111.0,99.56,78.29
2016,9,10,8,0,0.0,125.0,2.2,18.0,125.0,112.4,88.36
2016,9,10,8,15,6.5,151.5,2.1,18.5,154.5,140.66,111.08
2016,9,10,8,30,13.0,178.0,2.0,19.0,184.0,169.88,134.19
2016,9,10,8,45,27.0,207.5,1.95,19.5,223.0,207.79,164.02
2016,9,10,9,0,41.0,237.0,1.9,20.0,262.0,256.94,202.09
2016,9,10,9,15,117.5,270.0,1.9,20.5,346.5,361.2,283.18
2016,9,10,9,30,194.0,303.0,1.9,21.0,431.0,462.19,359.03
2016,9,10,9,45,344.0,278.0,1.95,22.0,519.5,582.06,447.84
2016,9,10,10,0,494.0,253.0,2.0,23.0,608.0,713.94,541.33
2016,9,10,10,15,655.5,194.0,2.05,23.0,684.0,821.68,617.95
2016,9,10,10,30,817.0,135.0,2.1,23.0,760.0,923.4,684.78
2016,9,10,10,45,823.0,136.5,2.2,23.5,781.0,951.74,701.29
2016,9,10,11,0,829.0,138.0,2.3,24.0,802.0,976.89,716.44
2016,9,10,11,15,832.5,139.0,2.35,24.0,815.5,995.68,728.39
2016,9,10,11,30,836.0,140.0,2.4,24.0,829.0,1010.95,738.21
2016,9,10,11,45,837.5,140.5,2.45,24.5,834.5,1020.01,742.73
2016,9,10,12,0,839.0,141.0,2.5,25.0,840.0,1025.36,745.02
2016,9,10,12,15,635.5,238.5,2.55,25.0,767.0,930.16,683.23
2016,9,10,12,30,432.0,336.0,2.6,25.0,694.0,818.28,603.93
2016,9,10,12,45,419.5,337.5,2.65,25.5,681.5,802.48,593.21
2016,9,10,13,0,407.0,339.0,2.7,26.0,669.0,784.75,580.43
2016,9,10,13,15,414.0,327.5,2.7,25.5,657.0,771.04,573.09
2016,9,10,13,30,421.0,316.0,2.7,25.0,645.0,755.05,564.13
2016,9,10,13,45,408.0,310.5,2.75,25.0,621.0,724.42,543.62
2016,9,10,14,0,395.0,305.0,2.8,25.0,597.0,679.78,513.46
2016,9,10,14,15,405.0,287.0,2.8,25.0,574.5,654.57,496.97
2016,9,10,14,30,415.0,269.0,2.8,25.0,552.0,639.54,487.16
2016,9,10,14,45,428.5,248.0,2.85,25.0,525.5,609.29,466.76
2016,9,10,15,0,442.0,227.0,2.9,25.0,499.0,576.46,444.17
2016,9,10,15,15,567.0,174.0,2.9,24.5,497.5,585.21,454.14
2016,9,10,15,30,692.0,121.0,2.9,24.0,496.0,585.35,456.48
2016,9,10,15,45,665.5,115.5,2.9,23.5,449.5,525.43,411.46
2016,9,10,16,0,639.0,110.0,2.9,23.0,403.0,466.66,366.16
2016,9,10,16,15,602.5,103.5,2.9,22.5,354.0,403.61,316.05
2016,9,10,16,30,566.0,97.0,2.9,22.0,305.0,343.55,266.71
2016,9,10,16,45,516.5,88.5,2.9,21.5,255.5,280.32,213.69
2016,9,10,17,0,467.0,80.0,2.9,21.0,206.0,219.77,161.96
2016,9,10,17,15,395.5,68.0,2.85,20.0,158.5,159.85,111.68
2016,9,10,17,30,324.0,56.0,2.8,19.0,111.0,108.85,69.99
2016,9,10,17,45,224.5,40.0,2.75,18.5,71.5,60.59,33.92
2016,9,10,18,0,125.0,24.0,2.7,18.0,32.0,24.71,3.96
2016,9,10,18,15,62.5,12.0,2.65,17.5,16.0,10.91,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.0,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,13.0,10.0,8.19,0.0
2016,9,11,6,15,115.5,28.0,2.7,13.5,41.5,30.84,12.03
2016,9,11,6,30,203.0,47.0,2.8,14.0,73.0,69.47,42.94
2016,9,11,6,45,277.0,63.0,2.9,14.5,116.5,113.62,77.99
2016,9,11,7,0,351.0,79.0,3.0,15.0,160.0,167.34,122.99
2016,9,11,7,15,185.0,98.5,2.95,15.5,142.0,155.44,120.94
2016,9,11,7,30,19.0,118.0,2.9,16.0,124.0,113.59,90.16
2016,9,11,7,45,9.5,123.5,2.85,16.5,126.5,115.48,91.69
2016,9,11,8,0,0.0,129.0,2.8,17.0,129.0,116.25,91.94
2016,9,11,8,15,14.5,161.0,2.75,17.5,168.0,154.23,122.84
2016,9,11,8,30,29.0,193.0,2.7,18.0,207.0,201.32,160.57
2016,9,11,8,45,76.5,227.5,2.65,18.5,271.0,268.91,214.54
2016,9,11,9,0,124.0,262.0,2.6,19.0,335.0,351.84,279.16
2016,9,11,9,15,246.0,265.0,2.55,19.5,422.5,464.25,366.3
2016,9,11,9,30,368.0,268.0,2.5,20.0,510.0,576.2,450.22
2016,9,11,9,45,434.5,258.5,2.5,20.5,558.5,650.75,503.66
2016,9,11,10,0,501.0,249.0,2.5,21.0,607.0,716.84,550.29
2016,9,11,10,15,647.0,195.0,2.5,21.0,676.5,816.03,622.33
2016,9,11,10,30,793.0,141.0,2.5,21.0,746.0,908.45,683.91
2016,9,11,10,45,800.5,142.0,2.55,21.5,767.0,937.06,700.6
2016,9,11,11,0,808.0,143.0,2.6,22.0,788.0,962.62,715.79
2016,9,11,11,15,620.0,237.0,2.65,22.0,737.0,897.12,670.97
2016,9,11,11,30,432.0,331.0,2.7,22.0,686.0,810.47,606.97
2016,9,11,11,45,626.5,238.0,2.75,22.5,756.0,918.85,686.08
2016,9,11,12,0,821.0,145.0,2.8,23.0,826.0,1011.92,746.19
2016,9,11,12,15,631.5,237.0,2.85,23.0,760.0,925.04,687.91
2016,9,11,12,30,442.0,329.0,2.9,23.0,694.0,821.7,613.48
2016,9,11,12,45,637.0,231.5,3.0,23.0,750.0,914.83,684.38
2016,9,11,13,0,832.0,134.0,3.1,23.0,806.0,986.54,732.94
2016,9,11,13,15,629.0,223.0,3.15,22.5,724.5,876.16,659.85
2016,9,11,13,30,426.0,312.0,3.2,22.0,643.0,756.01,573.55
2016,9,11,13,45,427.0,300.5,3.3,22.0,623.5,732.03,558.66
2016,9,11,14,0,428.0,289.0,3.4,22.0,604.0,706.12,541.55
2016,9,11,14,15,610.0,205.0,3.45,21.5,631.0,763.97,589.74
2016,9,11,14,30,792.0,121.0,3.5,21.0,658.0,796.56,616.51
2016,9,11,14,45,611.5,174.0,3.55,21.0,575.0,681.45,532.65
2016,9,11,15,0,431.0,227.0,3.6,21.0,492.0,568.27,446.53
2016,9,11,15,15,582.5,166.0,3.6,20.5,495.5,592.32,468.92
2016,9,11,15,30,734.0,105.0,3.6,20.0,499.0,594.4,473.12
2016,9,11,15,45,714.0,99.0,3.65,19.5,453.0,535.71,428.03
2016,9,11,16,0,694.0,93.0,3.7,19.0,407.0,477.39,381.94
2016,9,11,16,15,659.5,88.0,3.7,18.5,358.0,413.95,330.09
2016,9,11,16,30,625.0,83.0,3.7,18.0,309.0,353.16,278.67
2016,9,11,16,45,580.5,75.0,3.7,17.5,259.5,288.83,223.11
2016,9,11,17,0,536.0,67.0,3.7,17.0,210.0,229.18,170.36
2016,9,11,17,15,463.5,58.0,3.65,16.5,162.0,167.26,116.72
2016,9,11,17,30,391.0,49.0,3.6,16.0,114.0,114.27,72.28
2016,9,11,17,45,278.5,36.0,3.55,15.5,73.5,63.02,33.92
2016,9,11,18,0,166.0,23.0,3.5,15.0,33.0,24.77,0.35
2016,9,11,18,15,83.0,11.5,3.4,14.5,16.5,10.46,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,26.0,11.0,3.2,13.0,12.0,10.01,0.0
2016,9,12,6,15,148.0,28.5,3.3,13.0,46.0,33.54,12.06
2016,9,12,6,30,270.0,46.0,3.4,13.0,80.0,76.84,46.17
2016,9,12,6,45,365.5,57.5,3.5,13.5,127.0,125.07,84.08
2016,9,12,7,0,461.0,69.0,3.6,14.0,174.0,187.73,136.7
2016,9,12,7,15,230.5,71.5,3.55,14.5,124.0,147.96,114.18
2016,9,12,7,30,0.0,74.0,3.5,15.0,74.0,65.67,50.4
2016,9,12,7,45,0.0,88.0,3.5,15.5,88.0,78.34,60.99
2016,9,12,8,0,0.0,102.0,3.5,16.0,102.0,91.08,71.39
2016,9,12,8,15,12.0,144.5,3.45,16.5,151.0,137.28,109.48
2016,9,12,8,30,24.0,187.0,3.4,17.0,200.0,185.56,148.58
2016,9,12,8,45,42.0,216.5,3.35,17.5,241.0,235.48,188.42
2016,9,12,9,0,60.0,246.0,3.3,18.0,282.0,280.5,223.67
2016,9,12,9,15,67.0,267.0,3.3,18.0,309.0,310.25,246.65
2016,9,12,9,30,74.0,288.0,3.3,18.0,336.0,340.62,269.94
2016,9,12,9,45,170.0,306.5,3.3,18.5,425.0,455.98,360.03
2016,9,12,10,0,266.0,325.0,3.3,19.0,514.0,579.98,453.26
2016,9,12,10,15,432.5,281.5,3.3,19.0,603.5,708.08,550.05
2016,9,12,10,30,599.0,238.0,3.3,19.0,693.0,836.23,643.97
2016,9,12,10,45,568.5,258.5,3.35,19.5,700.0,840.64,643.72
2016,9,12,11,0,538.0,279.0,3.4,20.0,707.0,845.7,644.77
2016,9,12,11,15,728.0,194.5,3.45,20.0,783.5,960.43,726.94
2016,9,12,11,30,918.0,110.0,3.5,20.0,860.0,1050.54,786.69
2016,9,12,11,45,703.0,211.5,3.6,20.5,788.0,969.19,730.18
2016,9,12,12,0,488.0,313.0,3.7,21.0,716.0,855.37,647.03
2016,9,12,12,15,501.5,307.5,3.75,21.0,721.0,862.88,653.74
2016,9,12,12,30,515.0,302.0,3.8,21.0,726.0,867.77,657.83
2016,9,12,12,45,712.5,207.5,3.85,21.0,785.5,965.52,729.73
2016,9,12,13,0,910.0,113.0,3.9,21.0,845.0,1029.91,773.38
2016,9,12,13,15,706.5,195.5,3.9,20.5,756.0,922.56,701.68
2016,9,12,13,30,503.0,278.0,3.9,20.0,667.0,794.06,610.29
2016,9,12,13,45,495.5,270.0,3.95,20.0,642.5,763.88,590.33
2016,9,12,14,0,488.0,262.0,4.0,20.0,618.0,732.0,568.31
2016,9,12,14,15,497.5,245.5,4.0,19.5,594.0,704.37,550.54
2016,9,12,14,30,507.0,229.0,4.0,19.0,570.0,674.19,530.56
2016,9,12,14,45,539.5,202.5,4.0,19.0,547.0,648.97,513.48
2016,9,12,15,0,572.0,176.0,4.0,19.0,524.0,619.15,492.51
2016,9,12,15,15,694.0,133.5,3.95,18.5,525.0,635.43,507.53
2016,9,12,15,30,816.0,91.0,3.9,18.0,526.0,629.54,504.81
2016,9,12,15,45,789.0,88.5,3.85,17.5,476.5,566.54,455.77
2016,9,12,16,0,762.0,86.0,3.8,17.0,427.0,504.36,406.03
2016,9,12,16,15,727.0,81.0,3.75,16.5,375.0,437.52,350.91
2016,9,12,16,30,692.0,76.0,3.7,16.0,323.0,372.64,295.55
2016,9,12,16,45,635.5,71.0,3.65,15.5,270.0,303.21,235.21
2016,9,12,17,0,579.0,66.0,3.6,15.0,217.0,239.74,178.82
2016,9,12,17,15,500.0,57.5,3.5,14.5,166.5,174.21,121.72
2016,9,12,17,30,421.0,49.0,3.4,14.0,116.0,118.39,74.73
2016,9,12,17,45,280.5,36.0,3.35,13.5,73.5,62.78,33.57
2016,9,12,18,0,140.0,23.0,3.3,13.0,31.0,23.65,0.0
2016,9,12,18,15,70.0,11.5,3.25,13.0,15.5,10.46,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.19,0.0
2016,9,13,6,15,117.5,27.0,1.85,13.5,41.5,30.88,9.9
2016,9,13,6,30,235.0,45.0,1.9,14.0,74.0,72.44,43.71
2016,9,13,6,45,317.0,59.5,1.95,14.5,119.0,118.89,80.53
2016,9,13,7,0,399.0,74.0,2.0,15.0,164.0,175.89,128.22
2016,9,13,7,15,457.5,84.5,1.95,15.0,213.0,231.93,177.28
2016,9,13,7,30,516.0,95.0,1.9,15.0,262.0,297.99,234.38
2016,9,13,7,45,564.0,102.0,1.85,15.5,312.5,359.92,286.81
2016,9,13,8,0,612.0,109.0,1.8,16.0,363.0,426.47,341.31
2016,9,13,8,15,643.0,115.0,1.75,16.5,411.0,486.89,389.27
2016,9,13,8,30,674.0,121.0,1.7,17.0,459.0,549.19,436.89
2016,9,13,8,45,701.5,123.5,1.7,17.5,504.5,607.02,479.83
2016,9,13,9,0,729.0,126.0,1.7,18.0,550.0,665.51,521.88
2016,9,13,9,15,746.5,130.0,1.75,18.5,590.0,718.42,558.93
2016,9,13,9,30,764.0,134.0,1.8,19.0,630.0,770.42,593.36
2016,9,13,9,45,776.0,137.0,1.85,19.5,664.5,811.6,619.54
2016,9,13,10,0,788.0,140.0,1.9,20.0,699.0,854.41,646.6
2016,9,13,10,15,798.0,142.0,1.9,20.0,727.0,892.14,670.65
2016,9,13,10,30,808.0,144.0,1.9,20.0,755.0,927.27,692.83
2016,9,13,10,45,824.0,140.5,1.9,20.5,778.5,959.43,711.57
2016,9,13,11,0,840.0,137.0,1.9,21.0,802.0,988.72,728.31
2016,9,13,11,15,844.0,138.0,1.85,21.0,815.0,1007.96,739.25
2016,9,13,11,30,848.0,139.0,1.8,21.0,828.0,1023.62,748.02
2016,9,13,11,45,662.5,226.5,1.8,21.5,767.5,944.54,695.0
2016,9,13,12,0,477.0,314.0,1.8,22.0,707.0,845.83,624.43
2016,9,13,12,15,471.0,315.0,1.75,22.0,702.0,840.31,621.15
2016,9,13,12,30,465.0,316.0,1.7,22.0,697.0,832.41,615.39
2016,9,13,12,45,667.5,220.0,1.7,22.5,758.0,933.94,686.74
2016,9,13,13,0,870.0,124.0,1.7,23.0,819.0,1002.26,728.76
2016,9,13,13,15,677.0,203.5,1.7,23.0,737.0,902.56,663.96
2016,9,13,13,30,484.0,283.0,1.7,23.0,655.0,781.49,580.67
2016,9,13,13,45,667.5,199.0,1.7,23.0,693.0,853.46,635.32
2016,9,13,14,0,851.0,115.0,1.7,23.0,731.0,899.82,666.31
2016,9,13,14,15,662.0,177.5,1.7,23.0,644.0,779.96,586.36
2016,9,13,14,30,473.0,240.0,1.7,23.0,557.0,657.63,499.12
2016,9,13,14,45,638.5,172.0,1.7,23.0,573.0,699.69,533.75
2016,9,13,15,0,804.0,104.0,1.7,23.0,589.0,716.12,547.83
2016,9,13,15,15,785.0,100.5,1.7,22.5,545.0,659.96,509.08
2016,9,13,15,30,766.0,97.0,1.7,22.0,501.0,603.27,468.75
2016,9,13,15,45,740.5,93.0,1.75,22.0,453.5,542.07,423.02
2016,9,13,16,0,715.0,89.0,1.8,22.0,406.0,482.55,376.91
2016,9,13,16,15,679.0,84.0,1.8,21.5,355.5,417.24,325.25
2016,9,13,16,30,643.0,79.0,1.8,21.0,305.0,354.75,273.91
2016,9,13,16,45,590.5,72.5,1.85,21.0,254.0,288.16,217.59
2016,9,13,17,0,538.0,66.0,1.9,21.0,203.0,227.17,164.82
2016,9,13,17,15,461.5,56.0,1.8,20.0,154.5,163.46,111.28
2016,9,13,17,30,385.0,46.0,1.7,19.0,106.0,109.26,67.07
2016,9,13,17,45,264.5,32.5,1.6,18.0,66.5,57.63,29.06
2016,9,13,18,0,144.0,19.0,1.5,17.0,27.0,20.02,0.0
2016,9,13,18,15,72.0,9.5,1.5,16.5,13.5,8.64,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,29.0,7.0,0.8,13.0,8.0,6.37,0.0
2016,9,14,6,15,132.5,25.0,0.85,13.5,39.5,30.13,7.82
2016,9,14,6,30,236.0,43.0,0.9,14.0,71.0,71.27,42.55
2016,9,14,6,45,318.5,57.5,0.95,15.0,116.0,117.95,79.38
2016,9,14,7,0,401.0,72.0,1.0,16.0,161.0,175.26,126.77
2016,9,14,7,15,460.0,82.5,1.0,16.5,210.0,231.61,175.23
2016,9,14,7,30,519.0,93.0,1.0,17.0,259.0,298.12,231.4
2016,9,14,7,45,561.0,101.0,1.0,17.5,308.5,358.63,281.77
2016,9,14,8,0,603.0,109.0,1.0,18.0,358.0,423.08,333.57
2016,9,14,8,15,634.5,115.0,1.0,18.5,406.0,483.3,380.38
2016,9,14,8,30,666.0,121.0,1.0,19.0,454.0,545.46,426.92
2016,9,14,8,45,690.0,126.0,1.0,19.5,498.5,603.22,468.58
2016,9,14,9,0,714.0,131.0,1.0,20.0,543.0,661.38,509.13
2016,9,14,9,15,732.0,134.5,1.05,20.5,583.0,713.49,544.72
2016,9,14,9,30,750.0,138.0,1.1,21.0,623.0,764.74,578.03
2016,9,14,9,45,809.5,119.5,1.15,21.5,668.0,821.93,614.36
2016,9,14,10,0,869.0,101.0,1.2,22.0,713.0,875.73,647.68
2016,9,14,10,15,877.0,102.0,1.2,22.0,741.5,912.24,669.81
2016,9,14,10,30,885.0,103.0,1.2,22.0,770.0,945.82,690.1
2016,9,14,10,45,713.0,188.5,1.3,22.5,735.0,912.25,667.45
2016,9,14,11,0,541.0,274.0,1.4,23.0,700.0,844.88,620.39
2016,9,14,11,15,723.5,190.0,1.45,23.0,769.5,952.45,694.35
2016,9,14,11,30,906.0,106.0,1.5,23.0,839.0,1035.01,745.86
2016,9,14,11,45,909.0,105.5,1.6,23.5,845.0,1044.47,750.63
2016,9,14,12,0,912.0,105.0,1.7,24.0,851.0,1050.03,753.96
2016,9,14,12,15,911.5,104.5,1.75,24.0,848.5,1048.1,753.46
2016,9,14,12,30,911.0,104.0,1.8,24.0,846.0,1042.22,750.68
2016,9,14,12,45,900.5,108.0,1.85,24.5,833.0,1027.38,740.95
2016,9,14,13,0,890.0,112.0,1.9,25.0,820.0,1008.9,729.09
2016,9,14,13,15,675.0,201.0,1.95,25.0,731.0,898.02,658.76
2016,9,14,13,30,460.0,290.0,2.0,25.0,642.0,766.25,568.05
2016,9,14,13,45,665.0,198.0,2.05,25.0,687.0,849.99,631.76
2016,9,14,14,0,870.0,106.0,2.1,25.0,732.0,898.2,664.51
2016,9,14,14,15,860.0,104.0,2.1,24.5,699.5,857.76,639.42
2016,9,14,14,30,850.0,102.0,2.1,24.0,667.0,821.5,617.71
2016,9,14,14,45,838.5,98.5,2.15,24.0,628.5,772.85,586.32
2016,9,14,15,0,827.0,95.0,2.2,24.0,590.0,722.34,553.17
2016,9,14,15,15,808.0,92.5,2.2,23.5,546.0,666.22,515.13
2016,9,14,15,30,789.0,90.0,2.2,23.0,502.0,609.5,474.44
2016,9,14,15,45,767.0,85.5,2.2,23.0,454.5,548.64,428.41
2016,9,14,16,0,745.0,81.0,2.2,23.0,407.0,488.21,381.16
2016,9,14,16,15,710.0,76.0,2.15,22.5,356.0,422.31,328.64
2016,9,14,16,30,675.0,71.0,2.1,22.0,305.0,358.55,275.94
2016,9,14,16,45,628.0,64.5,2.1,22.0,254.0,292.1,219.29
2016,9,14,17,0,581.0,58.0,2.1,22.0,203.0,230.56,165.59
2016,9,14,17,15,503.0,50.0,2.0,21.0,154.0,165.99,111.17
2016,9,14,17,30,425.0,42.0,1.9,20.0,105.0,111.03,66.34
2016,9,14,17,45,300.0,29.5,1.8,19.0,65.0,57.58,26.99
2016,9,14,18,0,175.0,17.0,1.7,18.0,25.0,19.36,0.0
2016,9,14,18,15,87.5,8.5,1.75,17.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,26.94,3.66
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,82.12,44.98
2016,9,15,6,45,471.0,42.5,1.65,15.0,126.5,134.14,86.42
2016,9,15,7,0,560.0,51.0,1.7,16.0,174.0,197.4,139.82
2016,9,15,7,15,616.0,57.0,1.6,16.5,225.0,258.64,193.94
2016,9,15,7,30,672.0,63.0,1.5,17.0,276.0,326.06,252.33
2016,9,15,7,45,378.5,115.0,1.45,17.5,239.0,290.47,230.46
2016,9,15,8,0,85.0,167.0,1.4,18.0,202.0,201.45,160.63
2016,9,15,8,15,108.0,190.5,1.3,18.5,240.5,250.18,199.65
2016,9,15,8,30,131.0,214.0,1.2,19.0,279.0,294.83,234.08
2016,9,15,8,45,187.5,231.5,1.15,20.0,334.0,357.55,281.73
2016,9,15,9,0,244.0,249.0,1.1,21.0,389.0,436.42,339.77
2016,9,15,9,15,556.5,169.0,1.1,21.5,518.5,618.55,476.48
2016,9,15,9,30,869.0,89.0,1.1,22.0,648.0,797.43,599.27
2016,9,15,9,45,883.0,89.0,1.15,23.0,683.5,843.62,624.97
2016,9,15,10,0,897.0,89.0,1.2,24.0,719.0,887.65,650.35
2016,9,15,10,15,905.0,90.5,1.25,24.0,747.5,925.53,673.97
2016,9,15,10,30,913.0,92.0,1.3,24.0,776.0,960.38,695.63
2016,9,15,10,45,918.0,93.0,1.4,24.5,796.5,988.57,712.45
2016,9,15,11,0,923.0,94.0,1.5,25.0,817.0,1013.22,727.09
2016,9,15,11,15,926.0,94.5,1.6,25.0,830.5,1031.65,739.33
2016,9,15,11,30,929.0,95.0,1.7,25.0,844.0,1046.23,749.34
2016,9,15,11,45,929.5,95.5,1.85,25.5,849.0,1054.35,754.69
2016,9,15,12,0,930.0,96.0,2.0,26.0,854.0,1058.46,757.63
2016,9,15,12,15,701.0,202.5,2.1,26.0,773.0,960.78,696.76
2016,9,15,12,30,472.0,309.0,2.2,26.0,692.0,833.0,610.26
2016,9,15,12,45,684.0,209.5,2.3,26.0,755.5,939.74,687.89
2016,9,15,13,0,896.0,110.0,2.4,26.0,819.0,1012.45,735.41
2016,9,15,13,15,891.5,109.0,2.45,26.0,800.0,990.67,721.75
2016,9,15,13,30,887.0,108.0,2.5,26.0,781.0,965.37,706.75
2016,9,15,13,45,679.0,185.5,2.55,26.0,690.5,849.55,631.4
2016,9,15,14,0,471.0,263.0,2.6,26.0,600.0,718.04,539.02
2016,9,15,14,15,468.0,251.0,2.65,25.5,573.0,684.76,518.7
2016,9,15,14,30,465.0,239.0,2.7,25.0,546.0,649.89,496.1
2016,9,15,14,45,476.0,220.0,2.75,25.0,518.0,617.25,474.05
2016,9,15,15,0,487.0,201.0,2.8,25.0,490.0,582.1,449.68
2016,9,15,15,15,636.0,146.0,2.8,24.5,493.0,606.85,471.33
2016,9,15,15,30,785.0,91.0,2.8,24.0,496.0,607.12,473.78
2016,9,15,15,45,759.5,86.5,2.8,24.0,448.0,544.39,425.66
2016,9,15,16,0,734.0,82.0,2.8,24.0,400.0,482.49,377.01
2016,9,15,16,15,697.5,77.5,2.8,23.5,349.5,417.16,324.77
2016,9,15,16,30,661.0,73.0,2.8,23.0,299.0,354.03,272.42
2016,9,15,16,45,609.5,66.5,2.85,22.5,247.5,286.88,215.61
2016,9,15,17,0,558.0,60.0,2.9,22.0,196.0,225.22,162.16
2016,9,15,17,15,476.0,51.0,2.85,21.0,147.5,160.32,107.56
2016,9,15,17,30,394.0,42.0,2.8,20.0,99.0,105.62,63.15
2016,9,15,17,45,261.0,29.0,2.8,19.0,60.0,53.25,24.35
2016,9,15,18,0,128.0,16.0,2.8,18.0,21.0,17.38,0.0
2016,9,15,18,15,64.0,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,16.0,0.7,13.5,16.0,14.09,0.0
2016,9,16,6,30,0.0,32.0,0.6,14.0,32.0,28.32,17.41
2016,9,16,6,45,0.5,52.5,0.55,15.0,52.5,46.96,33.79
2016,9,16,7,0,1.0,73.0,0.5,16.0,73.0,65.87,50.01
2016,9,16,7,15,8.5,92.5,0.4,16.5,95.0,86.22,67.04
2016,9,16,7,30,16.0,112.0,0.3,17.0,117.0,107.62,84.63
2016,9,16,7,45,20.5,132.0,0.25,18.0,139.5,129.18,101.85
2016,9,16,8,0,25.0,152.0,0.2,19.0,162.0,151.36,119.1
2016,9,16,8,15,28.0,170.5,0.15,19.5,183.5,178.31,139.91
2016,9,16,8,30,31.0,189.0,0.1,20.0,205.0,200.22,156.28
2016,9,16,8,45,51.5,217.0,0.1,21.0,245.5,243.93,189.2
2016,9,16,9,0,72.0,245.0,0.1,22.0,286.0,289.91,222.82
2016,9,16,9,15,99.0,269.0,0.15,22.5,330.0,338.6,258.43
2016,9,16,9,30,126.0,293.0,0.2,23.0,374.0,402.06,303.87
2016,9,16,9,45,260.0,289.0,0.3,23.5,467.5,528.87,395.81
2016,9,16,10,0,394.0,285.0,0.4,24.0,561.0,652.0,481.16
2016,9,16,10,15,648.0,190.5,0.5,24.5,665.0,816.61,593.69
2016,9,16,10,30,902.0,96.0,0.6,25.0,769.0,955.26,678.67
2016,9,16,10,45,907.5,97.0,0.7,26.0,790.0,983.58,692.63
2016,9,16,11,0,913.0,98.0,0.8,27.0,811.0,1008.43,706.05
2016,9,16,11,15,916.5,98.5,0.95,27.0,824.0,1027.11,719.59
2016,9,16,11,30,920.0,99.0,1.1,27.0,837.0,1041.99,730.95
2016,9,16,11,45,705.0,201.5,1.25,27.5,769.0,962.49,682.85
2016,9,16,12,0,490.0,304.0,1.4,28.0,701.0,850.08,609.04
2016,9,16,12,15,496.0,300.5,1.45,28.0,701.5,851.8,612.2
2016,9,16,12,30,502.0,297.0,1.5,28.0,702.0,850.98,612.53
2016,9,16,12,45,702.0,201.5,1.6,28.5,759.0,949.3,679.59
2016,9,16,13,0,902.0,106.0,1.7,29.0,816.0,1013.73,719.28
2016,9,16,13,15,684.5,195.0,1.75,29.0,726.5,900.78,648.35
2016,9,16,13,30,467.0,284.0,1.8,29.0,637.0,766.92,558.54
2016,9,16,13,45,463.0,275.0,1.85,29.0,615.0,739.6,542.48
2016,9,16,14,0,459.0,266.0,1.9,29.0,593.0,710.51,524.04
2016,9,16,14,15,451.0,256.5,1.9,29.0,565.0,675.88,501.2
2016,9,16,14,30,443.0,247.0,1.9,29.0,537.0,640.07,477.28
2016,9,16,14,45,638.0,170.0,1.95,29.0,560.0,695.9,521.05
2016,9,16,15,0,833.0,93.0,2.0,29.0,583.0,722.81,542.45
2016,9,16,15,15,814.5,90.0,2.0,28.5,539.0,666.11,504.27
2016,9,16,15,30,796.0,87.0,2.0,28.0,495.0,608.78,464.07
2016,9,16,15,45,771.5,83.0,2.05,28.0,447.0,546.6,418.23
2016,9,16,16,0,747.0,79.0,2.1,28.0,399.0,485.11,371.24
2016,9,16,16,15,711.0,74.5,2.1,27.0,348.0,418.79,320.09
2016,9,16,16,30,675.0,70.0,2.1,26.0,297.0,355.58,269.18
2016,9,16,16,45,623.0,63.5,2.1,25.5,245.5,287.5,212.46
2016,9,16,17,0,571.0,57.0,2.1,25.0,194.0,224.98,159.05
2016,9,16,17,15,488.0,48.5,2.05,24.0,145.0,159.7,104.91
2016,9,16,17,30,405.0,40.0,2.0,23.0,96.0,104.73,60.9
2016,9,16,17,45,267.5,27.0,1.95,22.0,57.5,51.34,21.33
2016,9,16,18,0,130.0,14.0,1.9,21.0,19.0,15.39,0.0
2016,9,16,18,15,65.0,7.0,1.95,20.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,13.0,0.75,14.5,13.0,11.44,0.0
2016,9,17,6,30,0.0,26.0,0.6,15.0,26.0,22.92,12.87
2016,9,17,6,45,0.0,42.5,0.5,16.0,42.5,37.68,25.92
2016,9,17,7,0,0.0,59.0,0.4,17.0,59.0,52.58,38.74
2016,9,17,7,15,0.0,77.5,0.35,17.5,77.5,69.46,53.04
2016,9,17,7,30,0.0,96.0,0.3,18.0,96.0,86.45,67.09
2016,9,17,7,45,0.0,114.0,0.3,18.5,114.0,103.07,80.52
2016,9,17,8,0,0.0,132.0,0.3,19.0,132.0,119.8,93.73
2016,9,17,8,15,8.5,154.0,0.3,19.5,158.0,145.19,113.74
2016,9,17,8,30,17.0,176.0,0.3,20.0,184.0,171.66,134.25
2016,9,17,8,45,30.5,203.0,0.35,21.0,219.5,215.95,168.15
2016,9,17,9,0,44.0,230.0,0.4,22.0,255.0,254.8,196.98
2016,9,17,9,15,74.0,259.5,0.45,22.5,305.0,310.21,238.51
2016,9,17,9,30,104.0,289.0,0.5,23.0,355.0,368.44,281.07
2016,9,17,9,45,160.0,306.5,0.55,24.0,414.5,451.26,340.34
2016,9,17,10,0,216.0,324.0,0.6,25.0,474.0,525.33,391.46
2016,9,17,10,15,560.5,207.5,0.65,25.5,618.5,755.84,554.6
2016,9,17,10,30,905.0,91.0,0.7,26.0,763.0,953.06,677.74
2016,9,17,10,45,719.0,181.0,0.8,27.0,724.5,912.04,647.92
2016,9,17,11,0,533.0,271.0,0.9,28.0,686.0,835.98,596.26
2016,9,17,11,15,727.5,182.5,1.0,28.5,758.0,949.95,671.62
2016,9,17,11,30,922.0,94.0,1.1,29.0,830.0,1038.65,724.38
2016,9,17,11,45,923.0,94.0,1.2,29.5,834.5,1046.48,728.08
2016,9,17,12,0,924.0,94.0,1.3,30.0,839.0,1050.32,730.53
2016,9,17,12,15,923.0,94.0,1.4,30.0,836.0,1048.13,730.92
2016,9,17,12,30,922.0,94.0,1.5,30.0,833.0,1041.95,729.01
2016,9,17,12,45,908.5,99.0,1.6,30.0,819.0,1024.96,720.55
2016,9,17,13,0,895.0,104.0,1.7,30.0,805.0,1004.36,709.91
2016,9,17,13,15,681.0,193.0,1.75,30.0,719.0,895.18,642.46
2016,9,17,13,30,467.0,282.0,1.8,30.0,633.0,764.94,555.25
2016,9,17,13,45,457.0,276.0,1.9,30.0,609.5,735.19,537.76
2016,9,17,14,0,447.0,270.0,2.0,30.0,586.0,704.01,518.09
2016,9,17,14,15,647.0,183.5,2.0,29.5,617.0,772.08,570.91
2016,9,17,14,30,847.0,97.0,2.0,29.0,648.0,811.27,599.39
2016,9,17,14,45,832.0,95.0,2.05,29.0,609.0,761.55,567.16
2016,9,17,15,0,817.0,93.0,2.1,29.0,570.0,710.28,534.09
2016,9,17,15,15,798.0,90.0,2.1,28.5,526.0,653.95,496.44
2016,9,17,15,30,779.0,87.0,2.1,28.0,482.0,597.09,456.33
2016,9,17,15,45,752.0,83.5,2.15,28.0,434.0,534.88,410.19
2016,9,17,16,0,725.0,80.0,2.2,28.0,386.0,473.67,363.18
2016,9,17,16,15,688.5,75.0,2.15,27.0,336.0,408.4,312.51
2016,9,17,16,30,652.0,70.0,2.1,26.0,286.0,345.36,261.55
2016,9,17,16,45,599.0,63.5,2.1,25.5,235.5,278.4,205.7
2016,9,17,17,0,546.0,57.0,2.1,25.0,185.0,217.16,153.39
2016,9,17,17,15,462.0,48.0,1.95,24.0,137.0,152.89,100.2
2016,9,17,17,30,378.0,39.0,1.8,23.0,89.0,99.11,57.3
2016,9,17,17,45,241.0,26.0,1.7,22.0,52.5,47.39,18.01
2016,9,17,18,0,104.0,13.0,1.6,21.0,16.0,13.78,0.0
2016,9,17,18,15,52.0,6.5,1.6,20.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,177.0,15.5,0.85,16.5,35.0,25.6,0.0
2016,9,18,6,30,354.0,31.0,0.9,17.0,70.0,77.93,41.47
2016,9,18,6,45,447.5,39.5,1.0,18.0,116.0,129.23,82.14
2016,9,18,7,0,541.0,48.0,1.1,19.0,162.0,192.38,134.59
2016,9,18,7,15,598.5,54.0,1.05,19.5,212.0,253.0,187.32
2016,9,18,7,30,656.0,60.0,1.0,20.0,262.0,319.92,244.31
2016,9,18,7,45,695.5,64.5,0.95,21.0,312.5,383.37,296.57
2016,9,18,8,0,735.0,69.0,0.9,22.0,363.0,450.16,349.03
2016,9,18,8,15,762.0,72.5,0.9,23.0,411.5,511.86,395.64
2016,9,18,8,30,789.0,76.0,0.9,24.0,460.0,574.69,440.96
2016,9,18,8,45,809.5,78.5,0.9,25.5,505.0,632.86,480.07
2016,9,18,9,0,830.0,81.0,0.9,27.0,550.0,686.04,513.4
2016,9,18,9,15,844.5,83.0,0.85,27.5,590.0,737.57,544.59
2016,9,18,9,30,859.0,85.0,0.8,28.0,630.0,787.61,573.92
2016,9,18,9,45,877.5,83.0,0.75,29.0,666.0,834.71,599.39
2016,9,18,10,0,896.0,81.0,0.7,30.0,702.0,879.97,622.93
2016,9,18,10,15,903.5,82.5,0.6,30.5,729.5,917.15,641.14
2016,9,18,10,30,911.0,84.0,0.5,31.0,757.0,951.27,657.06
2016,9,18,10,45,916.5,84.5,0.45,32.0,777.5,979.07,668.61
2016,9,18,11,0,922.0,85.0,0.4,33.0,798.0,1003.36,677.96
2016,9,18,11,15,706.5,190.0,0.5,33.0,742.0,937.84,640.68
2016,9,18,11,30,491.0,295.0,0.6,33.0,686.0,836.6,577.97
2016,9,18,11,45,711.0,190.5,0.7,33.5,759.5,957.35,656.83
2016,9,18,12,0,931.0,86.0,0.8,34.0,833.0,1048.34,709.35
2016,9,18,12,15,698.0,196.5,0.95,34.0,755.5,951.96,654.07
2016,9,18,12,30,465.0,307.0,1.1,34.0,678.0,824.89,575.03
2016,9,18,12,45,690.0,199.0,1.25,34.5,740.0,934.77,650.31
2016,9,18,13,0,915.0,91.0,1.4,35.0,802.0,1009.1,695.44
2016,9,18,13,15,910.0,90.0,1.5,35.0,783.5,986.21,682.8
2016,9,18,13,30,905.0,89.0,1.6,35.0,765.0,959.76,668.98
2016,9,18,13,45,898.5,87.5,1.7,35.0,739.0,927.96,651.67
2016,9,18,14,0,892.0,86.0,1.8,35.0,713.0,893.0,632.13
2016,9,18,14,15,882.0,84.5,1.85,34.5,680.0,852.08,609.25
2016,9,18,14,30,872.0,83.0,1.9,34.0,647.0,808.64,584.32
2016,9,18,14,45,859.0,81.0,2.0,34.0,608.0,760.06,554.69
2016,9,18,15,0,846.0,79.0,2.1,34.0,569.0,709.72,523.25
2016,9,18,15,15,828.0,76.5,2.15,33.5,525.0,653.97,487.64
2016,9,18,15,30,810.0,74.0,2.2,33.0,481.0,601.15,451.12
2016,9,18,15,45,785.0,71.0,2.25,33.0,433.0,539.15,405.83
2016,9,18,16,0,760.0,68.0,2.3,33.0,385.0,477.89,359.46
2016,9,18,16,15,724.5,64.0,2.25,32.0,334.5,411.79,308.91
2016,9,18,16,30,689.0,60.0,2.2,31.0,284.0,348.38,258.32
2016,9,18,16,45,637.5,54.5,2.2,30.0,233.5,281.03,203.23
2016,9,18,17,0,586.0,49.0,2.2,29.0,183.0,219.13,151.15
2016,9,18,17,15,502.0,41.5,2.1,27.5,135.0,154.13,98.06
2016,9,18,17,30,418.0,34.0,2.0,26.0,87.0,99.57,55.01
2016,9,18,17,45,272.5,22.5,1.9,25.0,50.5,45.92,13.92
2016,9,18,18,0,127.0,11.0,1.8,24.0,14.0,12.19,0.0
2016,9,18,18,15,63.5,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
