Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,173.5,15.0,1.05,18.5,33.5,25.19,0.0
2016,9,19,6,30,347.0,30.0,1.1,19.0,67.0,76.77,40.17
2016,9,19,6,45,437.5,39.0,1.15,20.0,112.5,127.63,80.57
2016,9,19,7,0,528.0,48.0,1.2,21.0,158.0,189.98,132.13
2016,9,19,7,15,586.0,54.5,1.15,21.5,207.5,250.53,184.42
2016,9,19,7,30,644.0,61.0,1.1,22.0,257.0,317.58,241.14
2016,9,19,7,45,682.5,65.5,1.05,23.0,307.0,379.7,292.09
2016,9,19,8,0,721.0,70.0,1.0,24.0,357.0,445.27,343.41
2016,9,19,8,15,748.5,73.5,1.0,24.5,405.0,506.48,390.23
2016,9,19,8,30,776.0,77.0,1.0,25.0,453.0,568.88,436.03
2016,9,19,8,45,796.0,80.0,1.05,26.0,497.0,626.6,476.25
2016,9,19,9,0,816.0,83.0,1.1,27.0,541.0,684.02,514.27
2016,9,19,9,15,831.0,85.0,1.1,27.5,581.0,730.45,542.9
2016,9,19,9,30,846.0,87.0,1.1,28.0,621.0,780.27,573.29
2016,9,19,9,45,849.0,92.5,1.15,29.0,653.0,822.26,597.35
2016,9,19,10,0,852.0,98.0,1.2,30.0,685.0,861.38,619.23
2016,9,19,10,15,860.5,99.5,1.2,30.5,712.5,898.01,639.78
2016,9,19,10,30,869.0,101.0,1.2,31.0,740.0,931.79,658.32
2016,9,19,10,45,876.5,101.0,1.3,31.5,760.5,959.89,674.73
2016,9,19,11,0,884.0,101.0,1.4,32.0,781.0,984.71,689.15
2016,9,19,11,15,887.5,101.5,1.5,32.0,793.5,1002.67,700.84
2016,9,19,11,30,891.0,102.0,1.6,32.0,806.0,1016.95,710.44
2016,9,19,11,45,690.0,200.5,1.75,32.5,748.0,947.33,667.61
2016,9,19,12,0,489.0,299.0,1.9,33.0,690.0,845.07,599.69
2016,9,19,12,15,461.0,309.5,1.95,33.0,676.5,826.96,588.7
2016,9,19,12,30,433.0,320.0,2.0,33.0,663.0,806.58,575.43
2016,9,19,12,45,433.5,314.5,2.15,33.0,654.0,796.08,570.27
2016,9,19,13,0,434.0,309.0,2.3,33.0,645.0,783.38,563.49
2016,9,19,13,15,442.5,297.5,2.35,33.0,632.5,770.01,555.88
2016,9,19,13,30,451.0,286.0,2.4,33.0,620.0,754.21,546.64
2016,9,19,13,45,653.0,193.5,2.5,33.0,658.5,833.19,605.33
2016,9,19,14,0,855.0,101.0,2.6,33.0,697.0,876.38,634.71
2016,9,19,14,15,844.5,99.0,2.65,32.5,664.5,835.65,610.24
2016,9,19,14,30,834.0,97.0,2.7,32.0,632.0,799.14,588.9
2016,9,19,14,45,823.5,93.5,2.75,32.0,594.0,751.61,558.49
2016,9,19,15,0,813.0,90.0,2.8,32.0,556.0,702.21,526.37
2016,9,19,15,15,794.0,87.0,2.8,31.5,512.5,646.01,488.58
2016,9,19,15,30,775.0,84.0,2.8,31.0,469.0,589.32,448.4
2016,9,19,15,45,753.5,79.0,2.85,30.5,422.5,528.85,404.18
2016,9,19,16,0,732.0,74.0,2.9,30.0,376.0,468.84,358.55
2016,9,19,16,15,695.0,69.5,2.85,29.0,326.0,403.04,307.22
2016,9,19,16,30,658.0,65.0,2.8,28.0,276.0,340.52,256.43
2016,9,19,16,45,609.0,58.0,2.75,27.5,226.0,274.23,200.81
2016,9,19,17,0,560.0,51.0,2.7,27.0,176.0,213.19,148.44
2016,9,19,17,15,473.0,43.0,2.6,26.0,129.0,148.79,95.37
2016,9,19,17,30,386.0,35.0,2.5,25.0,82.0,95.25,52.86
2016,9,19,17,45,242.0,22.5,2.4,24.0,47.0,42.74,10.25
2016,9,19,18,0,98.0,10.0,2.3,23.0,12.0,10.64,0.0
2016,9,19,18,15,49.0,5.0,2.3,22.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,159.0,16.5,2.6,14.5,33.0,26.03,0.0
2016,9,20,6,30,318.0,33.0,2.7,15.0,66.0,76.66,41.56
2016,9,20,6,45,421.0,42.5,2.8,15.5,112.5,128.73,83.7
2016,9,20,7,0,524.0,52.0,2.9,16.0,159.0,193.91,138.66
2016,9,20,7,15,585.0,58.5,2.9,16.5,209.5,255.35,193.29
2016,9,20,7,30,646.0,65.0,2.9,17.0,260.0,323.62,253.09
2016,9,20,7,45,690.0,69.0,2.95,17.5,311.0,388.13,308.85
2016,9,20,8,0,734.0,73.0,3.0,18.0,362.0,455.95,365.5
2016,9,20,8,15,761.5,76.5,2.95,18.5,410.5,517.95,415.54
2016,9,20,8,30,789.0,80.0,2.9,19.0,459.0,581.1,464.58
2016,9,20,8,45,812.5,81.5,2.85,20.0,504.5,640.14,507.85
2016,9,20,9,0,836.0,83.0,2.8,21.0,550.0,699.12,548.77
2016,9,20,9,15,850.5,85.0,2.8,21.5,590.0,746.0,579.66
2016,9,20,9,30,865.0,87.0,2.8,22.0,630.0,796.19,612.41
2016,9,20,9,45,758.0,135.0,2.8,22.5,630.0,804.65,615.47
2016,9,20,10,0,651.0,183.0,2.8,23.0,630.0,791.8,604.1
2016,9,20,10,15,776.5,137.5,2.8,23.0,691.0,873.11,659.43
2016,9,20,10,30,902.0,92.0,2.8,23.0,752.0,952.95,711.81
2016,9,20,10,45,907.5,93.0,2.85,23.5,772.0,980.95,727.91
2016,9,20,11,0,913.0,94.0,2.9,24.0,792.0,1005.46,742.14
2016,9,20,11,15,703.5,192.5,2.95,24.0,736.0,938.47,697.39
2016,9,20,11,30,494.0,291.0,3.0,24.0,680.0,836.36,624.87
2016,9,20,11,45,706.5,193.5,3.05,24.5,753.0,956.67,709.81
2016,9,20,12,0,919.0,96.0,3.1,25.0,826.0,1047.48,767.36
2016,9,20,12,15,669.5,210.0,3.15,25.0,740.5,937.95,694.84
2016,9,20,12,30,420.0,324.0,3.2,25.0,655.0,797.95,595.03
2016,9,20,12,45,438.5,310.5,3.25,25.5,651.5,797.13,595.48
2016,9,20,13,0,457.0,297.0,3.3,26.0,648.0,793.6,593.14
2016,9,20,13,15,497.0,273.5,3.3,25.5,647.0,797.37,598.65
2016,9,20,13,30,537.0,250.0,3.3,25.0,646.0,797.06,601.33
2016,9,20,13,45,565.0,229.0,3.35,25.0,632.5,784.06,594.06
2016,9,20,14,0,593.0,208.0,3.4,25.0,619.0,772.65,587.77
2016,9,20,14,15,592.5,195.5,3.4,24.5,589.5,736.8,564.51
2016,9,20,14,30,592.0,183.0,3.4,24.0,560.0,698.7,539.36
2016,9,20,14,45,708.0,135.5,3.45,24.0,558.0,711.21,551.65
2016,9,20,15,0,824.0,88.0,3.5,24.0,556.0,706.97,550.23
2016,9,20,15,15,804.0,85.0,3.5,23.5,512.0,649.55,509.65
2016,9,20,15,30,784.0,82.0,3.5,23.0,468.0,591.72,466.86
2016,9,20,15,45,757.0,78.5,3.55,23.0,420.0,529.26,418.35
2016,9,20,16,0,730.0,75.0,3.6,23.0,372.0,467.82,369.05
2016,9,20,16,15,692.0,70.0,3.55,22.5,321.5,401.14,314.59
2016,9,20,16,30,654.0,65.0,3.5,22.0,271.0,337.98,261.12
2016,9,20,16,45,599.0,58.5,3.5,21.5,221.0,270.5,203.06
2016,9,20,17,0,544.0,52.0,3.5,21.0,171.0,209.01,149.11
2016,9,20,17,15,453.5,43.5,3.45,20.0,124.0,144.52,94.82
2016,9,20,17,30,363.0,35.0,3.4,19.0,77.0,91.36,51.68
2016,9,20,17,45,181.5,17.5,3.35,18.5,38.5,32.57,3.69
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,84.0,17.0,3.6,14.0,25.5,21.44,0.0
2016,9,21,6,30,168.0,34.0,3.8,14.0,51.0,58.13,32.97
2016,9,21,6,45,225.5,51.5,4.0,14.5,88.5,99.17,67.62
2016,9,21,7,0,283.0,69.0,4.2,15.0,126.0,147.75,109.19
2016,9,21,7,15,317.0,85.5,4.3,15.5,166.5,195.1,151.24
2016,9,21,7,30,351.0,102.0,4.4,16.0,207.0,246.5,196.35
2016,9,21,7,45,382.5,115.0,4.5,16.5,248.5,297.03,240.04
2016,9,21,8,0,414.0,128.0,4.6,17.0,290.0,350.69,285.3
2016,9,21,8,15,290.5,166.0,4.6,17.0,287.0,337.77,275.44
2016,9,21,8,30,167.0,204.0,4.6,17.0,284.0,310.02,251.99
2016,9,21,8,45,207.5,221.5,4.65,17.5,330.5,364.28,295.48
2016,9,21,9,0,248.0,239.0,4.7,18.0,377.0,433.42,349.59
2016,9,21,9,15,390.0,218.5,4.7,18.5,454.0,543.94,436.81
2016,9,21,9,30,532.0,198.0,4.7,19.0,531.0,654.72,521.96
2016,9,21,9,45,712.5,144.5,4.75,19.5,615.5,777.87,613.94
2016,9,21,10,0,893.0,91.0,4.8,20.0,700.0,890.57,692.54
2016,9,21,10,15,902.5,92.5,4.8,20.0,728.5,929.25,718.12
2016,9,21,10,30,912.0,94.0,4.8,20.0,757.0,964.98,741.94
2016,9,21,10,45,920.0,94.0,4.8,20.0,779.0,994.39,761.3
2016,9,21,11,0,928.0,94.0,4.8,20.0,801.0,1020.37,778.33
2016,9,21,11,15,785.5,164.0,4.8,20.0,769.0,981.31,750.58
2016,9,21,11,30,643.0,234.0,4.8,20.0,737.0,930.55,714.86
2016,9,21,11,45,462.0,302.5,4.85,20.5,665.0,820.69,631.32
2016,9,21,12,0,281.0,371.0,4.9,21.0,593.0,697.13,536.56
2016,9,21,12,15,175.0,364.5,4.95,21.0,503.0,564.11,437.04
2016,9,21,12,30,69.0,358.0,5.0,21.0,413.0,431.24,334.59
2016,9,21,12,45,501.5,228.5,5.05,21.0,613.0,771.82,601.97
2016,9,21,13,0,934.0,99.0,5.1,21.0,813.0,1035.47,789.55
2016,9,21,13,15,717.0,180.0,5.15,21.0,720.0,915.08,704.88
2016,9,21,13,30,500.0,261.0,5.2,21.0,627.0,773.99,601.75
2016,9,21,13,45,518.5,243.5,5.3,21.5,611.0,757.04,590.7
2016,9,21,14,0,537.0,226.0,5.4,22.0,595.0,736.86,576.57
2016,9,21,14,15,530.0,215.5,5.45,21.5,565.0,699.27,550.87
2016,9,21,14,30,523.0,205.0,5.5,21.0,535.0,660.2,523.67
2016,9,21,14,45,700.0,143.5,5.55,21.0,556.0,713.02,567.56
2016,9,21,15,0,877.0,82.0,5.6,21.0,577.0,732.37,584.01
2016,9,21,15,15,857.5,79.5,5.6,20.5,531.0,678.36,544.94
2016,9,21,15,30,838.0,77.0,5.6,20.0,485.0,618.72,499.24
2016,9,21,15,45,815.5,73.0,5.6,20.0,436.0,555.44,448.34
2016,9,21,16,0,793.0,69.0,5.6,20.0,387.0,492.58,396.19
2016,9,21,16,15,755.0,64.5,5.5,19.5,335.0,422.9,337.54
2016,9,21,16,30,717.0,60.0,5.4,19.0,283.0,356.16,279.44
2016,9,21,16,45,662.0,54.5,5.35,18.5,230.5,286.05,217.44
2016,9,21,17,0,607.0,49.0,5.3,18.0,178.0,222.09,159.79
2016,9,21,17,15,511.5,41.0,5.2,17.0,128.5,153.26,100.7
2016,9,21,17,30,416.0,33.0,5.1,16.0,79.0,96.37,53.55
2016,9,21,17,45,208.0,16.5,5.05,15.5,39.5,33.12,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.0,15.5,3.8,12.5,30.5,25.44,0.0
2016,9,22,6,30,314.0,31.0,3.9,13.0,61.0,75.49,40.17
2016,9,22,6,45,418.5,40.5,4.05,13.5,107.5,127.77,83.57
2016,9,22,7,0,523.0,50.0,4.2,14.0,154.0,193.36,139.56
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.5,255.27,195.29
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,324.21,256.46
2016,9,22,7,45,695.5,67.0,3.95,15.5,307.0,389.84,313.91
2016,9,22,8,0,743.0,71.0,3.9,16.0,359.0,460.22,373.36
2016,9,22,8,15,772.0,74.5,3.7,16.5,408.0,523.51,424.99
2016,9,22,8,30,801.0,78.0,3.5,17.0,457.0,588.08,475.56
2016,9,22,8,45,824.5,79.5,3.35,18.0,503.0,647.64,519.56
2016,9,22,9,0,848.0,81.0,3.2,19.0,549.0,702.2,557.22
2016,9,22,9,15,863.0,83.0,3.1,19.0,589.5,754.73,593.35
2016,9,22,9,30,878.0,85.0,3.0,19.0,630.0,805.74,627.69
2016,9,22,9,45,894.0,84.5,2.9,19.5,665.5,852.91,657.46
2016,9,22,10,0,910.0,84.0,2.8,20.0,701.0,898.01,685.17
2016,9,22,10,15,917.5,85.0,2.75,20.5,728.5,934.77,707.06
2016,9,22,10,30,925.0,86.0,2.7,21.0,756.0,968.38,726.61
2016,9,22,10,45,930.5,86.5,2.65,21.5,776.5,996.18,742.09
2016,9,22,11,0,936.0,87.0,2.6,22.0,797.0,1020.39,755.14
2016,9,22,11,15,938.5,87.5,2.65,22.0,809.0,1037.89,766.31
2016,9,22,11,30,941.0,88.0,2.7,22.0,821.0,1051.47,775.1
2016,9,22,11,45,717.5,189.5,2.75,22.5,750.0,963.83,716.09
2016,9,22,12,0,494.0,291.0,2.8,23.0,679.0,842.64,630.18
2016,9,22,12,15,503.5,282.0,2.8,23.0,676.0,841.6,630.94
2016,9,22,12,30,513.0,273.0,2.8,23.0,673.0,837.95,629.01
2016,9,22,12,45,720.0,183.0,2.85,23.0,735.5,946.96,706.79
2016,9,22,13,0,927.0,93.0,2.9,23.0,798.0,1021.28,756.05
2016,9,22,13,15,922.0,92.0,2.95,23.0,778.5,997.81,740.97
2016,9,22,13,30,917.0,91.0,3.0,23.0,759.0,970.74,724.41
2016,9,22,13,45,907.5,90.5,3.05,23.0,731.5,936.7,703.11
2016,9,22,14,0,898.0,90.0,3.1,23.0,704.0,899.63,679.65
2016,9,22,14,15,887.5,88.5,3.2,23.0,670.0,857.79,653.0
2016,9,22,14,30,877.0,87.0,3.3,23.0,636.0,813.47,624.24
2016,9,22,14,45,859.5,86.0,3.4,23.0,595.5,762.13,590.02
2016,9,22,15,0,842.0,85.0,3.5,23.0,555.0,714.52,557.93
2016,9,22,15,15,822.0,82.0,3.6,22.5,510.0,656.21,517.23
2016,9,22,15,30,802.0,79.0,3.7,22.0,465.0,597.45,473.77
2016,9,22,15,45,769.0,77.0,3.85,22.0,415.5,532.28,422.98
2016,9,22,16,0,736.0,75.0,4.0,22.0,366.0,468.7,371.71
2016,9,22,16,15,695.5,70.0,4.05,21.0,315.5,401.25,316.84
2016,9,22,16,30,655.0,65.0,4.1,20.0,265.0,336.43,261.99
2016,9,22,16,45,591.0,59.0,4.2,19.5,213.5,266.55,201.46
2016,9,22,17,0,527.0,53.0,4.3,19.0,162.0,203.77,146.14
2016,9,22,17,15,428.0,43.5,4.15,18.0,115.5,137.89,90.63
2016,9,22,17,30,329.0,34.0,4.0,17.0,69.0,84.52,46.91
2016,9,22,17,45,164.5,17.0,3.9,16.5,34.5,29.83,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.5,13.5,1.85,13.0,30.0,25.19,0.0
2016,9,23,6,30,359.0,27.0,1.9,14.0,60.0,78.08,39.54
2016,9,23,6,45,454.5,35.5,1.95,15.0,105.5,130.45,83.59
2016,9,23,7,0,550.0,44.0,2.0,16.0,151.0,194.97,138.43
2016,9,23,7,15,608.5,50.0,1.9,16.5,201.0,256.41,193.17
2016,9,23,7,30,667.0,56.0,1.8,17.0,251.0,324.55,252.65
2016,9,23,7,45,705.5,60.0,1.75,17.5,300.5,387.71,306.84
2016,9,23,8,0,744.0,64.0,1.7,18.0,350.0,454.01,361.42
2016,9,23,8,15,770.5,67.5,1.65,18.5,398.0,515.81,410.4
2016,9,23,8,30,797.0,71.0,1.6,19.0,446.0,578.64,458.09
2016,9,23,8,45,817.0,73.0,1.6,20.0,490.0,636.08,499.33
2016,9,23,9,0,837.0,75.0,1.6,21.0,534.0,688.34,534.24
2016,9,23,9,15,851.0,77.0,1.55,21.5,573.0,739.53,567.02
2016,9,23,9,30,865.0,79.0,1.5,22.0,612.0,789.15,597.88
2016,9,23,9,45,876.0,80.0,1.5,22.5,645.5,833.24,624.85
2016,9,23,10,0,887.0,81.0,1.5,23.0,679.0,874.96,649.84
2016,9,23,10,15,894.0,82.5,1.55,23.5,706.0,911.03,671.41
2016,9,23,10,30,901.0,84.0,1.6,24.0,733.0,944.02,690.87
2016,9,23,10,45,905.5,85.0,1.65,24.5,752.0,970.78,706.24
2016,9,23,11,0,910.0,86.0,1.7,25.0,771.0,994.01,719.4
2016,9,23,11,15,912.5,86.5,1.8,25.0,783.0,1011.03,730.78
2016,9,23,11,30,915.0,87.0,1.9,25.0,795.0,1024.22,739.91
2016,9,23,11,45,913.5,88.0,2.0,25.0,798.5,1030.07,744.54
2016,9,23,12,0,912.0,89.0,2.1,25.0,802.0,1031.94,746.84
2016,9,23,12,15,911.0,89.0,2.25,25.0,798.5,1029.21,746.93
2016,9,23,12,30,910.0,89.0,2.4,25.0,795.0,1022.54,744.58
2016,9,23,12,45,903.5,90.0,2.55,25.0,782.5,1007.65,736.95
2016,9,23,13,0,897.0,91.0,2.7,25.0,770.0,989.08,726.94
2016,9,23,13,15,892.0,90.5,2.8,25.0,750.5,966.66,713.91
2016,9,23,13,30,887.0,90.0,2.9,25.0,731.0,940.78,698.54
2016,9,23,13,45,879.5,88.5,3.05,25.0,704.5,908.15,678.91
2016,9,23,14,0,872.0,87.0,3.2,25.0,678.0,872.5,656.99
2016,9,23,14,15,861.5,85.5,3.25,24.5,645.5,831.51,631.73
2016,9,23,14,30,851.0,84.0,3.3,24.0,613.0,788.14,604.42
2016,9,23,14,45,839.0,81.5,3.4,24.0,574.5,740.35,572.57
2016,9,23,15,0,827.0,79.0,3.5,24.0,536.0,690.83,538.92
2016,9,23,15,15,807.5,76.5,3.5,23.5,492.5,639.15,502.73
2016,9,23,15,30,788.0,74.0,3.5,23.0,449.0,582.06,460.18
2016,9,23,15,45,758.5,71.0,3.55,23.0,401.0,518.62,410.62
2016,9,23,16,0,729.0,68.0,3.6,23.0,353.0,456.49,360.46
2016,9,23,16,15,689.5,63.5,3.6,22.5,303.5,389.9,305.77
2016,9,23,16,30,650.0,59.0,3.6,22.0,254.0,326.58,251.83
2016,9,23,16,45,595.0,52.5,3.6,21.5,204.5,260.09,194.2
2016,9,23,17,0,540.0,46.0,3.6,21.0,155.0,199.24,140.53
2016,9,23,17,15,443.0,37.5,3.55,20.0,109.5,134.29,86.09
2016,9,23,17,30,346.0,29.0,3.5,19.0,64.0,81.62,42.75
2016,9,23,17,45,173.0,14.5,3.45,18.5,32.0,27.58,0.0
2016,9,23,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,12.5,1.35,15.5,30.0,23.77,0.0
2016,9,24,6,30,382.0,25.0,1.4,16.0,60.0,79.76,38.79
2016,9,24,6,45,480.5,32.5,1.5,16.5,106.0,132.98,83.95
2016,9,24,7,0,579.0,40.0,1.6,17.0,152.0,198.93,139.99
2016,9,24,7,15,638.0,45.5,1.65,17.5,202.5,262.02,196.11
2016,9,24,7,30,697.0,51.0,1.7,18.0,253.0,331.59,256.78
2016,9,24,7,45,736.0,54.5,1.75,19.0,303.5,396.09,311.55
2016,9,24,8,0,775.0,58.0,1.8,20.0,354.0,463.75,366.56
2016,9,24,8,15,801.5,61.0,1.9,20.5,402.5,523.62,414.51
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,586.87,463.2
2016,9,24,8,45,848.5,66.0,2.1,22.0,496.5,645.54,505.93
2016,9,24,9,0,869.0,68.0,2.2,23.0,542.0,703.8,545.25
2016,9,24,9,15,883.5,69.5,2.2,23.5,582.0,756.16,579.32
2016,9,24,9,30,898.0,71.0,2.2,24.0,622.0,806.89,611.58
2016,9,24,9,45,911.5,71.0,2.2,25.0,656.5,853.09,638.91
2016,9,24,10,0,925.0,71.0,2.2,26.0,691.0,896.97,664.13
2016,9,24,10,15,932.5,72.0,2.15,26.5,719.0,934.01,685.23
2016,9,24,10,30,940.0,73.0,2.1,27.0,747.0,967.86,703.99
2016,9,24,10,45,945.5,73.5,2.1,27.5,767.0,995.82,719.36
2016,9,24,11,0,951.0,74.0,2.1,28.0,787.0,1020.13,732.38
2016,9,24,11,15,954.5,74.5,2.05,28.0,799.5,1038.66,742.65
2016,9,24,11,30,958.0,75.0,2.0,28.0,812.0,1053.23,750.54
2016,9,24,11,45,959.0,75.0,1.95,28.5,816.5,1060.63,752.58
2016,9,24,12,0,960.0,75.0,1.9,29.0,821.0,1063.89,752.25
2016,9,24,12,15,959.5,75.0,1.9,29.0,817.5,1061.48,750.8
2016,9,24,12,30,959.0,75.0,1.9,29.0,814.0,1054.92,746.99
2016,9,24,12,45,946.0,80.5,1.95,29.5,800.5,1038.3,736.31
2016,9,24,13,0,933.0,86.0,2.0,30.0,787.0,1017.91,723.47
2016,9,24,13,15,928.0,85.0,2.05,30.0,767.0,994.16,710.03
2016,9,24,13,30,923.0,84.0,2.1,30.0,747.0,966.79,694.29
2016,9,24,13,45,915.5,83.0,2.15,30.0,720.0,933.69,674.8
2016,9,24,14,0,908.0,82.0,2.2,30.0,693.0,897.44,653.14
2016,9,24,14,15,897.5,80.5,2.2,30.0,659.5,855.15,626.85
2016,9,24,14,30,887.0,79.0,2.2,30.0,626.0,810.35,598.65
2016,9,24,14,45,872.5,77.0,2.25,30.0,586.0,759.69,566.45
2016,9,24,15,0,858.0,75.0,2.3,30.0,546.0,707.4,532.55
2016,9,24,15,15,838.5,72.5,2.3,29.5,501.0,649.87,494.32
2016,9,24,15,30,819.0,70.0,2.3,29.0,456.0,595.52,455.48
2016,9,24,15,45,791.0,67.0,2.35,29.0,407.5,531.33,407.38
2016,9,24,16,0,763.0,64.0,2.4,29.0,359.0,468.22,358.37
2016,9,24,16,15,723.5,60.0,2.35,28.0,308.0,400.31,304.99
2016,9,24,16,30,684.0,56.0,2.3,27.0,257.0,335.59,251.94
2016,9,24,16,45,621.5,50.5,2.3,26.0,206.0,265.35,193.28
2016,9,24,17,0,559.0,45.0,2.3,25.0,155.0,202.39,139.47
2016,9,24,17,15,458.0,36.5,2.25,24.0,108.5,135.61,84.67
2016,9,24,17,30,357.0,28.0,2.2,23.0,62.0,81.64,40.45
2016,9,24,17,45,178.5,14.0,2.2,22.0,31.0,25.24,0.0
2016,9,24,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,12.5,1.7,16.5,29.5,24.0,0.0
2016,9,25,6,30,382.0,25.0,1.8,17.0,59.0,80.46,38.2
2016,9,25,6,45,485.5,33.0,1.9,18.0,105.5,135.14,84.91
2016,9,25,7,0,589.0,41.0,2.0,19.0,152.0,203.33,142.26
2016,9,25,7,15,649.0,46.5,2.05,19.5,203.5,267.47,199.05
2016,9,25,7,30,709.0,52.0,2.1,20.0,255.0,338.16,260.45
2016,9,25,7,45,747.5,56.0,2.15,21.0,306.0,403.76,315.91
2016,9,25,8,0,786.0,60.0,2.2,22.0,357.0,472.43,371.52
2016,9,25,8,15,812.5,63.0,2.2,22.5,406.0,535.91,421.59
2016,9,25,8,30,839.0,66.0,2.2,23.0,455.0,596.68,467.79
2016,9,25,8,45,857.5,68.5,2.25,24.0,500.5,655.13,509.76
2016,9,25,9,0,876.0,71.0,2.3,25.0,546.0,712.93,548.16
2016,9,25,9,15,890.0,72.5,2.25,25.5,585.5,765.18,581.51
2016,9,25,9,30,904.0,74.0,2.2,26.0,625.0,815.72,612.93
2016,9,25,9,45,916.5,74.5,2.2,27.0,659.5,861.83,639.85
2016,9,25,10,0,929.0,75.0,2.2,28.0,694.0,905.54,664.63
2016,9,25,10,15,936.0,76.0,2.15,28.5,721.5,942.17,685.2
2016,9,25,10,30,943.0,77.0,2.1,29.0,749.0,975.57,703.45
2016,9,25,10,45,945.0,79.0,2.1,30.0,768.0,1001.92,716.17
2016,9,25,11,0,947.0,81.0,2.1,31.0,787.0,1024.47,726.46
2016,9,25,11,15,949.5,81.5,2.0,31.5,799.0,1041.86,733.79
2016,9,25,11,30,952.0,82.0,1.9,32.0,811.0,1055.27,738.67
2016,9,25,11,45,950.0,83.5,1.85,32.5,814.5,1061.27,739.76
2016,9,25,12,0,948.0,85.0,1.8,33.0,818.0,1063.14,738.54
2016,9,25,12,15,947.0,85.0,1.7,33.0,814.0,1060.15,735.34
2016,9,25,12,30,946.0,85.0,1.6,33.0,810.0,1053.07,729.83
2016,9,25,12,45,940.0,86.0,1.5,33.5,797.0,1038.15,718.27
2016,9,25,13,0,934.0,87.0,1.4,34.0,784.0,1019.37,704.62
2016,9,25,13,15,929.0,86.0,1.25,34.0,764.5,995.52,688.69
2016,9,25,13,30,924.0,85.0,1.1,34.0,745.0,968.05,670.65
2016,9,25,13,45,912.0,85.5,1.0,34.5,716.5,932.5,647.26
2016,9,25,14,0,900.0,86.0,0.9,35.0,688.0,894.07,622.25
2016,9,25,14,15,889.0,84.5,0.8,35.0,654.0,851.57,595.98
2016,9,25,14,30,878.0,83.0,0.7,35.0,620.0,806.63,568.06
2016,9,25,14,45,859.0,82.5,0.6,35.0,579.0,754.58,535.4
2016,9,25,15,0,840.0,82.0,0.5,35.0,538.0,706.41,504.95
2016,9,25,15,15,819.0,79.0,0.55,34.5,493.0,647.47,468.78
2016,9,25,15,30,798.0,76.0,0.6,34.0,448.0,588.22,430.0
2016,9,25,15,45,767.0,73.0,0.65,33.5,399.0,523.36,385.46
2016,9,25,16,0,736.0,70.0,0.7,33.0,350.0,459.95,339.83
2016,9,25,16,15,694.0,65.0,0.8,32.0,299.0,391.32,289.12
2016,9,25,16,30,652.0,60.0,0.9,31.0,248.0,326.9,238.9
2016,9,25,16,45,588.0,53.5,1.05,30.0,197.5,257.07,182.93
2016,9,25,17,0,524.0,47.0,1.2,29.0,147.0,194.42,131.21
2016,9,25,17,15,419.5,37.5,1.3,28.0,101.5,128.29,78.54
2016,9,25,17,30,315.0,28.0,1.4,27.0,56.0,75.51,35.47
2016,9,25,17,45,157.5,14.0,1.5,26.0,28.0,23.51,0.0
2016,9,25,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.5,14.0,0.45,17.5,24.0,20.85,0.0
2016,9,26,6,30,241.0,28.0,0.4,18.0,48.0,65.03,31.31
2016,9,26,6,45,344.0,40.5,0.35,19.0,92.0,115.88,74.36
2016,9,26,7,0,447.0,53.0,0.3,20.0,136.0,179.7,126.19
2016,9,26,7,15,513.5,61.5,0.3,20.5,185.0,240.55,177.67
2016,9,26,7,30,580.0,70.0,0.3,21.0,234.0,309.0,234.42
2016,9,26,7,45,625.5,76.5,0.3,22.0,284.5,373.16,285.97
2016,9,26,8,0,671.0,83.0,0.3,23.0,335.0,441.49,338.44
2016,9,26,8,15,703.0,88.0,0.25,24.0,383.5,504.35,384.16
2016,9,26,8,30,735.0,93.0,0.2,25.0,432.0,569.0,428.91
2016,9,26,8,45,757.5,97.0,0.2,26.0,476.5,625.53,466.55
2016,9,26,9,0,780.0,101.0,0.2,27.0,521.0,683.92,503.87
2016,9,26,9,15,797.5,104.0,0.3,28.0,561.0,737.06,536.34
2016,9,26,9,30,815.0,107.0,0.4,29.0,601.0,789.02,567.38
2016,9,26,9,45,827.0,110.0,0.55,30.0,635.0,834.89,594.89
2016,9,26,10,0,839.0,113.0,0.7,31.0,669.0,878.57,620.76
2016,9,26,10,15,848.0,114.5,0.75,31.5,696.5,915.4,641.59
2016,9,26,10,30,857.0,116.0,0.8,32.0,724.0,949.36,660.58
2016,9,26,10,45,863.0,117.5,0.9,32.5,744.0,977.38,676.84
2016,9,26,11,0,869.0,119.0,1.0,33.0,764.0,1002.02,691.12
2016,9,26,11,15,873.0,120.0,1.1,33.0,776.5,1009.74,696.76
2016,9,26,11,30,877.0,121.0,1.2,33.0,789.0,1024.31,706.81
2016,9,26,11,45,878.5,121.0,1.3,33.5,793.5,1031.53,711.01
2016,9,26,12,0,880.0,121.0,1.4,34.0,798.0,1034.95,713.09
2016,9,26,12,15,879.0,120.5,1.5,34.0,794.0,1031.46,712.6
2016,9,26,12,30,878.0,120.0,1.6,34.0,790.0,1024.16,709.94
2016,9,26,12,45,901.5,107.0,1.75,34.5,785.0,1023.42,710.58
2016,9,26,13,0,925.0,94.0,1.9,35.0,780.0,1017.96,708.27
2016,9,26,13,15,919.5,93.0,1.95,34.5,760.0,993.72,696.15
2016,9,26,13,30,914.0,92.0,2.0,34.0,740.0,965.92,681.91
2016,9,26,13,45,907.0,90.5,2.1,34.0,713.0,932.79,663.32
2016,9,26,14,0,900.0,89.0,2.2,34.0,686.0,896.53,642.49
2016,9,26,14,15,889.0,87.5,2.2,33.5,652.0,853.96,617.71
2016,9,26,14,30,878.0,86.0,2.2,33.0,618.0,808.97,590.96
2016,9,26,14,45,864.0,83.0,2.25,33.0,578.0,757.83,558.8
2016,9,26,15,0,850.0,80.0,2.3,33.0,538.0,710.11,528.41
2016,9,26,15,15,829.5,77.0,2.25,32.5,493.0,651.03,488.84
2016,9,26,15,30,809.0,74.0,2.2,32.0,448.0,591.56,446.78
2016,9,26,15,45,782.5,70.0,2.15,32.0,399.0,527.57,399.08
2016,9,26,16,0,756.0,66.0,2.1,32.0,350.0,464.54,350.48
2016,9,26,16,15,715.0,61.5,1.9,31.0,299.0,395.84,296.9
2016,9,26,16,30,674.0,57.0,1.7,30.0,248.0,330.54,243.92
2016,9,26,16,45,614.5,50.5,1.55,29.0,197.5,261.54,186.92
2016,9,26,17,0,555.0,44.0,1.4,28.0,147.0,198.59,133.81
2016,9,26,17,15,450.5,34.5,1.35,26.5,101.0,130.74,79.36
2016,9,26,17,30,346.0,25.0,1.3,25.0,55.0,75.67,32.79
2016,9,26,17,45,173.0,12.5,1.3,24.0,27.5,22.95,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,149.0,12.5,0.25,17.5,25.0,21.6,0.0
2016,9,27,6,30,298.0,25.0,0.2,18.0,50.0,69.91,31.38
2016,9,27,6,45,400.0,36.0,0.2,19.0,94.0,123.16,77.71
2016,9,27,7,0,502.0,47.0,0.2,20.0,138.0,188.83,131.45
2016,9,27,7,15,567.0,54.0,0.2,20.5,188.0,250.93,184.3
2016,9,27,7,30,632.0,61.0,0.2,21.0,238.0,320.38,242.04
2016,9,27,7,45,672.5,66.5,0.2,22.0,288.0,384.14,293.39
2016,9,27,8,0,713.0,72.0,0.2,23.0,338.0,450.41,344.34
2016,9,27,8,15,743.5,76.0,0.2,23.5,386.0,513.37,391.28
2016,9,27,8,30,774.0,80.0,0.2,24.0,434.0,577.79,437.27
2016,9,27,8,45,795.0,83.5,0.25,25.0,478.5,636.41,477.03
2016,9,27,9,0,816.0,87.0,0.3,26.0,523.0,694.77,514.6
2016,9,27,9,15,832.0,89.5,0.35,26.5,563.0,747.59,547.21
2016,9,27,9,30,848.0,92.0,0.4,27.0,603.0,799.02,578.34
2016,9,27,9,45,874.5,88.0,0.5,28.0,640.5,842.99,603.91
2016,9,27,10,0,901.0,84.0,0.6,29.0,678.0,892.18,632.48
2016,9,27,10,15,909.0,85.0,0.65,29.5,705.0,928.69,653.03
2016,9,27,10,30,917.0,86.0,0.7,30.0,732.0,962.12,671.71
2016,9,27,10,45,921.5,87.0,0.8,30.5,751.5,988.91,687.35
2016,9,27,11,0,926.0,88.0,0.9,31.0,771.0,1012.1,700.89
2016,9,27,11,15,929.0,88.5,0.95,31.5,783.5,1029.49,710.05
2016,9,27,11,30,932.0,89.0,1.0,32.0,796.0,1043.0,717.04
2016,9,27,11,45,932.5,89.5,1.1,32.5,799.5,1050.03,721.31
2016,9,27,12,0,933.0,90.0,1.2,33.0,803.0,1053.03,723.34
2016,9,27,12,15,932.0,90.0,1.3,33.0,799.0,1049.9,723.3
2016,9,27,12,30,931.0,90.0,1.4,33.0,795.0,1042.74,720.97
2016,9,27,12,45,932.5,87.0,1.5,33.0,784.0,1030.59,715.7
2016,9,27,13,0,934.0,84.0,1.6,33.0,773.0,1014.42,708.02
2016,9,27,13,15,928.5,83.5,1.65,33.0,753.0,990.51,694.89
2016,9,27,13,30,923.0,83.0,1.7,33.0,733.0,963.02,679.57
2016,9,27,13,45,914.5,82.0,1.75,33.0,705.5,928.81,659.96
2016,9,27,14,0,906.0,81.0,1.8,33.0,678.0,891.53,638.24
2016,9,27,14,15,895.0,79.5,1.85,32.5,644.0,848.72,613.93
2016,9,27,14,30,884.0,78.0,1.9,32.0,610.0,803.47,587.55
2016,9,27,14,45,868.5,76.0,2.0,32.0,569.5,752.06,555.68
2016,9,27,15,0,853.0,74.0,2.1,32.0,529.0,699.15,522.06
2016,9,27,15,15,832.5,71.5,2.15,31.5,484.5,641.15,483.88
2016,9,27,15,30,812.0,69.0,2.2,31.0,440.0,586.51,445.27
2016,9,27,15,45,783.0,66.0,2.25,30.5,391.0,522.17,398.07
2016,9,27,16,0,754.0,63.0,2.3,30.0,342.0,459.05,349.84
2016,9,27,16,15,712.5,58.5,2.25,29.0,291.5,390.35,295.86
2016,9,27,16,30,671.0,54.0,2.2,28.0,241.0,325.14,242.4
2016,9,27,16,45,606.5,48.0,2.2,27.5,190.5,254.83,183.4
2016,9,27,17,0,542.0,42.0,2.2,27.0,140.0,192.29,129.96
2016,9,27,17,15,436.0,33.0,2.15,25.5,95.0,125.75,76.09
2016,9,27,17,30,330.0,24.0,2.1,24.0,50.0,71.55,28.14
2016,9,27,17,45,165.0,12.0,2.05,23.0,25.0,21.71,0.0
2016,9,27,18,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,135.5,12.5,1.75,14.5,23.5,20.84,0.0
2016,9,28,6,30,271.0,25.0,1.8,15.0,47.0,66.48,28.9
2016,9,28,6,45,380.0,35.5,1.9,15.5,90.5,119.35,76.7
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,185.14,132.21
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,246.93,186.83
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,316.25,247.0
2016,9,28,7,45,426.0,102.0,1.75,17.5,230.5,308.13,245.83
2016,9,28,8,0,230.0,144.0,1.7,18.0,229.0,271.47,218.23
2016,9,28,8,15,200.0,168.5,1.65,18.5,249.5,285.83,229.85
2016,9,28,8,30,170.0,193.0,1.6,19.0,270.0,304.41,243.68
2016,9,28,8,45,495.0,137.5,1.6,20.0,394.0,492.1,391.77
2016,9,28,9,0,820.0,82.0,1.6,21.0,518.0,692.53,539.31
2016,9,28,9,15,836.0,84.5,1.65,21.5,557.5,745.41,572.7
2016,9,28,9,30,852.0,87.0,1.7,22.0,597.0,790.44,601.43
2016,9,28,9,45,865.0,88.5,1.75,22.5,631.0,835.95,630.13
2016,9,28,10,0,878.0,90.0,1.8,23.0,665.0,879.25,656.92
2016,9,28,10,15,886.0,91.0,1.85,23.5,692.5,914.98,678.4
2016,9,28,10,30,894.0,92.0,1.9,24.0,720.0,947.7,697.81
2016,9,28,10,45,900.0,93.0,2.0,24.5,739.5,975.31,714.4
2016,9,28,11,0,906.0,94.0,2.1,25.0,759.0,999.47,728.8
2016,9,28,11,15,909.0,94.5,2.2,25.0,771.0,1016.48,740.12
2016,9,28,11,30,912.0,95.0,2.3,25.0,783.0,1029.68,749.19
2016,9,28,11,45,914.0,95.0,2.4,25.5,787.5,1037.44,753.44
2016,9,28,12,0,916.0,95.0,2.5,26.0,792.0,1041.25,755.34
2016,9,28,12,15,915.0,95.0,2.55,26.0,787.5,1038.06,753.88
2016,9,28,12,30,914.0,95.0,2.6,26.0,783.0,1030.93,750.08
2016,9,28,12,45,910.0,95.0,2.7,26.0,770.5,1016.92,742.49
2016,9,28,13,0,906.0,95.0,2.8,26.0,758.0,999.14,732.53
2016,9,28,13,15,900.0,94.0,2.85,25.5,738.0,974.63,719.18
2016,9,28,13,30,894.0,93.0,2.9,25.0,718.0,946.69,703.5
2016,9,28,13,45,886.5,91.0,3.0,25.0,691.0,912.95,682.84
2016,9,28,14,0,879.0,89.0,3.1,25.0,664.0,876.2,659.94
2016,9,28,14,15,867.5,87.5,3.1,24.5,630.0,833.85,633.55
2016,9,28,14,30,856.0,86.0,3.1,24.0,596.0,789.2,605.18
2016,9,28,14,45,841.0,83.0,3.15,24.0,556.5,743.9,575.01
2016,9,28,15,0,826.0,80.0,3.2,24.0,517.0,690.75,538.68
2016,9,28,15,15,804.0,77.5,3.25,23.5,472.0,632.38,497.38
2016,9,28,15,30,782.0,75.0,3.3,23.0,427.0,573.83,453.79
2016,9,28,15,45,751.5,71.0,3.35,22.5,379.0,509.06,403.8
2016,9,28,16,0,721.0,67.0,3.4,22.0,331.0,445.77,353.07
2016,9,28,16,15,677.0,62.5,3.35,21.0,280.5,377.83,297.26
2016,9,28,16,30,633.0,58.0,3.3,20.0,230.0,314.55,243.16
2016,9,28,16,45,561.5,51.5,3.3,19.5,180.5,243.83,181.81
2016,9,28,17,0,490.0,45.0,3.3,19.0,131.0,181.26,126.91
2016,9,28,17,15,375.5,35.0,3.25,18.5,87.5,115.5,72.12
2016,9,28,17,30,261.0,25.0,3.2,18.0,44.0,62.62,22.09
2016,9,28,17,45,130.5,12.5,3.15,17.5,22.0,19.74,0.0
2016,9,28,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
