Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,13.5,2.5,12.5,22.0,20.61,0.0
2016,9,29,6,30,234.0,27.0,2.6,13.0,44.0,63.45,26.6
2016,9,29,6,45,349.0,38.0,2.75,13.5,87.5,116.21,75.83
2016,9,29,7,0,464.0,49.0,2.9,14.0,131.0,182.27,131.81
2016,9,29,7,15,232.0,65.0,2.85,14.5,106.0,151.49,117.18
2016,9,29,7,30,0.0,81.0,2.8,15.0,81.0,73.33,56.82
2016,9,29,7,45,0.0,99.0,2.8,15.5,99.0,90.07,70.96
2016,9,29,8,0,0.0,117.0,2.8,16.0,117.0,106.91,84.83
2016,9,29,8,15,7.0,139.0,2.8,16.5,142.0,131.77,105.18
2016,9,29,8,30,14.0,161.0,2.8,17.0,167.0,157.52,126.0
2016,9,29,8,45,17.0,177.5,2.8,17.5,186.0,175.91,140.45
2016,9,29,9,0,20.0,194.0,2.8,18.0,205.0,194.65,155.02
2016,9,29,9,15,155.5,224.5,2.8,18.5,316.5,352.63,283.06
2016,9,29,9,30,291.0,255.0,2.8,19.0,428.0,514.96,408.48
2016,9,29,9,45,584.0,172.0,2.8,19.5,544.5,704.23,553.02
2016,9,29,10,0,877.0,89.0,2.8,20.0,661.0,877.47,673.48
2016,9,29,10,15,884.5,90.5,2.8,20.5,687.5,913.2,694.17
2016,9,29,10,30,892.0,92.0,2.8,21.0,714.0,945.91,713.8
2016,9,29,10,45,898.5,92.0,2.85,21.5,733.0,972.71,729.75
2016,9,29,11,0,905.0,92.0,2.9,22.0,752.0,996.08,743.45
2016,9,29,11,15,907.5,92.5,2.95,22.0,763.5,1012.49,754.03
2016,9,29,11,30,910.0,93.0,3.0,22.0,775.0,1025.09,762.29
2016,9,29,11,45,911.5,92.5,3.05,22.5,778.5,1031.66,765.25
2016,9,29,12,0,913.0,92.0,3.1,23.0,782.0,1034.29,765.81
2016,9,29,12,15,911.5,92.0,3.15,23.0,777.5,1030.53,763.83
2016,9,29,12,30,910.0,92.0,3.2,23.0,773.0,1022.84,759.46
2016,9,29,12,45,906.0,91.5,3.25,23.0,760.5,1008.22,750.64
2016,9,29,13,0,902.0,91.0,3.3,23.0,748.0,989.85,739.46
2016,9,29,13,15,896.5,90.0,3.3,23.0,728.0,965.84,724.2
2016,9,29,13,30,891.0,89.0,3.3,23.0,708.0,938.37,706.67
2016,9,29,13,45,882.5,88.0,3.35,23.0,681.0,904.92,685.37
2016,9,29,14,0,874.0,87.0,3.4,23.0,654.0,868.52,661.93
2016,9,29,14,15,862.0,85.0,3.45,22.5,620.0,825.31,634.74
2016,9,29,14,30,850.0,83.0,3.5,22.0,586.0,779.88,605.53
2016,9,29,14,45,834.0,81.0,3.55,22.0,546.5,735.16,575.21
2016,9,29,15,0,818.0,79.0,3.6,22.0,507.0,682.78,538.78
2016,9,29,15,15,796.0,76.0,3.65,21.5,462.5,624.23,496.58
2016,9,29,15,30,774.0,73.0,3.7,21.0,418.0,565.55,452.18
2016,9,29,15,45,743.5,69.5,3.75,20.5,370.5,501.81,402.21
2016,9,29,16,0,713.0,66.0,3.8,20.0,323.0,439.57,351.54
2016,9,29,16,15,668.5,61.0,3.75,19.5,273.0,371.42,294.28
2016,9,29,16,30,624.0,56.0,3.7,19.0,223.0,308.01,239.07
2016,9,29,16,45,555.0,49.5,3.7,18.5,174.0,238.8,178.47
2016,9,29,17,0,486.0,43.0,3.7,18.0,125.0,177.47,124.18
2016,9,29,17,15,370.5,33.0,3.55,17.5,82.5,112.04,69.31
2016,9,29,17,30,255.0,23.0,3.4,17.0,40.0,59.09,15.63
2016,9,29,17,45,127.5,11.5,3.3,16.5,20.0,18.47,0.0
2016,9,29,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,123.0,12.0,3.35,12.0,21.0,19.82,0.0
2016,9,30,6,30,246.0,24.0,3.5,12.0,42.0,62.4,23.46
2016,9,30,6,45,360.5,35.0,3.65,12.5,85.0,116.17,75.46
2016,9,30,7,0,475.0,46.0,3.8,13.0,128.0,182.84,132.52
2016,9,30,7,15,543.0,53.0,3.85,13.5,177.0,244.33,188.02
2016,9,30,7,30,611.0,60.0,3.9,14.0,226.0,313.53,249.71
2016,9,30,7,45,658.5,65.0,4.0,15.0,275.5,378.59,306.57
2016,9,30,8,0,706.0,70.0,4.1,16.0,325.0,446.87,364.16
2016,9,30,8,15,737.0,73.5,4.1,16.5,373.0,509.06,415.56
2016,9,30,8,30,768.0,77.0,4.1,17.0,421.0,572.74,466.36
2016,9,30,8,45,791.5,79.5,4.2,17.5,465.0,631.41,511.9
2016,9,30,9,0,815.0,82.0,4.3,18.0,509.0,690.04,555.35
2016,9,30,9,15,831.0,84.0,4.3,18.5,548.5,741.99,591.29
2016,9,30,9,30,847.0,86.0,4.3,19.0,588.0,786.03,620.86
2016,9,30,9,45,860.0,87.5,4.3,19.5,621.5,831.19,650.83
2016,9,30,10,0,873.0,89.0,4.3,20.0,655.0,874.16,678.8
2016,9,30,10,15,881.5,90.5,4.25,20.0,682.0,910.6,702.92
2016,9,30,10,30,890.0,92.0,4.2,20.0,709.0,944.07,724.84
2016,9,30,10,45,894.5,93.5,4.2,20.0,728.0,970.57,742.14
2016,9,30,11,0,899.0,95.0,4.2,20.0,747.0,993.56,757.09
2016,9,30,11,15,902.5,95.5,4.25,20.0,759.0,1010.78,768.49
2016,9,30,11,30,906.0,96.0,4.3,20.0,771.0,1024.24,777.48
2016,9,30,11,45,907.0,96.5,4.35,20.5,775.0,1031.36,780.81
2016,9,30,12,0,908.0,97.0,4.4,21.0,779.0,1034.55,781.67
2016,9,30,12,15,907.0,96.5,4.4,20.5,774.5,1030.64,780.58
2016,9,30,12,30,906.0,96.0,4.4,20.0,770.0,1022.82,777.03
2016,9,30,12,45,902.0,96.0,4.45,20.0,757.5,1008.75,768.26
2016,9,30,13,0,898.0,96.0,4.5,20.0,745.0,990.94,757.15
2016,9,30,13,15,892.0,95.0,4.5,20.0,725.5,966.46,741.06
2016,9,30,13,30,886.0,94.0,4.5,20.0,706.0,938.57,722.67
2016,9,30,13,45,879.5,92.0,4.55,20.0,679.0,905.83,701.24
2016,9,30,14,0,873.0,90.0,4.6,20.0,652.0,870.06,677.54
2016,9,30,14,15,861.5,88.0,4.55,19.5,618.5,827.26,649.22
2016,9,30,14,30,850.0,86.0,4.5,19.0,585.0,782.2,618.94
2016,9,30,14,45,836.0,83.0,4.5,19.0,545.5,737.87,587.91
2016,9,30,15,0,822.0,80.0,4.5,19.0,506.0,685.61,550.51
2016,9,30,15,15,800.5,77.5,4.45,18.5,461.5,627.75,507.43
2016,9,30,15,30,779.0,75.0,4.4,18.0,417.0,569.68,462.28
2016,9,30,15,45,749.0,71.0,4.35,18.0,369.0,505.37,409.93
2016,9,30,16,0,719.0,67.0,4.3,18.0,321.0,442.51,357.14
2016,9,30,16,15,674.0,62.0,4.2,17.5,271.0,373.81,298.64
2016,9,30,16,30,629.0,57.0,4.1,17.0,221.0,310.07,242.45
2016,9,30,16,45,557.5,50.0,4.05,16.5,172.0,239.31,179.97
2016,9,30,17,0,486.0,43.0,4.0,16.0,123.0,176.75,124.21
2016,9,30,17,15,367.0,32.0,3.85,15.5,80.0,109.89,67.62
2016,9,30,17,30,248.0,21.0,3.7,15.0,37.0,55.49,7.82
2016,9,30,17,45,124.0,10.5,3.55,14.5,18.5,17.18,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.0,11.5,2.05,11.5,21.0,20.33,0.0
2016,10,1,6,30,268.0,23.0,2.1,12.0,42.0,64.56,21.24
2016,10,1,6,45,387.0,33.5,2.2,12.5,86.0,120.6,77.66
2016,10,1,7,0,506.0,44.0,2.3,13.0,130.0,189.68,136.77
2016,10,1,7,15,576.0,50.5,2.35,13.5,179.5,253.2,193.86
2016,10,1,7,30,646.0,57.0,2.4,14.0,229.0,324.62,257.05
2016,10,1,7,45,693.0,61.5,2.45,15.0,280.0,390.0,313.7
2016,10,1,8,0,740.0,66.0,2.5,16.0,331.0,460.43,372.23
2016,10,1,8,15,770.5,69.5,2.4,16.5,379.5,524.11,423.6
2016,10,1,8,30,801.0,73.0,2.3,17.0,428.0,589.16,473.9
2016,10,1,8,45,824.0,75.5,2.25,17.5,473.5,649.05,518.56
2016,10,1,9,0,847.0,78.0,2.2,18.0,519.0,708.76,560.35
2016,10,1,9,15,863.0,80.0,2.15,18.5,558.5,756.2,591.22
2016,10,1,9,30,879.0,82.0,2.1,19.0,598.0,807.38,624.12
2016,10,1,9,45,895.0,81.5,2.1,19.5,633.0,853.86,653.44
2016,10,1,10,0,911.0,81.0,2.1,20.0,668.0,898.22,680.85
2016,10,1,10,15,919.5,82.0,2.1,20.5,695.0,935.15,702.87
2016,10,1,10,30,928.0,83.0,2.1,21.0,722.0,968.97,722.66
2016,10,1,10,45,933.0,84.0,2.1,21.5,742.0,996.13,737.93
2016,10,1,11,0,938.0,85.0,2.1,22.0,762.0,1019.67,750.85
2016,10,1,11,15,941.5,85.5,2.2,22.0,774.0,1037.36,762.73
2016,10,1,11,30,945.0,86.0,2.3,22.0,786.0,1051.14,772.27
2016,10,1,11,45,945.0,86.5,2.4,22.5,789.5,1057.4,775.62
2016,10,1,12,0,945.0,87.0,2.5,23.0,793.0,1059.58,776.53
2016,10,1,12,15,944.0,87.0,2.6,23.0,788.5,1056.07,775.44
2016,10,1,12,30,943.0,87.0,2.7,23.0,784.0,1048.5,771.88
2016,10,1,12,45,938.0,87.5,2.85,23.0,771.0,1033.54,764.09
2016,10,1,13,0,933.0,88.0,3.0,23.0,758.0,1014.74,753.8
2016,10,1,13,15,928.0,87.0,3.05,23.0,738.0,990.46,739.0
2016,10,1,13,30,923.0,86.0,3.1,23.0,718.0,962.59,721.83
2016,10,1,13,45,913.5,85.0,3.2,23.0,690.0,927.24,699.9
2016,10,1,14,0,904.0,84.0,3.3,23.0,662.0,888.91,675.72
2016,10,1,14,15,892.5,82.5,3.35,22.5,627.5,845.57,648.73
2016,10,1,14,30,881.0,81.0,3.4,22.0,593.0,799.86,619.62
2016,10,1,14,45,863.5,79.0,3.5,22.0,552.0,746.97,583.86
2016,10,1,15,0,846.0,77.0,3.6,22.0,511.0,697.87,550.23
2016,10,1,15,15,824.0,74.5,3.65,21.5,465.5,638.55,507.57
2016,10,1,15,30,802.0,72.0,3.7,21.0,420.0,579.03,462.54
2016,10,1,15,45,769.5,68.5,3.75,21.0,371.0,512.73,409.8
2016,10,1,16,0,737.0,65.0,3.8,21.0,322.0,448.1,356.57
2016,10,1,16,15,690.5,60.0,3.75,20.5,271.0,377.79,297.65
2016,10,1,16,30,644.0,55.0,3.7,20.0,220.0,312.58,240.96
2016,10,1,16,45,570.0,48.0,3.7,19.5,170.0,240.28,177.93
2016,10,1,17,0,496.0,41.0,3.7,19.0,120.0,176.5,121.8
2016,10,1,17,15,367.5,30.5,3.6,18.0,77.0,108.0,64.61
2016,10,1,17,30,239.0,20.0,3.5,17.0,34.0,52.62,0.0
2016,10,1,17,45,119.5,10.0,3.45,16.5,17.0,16.31,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,121.0,11.5,2.35,11.5,19.5,19.52,0.0
2016,10,2,6,30,242.0,23.0,2.5,12.0,39.0,61.06,16.72
2016,10,2,6,45,354.5,34.0,2.65,13.0,80.5,115.1,74.06
2016,10,2,7,0,467.0,45.0,2.8,14.0,122.0,180.98,130.4
2016,10,2,7,15,537.0,52.0,2.9,14.5,170.5,242.69,185.69
2016,10,2,7,30,607.0,59.0,3.0,15.0,219.0,312.32,247.29
2016,10,2,7,45,649.0,64.5,3.15,15.5,267.5,375.19,302.6
2016,10,2,8,0,691.0,70.0,3.3,16.0,316.0,441.73,359.18
2016,10,2,8,15,482.5,122.5,3.35,16.0,306.0,416.35,340.34
2016,10,2,8,30,274.0,175.0,3.4,16.0,296.0,361.09,295.13
2016,10,2,8,45,198.5,201.0,3.45,16.5,293.0,342.92,279.23
2016,10,2,9,0,123.0,227.0,3.5,17.0,290.0,326.95,264.13
2016,10,2,9,15,61.5,190.0,3.5,17.0,221.5,232.96,187.51
2016,10,2,9,30,0.0,153.0,3.5,17.0,153.0,139.25,109.55
2016,10,2,9,45,145.0,217.0,3.55,17.5,310.0,349.66,282.19
2016,10,2,10,0,290.0,281.0,3.6,18.0,467.0,567.97,450.91
2016,10,2,10,15,151.5,255.5,3.6,18.0,353.0,407.9,324.54
2016,10,2,10,30,13.0,230.0,3.6,18.0,239.0,226.24,178.04
2016,10,2,10,45,173.0,273.0,3.65,18.5,397.5,455.86,362.0
2016,10,2,11,0,333.0,316.0,3.7,19.0,556.0,681.05,531.27
2016,10,2,11,15,391.5,301.5,3.7,19.0,587.0,727.78,565.26
2016,10,2,11,30,450.0,287.0,3.7,19.0,618.0,791.67,611.83
2016,10,2,11,45,481.0,275.5,3.75,19.0,631.0,813.5,627.96
2016,10,2,12,0,512.0,264.0,3.8,19.0,644.0,833.02,642.78
2016,10,2,12,15,703.5,183.5,3.85,19.0,702.0,942.0,722.62
2016,10,2,12,30,895.0,103.0,3.9,19.0,760.0,1018.53,775.04
2016,10,2,12,45,893.5,102.0,3.95,19.0,748.5,1005.73,766.42
2016,10,2,13,0,892.0,101.0,4.0,19.0,737.0,989.19,756.07
2016,10,2,13,15,886.5,99.5,4.05,19.0,717.0,964.59,740.24
2016,10,2,13,30,881.0,98.0,4.1,19.0,697.0,936.6,722.1
2016,10,2,13,45,874.0,96.0,4.2,19.0,670.0,903.45,700.54
2016,10,2,14,0,867.0,94.0,4.3,19.0,643.0,867.31,676.71
2016,10,2,14,15,854.0,92.0,4.3,18.5,608.5,830.55,653.04
2016,10,2,14,30,841.0,90.0,4.3,18.0,574.0,783.9,621.82
2016,10,2,14,45,822.0,88.0,4.35,18.0,533.5,730.87,584.6
2016,10,2,15,0,803.0,86.0,4.4,18.0,493.0,676.76,545.93
2016,10,2,15,15,778.5,82.5,4.35,17.5,448.0,616.63,500.44
2016,10,2,15,30,754.0,79.0,4.3,17.0,403.0,556.67,453.57
2016,10,2,15,45,720.5,75.0,4.3,17.0,355.0,491.75,400.56
2016,10,2,16,0,687.0,71.0,4.3,17.0,307.0,430.12,348.52
2016,10,2,16,15,637.5,65.5,4.2,16.5,257.0,360.79,289.22
2016,10,2,16,30,588.0,60.0,4.1,16.0,207.0,296.09,232.11
2016,10,2,16,45,516.5,51.5,4.0,16.0,159.0,226.43,170.1
2016,10,2,17,0,445.0,43.0,3.9,16.0,111.0,165.07,115.26
2016,10,2,17,15,315.0,31.5,3.7,15.5,70.5,98.75,59.09
2016,10,2,17,30,185.0,20.0,3.5,15.0,30.0,45.29,0.0
2016,10,2,17,45,92.5,10.0,3.3,14.5,15.0,14.58,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,58.5,11.0,1.55,11.5,14.5,14.46,0.0
2016,10,3,6,30,117.0,22.0,1.6,12.0,29.0,41.91,7.76
2016,10,3,6,45,184.5,38.0,1.7,12.5,62.5,83.84,55.26
2016,10,3,7,0,252.0,54.0,1.8,13.0,96.0,131.52,96.62
2016,10,3,7,15,288.5,71.0,1.8,13.0,134.5,178.59,138.84
2016,10,3,7,30,325.0,88.0,1.8,13.0,173.0,230.01,184.45
2016,10,3,7,45,350.0,103.0,1.85,13.5,211.5,278.22,226.38
2016,10,3,8,0,375.0,118.0,1.9,14.0,250.0,328.85,269.08
2016,10,3,8,15,203.5,143.0,1.9,14.5,216.0,271.66,222.49
2016,10,3,8,30,32.0,168.0,1.9,15.0,182.0,185.18,149.59
2016,10,3,8,45,32.0,183.5,1.9,15.5,199.0,202.52,163.36
2016,10,3,9,0,32.0,199.0,1.9,16.0,216.0,219.94,176.69
2016,10,3,9,15,66.5,229.0,1.9,16.0,267.0,279.66,224.84
2016,10,3,9,30,101.0,259.0,1.9,16.0,318.0,342.57,274.49
2016,10,3,9,45,52.5,223.5,1.95,16.5,254.5,265.71,211.89
2016,10,3,10,0,4.0,188.0,2.0,17.0,191.0,176.54,138.93
2016,10,3,10,15,4.5,192.5,2.05,17.0,196.0,181.29,142.76
2016,10,3,10,30,5.0,197.0,2.1,17.0,201.0,186.1,146.43
2016,10,3,10,45,64.0,267.5,2.15,17.5,313.5,329.46,260.71
2016,10,3,11,0,123.0,338.0,2.2,18.0,426.0,484.55,378.29
2016,10,3,11,15,79.5,319.5,2.25,18.0,376.5,404.47,316.03
2016,10,3,11,30,36.0,301.0,2.3,18.0,327.0,341.02,266.48
2016,10,3,11,45,27.0,282.0,2.35,18.0,301.5,311.08,243.45
2016,10,3,12,0,18.0,263.0,2.4,18.0,276.0,264.95,207.54
2016,10,3,12,15,25.0,278.0,2.4,18.0,296.0,287.28,225.36
2016,10,3,12,30,32.0,293.0,2.4,18.0,316.0,328.09,257.07
2016,10,3,12,45,16.0,218.5,2.45,18.0,230.0,218.07,171.02
2016,10,3,13,0,0.0,144.0,2.5,18.0,144.0,130.07,100.64
2016,10,3,13,15,0.0,142.5,2.45,18.0,142.5,128.67,99.76
2016,10,3,13,30,0.0,141.0,2.4,18.0,141.0,127.29,98.77
2016,10,3,13,45,4.5,173.0,2.4,18.0,176.0,162.21,127.26
2016,10,3,14,0,9.0,205.0,2.4,18.0,211.0,197.85,156.09
2016,10,3,14,15,4.5,159.0,2.35,17.5,162.0,148.73,116.93
2016,10,3,14,30,0.0,113.0,2.3,17.0,113.0,101.16,78.48
2016,10,3,14,45,0.0,66.0,2.3,17.0,66.0,58.38,43.3
2016,10,3,15,0,0.0,19.0,2.3,17.0,19.0,16.75,8.5
2016,10,3,15,15,0.0,17.0,2.25,16.5,17.0,14.97,7.07
2016,10,3,15,30,0.0,15.0,2.2,16.0,15.0,13.2,5.61
2016,10,3,15,45,0.0,13.0,2.15,16.0,13.0,11.43,4.13
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,9.67,2.63
2016,10,3,16,15,271.0,36.0,1.95,16.0,103.0,166.6,133.85
2016,10,3,16,30,542.0,61.0,1.8,16.0,195.0,279.16,217.83
2016,10,3,16,45,462.0,53.0,1.7,16.0,148.0,210.28,156.99
2016,10,3,17,0,382.0,45.0,1.6,16.0,101.0,150.73,104.89
2016,10,3,17,15,255.5,32.0,1.5,15.5,63.0,87.84,51.69
2016,10,3,17,30,129.0,19.0,1.4,15.0,25.0,36.39,0.0
2016,10,3,17,45,64.5,9.5,1.3,15.0,12.5,12.4,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,81.0,11.5,1.7,12.0,16.0,16.72,0.0
2016,10,4,6,30,162.0,23.0,1.8,12.0,32.0,49.29,5.07
2016,10,4,6,45,285.5,35.5,1.95,12.5,73.0,103.48,66.75
2016,10,4,7,0,409.0,48.0,2.1,13.0,114.0,169.58,122.97
2016,10,4,7,15,484.0,56.5,2.1,13.5,161.5,231.12,177.56
2016,10,4,7,30,559.0,65.0,2.1,14.0,209.0,301.25,239.02
2016,10,4,7,45,301.5,99.5,2.1,14.5,179.5,253.21,205.41
2016,10,4,8,0,44.0,134.0,2.1,15.0,150.0,154.02,124.45
2016,10,4,8,15,56.0,155.5,2.0,15.5,178.5,185.19,150.28
2016,10,4,8,30,68.0,177.0,1.9,16.0,207.0,217.74,176.46
2016,10,4,8,45,200.0,189.0,1.85,16.5,289.0,331.73,269.43
2016,10,4,9,0,332.0,201.0,1.8,17.0,371.0,460.7,370.36
2016,10,4,9,15,250.0,230.5,1.7,17.5,364.0,446.73,355.64
2016,10,4,9,30,168.0,260.0,1.6,18.0,357.0,411.39,325.41
2016,10,4,9,45,520.0,176.0,1.55,18.5,500.0,649.96,509.64
2016,10,4,10,0,872.0,92.0,1.5,19.0,643.0,877.08,665.39
2016,10,4,10,15,881.5,93.0,1.45,19.0,670.0,913.48,685.33
2016,10,4,10,30,891.0,94.0,1.4,19.0,697.0,946.97,705.35
2016,10,4,10,45,900.5,93.5,1.4,19.5,717.5,975.59,721.46
2016,10,4,11,0,910.0,93.0,1.4,20.0,738.0,1000.88,735.38
2016,10,4,11,15,914.0,93.5,1.5,20.0,749.5,1018.41,747.4
2016,10,4,11,30,918.0,94.0,1.6,20.0,761.0,1032.15,757.2
2016,10,4,11,45,922.5,92.5,1.7,20.5,765.5,1040.16,762.05
2016,10,4,12,0,927.0,91.0,1.8,21.0,770.0,1044.22,764.52
2016,10,4,12,15,925.5,91.0,1.95,21.0,765.5,1040.03,764.0
2016,10,4,12,30,924.0,91.0,2.1,21.0,761.0,1031.86,761.0
2016,10,4,12,45,917.0,92.0,2.3,21.5,747.0,1015.53,751.83
2016,10,4,13,0,910.0,93.0,2.5,22.0,733.0,995.5,740.13
2016,10,4,13,15,904.0,92.0,2.65,22.0,712.5,970.54,725.94
2016,10,4,13,30,898.0,91.0,2.8,22.0,692.0,942.14,709.29
2016,10,4,13,45,888.5,89.5,2.95,22.0,664.0,906.76,687.67
2016,10,4,14,0,879.0,88.0,3.1,22.0,636.0,868.51,663.77
2016,10,4,14,15,866.5,86.5,3.2,21.5,602.0,825.12,636.82
2016,10,4,14,30,854.0,85.0,3.3,21.0,568.0,785.98,612.39
2016,10,4,14,45,836.0,82.5,3.4,21.0,527.5,732.6,575.95
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,678.06,538.01
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,618.19,494.09
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,558.41,448.42
2016,10,4,15,45,732.5,70.5,3.7,20.0,348.0,491.15,394.54
2016,10,4,16,0,695.0,67.0,3.8,20.0,299.0,427.51,341.68
2016,10,4,16,15,643.5,61.5,3.8,19.5,249.0,357.09,282.28
2016,10,4,16,30,592.0,56.0,3.8,19.0,199.0,291.56,225.1
2016,10,4,16,45,503.0,49.0,3.8,18.5,150.0,218.16,161.39
2016,10,4,17,0,414.0,42.0,3.8,18.0,101.0,155.13,106.53
2016,10,4,17,15,274.5,29.5,3.7,17.5,62.0,88.64,49.71
2016,10,4,17,30,135.0,17.0,3.6,17.0,23.0,31.3,0.0
2016,10,4,17,45,67.5,8.5,3.55,16.5,11.5,7.73,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,18.28,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,57.26,0.0
2016,10,5,6,45,371.0,30.0,2.25,12.0,77.0,116.11,73.2
2016,10,5,7,0,508.0,40.0,2.3,13.0,120.0,188.63,135.39
2016,10,5,7,15,581.5,47.0,2.3,13.5,170.0,253.92,194.11
2016,10,5,7,30,655.0,54.0,2.3,14.0,220.0,326.42,258.31
2016,10,5,7,45,705.5,57.5,2.3,15.0,271.0,393.7,316.55
2016,10,5,8,0,756.0,61.0,2.3,16.0,322.0,465.35,375.98
2016,10,5,8,15,787.0,64.5,2.3,16.5,370.5,529.93,428.31
2016,10,5,8,30,818.0,68.0,2.3,17.0,419.0,595.9,479.68
2016,10,5,8,45,842.5,70.0,2.3,18.0,464.5,656.73,524.34
2016,10,5,9,0,867.0,72.0,2.3,19.0,510.0,712.2,561.88
2016,10,5,9,15,882.5,74.0,2.15,19.0,549.5,765.04,597.04
2016,10,5,9,30,898.0,76.0,2.0,19.0,589.0,816.29,630.13
2016,10,5,9,45,909.0,77.5,1.9,19.5,623.0,861.27,657.28
2016,10,5,10,0,920.0,79.0,1.8,20.0,657.0,903.74,682.08
2016,10,5,10,15,928.0,80.0,1.75,20.5,683.5,940.13,702.89
2016,10,5,10,30,936.0,81.0,1.7,21.0,710.0,973.34,721.35
2016,10,5,10,45,942.0,81.0,1.65,21.5,729.5,1000.1,735.41
2016,10,5,11,0,948.0,81.0,1.6,22.0,749.0,1023.22,747.08
2016,10,5,11,15,950.5,81.5,1.65,22.0,760.0,1039.71,757.54
2016,10,5,11,30,953.0,82.0,1.7,22.0,771.0,1052.23,765.69
2016,10,5,11,45,954.0,82.0,1.8,22.5,774.0,1058.61,769.4
2016,10,5,12,0,955.0,82.0,1.9,23.0,777.0,1060.88,770.67
2016,10,5,12,15,953.5,81.5,1.95,23.0,772.0,1055.93,768.32
2016,10,5,12,30,952.0,81.0,2.0,23.0,767.0,1046.89,763.56
2016,10,5,12,45,938.5,85.0,2.15,23.0,751.5,1027.41,753.5
2016,10,5,13,0,925.0,89.0,2.3,23.0,736.0,1004.29,741.03
2016,10,5,13,15,918.5,88.0,2.35,23.0,715.0,978.5,725.63
2016,10,5,13,30,912.0,87.0,2.4,23.0,694.0,949.25,707.91
2016,10,5,13,45,901.5,86.5,2.5,23.0,665.5,913.73,686.32
2016,10,5,14,0,891.0,86.0,2.6,23.0,637.0,875.34,662.55
2016,10,5,14,15,878.0,84.0,2.65,22.5,602.0,830.51,634.84
2016,10,5,14,30,865.0,82.0,2.7,22.0,567.0,783.5,605.11
2016,10,5,14,45,845.5,80.0,2.8,22.0,526.0,735.52,573.22
2016,10,5,15,0,826.0,78.0,2.9,22.0,485.0,680.11,535.24
2016,10,5,15,15,801.0,75.0,2.95,21.5,439.5,619.25,491.17
2016,10,5,15,30,776.0,72.0,3.0,21.0,394.0,558.57,445.34
2016,10,5,15,45,739.0,68.5,3.05,21.0,344.5,491.34,391.89
2016,10,5,16,0,702.0,65.0,3.1,21.0,295.0,426.34,338.36
2016,10,5,16,15,650.0,59.5,3.05,20.5,245.0,356.72,279.91
2016,10,5,16,30,598.0,54.0,3.0,20.0,195.0,290.76,222.7
2016,10,5,16,45,513.0,46.5,3.0,19.5,146.5,217.9,159.69
2016,10,5,17,0,428.0,39.0,3.0,19.0,98.0,155.01,104.96
2016,10,5,17,15,283.5,27.0,3.05,18.0,59.0,87.3,46.24
2016,10,5,17,30,139.0,15.0,3.1,17.0,20.0,29.75,0.0
2016,10,5,17,45,69.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,11.5,15.5,17.49,0.0
2016,10,6,6,30,222.0,19.0,1.5,12.0,31.0,54.64,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.0,73.0,112.86,70.22
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,184.15,131.33
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,248.48,188.8
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,320.01,251.78
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,386.22,309.44
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,456.67,368.55
2016,10,6,8,15,769.0,64.5,1.95,16.5,361.0,520.22,419.74
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,585.17,469.89
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.0,644.36,513.12
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,698.11,549.33
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.5,749.98,583.2
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,800.33,615.16
2016,10,6,9,45,894.0,75.5,1.75,20.5,610.0,846.28,643.35
2016,10,6,10,0,910.0,75.0,1.7,21.0,644.0,890.12,669.55
2016,10,6,10,15,918.0,76.5,1.6,21.5,670.5,926.71,689.79
2016,10,6,10,30,926.0,78.0,1.5,22.0,697.0,960.17,707.6
2016,10,6,10,45,932.0,78.0,1.45,22.5,716.0,986.6,721.31
2016,10,6,11,0,938.0,78.0,1.4,23.0,735.0,1009.44,732.68
2016,10,6,11,15,941.0,78.5,1.35,23.5,746.0,1026.2,740.18
2016,10,6,11,30,944.0,79.0,1.3,24.0,757.0,1039.04,745.32
2016,10,6,11,45,945.5,78.5,1.3,24.5,760.5,1045.18,747.31
2016,10,6,12,0,947.0,78.0,1.3,25.0,764.0,1047.26,747.02
2016,10,6,12,15,946.0,78.0,1.35,25.0,759.0,1043.35,745.57
2016,10,6,12,30,945.0,78.0,1.4,25.0,754.0,1035.4,741.81
2016,10,6,12,45,938.0,79.5,1.5,25.0,740.5,1019.35,733.92
2016,10,6,13,0,931.0,81.0,1.6,25.0,727.0,999.53,723.69
2016,10,6,13,15,925.5,80.0,1.65,25.0,706.5,974.52,709.39
2016,10,6,13,30,920.0,79.0,1.7,25.0,686.0,945.98,692.81
2016,10,6,13,45,910.5,78.0,1.75,25.0,658.0,910.5,671.59
2016,10,6,14,0,901.0,77.0,1.8,25.0,630.0,872.09,648.24
2016,10,6,14,15,888.5,75.5,1.85,25.0,595.0,827.9,620.7
2016,10,6,14,30,876.0,74.0,1.9,25.0,560.0,781.47,591.2
2016,10,6,14,45,858.5,72.0,2.0,25.0,519.5,728.78,557.16
2016,10,6,15,0,841.0,70.0,2.1,25.0,479.0,674.85,521.42
2016,10,6,15,15,817.5,67.5,2.15,24.5,434.0,619.98,483.09
2016,10,6,15,30,794.0,65.0,2.2,24.0,389.0,560.09,438.88
2016,10,6,15,45,759.0,61.5,2.25,24.0,340.5,493.17,386.8
2016,10,6,16,0,724.0,58.0,2.3,24.0,292.0,428.26,334.33
2016,10,6,16,15,674.0,53.5,2.25,23.0,242.0,358.25,277.0
2016,10,6,16,30,624.0,49.0,2.2,22.0,192.0,292.8,221.2
2016,10,6,16,45,540.5,42.0,2.15,21.0,144.0,220.76,159.58
2016,10,6,17,0,457.0,35.0,2.1,20.0,96.0,157.41,104.76
2016,10,6,17,15,310.5,24.0,2.1,19.0,57.5,88.05,42.81
2016,10,6,17,30,164.0,13.0,2.1,18.0,19.0,30.61,0.0
2016,10,6,17,45,82.0,6.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,13.19,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,27.62,0.0
2016,10,7,6,45,236.5,34.0,1.5,14.5,69.5,92.31,57.68
2016,10,7,7,0,473.0,39.0,1.6,15.0,110.0,179.32,127.44
2016,10,7,7,15,546.5,45.5,1.6,15.5,157.5,241.88,183.05
2016,10,7,7,30,620.0,52.0,1.6,16.0,205.0,312.77,245.03
2016,10,7,7,45,668.5,56.5,1.6,16.5,254.5,376.89,300.47
2016,10,7,8,0,717.0,61.0,1.6,17.0,304.0,446.42,358.15
2016,10,7,8,15,551.0,105.0,1.6,18.0,307.5,443.57,356.05
2016,10,7,8,30,385.0,149.0,1.6,19.0,311.0,414.63,332.04
2016,10,7,8,45,607.0,111.0,1.65,20.0,398.5,548.8,436.16
2016,10,7,9,0,829.0,73.0,1.7,21.0,486.0,691.93,540.35
2016,10,7,9,15,845.0,75.0,1.7,21.5,525.0,737.96,569.3
2016,10,7,9,30,861.0,77.0,1.7,22.0,564.0,787.91,601.25
2016,10,7,9,45,704.5,136.0,1.75,23.0,549.5,768.55,584.28
2016,10,7,10,0,548.0,195.0,1.8,24.0,535.0,715.53,543.3
2016,10,7,10,15,707.5,146.5,1.75,24.5,604.5,831.05,622.11
2016,10,7,10,30,867.0,98.0,1.7,25.0,674.0,928.59,682.91
2016,10,7,10,45,875.0,98.0,1.7,25.5,693.5,955.58,697.17
2016,10,7,11,0,883.0,98.0,1.7,26.0,713.0,979.28,710.05
2016,10,7,11,15,886.5,98.5,1.6,26.5,724.0,995.69,716.92
2016,10,7,11,30,890.0,99.0,1.5,27.0,735.0,1008.41,721.48
2016,10,7,11,45,893.5,98.5,1.45,27.5,739.0,1016.2,723.79
2016,10,7,12,0,897.0,98.0,1.4,28.0,743.0,1020.16,723.87
2016,10,7,12,15,896.0,97.5,1.3,28.0,738.0,1015.75,719.55
2016,10,7,12,30,895.0,97.0,1.2,28.0,733.0,1007.5,713.06
2016,10,7,12,45,865.0,108.0,1.1,28.5,714.0,980.39,693.69
2016,10,7,13,0,835.0,119.0,1.0,29.0,695.0,960.54,679.18
2016,10,7,13,15,828.0,118.0,0.9,29.0,675.0,935.5,662.81
2016,10,7,13,30,821.0,117.0,0.8,29.0,655.0,907.29,644.58
2016,10,7,13,45,671.5,158.0,0.75,29.0,586.0,801.82,578.05
2016,10,7,14,0,522.0,199.0,0.7,29.0,517.0,688.74,503.31
2016,10,7,14,15,550.0,177.5,0.7,29.0,495.5,667.77,491.99
2016,10,7,14,30,578.0,156.0,0.7,29.0,474.0,648.98,480.63
2016,10,7,14,45,497.5,163.5,0.7,29.0,423.0,565.33,422.65
2016,10,7,15,0,417.0,171.0,0.7,29.0,372.0,492.94,371.5
2016,10,7,15,15,456.5,145.5,0.75,28.5,346.0,468.75,356.51
2016,10,7,15,30,496.0,120.0,0.8,28.0,320.0,439.24,336.19
2016,10,7,15,45,456.0,112.5,0.9,27.5,278.5,381.14,293.04
2016,10,7,16,0,416.0,105.0,1.0,27.0,237.0,326.42,250.94
2016,10,7,16,15,376.5,91.0,1.1,26.0,195.0,268.76,205.48
2016,10,7,16,30,337.0,77.0,1.2,25.0,153.0,215.27,161.65
2016,10,7,16,45,277.5,61.0,1.35,24.0,113.0,158.12,114.36
2016,10,7,17,0,218.0,45.0,1.5,23.0,73.0,108.34,72.62
2016,10,7,17,15,109.0,28.5,1.55,22.5,42.5,51.93,22.67
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,61.0,9.0,1.1,14.5,12.0,13.19,0.0
2016,10,8,6,30,122.0,18.0,1.1,15.0,24.0,38.61,0.0
2016,10,8,6,45,250.0,31.5,1.1,15.5,62.0,94.03,57.5
2016,10,8,7,0,378.0,45.0,1.1,16.0,100.0,160.16,114.03
2016,10,8,7,15,459.0,54.0,1.1,16.5,147.0,222.32,167.98
2016,10,8,7,30,540.0,63.0,1.1,17.0,194.0,293.83,229.2
2016,10,8,7,45,592.0,69.5,1.1,18.0,242.5,358.41,283.42
2016,10,8,8,0,644.0,76.0,1.1,19.0,291.0,427.87,339.34
2016,10,8,8,15,680.0,80.5,1.1,19.5,338.0,490.45,388.5
2016,10,8,8,30,716.0,85.0,1.1,20.0,385.0,555.2,437.38
2016,10,8,8,45,741.0,89.0,1.1,21.0,428.5,613.77,478.96
2016,10,8,9,0,766.0,93.0,1.1,22.0,472.0,670.05,517.21
2016,10,8,9,15,785.0,96.0,1.15,23.0,511.0,722.88,550.74
2016,10,8,9,30,804.0,99.0,1.2,24.0,550.0,774.66,582.74
2016,10,8,9,45,848.5,89.5,1.25,25.0,590.0,831.84,617.61
2016,10,8,10,0,893.0,80.0,1.3,26.0,630.0,880.88,646.25
2016,10,8,10,15,901.5,81.0,1.25,26.5,656.5,916.65,665.75
2016,10,8,10,30,910.0,82.0,1.2,27.0,683.0,949.37,683.13
2016,10,8,10,45,914.5,83.5,1.2,27.5,701.5,975.64,697.08
2016,10,8,11,0,919.0,85.0,1.2,28.0,720.0,998.33,708.83
2016,10,8,11,15,922.5,85.5,1.1,28.5,731.0,1015.15,715.18
2016,10,8,11,30,926.0,86.0,1.0,29.0,742.0,1028.14,719.18
2016,10,8,11,45,926.0,86.0,0.9,29.5,745.0,1033.13,718.35
2016,10,8,12,0,926.0,86.0,0.8,30.0,748.0,1034.14,715.29
2016,10,8,12,15,925.0,86.0,0.7,30.0,743.5,1030.16,710.81
2016,10,8,12,30,924.0,86.0,0.6,30.0,739.0,1022.22,704.14
2016,10,8,12,45,921.0,85.5,0.5,30.5,726.0,1007.81,692.43
2016,10,8,13,0,918.0,85.0,0.4,31.0,713.0,989.6,678.77
2016,10,8,13,15,912.0,84.0,0.35,31.0,692.5,964.28,663.59
2016,10,8,13,30,906.0,83.0,0.3,31.0,672.0,935.51,646.52
2016,10,8,13,45,897.0,81.5,0.3,31.0,644.0,900.22,626.54
2016,10,8,14,0,888.0,80.0,0.3,31.0,616.0,862.01,604.7
2016,10,8,14,15,875.5,78.5,0.4,30.5,581.5,818.25,582.09
2016,10,8,14,30,863.0,77.0,0.5,30.0,547.0,772.3,557.42
2016,10,8,14,45,845.5,74.5,0.6,30.0,507.0,719.56,526.36
2016,10,8,15,0,828.0,72.0,0.7,30.0,467.0,670.74,496.95
2016,10,8,15,15,803.5,69.5,0.8,29.5,422.0,610.84,457.86
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,551.08,416.66
2016,10,8,15,45,744.0,63.0,1.05,29.0,329.0,484.46,367.87
2016,10,8,16,0,709.0,59.0,1.2,29.0,281.0,419.89,318.18
2016,10,8,16,15,657.0,53.5,1.2,27.5,231.5,348.94,262.66
2016,10,8,16,30,605.0,48.0,1.2,26.0,182.0,282.87,208.47
2016,10,8,16,45,520.0,40.5,1.3,25.0,134.5,211.51,149.05
2016,10,8,17,0,435.0,33.0,1.4,24.0,87.0,148.92,95.83
2016,10,8,17,15,284.0,21.5,1.45,23.0,50.0,78.74,28.68
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,23.98,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
