Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,15.0,1.9,11.5,38.0,68.47,10.91
2016,10,19,7,0,428.0,30.0,1.9,12.0,76.0,162.46,112.01
2016,10,19,7,15,515.0,37.0,1.95,12.5,121.5,224.71,170.05
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,299.18,236.38
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,365.0,294.4
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,435.55,354.07
2016,10,19,8,15,579.0,85.5,2.1,15.5,274.5,441.09,360.08
2016,10,19,8,30,449.0,118.0,2.1,16.0,287.0,423.74,346.3
2016,10,19,8,45,502.0,122.5,2.15,16.5,332.0,487.31,396.81
2016,10,19,9,0,555.0,127.0,2.2,17.0,377.0,560.43,452.64
2016,10,19,9,15,708.0,98.0,2.15,17.5,445.0,668.94,534.01
2016,10,19,9,30,861.0,69.0,2.1,18.0,513.0,774.85,607.45
2016,10,19,9,45,872.0,71.0,2.1,19.0,544.5,817.86,633.3
2016,10,19,10,0,883.0,73.0,2.1,20.0,576.0,858.48,657.52
2016,10,19,10,15,891.5,74.0,2.0,20.0,600.5,893.02,678.75
2016,10,19,10,30,900.0,75.0,1.9,20.0,625.0,924.56,697.69
2016,10,19,10,45,902.0,77.0,1.85,20.5,642.5,948.06,710.31
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,967.96,720.55
2016,10,19,11,15,907.0,79.5,1.75,21.0,670.0,983.3,729.22
2016,10,19,11,30,910.0,80.0,1.7,21.0,680.0,994.89,735.57
2016,10,19,11,45,909.5,80.5,1.7,21.5,682.0,999.24,736.67
2016,10,19,12,0,909.0,81.0,1.7,22.0,684.0,999.72,735.5
2016,10,19,12,15,907.5,80.5,1.7,22.0,678.5,994.12,732.02
2016,10,19,12,30,906.0,80.0,1.7,22.0,673.0,984.69,726.28
2016,10,19,12,45,900.5,80.5,1.75,22.5,659.0,968.87,715.85
2016,10,19,13,0,895.0,81.0,1.8,23.0,645.0,949.47,703.22
2016,10,19,13,15,888.0,80.0,1.8,23.0,624.5,923.4,687.02
2016,10,19,13,30,881.0,79.0,1.8,23.0,604.0,894.1,668.72
2016,10,19,13,45,872.0,77.0,1.85,23.5,576.5,858.78,645.59
2016,10,19,14,0,863.0,75.0,1.9,24.0,549.0,820.71,620.47
2016,10,19,14,15,848.5,73.0,1.95,23.5,514.5,775.72,592.62
2016,10,19,14,30,834.0,71.0,2.0,23.0,480.0,728.86,562.89
2016,10,19,14,45,813.5,69.0,2.05,23.0,440.5,681.81,531.26
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,627.7,493.3
2016,10,19,15,15,764.5,63.5,2.05,22.5,357.0,566.35,447.66
2016,10,19,15,30,736.0,60.0,2.0,22.0,313.0,505.73,400.93
2016,10,19,15,45,694.0,56.0,1.95,21.5,266.5,438.61,347.36
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,374.43,294.05
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.0,301.91,232.98
2016,10,19,16,30,521.0,40.0,1.8,19.0,126.0,238.16,177.24
2016,10,19,16,45,411.5,31.0,1.75,18.0,84.5,164.04,112.94
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,99.52,36.49
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,34.26,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.5,15.0,1.45,12.5,37.0,67.1,1.95
2016,10,20,7,0,417.0,30.0,1.5,13.0,74.0,159.71,108.74
2016,10,20,7,15,508.0,37.5,1.5,13.5,120.0,225.11,169.3
2016,10,20,7,30,599.0,45.0,1.5,14.0,166.0,299.05,234.58
2016,10,20,7,45,656.5,50.0,1.55,15.0,214.0,367.09,293.8
2016,10,20,8,0,714.0,55.0,1.6,16.0,262.0,440.3,354.91
2016,10,20,8,15,749.5,58.5,1.5,16.5,308.5,504.1,406.44
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,569.73,457.0
2016,10,20,8,45,811.5,64.5,1.35,18.0,398.0,629.62,500.41
2016,10,20,9,0,838.0,67.0,1.3,19.0,441.0,689.62,540.65
2016,10,20,9,15,855.0,69.0,1.25,19.5,479.0,735.43,569.78
2016,10,20,9,30,872.0,71.0,1.2,20.0,517.0,785.44,601.17
2016,10,20,9,45,886.5,71.5,1.2,20.5,549.5,829.83,628.52
2016,10,20,10,0,901.0,72.0,1.2,21.0,582.0,872.01,653.95
2016,10,20,10,15,909.0,73.5,1.2,21.5,607.0,907.17,674.37
2016,10,20,10,30,917.0,75.0,1.2,22.0,632.0,939.24,692.63
2016,10,20,10,45,922.0,75.5,1.25,23.0,649.5,963.99,705.52
2016,10,20,11,0,927.0,76.0,1.3,24.0,667.0,985.19,716.17
2016,10,20,11,15,930.0,76.5,1.3,24.5,677.0,1000.77,723.88
2016,10,20,11,30,933.0,77.0,1.3,25.0,687.0,1012.51,729.32
2016,10,20,11,45,933.0,77.0,1.3,25.5,689.5,1016.8,730.25
2016,10,20,12,0,933.0,77.0,1.3,26.0,692.0,1017.11,728.96
2016,10,20,12,15,931.5,77.0,1.3,26.0,686.0,1012.0,725.91
2016,10,20,12,30,930.0,77.0,1.3,26.0,680.0,1002.97,720.63
2016,10,20,12,45,923.0,77.5,1.35,26.0,666.0,985.41,710.98
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,964.23,699.15
2016,10,20,13,15,909.0,77.0,1.4,26.0,630.5,937.73,683.2
2016,10,20,13,30,902.0,76.0,1.4,26.0,609.0,907.91,665.14
2016,10,20,13,45,892.5,74.5,1.45,26.5,581.0,872.18,642.53
2016,10,20,14,0,883.0,73.0,1.5,27.0,553.0,833.66,617.93
2016,10,20,14,15,868.5,71.0,1.5,26.5,518.5,787.98,590.06
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,740.38,560.36
2016,10,20,14,45,834.0,66.5,1.5,26.0,444.0,686.58,524.62
2016,10,20,15,0,814.0,64.0,1.5,26.0,404.0,637.04,490.83
2016,10,20,15,15,785.5,61.0,1.5,25.5,359.5,575.38,446.33
2016,10,20,15,30,757.0,58.0,1.5,25.0,315.0,514.39,400.57
2016,10,20,15,45,714.5,54.0,1.55,24.5,267.5,446.02,347.48
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,380.61,294.33
2016,10,20,16,15,605.5,44.0,1.6,23.0,172.5,306.71,233.08
2016,10,20,16,30,539.0,38.0,1.6,22.0,125.0,239.47,175.27
2016,10,20,16,45,423.0,29.5,1.65,21.5,82.5,165.35,111.11
2016,10,20,17,0,307.0,21.0,1.7,21.0,40.0,98.61,25.71
2016,10,20,17,15,153.5,10.5,1.7,20.5,20.0,34.08,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,199.0,14.5,1.2,14.5,34.5,64.28,0.0
2016,10,21,7,0,398.0,29.0,1.2,15.0,69.0,153.71,102.68
2016,10,21,7,15,488.5,36.5,1.15,15.5,113.5,217.66,161.93
2016,10,21,7,30,579.0,44.0,1.1,16.0,158.0,290.12,225.19
2016,10,21,7,45,634.5,49.0,1.05,16.5,205.0,356.0,282.22
2016,10,21,8,0,690.0,54.0,1.0,17.0,252.0,426.84,340.98
2016,10,21,8,15,726.0,57.5,0.9,17.5,297.0,489.53,390.74
2016,10,21,8,30,762.0,61.0,0.8,18.0,342.0,554.15,439.51
2016,10,21,8,45,787.5,64.0,0.7,19.0,384.5,612.75,480.53
2016,10,21,9,0,813.0,67.0,0.6,20.0,427.0,671.46,518.34
2016,10,21,9,15,831.0,69.0,0.55,20.5,464.5,716.84,546.25
2016,10,21,9,30,849.0,71.0,0.5,21.0,502.0,766.61,576.47
2016,10,21,9,45,859.0,73.5,0.5,22.0,533.0,808.8,600.48
2016,10,21,10,0,869.0,76.0,0.5,23.0,564.0,848.6,622.46
2016,10,21,10,15,878.0,77.5,0.5,23.5,589.0,883.64,642.2
2016,10,21,10,30,887.0,79.0,0.5,24.0,614.0,915.77,659.92
2016,10,21,10,45,892.0,80.0,0.55,24.5,631.5,940.44,673.9
2016,10,21,11,0,897.0,81.0,0.6,25.0,649.0,961.68,685.88
2016,10,21,11,15,900.0,81.5,0.7,25.0,659.0,976.82,696.61
2016,10,21,11,30,903.0,82.0,0.8,25.0,669.0,988.25,705.25
2016,10,21,11,45,903.5,82.5,0.9,25.5,671.0,993.46,708.82
2016,10,21,12,0,904.0,83.0,1.0,26.0,673.0,994.83,710.16
2016,10,21,12,15,902.0,82.5,1.1,26.0,667.5,988.7,708.33
2016,10,21,12,30,900.0,82.0,1.2,26.0,662.0,978.78,704.25
2016,10,21,12,45,892.0,83.0,1.35,26.0,648.0,961.23,696.16
2016,10,21,13,0,884.0,84.0,1.5,26.0,634.0,940.21,685.7
2016,10,21,13,15,876.5,83.0,1.65,26.0,613.0,913.9,671.58
2016,10,21,13,30,869.0,82.0,1.8,26.0,592.0,884.43,655.11
2016,10,21,13,45,857.5,81.0,1.95,26.0,564.0,848.53,633.97
2016,10,21,14,0,846.0,80.0,2.1,26.0,536.0,817.55,615.76
2016,10,21,14,15,830.5,78.0,2.2,25.5,501.5,771.88,587.73
2016,10,21,14,30,815.0,76.0,2.3,25.0,467.0,724.44,557.83
2016,10,21,14,45,792.5,73.5,2.4,25.0,427.5,669.92,520.96
2016,10,21,15,0,770.0,71.0,2.5,25.0,388.0,614.84,481.94
2016,10,21,15,15,739.5,67.5,2.5,24.5,344.5,553.41,436.27
2016,10,21,15,30,709.0,64.0,2.5,24.0,301.0,492.94,389.62
2016,10,21,15,45,664.5,59.0,2.55,23.5,254.5,424.91,335.42
2016,10,21,16,0,620.0,54.0,2.6,23.0,208.0,362.36,283.37
2016,10,21,16,15,550.0,47.5,2.6,22.0,162.0,289.64,222.19
2016,10,21,16,30,480.0,41.0,2.6,21.0,116.0,224.21,165.38
2016,10,21,16,45,361.5,31.0,2.6,20.0,76.0,149.33,100.37
2016,10,21,17,0,243.0,21.0,2.6,19.0,36.0,83.53,10.33
2016,10,21,17,15,121.5,10.5,2.65,18.5,18.0,28.88,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,16.0,1.7,12.5,32.0,58.08,0.0
2016,10,22,7,0,326.0,32.0,1.7,13.0,64.0,137.17,91.67
2016,10,22,7,15,415.0,42.0,1.7,13.0,107.0,199.17,150.17
2016,10,22,7,30,504.0,52.0,1.7,13.0,150.0,271.6,214.4
2016,10,22,7,45,564.0,58.5,1.7,13.5,195.5,336.91,271.94
2016,10,22,8,0,624.0,65.0,1.7,14.0,241.0,407.92,332.31
2016,10,22,8,15,682.5,62.5,1.65,14.5,285.5,470.61,384.18
2016,10,22,8,30,741.0,60.0,1.6,15.0,330.0,539.78,439.05
2016,10,22,8,45,693.0,80.0,1.55,15.5,356.5,571.24,461.97
2016,10,22,9,0,645.0,100.0,1.5,16.0,383.0,593.98,477.38
2016,10,22,9,15,576.0,131.5,1.4,16.5,400.5,606.5,483.49
2016,10,22,9,30,507.0,163.0,1.3,17.0,418.0,605.73,479.42
2016,10,22,9,45,401.0,200.0,1.2,17.5,409.5,579.28,455.47
2016,10,22,10,0,295.0,237.0,1.1,18.0,401.0,529.79,414.89
2016,10,22,10,15,446.0,204.5,1.1,18.0,465.5,652.0,506.96
2016,10,22,10,30,597.0,172.0,1.1,18.0,530.0,772.15,592.54
2016,10,22,10,45,544.5,197.5,1.1,18.5,531.5,758.84,579.14
2016,10,22,11,0,492.0,223.0,1.1,19.0,533.0,747.98,568.73
2016,10,22,11,15,519.0,216.5,1.15,19.0,548.0,773.7,587.51
2016,10,22,11,30,546.0,210.0,1.2,19.0,563.0,797.5,604.54
2016,10,22,11,45,554.0,208.0,1.25,19.5,567.0,805.7,609.4
2016,10,22,12,0,562.0,206.0,1.3,20.0,571.0,811.37,612.8
2016,10,22,12,15,580.0,198.0,1.35,20.0,571.5,817.22,617.94
2016,10,22,12,30,598.0,190.0,1.4,20.0,572.0,827.07,625.54
2016,10,22,12,45,597.0,185.0,1.45,20.0,560.0,812.53,616.52
2016,10,22,13,0,596.0,180.0,1.5,20.0,548.0,795.28,605.94
2016,10,22,13,15,522.0,198.0,1.55,20.0,512.0,728.07,559.02
2016,10,22,13,30,448.0,216.0,1.6,20.0,476.0,668.28,516.5
2016,10,22,13,45,483.0,194.5,1.7,20.0,462.5,660.37,513.75
2016,10,22,14,0,518.0,173.0,1.8,20.0,449.0,648.29,507.35
2016,10,22,14,15,402.5,184.0,1.85,19.5,390.0,548.75,433.83
2016,10,22,14,30,287.0,195.0,1.9,19.0,331.0,443.47,354.28
2016,10,22,14,45,300.5,175.0,1.95,19.0,307.0,417.46,335.76
2016,10,22,15,0,314.0,155.0,2.0,19.0,283.0,389.47,314.66
2016,10,22,15,15,296.5,141.0,2.05,18.5,251.0,347.31,281.79
2016,10,22,15,30,279.0,127.0,2.1,18.0,219.0,306.3,248.93
2016,10,22,15,45,264.5,108.5,2.15,18.0,185.5,262.85,212.75
2016,10,22,16,0,250.0,90.0,2.2,18.0,152.0,220.58,176.52
2016,10,22,16,15,219.0,72.5,2.15,17.0,117.5,174.25,136.68
2016,10,22,16,30,188.0,55.0,2.1,16.0,83.0,131.39,98.97
2016,10,22,16,45,129.5,37.5,2.1,15.5,53.5,84.45,57.05
2016,10,22,17,0,71.0,20.0,2.1,15.0,24.0,39.85,0.0
2016,10,22,17,15,35.5,10.0,2.15,14.5,12.0,14.73,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,10.5,32.0,60.29,0.0
2016,10,23,7,0,365.0,29.0,1.3,11.0,64.0,145.08,95.79
2016,10,23,7,15,463.0,37.5,1.3,11.5,108.5,210.55,158.64
2016,10,23,7,30,561.0,46.0,1.3,12.0,153.0,287.5,226.56
2016,10,23,7,45,619.0,52.0,1.3,13.0,200.0,354.29,284.98
2016,10,23,8,0,677.0,58.0,1.3,14.0,247.0,424.31,343.84
2016,10,23,8,15,715.5,62.0,1.3,14.5,293.0,488.3,396.29
2016,10,23,8,30,754.0,66.0,1.3,15.0,339.0,554.46,448.26
2016,10,23,8,45,779.5,69.5,1.3,15.5,381.0,613.21,492.6
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,672.07,534.58
2016,10,23,9,15,823.5,75.5,1.3,16.0,460.5,724.21,570.5
2016,10,23,9,30,842.0,78.0,1.3,16.0,498.0,775.13,604.89
2016,10,23,9,45,858.5,78.5,1.35,16.5,530.5,820.39,634.17
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,855.78,656.31
2016,10,23,10,15,884.0,80.5,1.45,17.0,588.0,890.85,679.41
2016,10,23,10,30,893.0,82.0,1.5,17.0,613.0,923.0,700.44
2016,10,23,10,45,900.5,82.0,1.55,17.5,631.0,948.78,715.87
2016,10,23,11,0,908.0,82.0,1.6,18.0,649.0,971.2,729.14
2016,10,23,11,15,911.5,82.5,1.65,18.0,659.0,986.85,739.42
2016,10,23,11,30,915.0,83.0,1.7,18.0,669.0,998.77,747.46
2016,10,23,11,45,916.5,83.0,1.75,18.5,671.5,1004.32,750.08
2016,10,23,12,0,918.0,83.0,1.8,19.0,674.0,1005.99,750.38
2016,10,23,12,15,916.0,82.5,1.85,19.0,668.0,999.75,747.11
2016,10,23,12,30,914.0,82.0,1.9,19.0,662.0,989.67,741.52
2016,10,23,12,45,901.0,84.5,2.0,19.5,646.5,969.03,728.27
2016,10,23,13,0,888.0,87.0,2.1,20.0,631.0,945.02,712.85
2016,10,23,13,15,880.0,86.0,2.15,20.0,609.5,918.18,696.31
2016,10,23,13,30,872.0,85.0,2.2,20.0,588.0,888.2,677.57
2016,10,23,13,45,863.0,82.5,2.25,20.0,560.0,852.59,654.8
2016,10,23,14,0,854.0,80.0,2.3,20.0,532.0,821.73,635.18
2016,10,23,14,15,756.0,93.5,2.3,19.5,474.5,728.74,571.58
2016,10,23,14,30,658.0,107.0,2.3,19.0,417.0,643.68,512.29
2016,10,23,14,45,594.5,110.5,2.35,19.0,372.5,572.85,459.4
2016,10,23,15,0,531.0,114.0,2.4,19.0,328.0,499.48,403.12
2016,10,23,15,15,502.5,106.0,2.35,18.5,290.0,445.94,361.59
2016,10,23,15,30,474.0,98.0,2.3,18.0,252.0,393.96,319.88
2016,10,23,15,45,439.0,86.5,2.3,18.0,212.0,336.57,272.09
2016,10,23,16,0,404.0,75.0,2.3,18.0,172.0,282.19,225.39
2016,10,23,16,15,355.5,61.5,2.15,17.0,132.5,223.52,174.82
2016,10,23,16,30,307.0,48.0,2.0,16.0,93.0,170.23,127.67
2016,10,23,16,45,153.5,36.5,1.9,15.5,59.0,96.0,64.29
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,24.66,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,11.37,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,3.45,13.5,5.0,4.38,0.0
2016,10,24,7,0,0.0,10.0,3.6,14.0,10.0,8.78,0.97
2016,10,24,7,15,0.0,18.0,3.65,14.0,18.0,15.82,7.53
2016,10,24,7,30,0.0,26.0,3.7,14.0,26.0,22.88,13.78
2016,10,24,7,45,0.0,34.0,3.8,14.5,34.0,29.95,19.96
2016,10,24,8,0,0.0,42.0,3.9,15.0,42.0,37.03,26.07
2016,10,24,8,15,0.0,50.0,4.0,15.0,50.0,44.12,32.15
2016,10,24,8,30,0.0,58.0,4.1,15.0,58.0,51.22,38.16
2016,10,24,8,45,0.0,99.0,4.25,15.5,99.0,89.79,70.59
2016,10,24,9,0,0.0,140.0,4.4,16.0,140.0,130.75,104.46
2016,10,24,9,15,49.0,177.5,4.4,16.0,202.0,217.5,177.2
2016,10,24,9,30,98.0,215.0,4.4,16.0,264.0,300.57,245.5
2016,10,24,9,45,52.0,198.0,4.4,16.0,224.0,244.68,198.47
2016,10,24,10,0,6.0,181.0,4.4,16.0,184.0,174.9,139.83
2016,10,24,10,15,3.0,159.0,4.45,16.0,160.5,149.38,118.72
2016,10,24,10,30,0.0,137.0,4.5,16.0,137.0,124.6,98.12
2016,10,24,10,45,0.0,130.5,4.55,16.5,130.5,118.14,92.53
2016,10,24,11,0,0.0,124.0,4.6,17.0,124.0,111.78,87.06
2016,10,24,11,15,23.0,196.0,4.6,17.0,211.0,218.62,174.82
2016,10,24,11,30,46.0,268.0,4.6,17.0,298.0,323.26,258.66
2016,10,24,11,45,37.5,260.0,4.65,17.5,284.5,305.65,243.68
2016,10,24,12,0,29.0,252.0,4.7,18.0,271.0,288.04,229.05
2016,10,24,12,15,24.0,242.5,4.75,18.0,258.0,254.99,202.78
2016,10,24,12,30,19.0,233.0,4.8,18.0,245.0,240.1,190.88
2016,10,24,12,45,9.5,164.0,4.85,18.0,170.0,159.99,126.29
2016,10,24,13,0,0.0,95.0,4.9,18.0,95.0,84.34,64.27
2016,10,24,13,15,0.0,118.5,4.95,18.0,118.5,106.65,82.75
2016,10,24,13,30,0.0,142.0,5.0,18.0,142.0,129.73,101.77
2016,10,24,13,45,5.5,163.0,5.05,18.0,166.0,155.92,123.57
2016,10,24,14,0,11.0,184.0,5.1,18.0,190.0,182.78,145.87
2016,10,24,14,15,5.5,149.5,4.95,18.0,152.5,143.0,113.38
2016,10,24,14,30,0.0,115.0,4.8,18.0,115.0,104.48,81.69
2016,10,24,14,45,0.0,60.0,4.7,18.0,60.0,53.01,38.98
2016,10,24,15,0,0.0,5.0,4.6,18.0,5.0,4.4,0.0
2016,10,24,15,15,0.0,4.5,4.45,17.5,4.5,3.95,0.0
2016,10,24,15,30,0.0,4.0,4.3,17.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.0,4.15,16.5,3.0,2.63,0.0
2016,10,24,16,0,0.0,2.0,4.0,16.0,2.0,1.75,0.0
2016,10,24,16,15,0.0,1.5,3.9,15.5,1.5,1.31,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,3.45,14.5,4.5,4.09,0.0
2016,10,25,7,0,0.0,9.0,3.6,15.0,9.0,7.9,0.14
2016,10,25,7,15,0.0,17.0,3.6,15.0,17.0,14.94,6.72
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,22.0,12.95
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,29.07,19.11
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,36.15,25.19
2016,10,25,8,15,0.0,49.5,3.65,16.0,49.5,43.68,31.63
2016,10,25,8,30,0.0,58.0,3.6,16.0,58.0,51.22,38.01
2016,10,25,8,45,0.0,63.5,3.55,16.5,63.5,56.11,41.99
2016,10,25,9,0,0.0,69.0,3.5,17.0,69.0,61.0,45.91
2016,10,25,9,15,7.5,123.5,3.55,17.0,127.0,118.72,94.14
2016,10,25,9,30,15.0,178.0,3.6,17.0,185.0,180.54,144.85
2016,10,25,9,45,7.5,146.5,3.7,17.5,150.0,141.32,111.98
2016,10,25,10,0,0.0,115.0,3.8,18.0,115.0,103.62,80.44
2016,10,25,10,15,1.0,146.0,3.85,18.0,146.5,134.7,105.82
2016,10,25,10,30,2.0,177.0,3.9,18.0,178.0,166.59,131.56
2016,10,25,10,45,1.0,112.0,3.95,18.5,112.5,101.33,78.09
2016,10,25,11,0,0.0,47.0,4.0,19.0,47.0,41.56,28.81
2016,10,25,11,15,0.0,98.5,4.0,19.0,98.5,87.59,66.65
2016,10,25,11,30,0.0,150.0,4.0,19.0,150.0,137.01,106.75
2016,10,25,11,45,2.0,170.5,4.05,19.0,172.0,159.28,124.72
2016,10,25,12,0,4.0,191.0,4.1,19.0,194.0,181.96,142.99
2016,10,25,12,15,2.0,135.0,4.0,19.0,136.5,124.29,96.44
2016,10,25,12,30,0.0,79.0,3.9,19.0,79.0,69.99,52.17
2016,10,25,12,45,0.0,54.5,3.85,19.0,54.5,48.21,34.32
2016,10,25,13,0,0.0,30.0,3.8,19.0,30.0,26.5,16.38
2016,10,25,13,15,0.0,29.0,3.75,19.0,29.0,25.61,15.68
2016,10,25,13,30,0.0,28.0,3.7,19.0,28.0,24.72,14.96
2016,10,25,13,45,0.0,26.5,3.65,19.5,26.5,23.38,13.85
2016,10,25,14,0,0.0,25.0,3.6,20.0,25.0,22.05,12.74
2016,10,25,14,15,0.0,23.5,3.5,19.5,23.5,20.72,11.7
2016,10,25,14,30,0.0,22.0,3.4,19.0,22.0,19.38,10.65
2016,10,25,14,45,0.0,20.0,3.35,19.0,20.0,17.61,9.19
2016,10,25,15,0,0.0,18.0,3.3,19.0,18.0,15.84,7.73
2016,10,25,15,15,0.0,15.5,3.15,19.0,15.5,13.63,5.88
2016,10,25,15,30,0.0,13.0,3.0,19.0,13.0,11.43,4.02
2016,10,25,15,45,0.0,11.0,2.9,19.0,11.0,9.66,2.52
2016,10,25,16,0,0.0,9.0,2.8,19.0,9.0,7.9,1.0
2016,10,25,16,15,0.0,6.5,2.6,18.5,6.5,5.7,0.0
2016,10,25,16,30,0.0,4.0,2.4,18.0,4.0,3.5,0.0
2016,10,25,16,45,0.0,2.5,2.25,17.5,2.5,2.19,0.0
2016,10,25,17,0,0.0,1.0,2.1,17.0,1.0,0.91,0.0
2016,10,25,17,15,0.0,0.5,2.05,16.5,0.5,0.45,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.5,13.0,1.7,13.5,27.5,47.04,0.0
2016,10,26,7,0,335.0,26.0,1.7,14.0,55.0,133.51,80.35
2016,10,26,7,15,437.0,34.5,1.7,14.5,97.0,198.8,147.07
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,275.4,214.46
2016,10,26,7,45,600.5,48.5,1.75,15.5,185.0,341.56,272.88
2016,10,26,8,0,662.0,54.0,1.8,16.0,231.0,411.46,332.64
2016,10,26,8,15,701.0,58.0,1.85,16.5,275.5,474.57,385.05
2016,10,26,8,30,740.0,62.0,1.9,17.0,320.0,539.94,437.24
2016,10,26,8,45,768.0,64.5,2.0,17.5,362.0,598.14,482.39
2016,10,26,9,0,796.0,67.0,2.1,18.0,404.0,656.69,525.51
2016,10,26,9,15,815.0,69.0,2.15,18.5,440.5,707.88,560.83
2016,10,26,9,30,834.0,71.0,2.2,19.0,477.0,757.91,594.65
2016,10,26,9,45,852.0,71.0,2.3,19.5,508.5,795.89,619.68
2016,10,26,10,0,870.0,71.0,2.4,20.0,540.0,838.82,648.01
2016,10,26,10,15,879.0,72.5,2.45,20.0,564.5,873.54,671.16
2016,10,26,10,30,888.0,74.0,2.5,20.0,589.0,905.37,692.3
2016,10,26,10,45,891.5,75.5,2.6,20.5,606.0,929.01,706.92
2016,10,26,11,0,895.0,77.0,2.7,21.0,623.0,949.18,719.27
2016,10,26,11,15,898.5,77.5,2.75,21.0,633.5,964.53,729.42
2016,10,26,11,30,902.0,78.0,2.8,21.0,644.0,976.22,737.27
2016,10,26,11,45,901.0,79.0,2.9,21.5,645.5,980.42,739.27
2016,10,26,12,0,900.0,80.0,3.0,22.0,647.0,980.82,738.92
2016,10,26,12,15,899.5,80.0,3.0,22.0,642.5,976.68,736.28
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,968.76,731.3
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,951.72,720.71
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,931.23,707.9
2016,10,26,13,15,877.5,81.0,3.05,22.0,590.5,905.89,691.09
2016,10,26,13,30,871.0,80.0,3.0,22.0,570.0,877.37,672.14
2016,10,26,13,45,858.5,79.0,2.95,22.0,542.5,840.7,647.5
2016,10,26,14,0,846.0,78.0,2.9,22.0,515.0,809.0,626.28
2016,10,26,14,15,830.5,76.0,2.8,21.5,481.0,763.55,595.92
2016,10,26,14,30,815.0,74.0,2.7,21.0,447.0,716.36,563.93
2016,10,26,14,45,791.0,71.5,2.65,21.0,407.5,661.08,524.63
2016,10,26,15,0,767.0,69.0,2.6,21.0,368.0,605.4,483.16
2016,10,26,15,15,734.0,65.5,2.45,20.5,324.0,542.97,435.01
2016,10,26,15,30,701.0,62.0,2.3,20.0,280.0,481.74,386.18
2016,10,26,15,45,652.0,57.0,2.2,19.5,234.5,414.74,331.2
2016,10,26,16,0,603.0,52.0,2.1,19.0,189.0,349.32,275.61
2016,10,26,16,15,524.5,45.0,1.8,18.0,143.5,274.29,211.27
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,207.59,152.34
2016,10,26,16,45,223.0,30.0,1.25,16.5,60.0,107.96,65.78
2016,10,26,17,0,0.0,22.0,1.0,16.0,22.0,20.01,0.0
2016,10,26,17,15,0.0,11.0,0.95,15.5,11.0,10.01,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,13.5,2.5,2.27,0.0
2016,10,27,7,0,0.0,5.0,2.3,14.0,5.0,4.38,0.0
2016,10,27,7,15,0.0,9.0,2.4,14.5,9.0,7.9,0.86
2016,10,27,7,30,0.0,13.0,2.5,15.0,13.0,11.41,3.99
2016,10,27,7,45,0.0,17.5,2.6,15.5,17.5,15.38,7.45
2016,10,27,8,0,0.0,22.0,2.7,16.0,22.0,19.35,10.89
2016,10,27,8,15,0.0,26.0,2.65,16.0,26.0,22.88,13.93
2016,10,27,8,30,0.0,30.0,2.6,16.0,30.0,26.42,16.94
2016,10,27,8,45,0.0,43.0,2.55,16.5,43.0,37.92,26.64
2016,10,27,9,0,0.0,56.0,2.5,17.0,56.0,49.45,36.24
2016,10,27,9,15,0.0,104.5,2.45,17.0,104.5,94.41,73.72
2016,10,27,9,30,0.0,153.0,2.4,17.0,153.0,142.89,113.46
2016,10,27,9,45,1.0,160.0,2.35,17.5,160.5,150.15,118.86
2016,10,27,10,0,2.0,167.0,2.3,18.0,168.0,157.58,124.45
2016,10,27,10,15,9.0,187.5,2.25,18.0,193.0,184.51,146.2
2016,10,27,10,30,16.0,208.0,2.2,18.0,218.0,212.07,168.22
2016,10,27,10,45,9.5,195.0,2.15,18.0,201.0,192.17,151.81
2016,10,27,11,0,3.0,182.0,2.1,18.0,184.0,172.45,135.63
2016,10,27,11,15,8.0,199.0,2.2,18.0,204.5,194.57,153.53
2016,10,27,11,30,13.0,216.0,2.3,18.0,225.0,217.05,171.53
2016,10,27,11,45,13.5,216.5,2.4,18.0,225.5,218.01,172.27
2016,10,27,12,0,14.0,217.0,2.5,18.0,226.0,219.03,173.14
2016,10,27,12,15,7.0,181.5,2.5,17.5,186.0,175.53,138.47
2016,10,27,12,30,0.0,146.0,2.5,17.0,146.0,133.3,104.4
2016,10,27,12,45,0.0,137.5,2.5,17.0,137.5,125.04,97.82
2016,10,27,13,0,0.0,129.0,2.5,17.0,129.0,116.85,91.24
2016,10,27,13,15,0.0,131.5,2.4,17.0,131.5,119.43,93.47
2016,10,27,13,30,0.0,134.0,2.3,17.0,134.0,122.1,95.78
2016,10,27,13,45,0.0,134.0,2.2,17.0,134.0,122.4,96.17
2016,10,27,14,0,0.0,134.0,2.1,17.0,134.0,122.8,96.67
2016,10,27,14,15,0.0,130.5,2.0,17.0,130.5,119.8,94.39
2016,10,27,14,30,0.0,127.0,1.9,17.0,127.0,116.92,92.22
2016,10,27,14,45,0.0,104.0,1.8,17.0,104.0,94.42,73.77
2016,10,27,15,0,0.0,81.0,1.7,17.0,81.0,72.29,55.47
2016,10,27,15,15,0.0,71.0,1.6,17.0,71.0,63.04,47.81
2016,10,27,15,30,0.0,61.0,1.5,17.0,61.0,53.9,40.14
2016,10,27,15,45,0.0,50.5,1.4,17.0,50.5,44.58,32.22
2016,10,27,16,0,0.0,40.0,1.3,17.0,40.0,35.27,24.21
2016,10,27,16,15,0.0,30.0,1.2,16.5,30.0,26.43,16.55
2016,10,27,16,30,0.0,20.0,1.1,16.0,20.0,17.59,8.82
2016,10,27,16,45,0.0,12.0,1.0,16.0,12.0,10.54,1.68
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,1.0,13.0,0.35,14.5,13.0,12.03,0.0
2016,10,28,7,0,2.0,26.0,0.3,15.0,26.0,25.02,10.58
2016,10,28,7,15,30.0,44.0,0.35,15.0,49.0,55.7,39.4
2016,10,28,7,30,58.0,62.0,0.4,15.0,72.0,92.72,71.26
2016,10,28,7,45,71.0,81.5,0.5,15.5,97.5,123.0,97.43
2016,10,28,8,0,84.0,101.0,0.6,16.0,123.0,154.67,124.35
2016,10,28,8,15,93.5,120.0,0.7,16.0,148.5,185.14,150.03
2016,10,28,8,30,103.0,139.0,0.8,16.0,174.0,216.57,176.02
2016,10,28,8,45,51.5,92.0,0.9,16.5,109.5,122.37,98.23
2016,10,28,9,0,0.0,45.0,1.0,17.0,45.0,39.7,27.98
2016,10,28,9,15,25.0,120.5,1.1,17.0,132.5,136.5,109.28
2016,10,28,9,30,50.0,196.0,1.2,17.0,220.0,242.1,194.68
2016,10,28,9,45,25.0,126.5,1.35,17.5,138.5,143.8,114.21
2016,10,28,10,0,0.0,57.0,1.5,18.0,57.0,50.38,36.46
2016,10,28,10,15,0.0,61.0,1.6,18.0,61.0,53.94,39.43
2016,10,28,10,30,0.0,65.0,1.7,18.0,65.0,57.51,42.32
2016,10,28,10,45,0.0,96.5,1.85,18.0,96.5,85.79,65.56
2016,10,28,11,0,0.0,128.0,2.0,18.0,128.0,115.84,90.02
2016,10,28,11,15,0.0,125.5,2.1,18.0,125.5,113.35,87.89
2016,10,28,11,30,0.0,123.0,2.2,18.0,123.0,110.9,85.87
2016,10,28,11,45,0.0,87.5,2.35,18.5,87.5,77.55,58.48
2016,10,28,12,0,0.0,52.0,2.5,19.0,52.0,46.0,32.48
2016,10,28,12,15,0.0,71.5,2.55,19.0,71.5,63.31,46.76
2016,10,28,12,30,0.0,91.0,2.6,19.0,91.0,80.66,61.0
2016,10,28,12,45,0.0,89.5,2.65,19.0,89.5,79.32,59.93
2016,10,28,13,0,0.0,88.0,2.7,19.0,88.0,77.97,58.89
2016,10,28,13,15,174.5,157.0,2.7,19.0,253.5,343.01,277.84
2016,10,28,13,30,349.0,226.0,2.7,19.0,419.0,574.35,457.08
2016,10,28,13,45,186.0,209.0,2.7,19.0,311.5,389.17,311.76
2016,10,28,14,0,23.0,192.0,2.7,19.0,204.0,202.37,160.63
2016,10,28,14,15,21.0,179.5,2.65,18.5,190.0,187.78,149.82
2016,10,28,14,30,19.0,167.0,2.6,18.0,176.0,173.41,138.68
2016,10,28,14,45,9.5,91.5,2.6,18.0,96.0,88.84,69.15
2016,10,28,15,0,0.0,16.0,2.6,18.0,16.0,14.08,6.28
2016,10,28,15,15,0.0,14.0,2.45,17.5,14.0,12.31,4.83
2016,10,28,15,30,0.0,12.0,2.3,17.0,12.0,10.54,3.35
2016,10,28,15,45,0.0,10.0,2.15,17.0,10.0,8.78,1.83
2016,10,28,16,0,0.0,8.0,2.0,17.0,8.0,7.02,0.3
2016,10,28,16,15,0.0,6.0,1.75,16.0,6.0,5.26,0.0
2016,10,28,16,30,0.0,4.0,1.5,15.0,4.0,3.5,0.0
2016,10,28,16,45,0.0,2.0,1.3,14.5,2.0,1.75,0.0
2016,10,28,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
