Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,98.0,13.5,1.7,14.0,21.0,32.85,0.0
2016,10,29,7,0,196.0,27.0,1.8,14.0,42.0,93.98,46.7
2016,10,29,7,15,303.0,39.0,1.9,14.5,80.5,158.81,116.57
2016,10,29,7,30,410.0,51.0,2.0,15.0,119.0,233.07,181.57
2016,10,29,7,45,485.5,57.5,2.15,15.5,163.5,299.67,240.09
2016,10,29,8,0,561.0,64.0,2.3,16.0,208.0,373.6,303.42
2016,10,29,8,15,342.0,100.5,2.4,16.0,193.5,320.25,262.65
2016,10,29,8,30,123.0,137.0,2.5,16.0,179.0,226.71,185.6
2016,10,29,8,45,70.5,144.5,2.6,16.5,169.0,194.59,158.51
2016,10,29,9,0,18.0,152.0,2.7,17.0,159.0,157.58,126.51
2016,10,29,9,15,19.0,164.5,2.8,17.0,173.0,170.99,137.39
2016,10,29,9,30,20.0,177.0,2.9,17.0,187.0,184.57,148.24
2016,10,29,9,45,257.0,177.0,3.05,17.5,312.5,418.75,341.48
2016,10,29,10,0,494.0,177.0,3.2,18.0,438.0,645.75,517.72
2016,10,29,10,15,300.5,217.0,3.25,18.0,378.0,520.46,417.04
2016,10,29,10,30,107.0,257.0,3.3,18.0,318.0,367.68,293.86
2016,10,29,10,45,67.5,245.5,3.35,18.5,284.5,318.55,253.98
2016,10,29,11,0,28.0,234.0,3.4,19.0,251.0,251.29,199.09
2016,10,29,11,15,446.0,162.5,3.35,19.0,436.0,637.49,509.25
2016,10,29,11,30,864.0,91.0,3.3,19.0,621.0,951.84,733.77
2016,10,29,11,45,872.5,88.0,3.3,19.5,625.0,960.08,735.15
2016,10,29,12,0,881.0,85.0,3.3,20.0,629.0,964.67,736.83
2016,10,29,12,15,880.0,85.0,3.25,20.0,623.5,960.09,733.44
2016,10,29,12,30,879.0,85.0,3.2,20.0,618.0,951.84,727.77
2016,10,29,12,45,876.0,83.5,3.15,20.0,605.5,936.24,717.21
2016,10,29,13,0,873.0,82.0,3.1,20.0,593.0,917.13,704.41
2016,10,29,13,15,865.5,81.0,3.0,20.0,572.0,891.18,686.6
2016,10,29,13,30,858.0,80.0,2.9,20.0,551.0,862.16,666.74
2016,10,29,13,45,851.0,77.0,2.85,20.0,524.5,828.2,643.72
2016,10,29,14,0,844.0,74.0,2.8,20.0,498.0,798.84,623.92
2016,10,29,14,15,827.0,72.0,2.7,20.0,464.0,752.49,591.41
2016,10,29,14,30,810.0,70.0,2.6,20.0,430.0,704.54,557.48
2016,10,29,14,45,788.0,67.0,2.55,20.0,391.0,650.54,518.82
2016,10,29,15,0,766.0,64.0,2.5,20.0,352.0,596.01,477.88
2016,10,29,15,15,732.0,60.5,2.35,19.5,308.5,533.37,429.14
2016,10,29,15,30,698.0,57.0,2.2,19.0,265.0,472.07,379.79
2016,10,29,15,45,646.0,52.5,2.1,18.5,220.0,402.26,322.14
2016,10,29,16,0,594.0,48.0,2.0,18.0,175.0,339.14,267.82
2016,10,29,16,15,511.5,41.0,1.85,17.0,130.5,263.58,202.78
2016,10,29,16,30,429.0,34.0,1.7,16.0,86.0,196.9,143.14
2016,10,29,16,45,282.5,23.0,1.55,15.5,51.0,115.09,58.26
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,39.84,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,4.15,13.5,1.5,1.36,0.0
2016,10,30,7,0,0.0,3.0,4.3,14.0,3.0,2.63,0.0
2016,10,30,7,15,0.0,7.0,4.3,14.0,7.0,6.14,0.0
2016,10,30,7,30,0.0,11.0,4.3,14.0,11.0,9.65,2.49
2016,10,30,7,45,0.0,15.5,4.35,14.5,15.5,13.62,5.96
2016,10,30,8,0,0.0,20.0,4.4,15.0,20.0,17.58,9.4
2016,10,30,8,15,0.0,24.0,4.45,15.0,24.0,21.12,12.47
2016,10,30,8,30,0.0,28.0,4.5,15.0,28.0,24.65,15.5
2016,10,30,8,45,0.0,18.5,4.55,15.5,18.5,16.28,8.28
2016,10,30,9,0,0.0,9.0,4.6,16.0,9.0,7.92,1.1
2016,10,30,9,15,0.0,9.0,4.65,16.0,9.0,7.92,1.09
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,7.92,1.07
2016,10,30,9,45,0.0,66.0,4.8,16.5,66.0,58.36,43.56
2016,10,30,10,0,0.0,123.0,4.9,17.0,123.0,111.78,87.77
2016,10,30,10,15,0.0,66.5,4.95,17.0,66.5,58.82,43.65
2016,10,30,10,30,0.0,10.0,5.0,17.0,10.0,8.82,1.75
2016,10,30,10,45,0.0,85.5,5.1,17.5,85.5,75.74,57.51
2016,10,30,11,0,0.0,161.0,5.2,18.0,161.0,148.71,117.14
2016,10,30,11,15,74.0,222.5,5.15,18.0,267.5,298.98,241.03
2016,10,30,11,30,148.0,284.0,5.1,18.0,374.0,461.9,370.54
2016,10,30,11,45,116.0,280.5,5.1,18.0,351.0,409.09,327.96
2016,10,30,12,0,84.0,277.0,5.1,18.0,328.0,373.97,299.43
2016,10,30,12,15,214.5,265.5,5.05,18.0,395.0,503.27,404.75
2016,10,30,12,30,345.0,254.0,5.0,18.0,462.0,630.34,504.98
2016,10,30,12,45,177.0,224.5,4.95,18.0,331.0,414.75,334.77
2016,10,30,13,0,9.0,195.0,4.9,18.0,200.0,192.38,152.59
2016,10,30,13,15,389.0,152.5,4.85,18.0,364.5,550.32,448.79
2016,10,30,13,30,769.0,110.0,4.8,18.0,529.0,832.09,663.39
2016,10,30,13,45,756.5,107.5,4.75,18.0,502.0,795.86,635.68
2016,10,30,14,0,744.0,105.0,4.7,18.0,475.0,757.48,608.16
2016,10,30,14,15,381.5,134.5,4.55,17.5,323.5,473.19,387.75
2016,10,30,14,30,19.0,164.0,4.4,17.0,172.0,170.78,137.1
2016,10,30,14,45,9.5,88.5,4.3,17.0,92.5,86.01,67.17
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,11.43,4.07
2016,10,30,15,15,286.5,46.0,4.0,16.5,130.0,244.81,204.83
2016,10,30,15,30,573.0,79.0,3.8,16.0,247.0,429.52,353.98
2016,10,30,15,45,529.5,69.5,3.65,16.0,204.5,364.71,297.41
2016,10,30,16,0,486.0,60.0,3.5,16.0,162.0,303.48,243.31
2016,10,30,16,15,394.5,51.0,3.4,15.5,119.5,227.92,177.45
2016,10,30,16,30,303.0,42.0,3.3,15.0,77.0,162.46,118.87
2016,10,30,16,45,173.5,27.0,3.2,15.0,45.0,88.13,39.82
2016,10,30,17,0,44.0,12.0,3.1,15.0,13.0,20.25,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,89.5,13.0,1.7,11.5,19.0,30.57,0.0
2016,10,31,7,0,179.0,26.0,1.7,12.0,38.0,87.21,32.59
2016,10,31,7,15,295.5,38.0,1.8,12.5,77.0,155.09,113.33
2016,10,31,7,30,412.0,50.0,1.9,13.0,116.0,232.36,181.66
2016,10,31,7,45,492.5,56.5,2.0,13.5,160.5,301.18,242.44
2016,10,31,8,0,573.0,63.0,2.1,14.0,205.0,377.8,308.36
2016,10,31,8,15,430.5,92.5,2.15,14.0,211.0,359.97,296.77
2016,10,31,8,30,288.0,122.0,2.2,14.0,217.0,319.35,264.56
2016,10,31,8,45,234.5,145.0,2.3,14.5,229.0,325.32,268.93
2016,10,31,9,0,181.0,168.0,2.4,15.0,241.0,313.42,258.07
2016,10,31,9,15,132.0,183.5,2.45,15.0,239.0,302.1,247.72
2016,10,31,9,30,83.0,199.0,2.5,15.0,237.0,272.98,222.75
2016,10,31,9,45,95.0,214.5,2.55,15.5,261.0,302.58,246.19
2016,10,31,10,0,107.0,230.0,2.6,16.0,285.0,332.91,269.72
2016,10,31,10,15,78.5,232.5,2.6,16.0,274.0,312.52,252.19
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,290.64,233.58
2016,10,31,10,45,38.5,232.5,2.65,16.0,254.5,277.22,222.38
2016,10,31,11,0,27.0,230.0,2.7,16.0,246.0,246.63,197.49
2016,10,31,11,15,132.0,252.5,2.75,16.0,332.5,407.68,328.09
2016,10,31,11,30,237.0,275.0,2.8,16.0,419.0,536.55,429.02
2016,10,31,11,45,263.5,271.5,2.85,16.5,432.0,577.28,458.68
2016,10,31,12,0,290.0,268.0,2.9,17.0,445.0,598.59,474.43
2016,10,31,12,15,239.5,272.0,2.95,17.0,417.0,535.35,425.95
2016,10,31,12,30,189.0,276.0,3.0,17.0,389.0,490.48,390.94
2016,10,31,12,45,211.0,267.5,3.1,17.5,391.0,498.67,397.89
2016,10,31,13,0,233.0,259.0,3.2,18.0,393.0,505.48,403.53
2016,10,31,13,15,362.0,222.0,3.25,17.5,421.5,589.68,472.29
2016,10,31,13,30,491.0,185.0,3.3,17.0,450.0,667.15,534.53
2016,10,31,13,45,275.5,196.0,3.35,17.0,343.5,465.91,377.14
2016,10,31,14,0,60.0,207.0,3.4,17.0,237.0,265.04,213.8
2016,10,31,14,15,30.0,171.0,3.45,17.0,186.0,198.24,159.77
2016,10,31,14,30,0.0,135.0,3.5,17.0,135.0,125.91,99.81
2016,10,31,14,45,91.0,142.5,3.55,17.0,176.0,220.0,180.1
2016,10,31,15,0,182.0,150.0,3.6,17.0,217.0,286.11,235.46
2016,10,31,15,15,170.0,133.0,3.55,16.5,189.5,251.4,206.83
2016,10,31,15,30,158.0,116.0,3.5,16.0,162.0,217.65,178.63
2016,10,31,15,45,140.5,97.5,3.5,16.0,133.0,180.34,146.5
2016,10,31,16,0,123.0,79.0,3.5,16.0,104.0,144.77,115.32
2016,10,31,16,15,97.5,60.0,3.5,15.5,76.5,107.25,82.44
2016,10,31,16,30,72.0,41.0,3.5,15.0,49.0,72.38,51.27
2016,10,31,16,45,36.0,24.0,3.5,14.5,28.0,37.63,11.97
2016,10,31,17,0,0.0,7.0,3.5,14.0,7.0,6.37,0.0
2016,10,31,17,15,0.0,3.5,3.6,14.0,3.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.0,1.95,11.5,18.5,32.46,0.0
2016,11,1,7,0,206.0,24.0,1.9,12.0,37.0,91.66,26.03
2016,11,1,7,15,326.5,34.5,1.95,12.5,76.0,161.96,117.33
2016,11,1,7,30,447.0,45.0,2.0,13.0,115.0,240.77,187.71
2016,11,1,7,45,523.0,51.5,2.05,13.5,160.0,309.04,248.39
2016,11,1,8,0,599.0,58.0,2.1,14.0,205.0,384.74,313.72
2016,11,1,8,15,645.5,63.0,2.15,14.0,249.0,449.3,369.03
2016,11,1,8,30,692.0,68.0,2.2,14.0,293.0,517.1,425.17
2016,11,1,8,45,725.5,71.5,2.25,14.5,335.0,574.42,470.69
2016,11,1,9,0,759.0,75.0,2.3,15.0,377.0,635.75,517.61
2016,11,1,9,15,781.0,77.5,2.25,15.0,413.5,687.93,555.11
2016,11,1,9,30,803.0,80.0,2.2,15.0,450.0,739.27,591.22
2016,11,1,9,45,819.0,82.0,2.15,15.5,481.5,783.97,620.64
2016,11,1,10,0,835.0,84.0,2.1,16.0,513.0,826.76,648.13
2016,11,1,10,15,845.5,85.5,1.95,16.0,537.5,861.96,670.04
2016,11,1,10,30,856.0,87.0,1.8,16.0,562.0,894.42,689.65
2016,11,1,10,45,864.0,87.5,1.7,16.5,579.5,920.39,703.76
2016,11,1,11,0,872.0,88.0,1.6,17.0,597.0,933.7,709.17
2016,11,1,11,15,875.5,88.5,1.5,17.0,606.5,948.58,717.09
2016,11,1,11,30,879.0,89.0,1.4,17.0,616.0,959.91,722.61
2016,11,1,11,45,879.0,89.0,1.35,17.5,618.0,963.65,722.62
2016,11,1,12,0,879.0,89.0,1.3,18.0,620.0,963.72,720.44
2016,11,1,12,15,877.0,89.0,1.25,18.0,614.0,958.2,716.15
2016,11,1,12,30,875.0,89.0,1.2,18.0,608.0,949.05,709.69
2016,11,1,12,45,871.0,87.5,1.2,18.0,594.5,932.61,699.45
2016,11,1,13,0,867.0,86.0,1.2,18.0,581.0,921.86,693.19
2016,11,1,13,15,858.0,85.0,1.15,18.0,560.0,894.44,675.02
2016,11,1,13,30,849.0,84.0,1.1,18.0,539.0,863.99,655.05
2016,11,1,13,45,835.0,82.5,1.1,18.0,511.0,825.86,630.55
2016,11,1,14,0,821.0,81.0,1.1,18.0,483.0,785.42,604.28
2016,11,1,14,15,802.5,79.0,1.1,18.0,449.0,738.81,573.33
2016,11,1,14,30,784.0,77.0,1.1,18.0,415.0,690.76,540.85
2016,11,1,14,45,755.5,74.0,1.1,18.0,375.5,633.42,500.92
2016,11,1,15,0,727.0,71.0,1.1,18.0,336.0,576.15,458.42
2016,11,1,15,15,689.5,67.0,1.15,17.5,293.0,515.72,412.89
2016,11,1,15,30,652.0,63.0,1.2,17.0,250.0,454.24,364.61
2016,11,1,15,45,596.5,57.0,1.25,17.0,205.5,383.65,306.53
2016,11,1,16,0,541.0,51.0,1.3,17.0,161.0,317.74,250.18
2016,11,1,16,15,449.5,43.0,1.45,16.0,118.0,240.79,184.77
2016,11,1,16,30,358.0,35.0,1.6,15.0,75.0,173.73,124.52
2016,11,1,16,45,179.0,17.5,1.75,14.5,37.5,78.66,22.53
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,11.0,1.8,9.5,17.5,34.14,0.0
2016,11,2,7,0,231.0,22.0,1.8,10.0,35.0,95.83,16.46
2016,11,2,7,15,350.5,32.5,1.85,10.5,74.5,167.75,121.24
2016,11,2,7,30,470.0,43.0,1.9,11.0,114.0,247.32,193.64
2016,11,2,7,45,540.5,50.0,2.0,11.5,159.0,314.79,254.41
2016,11,2,8,0,611.0,57.0,2.1,12.0,204.0,389.12,319.32
2016,11,2,8,15,656.5,61.5,2.1,12.5,248.0,453.05,373.82
2016,11,2,8,30,702.0,66.0,2.1,13.0,292.0,517.09,426.48
2016,11,2,8,45,734.0,69.5,2.15,13.5,333.5,576.87,474.02
2016,11,2,9,0,766.0,73.0,2.2,14.0,375.0,637.41,520.38
2016,11,2,9,15,788.0,75.5,2.15,14.5,411.5,689.77,557.04
2016,11,2,9,30,810.0,78.0,2.1,15.0,448.0,741.28,592.14
2016,11,2,9,45,835.5,77.0,2.1,16.0,481.0,790.15,623.7
2016,11,2,10,0,861.0,76.0,2.1,17.0,514.0,829.8,647.99
2016,11,2,10,15,871.0,77.0,1.95,17.0,538.5,864.11,669.21
2016,11,2,10,30,881.0,78.0,1.8,17.0,563.0,895.64,688.11
2016,11,2,10,45,887.5,79.0,1.7,17.5,580.5,920.98,701.72
2016,11,2,11,0,894.0,80.0,1.6,18.0,598.0,943.01,712.97
2016,11,2,11,15,897.0,80.5,1.5,18.0,607.5,957.66,720.54
2016,11,2,11,30,900.0,81.0,1.4,18.0,617.0,968.68,725.79
2016,11,2,11,45,900.5,81.0,1.3,18.5,619.0,972.98,725.32
2016,11,2,12,0,901.0,81.0,1.2,19.0,621.0,973.53,722.55
2016,11,2,12,15,898.5,81.0,1.1,19.0,615.0,967.46,716.97
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,957.68,709.2
2016,11,2,12,45,892.0,79.5,0.95,19.5,595.5,940.99,696.71
2016,11,2,13,0,888.0,78.0,0.9,20.0,582.0,920.79,682.2
2016,11,2,13,15,880.0,77.0,0.85,20.0,561.0,894.22,664.96
2016,11,2,13,30,872.0,76.0,0.8,20.0,540.0,864.58,645.79
2016,11,2,13,45,860.0,74.5,0.75,20.0,512.0,828.04,622.01
2016,11,2,14,0,848.0,73.0,0.7,20.0,484.0,796.38,601.45
2016,11,2,14,15,830.5,71.0,0.7,20.0,450.0,749.77,571.24
2016,11,2,14,30,813.0,69.0,0.7,20.0,416.0,701.59,539.55
2016,11,2,14,45,787.5,66.5,0.75,20.0,377.0,645.95,502.47
2016,11,2,15,0,762.0,64.0,0.8,20.0,338.0,590.05,462.74
2016,11,2,15,15,726.5,60.5,0.85,19.5,295.0,527.03,416.28
2016,11,2,15,30,691.0,57.0,0.9,19.0,252.0,465.46,368.77
2016,11,2,15,45,635.0,52.0,0.95,18.5,206.5,393.81,311.26
2016,11,2,16,0,579.0,47.0,1.0,18.0,161.0,329.78,257.28
2016,11,2,16,15,491.5,39.0,1.1,17.0,117.5,252.51,191.86
2016,11,2,16,30,404.0,31.0,1.2,16.0,74.0,184.83,130.36
2016,11,2,16,45,202.0,15.5,1.3,15.5,37.0,81.89,14.56
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,34.45,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,96.42,2.03
2016,11,3,7,15,365.0,30.0,2.05,10.5,73.5,169.84,121.36
2016,11,3,7,30,487.0,40.0,2.1,11.0,113.0,250.39,195.61
2016,11,3,7,45,558.0,47.0,2.15,12.0,157.5,318.75,256.91
2016,11,3,8,0,629.0,54.0,2.2,13.0,202.0,394.07,322.06
2016,11,3,8,15,674.5,58.5,2.15,13.5,246.5,455.88,374.81
2016,11,3,8,30,720.0,63.0,2.1,14.0,291.0,523.78,430.18
2016,11,3,8,45,751.0,66.0,2.1,14.5,332.5,583.01,476.9
2016,11,3,9,0,782.0,69.0,2.1,15.0,374.0,642.86,522.1
2016,11,3,9,15,803.5,71.5,2.05,15.5,411.0,695.37,558.59
2016,11,3,9,30,825.0,74.0,2.0,16.0,448.0,746.96,593.45
2016,11,3,9,45,842.5,75.0,2.0,17.0,479.5,792.2,622.14
2016,11,3,10,0,860.0,76.0,2.0,18.0,511.0,835.56,648.88
2016,11,3,10,15,870.0,77.5,1.9,18.5,535.5,862.62,664.05
2016,11,3,10,30,880.0,79.0,1.8,19.0,560.0,894.71,682.53
2016,11,3,10,45,887.0,80.0,1.7,19.5,577.5,920.44,696.31
2016,11,3,11,0,894.0,81.0,1.6,20.0,595.0,942.9,707.74
2016,11,3,11,15,897.5,81.5,1.5,20.0,604.5,958.01,715.56
2016,11,3,11,30,901.0,82.0,1.4,20.0,614.0,969.5,721.07
2016,11,3,11,45,901.0,82.0,1.35,20.5,616.0,973.33,721.09
2016,11,3,12,0,901.0,82.0,1.3,21.0,618.0,973.4,718.9
2016,11,3,12,15,898.5,82.0,1.25,21.0,612.0,967.34,714.3
2016,11,3,12,30,896.0,82.0,1.2,21.0,606.0,957.59,707.54
2016,11,3,12,45,889.5,81.5,1.15,21.5,592.0,939.84,694.44
2016,11,3,13,0,883.0,81.0,1.1,22.0,578.0,918.68,679.37
2016,11,3,13,15,874.5,80.0,1.05,22.0,557.0,891.82,662.0
2016,11,3,13,30,866.0,79.0,1.0,22.0,536.0,861.92,642.7
2016,11,3,13,45,852.0,78.0,1.0,22.0,507.5,832.38,624.4
2016,11,3,14,0,838.0,77.0,1.0,22.0,479.0,792.2,598.73
2016,11,3,14,15,820.0,74.5,0.95,21.5,445.0,744.96,568.41
2016,11,3,14,30,802.0,72.0,0.9,21.0,411.0,696.22,536.52
2016,11,3,14,45,775.0,69.5,0.85,21.0,372.0,640.02,497.64
2016,11,3,15,0,748.0,67.0,0.8,21.0,333.0,583.69,456.3
2016,11,3,15,15,711.0,63.0,0.75,20.5,290.0,519.87,408.51
2016,11,3,15,30,674.0,59.0,0.7,20.0,247.0,457.66,360.1
2016,11,3,15,45,616.5,53.5,0.7,19.5,202.0,388.73,304.83
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,321.74,248.99
2016,11,3,16,15,467.0,40.0,0.75,18.5,114.0,243.94,183.42
2016,11,3,16,30,375.0,32.0,0.8,18.0,71.0,176.16,121.88
2016,11,3,16,45,187.5,16.0,0.85,17.5,35.5,78.08,2.98
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,101.0,10.0,2.0,10.5,15.5,30.14,0.0
2016,11,4,7,0,202.0,20.0,2.0,11.0,31.0,84.63,0.0
2016,11,4,7,15,327.5,31.0,2.05,11.5,69.5,158.43,111.39
2016,11,4,7,30,453.0,42.0,2.1,12.0,108.0,239.08,185.8
2016,11,4,7,45,526.5,49.5,2.2,13.0,152.0,307.25,246.67
2016,11,4,8,0,600.0,57.0,2.3,14.0,196.0,382.64,311.76
2016,11,4,8,15,647.5,62.0,2.15,14.5,240.5,447.52,366.57
2016,11,4,8,30,695.0,67.0,2.0,15.0,285.0,515.71,421.67
2016,11,4,8,45,726.0,71.0,1.95,15.5,326.0,571.64,465.52
2016,11,4,9,0,757.0,75.0,1.9,16.0,367.0,631.59,510.66
2016,11,4,9,15,779.5,77.5,1.75,16.5,403.5,683.86,546.2
2016,11,4,9,30,802.0,80.0,1.6,17.0,440.0,735.33,579.83
2016,11,4,9,45,817.5,82.5,1.45,17.5,471.0,780.02,607.43
2016,11,4,10,0,833.0,85.0,1.3,18.0,502.0,822.79,632.77
2016,11,4,10,15,844.0,86.5,1.15,18.5,526.5,858.24,652.24
2016,11,4,10,30,855.0,88.0,1.0,19.0,551.0,890.99,669.26
2016,11,4,10,45,862.5,89.0,0.9,19.5,568.5,917.02,682.18
2016,11,4,11,0,870.0,90.0,0.8,20.0,586.0,939.82,692.79
2016,11,4,11,15,873.5,90.5,0.7,20.0,596.0,954.85,699.57
2016,11,4,11,30,877.0,91.0,0.6,20.0,606.0,966.29,704.12
2016,11,4,11,45,879.0,90.5,0.5,20.5,608.0,971.37,703.4
2016,11,4,12,0,881.0,90.0,0.4,21.0,610.0,962.87,694.37
2016,11,4,12,15,878.5,89.5,0.3,21.0,604.0,966.07,694.45
2016,11,4,12,30,876.0,89.0,0.2,21.0,598.0,955.73,686.18
2016,11,4,12,45,873.5,87.5,0.15,21.5,585.0,940.52,675.1
2016,11,4,13,0,871.0,86.0,0.1,22.0,572.0,921.77,662.15
2016,11,4,13,15,862.5,84.5,0.15,22.0,551.0,894.21,646.62
2016,11,4,13,30,854.0,83.0,0.2,22.0,530.0,863.62,629.26
2016,11,4,13,45,841.5,81.0,0.25,22.5,502.5,826.18,606.21
2016,11,4,14,0,829.0,79.0,0.3,23.0,475.0,786.33,581.44
2016,11,4,14,15,811.0,77.0,0.3,22.5,441.0,740.07,553.34
2016,11,4,14,30,793.0,75.0,0.3,22.0,407.0,692.3,523.62
2016,11,4,14,45,767.5,71.5,0.35,22.0,368.0,636.36,487.11
2016,11,4,15,0,742.0,68.0,0.4,22.0,329.0,580.21,447.72
2016,11,4,15,15,704.5,64.0,0.45,21.5,286.0,516.42,401.65
2016,11,4,15,30,667.0,60.0,0.5,21.0,243.0,457.48,356.93
2016,11,4,15,45,610.0,54.0,0.55,21.0,198.0,385.73,299.81
2016,11,4,16,0,553.0,48.0,0.6,21.0,153.0,318.8,244.25
2016,11,4,16,15,459.5,39.5,0.7,20.5,110.5,240.32,178.85
2016,11,4,16,30,366.0,31.0,0.8,20.0,68.0,172.12,116.78
2016,11,4,16,45,183.0,15.5,0.9,19.5,34.0,75.78,0.0
2016,11,4,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.5,14.0,29.08,0.0
2016,11,5,7,0,201.0,18.0,0.7,12.0,28.0,81.76,0.0
2016,11,5,7,15,322.5,29.0,0.7,12.5,65.5,154.68,106.12
2016,11,5,7,30,444.0,40.0,0.7,13.0,103.0,233.22,178.78
2016,11,5,7,45,511.5,48.0,0.75,13.5,146.0,298.56,236.67
2016,11,5,8,0,579.0,56.0,0.8,14.0,189.0,370.57,298.2
2016,11,5,8,15,626.0,61.5,0.8,14.5,232.0,434.53,351.26
2016,11,5,8,30,673.0,67.0,0.8,15.0,275.0,501.82,404.76
2016,11,5,8,45,703.0,71.5,0.85,15.5,315.5,559.78,449.49
2016,11,5,9,0,733.0,76.0,0.9,16.0,356.0,615.15,490.9
2016,11,5,9,15,755.0,79.0,0.85,16.5,391.5,666.6,525.69
2016,11,5,9,30,777.0,82.0,0.8,17.0,427.0,717.29,558.59
2016,11,5,9,45,654.0,118.5,0.8,17.5,423.0,693.97,539.41
2016,11,5,10,0,531.0,155.0,0.8,18.0,419.0,647.88,504.1
2016,11,5,10,15,508.5,170.5,0.8,18.0,433.0,662.43,513.82
2016,11,5,10,30,486.0,186.0,0.8,18.0,447.0,673.7,520.4
2016,11,5,10,45,515.0,182.5,0.85,18.5,467.5,706.87,543.35
2016,11,5,11,0,544.0,179.0,0.9,19.0,488.0,738.83,564.97
2016,11,5,11,15,700.0,134.0,1.0,19.0,537.5,848.61,640.92
2016,11,5,11,30,856.0,89.0,1.1,19.0,587.0,942.48,703.07
2016,11,5,11,45,697.0,139.5,1.2,19.5,546.0,861.66,648.33
2016,11,5,12,0,538.0,190.0,1.3,20.0,505.0,760.79,579.99
2016,11,5,12,15,694.5,138.5,1.35,20.0,541.5,855.18,647.18
2016,11,5,12,30,851.0,87.0,1.4,20.0,578.0,928.38,696.04
2016,11,5,12,45,843.0,87.0,1.45,20.5,564.0,910.28,682.96
2016,11,5,13,0,835.0,87.0,1.5,21.0,550.0,888.93,668.9
2016,11,5,13,15,825.5,86.0,1.55,20.5,529.0,861.89,653.54
2016,11,5,13,30,816.0,85.0,1.6,20.0,508.0,831.98,636.07
2016,11,5,13,45,661.0,118.0,1.65,20.0,449.0,722.51,561.21
2016,11,5,14,0,506.0,151.0,1.7,20.0,390.0,606.12,477.66
2016,11,5,14,15,480.5,143.5,1.7,19.5,357.5,558.83,444.58
2016,11,5,14,30,455.0,136.0,1.7,19.0,325.0,511.8,410.26
2016,11,5,14,45,437.5,125.5,1.75,19.0,293.0,467.44,376.71
2016,11,5,15,0,420.0,115.0,1.8,19.0,261.0,423.33,342.41
2016,11,5,15,15,399.5,102.0,1.75,18.5,226.5,375.03,304.18
2016,11,5,15,30,379.0,89.0,1.7,18.0,192.0,327.81,265.56
2016,11,5,15,45,344.5,75.5,1.7,18.0,156.0,274.4,220.32
2016,11,5,16,0,310.0,62.0,1.7,18.0,120.0,224.15,176.53
2016,11,5,16,15,252.0,47.5,1.6,17.5,86.0,167.18,126.92
2016,11,5,16,30,194.0,33.0,1.5,17.0,52.0,116.94,79.41
2016,11,5,16,45,97.0,16.5,1.45,16.5,26.0,51.65,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,0.85,14.0,5.0,4.55,0.0
2016,11,6,7,0,0.0,10.0,0.8,14.0,10.0,8.79,0.0
2016,11,6,7,15,0.0,24.5,0.9,14.0,24.5,21.9,10.95
2016,11,6,7,30,0.0,39.0,1.0,14.0,39.0,35.92,24.24
2016,11,6,7,45,0.0,56.0,1.1,14.5,56.0,52.55,38.76
2016,11,6,8,0,0.0,73.0,1.2,15.0,73.0,69.07,53.02
2016,11,6,8,15,1.5,90.0,1.2,15.0,90.5,86.4,67.88
2016,11,6,8,30,3.0,107.0,1.2,15.0,108.0,103.95,82.71
2016,11,6,8,45,7.0,121.5,1.3,15.5,124.5,120.54,96.45
2016,11,6,9,0,11.0,136.0,1.4,16.0,141.0,137.63,110.39
2016,11,6,9,15,38.5,160.0,1.4,16.0,177.0,194.49,157.58
2016,11,6,9,30,66.0,184.0,1.4,16.0,213.0,244.29,198.16
2016,11,6,9,45,67.5,197.0,1.4,16.5,228.5,261.69,211.2
2016,11,6,10,0,69.0,210.0,1.4,17.0,244.0,279.21,224.3
2016,11,6,10,15,54.5,213.5,1.35,17.0,241.5,271.32,217.13
2016,11,6,10,30,40.0,217.0,1.3,17.0,239.0,262.78,209.55
2016,11,6,10,45,98.0,237.0,1.3,17.5,292.0,339.72,270.99
2016,11,6,11,0,156.0,257.0,1.3,18.0,345.0,436.2,344.83
2016,11,6,11,15,296.5,238.0,1.35,18.0,408.5,564.54,443.55
2016,11,6,11,30,437.0,219.0,1.4,18.0,472.0,695.34,540.14
2016,11,6,11,45,301.5,243.5,1.45,18.5,418.5,579.83,451.98
2016,11,6,12,0,166.0,268.0,1.5,19.0,365.0,462.56,362.09
2016,11,6,12,15,182.5,264.5,1.5,19.0,370.0,473.31,371.57
2016,11,6,12,30,199.0,261.0,1.5,19.0,375.0,483.23,379.55
2016,11,6,12,45,229.0,251.0,1.5,19.0,379.5,496.59,390.64
2016,11,6,13,0,259.0,241.0,1.5,19.0,384.0,525.7,413.04
2016,11,6,13,15,270.0,229.5,1.45,19.0,373.5,516.22,406.35
2016,11,6,13,30,281.0,218.0,1.4,19.0,363.0,505.26,398.86
2016,11,6,13,45,392.0,184.0,1.4,19.5,374.0,565.19,445.6
2016,11,6,14,0,503.0,150.0,1.4,20.0,385.0,602.11,474.26
2016,11,6,14,15,343.0,161.5,1.35,19.5,317.0,458.28,365.26
2016,11,6,14,30,183.0,173.0,1.3,19.0,249.0,329.14,264.34
2016,11,6,14,45,176.0,157.0,1.3,19.0,224.5,298.7,241.17
2016,11,6,15,0,169.0,141.0,1.3,19.0,200.0,268.55,217.2
2016,11,6,15,15,159.5,123.5,1.15,18.5,173.0,235.4,190.45
2016,11,6,15,30,150.0,106.0,1.0,18.0,146.0,202.98,163.65
2016,11,6,15,45,136.0,87.5,0.9,17.5,118.5,167.82,133.99
2016,11,6,16,0,122.0,69.0,0.8,17.0,91.0,133.98,104.77
2016,11,6,16,15,93.5,50.5,0.75,16.5,65.0,95.86,71.68
2016,11,6,16,30,65.0,32.0,0.7,16.0,39.0,60.47,38.82
2016,11,6,16,45,32.5,16.0,0.7,15.5,19.5,26.54,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,12.5,8.0,7.28,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,14.55,0.0
2016,11,7,7,15,70.5,31.5,1.5,13.5,41.0,68.03,43.26
2016,11,7,7,30,141.0,47.0,1.5,14.0,66.0,116.0,88.09
2016,11,7,7,45,167.0,64.5,1.55,14.5,95.5,155.25,123.24
2016,11,7,8,0,193.0,82.0,1.6,15.0,125.0,197.15,159.91
2016,11,7,8,15,209.5,99.0,1.55,15.5,154.5,235.76,193.0
2016,11,7,8,30,226.0,116.0,1.5,16.0,184.0,275.74,226.24
2016,11,7,8,45,235.0,132.5,1.45,16.5,212.0,311.48,255.02
2016,11,7,9,0,244.0,149.0,1.4,17.0,240.0,347.56,283.22
2016,11,7,9,15,343.0,148.5,1.35,17.5,290.5,428.64,347.47
2016,11,7,9,30,442.0,148.0,1.3,18.0,341.0,532.47,426.14
2016,11,7,9,45,380.0,173.0,1.3,18.5,347.0,512.88,408.37
2016,11,7,10,0,318.0,198.0,1.3,19.0,353.0,503.48,398.71
2016,11,7,10,15,352.5,201.5,1.25,19.5,382.0,546.36,429.8
2016,11,7,10,30,387.0,205.0,1.2,20.0,411.0,589.8,460.2
2016,11,7,10,45,580.5,155.0,1.15,20.5,474.0,739.94,568.21
2016,11,7,11,0,774.0,105.0,1.1,21.0,537.0,865.08,649.37
2016,11,7,11,15,778.0,105.5,1.05,21.0,546.5,879.44,656.05
2016,11,7,11,30,782.0,106.0,1.0,21.0,556.0,890.59,662.1
2016,11,7,11,45,783.5,106.0,1.0,21.5,558.0,895.48,663.74
2016,11,7,12,0,785.0,106.0,1.0,22.0,560.0,897.02,663.41
2016,11,7,12,15,782.5,105.5,1.0,22.0,554.5,890.82,659.47
2016,11,7,12,30,780.0,105.0,1.0,22.0,549.0,881.3,653.61
2016,11,7,12,45,796.5,96.5,1.05,22.0,540.0,876.57,651.86
2016,11,7,13,0,813.0,88.0,1.1,22.0,531.0,867.86,647.52
2016,11,7,13,15,619.0,138.0,1.05,22.0,468.0,743.3,563.5
2016,11,7,13,30,425.0,188.0,1.0,22.0,405.0,610.14,468.71
2016,11,7,13,45,382.5,185.0,1.0,22.0,372.5,542.32,421.4
2016,11,7,14,0,340.0,182.0,1.0,22.0,340.0,492.57,385.21
2016,11,7,14,15,229.5,177.5,0.95,22.0,281.0,390.38,307.33
2016,11,7,14,30,119.0,173.0,0.9,22.0,222.0,282.63,223.35
2016,11,7,14,45,114.5,156.5,0.9,22.0,200.0,255.96,203.27
2016,11,7,15,0,110.0,140.0,0.9,22.0,178.0,229.56,182.55
2016,11,7,15,15,102.5,122.0,0.8,21.5,154.0,199.79,158.86
2016,11,7,15,30,95.0,104.0,0.7,21.0,130.0,170.67,135.18
2016,11,7,15,45,83.0,85.5,0.6,20.5,105.0,139.37,109.15
2016,11,7,16,0,71.0,67.0,0.5,20.0,80.0,109.26,83.62
2016,11,7,16,15,48.5,49.0,0.5,19.5,56.5,76.96,56.05
2016,11,7,16,30,26.0,31.0,0.5,19.0,33.0,41.57,24.46
2016,11,7,16,45,13.0,15.5,0.55,18.5,16.5,18.39,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,8.64,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,17.28,0.0
2016,11,8,7,15,151.0,30.5,1.3,13.5,50.0,99.36,62.52
2016,11,8,7,30,302.0,42.0,1.3,14.0,81.0,178.77,136.08
2016,11,8,7,45,358.0,54.0,1.35,14.5,118.5,234.2,185.86
2016,11,8,8,0,414.0,66.0,1.4,15.0,156.0,295.6,239.24
2016,11,8,8,15,451.0,76.0,1.3,15.5,193.5,349.6,285.02
2016,11,8,8,30,488.0,86.0,1.2,16.0,231.0,410.89,334.67
