Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,45,518.5,93.0,1.15,16.5,267.0,463.57,376.01
2016,11,8,9,0,549.0,100.0,1.1,17.0,303.0,517.49,416.81
2016,11,8,9,15,660.5,88.0,1.05,17.5,356.0,609.29,485.46
2016,11,8,9,30,772.0,76.0,1.0,18.0,409.0,702.92,549.91
2016,11,8,9,45,797.0,75.5,0.95,19.0,441.0,750.21,578.36
2016,11,8,10,0,822.0,75.0,0.9,20.0,473.0,796.22,605.53
2016,11,8,10,15,833.0,76.0,0.85,20.5,497.0,830.47,625.2
2016,11,8,10,30,844.0,77.0,0.8,21.0,521.0,862.1,642.9
2016,11,8,10,45,848.5,79.0,0.8,21.5,537.5,877.42,650.56
2016,11,8,11,0,853.0,81.0,0.8,22.0,554.0,898.1,661.98
2016,11,8,11,15,857.0,81.5,0.75,22.0,563.5,913.11,670.0
2016,11,8,11,30,861.0,82.0,0.7,22.0,573.0,924.72,675.94
2016,11,8,11,45,860.5,82.5,0.7,22.5,575.0,928.58,676.78
2016,11,8,12,0,860.0,83.0,0.7,23.0,577.0,928.88,675.61
2016,11,8,12,15,858.5,83.0,0.7,23.0,571.5,924.05,672.67
2016,11,8,12,30,857.0,83.0,0.7,23.0,566.0,915.71,667.72
2016,11,8,12,45,855.5,81.0,0.7,23.0,554.0,901.39,659.1
2016,11,8,13,0,854.0,79.0,0.7,23.0,542.0,883.67,648.46
2016,11,8,13,15,846.0,77.5,0.7,23.0,522.0,866.06,638.01
2016,11,8,13,30,838.0,76.0,0.7,23.0,502.0,836.57,619.78
2016,11,8,13,45,824.0,75.0,0.75,23.5,475.0,799.91,596.48
2016,11,8,14,0,810.0,74.0,0.8,24.0,448.0,761.01,571.44
2016,11,8,14,15,792.0,72.0,0.7,23.5,415.0,715.79,541.78
2016,11,8,14,30,774.0,70.0,0.6,23.0,382.0,669.15,510.71
2016,11,8,14,45,747.0,67.0,0.55,23.0,344.0,613.98,472.69
2016,11,8,15,0,720.0,64.0,0.5,23.0,306.0,558.79,432.12
2016,11,8,15,15,681.5,60.0,0.45,22.5,264.5,495.91,385.24
2016,11,8,15,30,643.0,56.0,0.4,22.0,223.0,437.96,340.15
2016,11,8,15,45,583.5,50.5,0.35,22.0,180.0,367.33,283.2
2016,11,8,16,0,524.0,45.0,0.3,22.0,137.0,301.81,228.46
2016,11,8,16,15,428.5,36.0,0.6,21.0,96.5,224.2,164.84
2016,11,8,16,30,333.0,27.0,0.9,20.0,56.0,157.31,99.28
2016,11,8,16,45,166.5,13.5,1.2,19.5,28.0,56.77,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,116.0,14.0,1.4,13.0,18.0,43.08,0.0
2016,11,9,7,15,236.0,27.0,1.45,13.5,51.5,122.27,73.83
2016,11,9,7,30,356.0,40.0,1.5,14.0,85.0,198.12,150.22
2016,11,9,7,45,433.5,49.0,1.55,14.5,126.5,263.65,208.8
2016,11,9,8,0,511.0,58.0,1.6,15.0,168.0,337.01,272.17
2016,11,9,8,15,562.5,64.5,1.5,15.5,210.0,400.79,325.95
2016,11,9,8,30,614.0,71.0,1.4,16.0,252.0,468.45,380.66
2016,11,9,8,45,651.0,75.5,1.35,16.5,291.5,527.9,427.07
2016,11,9,9,0,688.0,80.0,1.3,17.0,331.0,588.87,472.83
2016,11,9,9,15,712.5,83.5,1.3,17.5,367.0,640.63,509.98
2016,11,9,9,30,737.0,87.0,1.3,18.0,403.0,692.05,544.97
2016,11,9,9,45,680.0,104.5,1.35,19.0,412.0,694.72,543.79
2016,11,9,10,0,623.0,122.0,1.4,20.0,421.0,690.53,538.25
2016,11,9,10,15,722.5,105.0,1.4,20.0,468.5,774.37,596.65
2016,11,9,10,30,822.0,88.0,1.4,20.0,516.0,855.13,650.49
2016,11,9,10,45,830.5,88.5,1.4,20.5,533.0,880.67,664.79
2016,11,9,11,0,839.0,89.0,1.4,21.0,550.0,903.16,677.64
2016,11,9,11,15,842.5,89.5,1.4,21.5,560.0,917.77,685.29
2016,11,9,11,30,846.0,90.0,1.4,22.0,570.0,928.95,690.84
2016,11,9,11,45,847.5,90.0,1.4,22.5,572.0,934.11,692.59
2016,11,9,12,0,849.0,90.0,1.4,23.0,574.0,935.7,692.23
2016,11,9,12,15,846.5,89.5,1.35,23.0,568.0,929.3,687.44
2016,11,9,12,30,844.0,89.0,1.3,23.0,562.0,919.38,680.6
2016,11,9,12,45,846.0,86.0,1.3,23.5,550.5,907.01,671.76
2016,11,9,13,0,848.0,83.0,1.3,24.0,539.0,891.1,660.77
2016,11,9,13,15,838.5,81.5,1.25,24.0,518.5,863.42,642.69
2016,11,9,13,30,829.0,80.0,1.2,24.0,498.0,832.86,622.82
2016,11,9,13,45,606.0,125.0,1.15,24.0,421.5,681.65,519.98
2016,11,9,14,0,383.0,170.0,1.1,24.0,345.0,512.37,397.34
2016,11,9,14,15,573.0,121.0,1.05,23.5,361.0,608.25,472.21
2016,11,9,14,30,763.0,72.0,1.0,23.0,377.0,662.82,512.31
2016,11,9,14,45,735.5,69.0,0.95,23.0,339.5,607.81,472.62
2016,11,9,15,0,708.0,66.0,0.9,23.0,302.0,552.82,431.53
2016,11,9,15,15,668.5,61.5,0.85,22.5,260.5,492.53,385.84
2016,11,9,15,30,629.0,57.0,0.8,22.0,219.0,431.26,337.73
2016,11,9,15,45,569.5,51.0,0.75,21.5,176.5,360.83,280.81
2016,11,9,16,0,510.0,45.0,0.7,21.0,134.0,295.54,225.98
2016,11,9,16,15,413.0,36.0,0.75,20.5,93.5,218.23,160.67
2016,11,9,16,30,316.0,27.0,0.8,20.0,53.0,150.93,92.57
2016,11,9,16,45,158.0,13.5,0.85,19.5,26.5,54.48,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,2.0,13.0,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,2.1,13.0,13.0,11.82,0.0
2016,11,10,7,15,82.0,28.5,2.15,13.5,38.5,66.88,36.69
2016,11,10,7,30,164.0,44.0,2.2,14.0,64.0,121.75,91.49
2016,11,10,7,45,200.5,60.5,2.25,15.0,95.5,165.38,130.72
2016,11,10,8,0,237.0,77.0,2.3,16.0,127.0,212.84,172.1
2016,11,10,8,15,261.0,93.0,2.15,16.0,159.0,256.48,210.04
2016,11,10,8,30,285.0,109.0,2.0,16.0,191.0,302.15,248.66
2016,11,10,8,45,307.0,121.0,1.9,16.5,221.5,343.34,282.24
2016,11,10,9,0,329.0,133.0,1.8,17.0,252.0,385.95,315.93
2016,11,10,9,15,316.0,150.0,1.65,17.5,274.0,410.49,333.72
2016,11,10,9,30,303.0,167.0,1.5,18.0,296.0,433.1,349.43
2016,11,10,9,45,155.0,166.0,1.4,18.5,232.5,309.2,249.12
2016,11,10,10,0,7.0,165.0,1.3,19.0,169.0,162.85,128.16
2016,11,10,10,15,415.5,124.5,1.25,19.5,339.5,524.21,419.81
2016,11,10,10,30,824.0,84.0,1.2,20.0,510.0,850.62,648.19
2016,11,10,10,45,830.5,85.0,1.15,20.5,526.5,874.97,657.7
2016,11,10,11,0,837.0,86.0,1.1,21.0,543.0,896.22,668.85
2016,11,10,11,15,840.5,86.5,1.0,21.0,552.0,910.8,676.03
2016,11,10,11,30,844.0,87.0,0.9,21.0,561.0,921.96,681.02
2016,11,10,11,45,843.0,87.5,0.8,21.5,562.5,925.4,679.74
2016,11,10,12,0,842.0,88.0,0.7,22.0,564.0,925.28,676.34
2016,11,10,12,15,648.5,146.0,0.6,22.0,510.5,815.56,603.24
2016,11,10,12,30,455.0,204.0,0.5,22.0,457.0,689.37,516.18
2016,11,10,12,45,640.5,144.5,0.4,22.5,491.5,792.4,587.41
2016,11,10,13,0,826.0,85.0,0.3,23.0,526.0,872.61,635.59
2016,11,10,13,15,816.5,84.0,0.25,23.0,506.0,846.05,617.01
2016,11,10,13,30,807.0,83.0,0.2,23.0,486.0,816.68,598.35
2016,11,10,13,45,792.5,81.0,0.15,23.5,459.0,779.29,573.36
2016,11,10,14,0,778.0,79.0,0.1,24.0,432.0,739.8,547.05
2016,11,10,14,15,758.0,76.5,0.1,23.5,399.5,693.64,518.62
2016,11,10,14,30,738.0,74.0,0.1,23.0,367.0,646.3,488.76
2016,11,10,14,45,709.5,70.5,0.15,23.0,329.5,591.1,451.84
2016,11,10,15,0,681.0,67.0,0.2,23.0,292.0,539.38,414.9
2016,11,10,15,15,641.0,62.5,0.2,22.5,251.5,477.06,369.04
2016,11,10,15,30,601.0,58.0,0.2,22.0,211.0,416.95,322.94
2016,11,10,15,45,539.5,51.5,0.2,22.0,169.0,346.46,266.57
2016,11,10,16,0,478.0,45.0,0.2,22.0,127.0,281.39,212.59
2016,11,10,16,15,380.5,35.5,0.2,21.5,88.0,205.24,149.09
2016,11,10,16,30,283.0,26.0,0.2,21.0,49.0,138.44,81.21
2016,11,10,16,45,141.5,13.0,0.2,20.5,24.5,49.61,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,13.5,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.01,0.0
2016,11,11,7,15,75.5,26.5,1.3,14.5,35.5,61.62,30.61
2016,11,11,7,30,151.0,42.0,1.3,15.0,60.0,114.4,84.9
2016,11,11,7,45,190.5,58.5,1.35,15.5,91.5,158.62,124.56
2016,11,11,8,0,230.0,75.0,1.4,16.0,123.0,206.97,166.67
2016,11,11,8,15,254.0,91.0,1.25,16.5,155.0,250.21,203.58
2016,11,11,8,30,278.0,107.0,1.1,17.0,187.0,295.51,240.92
2016,11,11,8,45,301.0,119.5,1.0,17.5,217.5,337.58,274.58
2016,11,11,9,0,324.0,132.0,0.9,18.0,248.0,381.16,308.27
2016,11,11,9,15,382.5,137.0,0.85,18.5,287.5,456.62,365.67
2016,11,11,9,30,441.0,142.0,0.8,19.0,327.0,522.74,414.18
2016,11,11,9,45,294.0,175.0,0.8,19.5,302.0,445.89,352.62
2016,11,11,10,0,147.0,208.0,0.8,20.0,277.0,358.59,282.78
2016,11,11,10,15,127.5,218.0,0.8,20.0,280.5,357.38,281.58
2016,11,11,10,30,108.0,228.0,0.8,20.0,284.0,338.71,266.59
2016,11,11,10,45,80.0,228.0,0.85,20.5,270.5,314.4,246.72
2016,11,11,11,0,52.0,228.0,0.9,21.0,257.0,289.09,226.0
2016,11,11,11,15,101.5,242.0,0.95,21.0,298.5,352.43,276.04
2016,11,11,11,30,151.0,256.0,1.0,21.0,340.0,434.46,338.31
2016,11,11,11,45,141.5,256.5,1.1,21.0,335.5,426.64,331.95
2016,11,11,12,0,132.0,257.0,1.2,21.0,331.0,418.34,325.92
2016,11,11,12,15,246.5,240.5,1.2,21.0,377.5,523.12,406.76
2016,11,11,12,30,361.0,224.0,1.2,21.0,424.0,607.48,470.01
2016,11,11,12,45,180.5,189.5,1.3,21.5,289.5,377.37,296.74
2016,11,11,13,0,0.0,155.0,1.4,22.0,155.0,144.54,111.26
2016,11,11,13,15,5.0,165.0,1.4,21.5,168.0,159.96,124.72
2016,11,11,13,30,10.0,175.0,1.4,21.0,181.0,175.67,137.81
2016,11,11,13,45,7.5,164.5,1.45,21.0,169.0,162.9,127.7
2016,11,11,14,0,5.0,154.0,1.5,21.0,157.0,150.39,117.84
2016,11,11,14,15,43.0,159.0,1.45,20.5,176.5,198.1,157.88
2016,11,11,14,30,81.0,164.0,1.4,20.0,196.0,232.75,186.85
2016,11,11,14,45,76.0,148.5,1.4,20.0,176.0,209.46,168.08
2016,11,11,15,0,71.0,133.0,1.4,20.0,156.0,186.63,149.63
2016,11,11,15,15,63.5,115.0,1.3,19.5,134.0,159.6,127.61
2016,11,11,15,30,56.0,97.0,1.2,19.0,112.0,133.3,105.78
2016,11,11,15,45,46.0,79.0,1.1,18.5,89.5,106.53,83.13
2016,11,11,16,0,36.0,61.0,1.0,18.0,67.0,80.75,61.0
2016,11,11,16,15,18.0,43.0,0.95,17.5,46.0,52.76,36.87
2016,11,11,16,30,0.0,25.0,0.9,17.0,25.0,23.46,9.87
2016,11,11,16,45,0.0,12.5,0.9,16.5,12.5,11.37,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,5.5,0.95,13.5,7.0,0.0,0.0
2016,11,12,7,0,114.0,11.0,0.9,14.0,14.0,39.5,0.0
2016,11,12,7,15,251.5,22.0,0.9,14.5,46.5,118.89,55.82
2016,11,12,7,30,389.0,33.0,0.9,15.0,79.0,202.36,149.91
2016,11,12,7,45,471.5,40.5,0.9,15.5,119.5,269.3,210.2
2016,11,12,8,0,554.0,48.0,0.9,16.0,160.0,344.71,274.65
2016,11,12,8,15,605.0,53.0,0.85,16.5,201.5,407.94,327.53
2016,11,12,8,30,656.0,58.0,0.8,17.0,243.0,471.92,378.9
2016,11,12,8,45,692.0,61.0,0.8,17.5,282.5,530.5,424.33
2016,11,12,9,0,728.0,64.0,0.8,18.0,322.0,590.31,468.91
2016,11,12,9,15,752.0,66.5,0.8,18.0,357.0,641.71,505.33
2016,11,12,9,30,776.0,69.0,0.8,18.0,392.0,692.58,540.3
2016,11,12,9,45,795.0,70.0,0.8,18.5,422.5,736.72,568.75
2016,11,12,10,0,814.0,71.0,0.8,19.0,453.0,779.29,595.57
2016,11,12,10,15,825.5,72.5,0.8,19.5,476.5,814.23,616.74
2016,11,12,10,30,837.0,74.0,0.8,20.0,500.0,838.2,630.37
2016,11,12,10,45,845.0,74.5,0.85,20.5,517.0,863.12,645.55
2016,11,12,11,0,853.0,75.0,0.9,21.0,534.0,885.04,658.7
2016,11,12,11,15,857.0,75.5,0.95,21.0,544.0,900.07,668.67
2016,11,12,11,30,861.0,76.0,1.0,21.0,554.0,911.72,676.64
2016,11,12,11,45,862.0,76.0,1.1,21.0,556.0,916.45,681.1
2016,11,12,12,0,863.0,76.0,1.2,21.0,558.0,917.65,683.43
2016,11,12,12,15,861.0,76.0,1.25,21.0,552.5,912.5,680.94
2016,11,12,12,30,859.0,76.0,1.3,21.0,547.0,903.85,676.33
2016,11,12,12,45,847.0,77.5,1.4,21.5,533.0,884.51,664.12
2016,11,12,13,0,835.0,79.0,1.5,22.0,519.0,870.98,655.9
2016,11,12,13,15,826.0,78.0,1.55,22.0,499.0,844.86,639.7
2016,11,12,13,30,817.0,77.0,1.6,22.0,479.0,815.9,621.58
2016,11,12,13,45,804.0,75.0,1.65,22.0,452.5,779.68,598.25
2016,11,12,14,0,791.0,73.0,1.7,22.0,426.0,741.26,573.08
2016,11,12,14,15,771.5,71.0,1.7,21.5,394.0,695.9,543.17
2016,11,12,14,30,752.0,69.0,1.7,21.0,362.0,649.29,511.73
2016,11,12,14,45,725.0,65.5,1.75,21.0,325.0,594.81,472.89
2016,11,12,15,0,698.0,62.0,1.8,21.0,288.0,540.37,431.36
2016,11,12,15,15,657.0,58.0,1.85,20.5,247.5,477.44,382.5
2016,11,12,15,30,616.0,54.0,1.9,20.0,207.0,419.89,335.78
2016,11,12,15,45,553.0,48.0,1.95,19.5,165.0,348.77,276.62
2016,11,12,16,0,490.0,42.0,2.0,19.0,123.0,283.22,220.03
2016,11,12,16,15,387.0,33.5,2.0,18.5,84.5,205.68,152.37
2016,11,12,16,30,284.0,25.0,2.0,18.0,46.0,136.44,74.9
2016,11,12,16,45,142.0,12.5,2.05,17.5,23.0,49.31,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,89.0,10.0,1.0,13.0,12.0,32.04,0.0
2016,11,13,7,15,222.0,22.5,0.95,13.0,43.5,108.94,43.86
2016,11,13,7,30,355.0,35.0,0.9,13.0,75.0,191.23,141.92
2016,11,13,7,45,438.5,43.5,0.85,13.5,115.5,257.91,202.53
2016,11,13,8,0,522.0,52.0,0.8,14.0,156.0,333.16,267.07
2016,11,13,8,15,575.0,57.5,0.7,14.5,197.0,396.52,320.11
2016,11,13,8,30,628.0,63.0,0.6,15.0,238.0,463.89,373.89
2016,11,13,8,45,368.0,103.5,0.55,15.5,210.0,372.68,301.73
2016,11,13,9,0,108.0,144.0,0.5,16.0,182.0,237.65,191.91
2016,11,13,9,15,145.0,159.5,0.45,16.5,216.0,286.15,231.5
2016,11,13,9,30,182.0,175.0,0.4,17.0,250.0,337.4,271.0
2016,11,13,9,45,483.5,128.5,0.35,17.5,348.5,555.61,439.23
2016,11,13,10,0,785.0,82.0,0.3,18.0,447.0,767.77,584.78
2016,11,13,10,15,797.5,84.0,0.35,18.5,471.0,803.47,604.35
2016,11,13,10,30,810.0,86.0,0.4,19.0,495.0,836.77,624.89
2016,11,13,10,45,817.5,87.0,0.5,19.5,512.0,861.74,640.84
2016,11,13,11,0,825.0,88.0,0.6,20.0,529.0,883.7,654.97
2016,11,13,11,15,830.0,89.0,0.6,20.0,539.0,900.19,664.92
2016,11,13,11,30,835.0,90.0,0.6,20.0,549.0,913.36,672.87
2016,11,13,11,45,838.5,89.0,0.65,20.0,552.0,919.19,677.3
2016,11,13,12,0,842.0,88.0,0.7,20.0,555.0,921.51,679.72
2016,11,13,12,15,840.5,88.0,0.65,20.0,550.0,916.88,675.81
2016,11,13,12,30,839.0,88.0,0.6,20.0,545.0,908.75,669.9
2016,11,13,12,45,844.0,83.5,0.6,20.5,534.0,897.46,661.89
2016,11,13,13,0,849.0,79.0,0.6,21.0,523.0,882.55,651.71
2016,11,13,13,15,840.0,78.0,0.6,21.0,503.0,856.22,635.42
2016,11,13,13,30,831.0,77.0,0.6,21.0,483.0,827.0,617.32
2016,11,13,13,45,819.0,75.0,0.6,21.5,456.5,791.31,593.67
2016,11,13,14,0,807.0,73.0,0.6,22.0,430.0,753.3,568.34
2016,11,13,14,15,787.5,70.5,0.6,22.0,397.5,706.85,537.98
2016,11,13,14,30,768.0,68.0,0.6,22.0,365.0,659.12,506.2
2016,11,13,14,45,740.5,65.0,0.6,22.0,327.5,604.34,468.57
2016,11,13,15,0,713.0,62.0,0.6,22.0,290.0,549.58,428.21
2016,11,13,15,15,672.5,57.5,0.65,21.5,249.0,485.75,380.76
2016,11,13,15,30,632.0,53.0,0.7,21.0,208.0,427.22,335.03
2016,11,13,15,45,570.0,47.0,0.75,20.5,166.0,355.88,277.45
2016,11,13,16,0,508.0,41.0,0.8,20.0,124.0,289.97,221.91
2016,11,13,16,15,405.0,32.5,0.9,19.0,85.0,211.56,154.87
2016,11,13,16,30,302.0,24.0,1.0,18.0,46.0,140.73,72.71
2016,11,13,16,45,151.0,12.0,1.1,17.5,23.0,51.28,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,193.5,16.5,1.45,12.5,37.5,92.31,28.47
2016,11,14,7,30,387.0,33.0,1.4,13.0,75.0,200.71,148.09
2016,11,14,7,45,470.0,41.0,1.35,13.5,115.5,268.1,210.64
2016,11,14,8,0,553.0,49.0,1.3,14.0,156.0,343.98,276.53
2016,11,14,8,15,605.5,54.0,1.2,14.5,198.0,407.84,330.85
2016,11,14,8,30,658.0,59.0,1.1,15.0,240.0,475.6,385.91
2016,11,14,8,45,351.5,97.5,1.0,15.5,196.0,354.73,289.65
2016,11,14,9,0,45.0,136.0,0.9,16.0,152.0,173.8,140.02
2016,11,14,9,15,97.0,155.0,0.8,16.5,193.5,233.96,190.3
2016,11,14,9,30,149.0,174.0,0.7,17.0,235.0,311.42,251.66
2016,11,14,9,45,209.5,182.5,0.6,17.5,275.5,373.49,299.46
2016,11,14,10,0,270.0,191.0,0.5,18.0,316.0,454.55,359.68
2016,11,14,10,15,547.5,137.5,0.45,18.5,406.5,650.4,505.18
2016,11,14,10,30,825.0,84.0,0.4,19.0,497.0,846.08,633.68
2016,11,14,10,45,831.0,85.5,0.35,19.5,514.0,870.62,643.73
2016,11,14,11,0,837.0,87.0,0.3,20.0,531.0,892.06,654.39
2016,11,14,11,15,841.5,87.5,0.35,20.0,541.0,907.62,664.58
2016,11,14,11,30,846.0,88.0,0.4,20.0,551.0,919.81,672.87
2016,11,14,11,45,845.5,89.0,0.45,20.5,553.0,924.48,675.28
2016,11,14,12,0,845.0,90.0,0.5,21.0,555.0,925.6,675.7
2016,11,14,12,15,843.0,89.5,0.55,21.0,549.5,919.9,673.24
2016,11,14,12,30,841.0,89.0,0.6,21.0,544.0,910.71,668.75
2016,11,14,12,45,837.5,87.5,0.65,21.5,531.5,895.46,659.21
2016,11,14,13,0,834.0,86.0,0.7,22.0,519.0,876.89,647.65
2016,11,14,13,15,824.5,84.5,0.75,22.0,499.0,849.82,631.76
2016,11,14,13,30,815.0,83.0,0.8,22.0,479.0,819.92,613.94
2016,11,14,13,45,801.0,81.0,0.9,22.0,452.0,783.05,591.9
2016,11,14,14,0,787.0,79.0,1.0,22.0,425.0,744.0,567.88
2016,11,14,14,15,766.5,76.5,1.1,21.5,392.5,697.49,538.98
2016,11,14,14,30,746.0,74.0,1.2,21.0,360.0,649.79,508.28
2016,11,14,14,45,716.0,70.5,1.35,21.0,322.5,593.57,469.21
2016,11,14,15,0,686.0,67.0,1.5,21.0,285.0,541.3,430.18
2016,11,14,15,15,643.5,62.5,1.55,20.5,244.0,477.63,381.06
2016,11,14,15,30,601.0,58.0,1.6,20.0,203.0,416.33,331.78
2016,11,14,15,45,536.5,51.0,1.65,19.5,161.5,344.11,272.02
2016,11,14,16,0,472.0,44.0,1.7,19.0,120.0,277.59,214.87
2016,11,14,16,15,367.5,34.0,1.8,18.0,81.5,198.94,146.52
2016,11,14,16,30,263.0,24.0,1.9,17.0,43.0,127.48,61.65
2016,11,14,16,45,131.5,12.0,2.0,16.5,21.5,46.1,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.5,14.0,1.9,13.5,36.0,92.2,18.0
2016,11,15,7,30,413.0,28.0,2.0,14.0,72.0,204.51,149.03
2016,11,15,7,45,492.0,35.0,2.1,14.5,111.5,266.57,208.83
2016,11,15,8,0,571.0,42.0,2.2,15.0,151.0,340.39,274.03
2016,11,15,8,15,621.5,46.0,2.25,15.5,192.0,402.88,328.55
2016,11,15,8,30,672.0,50.0,2.3,16.0,233.0,468.9,384.0
2016,11,15,8,45,703.0,54.0,2.35,16.5,271.0,525.78,430.33
2016,11,15,9,0,734.0,58.0,2.4,17.0,309.0,583.54,475.7
2016,11,15,9,15,757.0,60.5,2.45,17.0,344.0,634.16,513.76
2016,11,15,9,30,780.0,63.0,2.5,17.0,379.0,684.22,550.43
2016,11,15,9,45,407.0,122.0,2.6,17.5,287.5,486.06,395.69
2016,11,15,10,0,34.0,181.0,2.7,18.0,196.0,218.34,174.86
2016,11,15,10,15,67.5,200.0,2.75,18.0,233.0,269.65,217.64
2016,11,15,10,30,101.0,219.0,2.8,18.0,270.0,322.84,260.53
2016,11,15,10,45,81.5,222.0,2.85,18.0,264.0,309.9,249.25
2016,11,15,11,0,62.0,225.0,2.9,18.0,258.0,296.22,237.6
2016,11,15,11,15,33.5,202.0,3.0,18.0,219.5,241.8,193.34
2016,11,15,11,30,5.0,179.0,3.1,18.0,181.0,174.38,138.1
2016,11,15,11,45,85.0,214.0,3.25,18.0,260.5,304.38,245.51
2016,11,15,12,0,165.0,249.0,3.4,18.0,340.0,440.53,353.94
2016,11,15,12,15,93.5,227.0,3.5,18.0,278.5,328.18,263.87
2016,11,15,12,30,22.0,205.0,3.6,18.0,217.0,218.69,174.52
2016,11,15,12,45,27.5,205.0,3.7,18.0,219.5,223.97,179.38
2016,11,15,13,0,33.0,205.0,3.8,18.0,222.0,245.38,196.94
2016,11,15,13,15,16.5,180.0,3.8,18.0,188.5,187.14,149.51
2016,11,15,13,30,0.0,155.0,3.8,18.0,155.0,146.34,115.87
2016,11,15,13,45,0.0,144.5,3.85,18.0,144.5,135.93,107.57
2016,11,15,14,0,0.0,134.0,3.9,18.0,134.0,125.65,99.3
2016,11,15,14,15,0.0,109.0,3.85,17.5,109.0,100.24,78.6
2016,11,15,14,30,0.0,84.0,3.8,17.0,84.0,75.45,58.16
2016,11,15,14,45,0.0,75.5,3.75,16.5,75.5,67.51,51.68
2016,11,15,15,0,0.0,67.0,3.7,16.0,67.0,59.63,45.15
2016,11,15,15,15,0.0,57.5,3.55,15.5,57.5,50.8,37.71
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,42.37,30.51
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,33.51,22.78
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,24.66,15.01
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,16.72,7.89
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,8.78,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.55,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,196.5,16.0,2.8,9.5,36.0,91.02,5.28
2016,11,16,7,30,393.0,32.0,2.9,10.0,72.0,200.9,147.38
2016,11,16,7,45,486.5,39.5,3.05,10.5,114.0,272.2,216.58
2016,11,16,8,0,580.0,47.0,3.2,11.0,156.0,353.05,288.92
2016,11,16,8,15,634.0,52.5,3.35,11.5,199.0,419.41,348.02
2016,11,16,8,30,688.0,58.0,3.5,12.0,242.0,486.24,405.76
2016,11,16,8,45,728.0,60.5,3.7,12.5,283.0,548.05,457.7
2016,11,16,9,0,768.0,63.0,3.9,13.0,324.0,611.27,509.14
2016,11,16,9,15,791.5,66.0,3.95,13.5,360.0,664.35,549.31
2016,11,16,9,30,815.0,69.0,4.0,14.0,396.0,716.77,587.65
2016,11,16,9,45,831.5,71.0,4.05,14.5,426.5,761.42,619.34
2016,11,16,10,0,848.0,73.0,4.1,15.0,457.0,804.25,649.17
2016,11,16,10,15,859.0,74.0,4.1,15.0,481.0,839.03,673.68
2016,11,16,10,30,870.0,75.0,4.1,15.0,505.0,871.15,696.12
2016,11,16,10,45,871.0,78.0,4.1,15.0,521.0,894.06,711.79
2016,11,16,11,0,872.0,81.0,4.1,15.0,537.0,913.55,725.08
2016,11,16,11,15,876.0,81.5,4.1,15.0,546.5,929.11,735.64
2016,11,16,11,30,880.0,82.0,4.1,15.0,556.0,931.74,737.06
2016,11,16,11,45,871.0,85.5,4.1,15.0,556.5,941.34,743.74
2016,11,16,12,0,862.0,89.0,4.1,15.0,557.0,937.79,741.1
2016,11,16,12,15,859.5,88.5,4.05,15.0,551.5,931.67,736.6
2016,11,16,12,30,857.0,88.0,4.0,15.0,546.0,922.01,729.73
2016,11,16,12,45,855.0,86.0,4.0,15.5,533.5,907.44,718.43
2016,11,16,13,0,853.0,84.0,4.0,16.0,521.0,889.45,704.84
2016,11,16,13,15,843.5,82.5,3.95,15.5,500.5,862.18,686.96
2016,11,16,13,30,834.0,81.0,3.9,15.0,480.0,832.01,666.93
2016,11,16,13,45,812.5,81.0,3.9,15.0,452.0,791.06,637.77
2016,11,16,14,0,791.0,81.0,3.9,15.0,424.0,748.26,606.97
2016,11,16,14,15,770.0,78.5,3.85,15.0,391.0,701.37,572.47
2016,11,16,14,30,749.0,76.0,3.8,15.0,358.0,653.29,536.55
2016,11,16,14,45,709.5,74.0,3.8,15.0,319.5,596.43,492.47
2016,11,16,15,0,670.0,72.0,3.8,15.0,281.0,536.75,444.05
2016,11,16,15,15,625.5,66.5,3.7,14.5,240.0,471.48,390.4
2016,11,16,15,30,581.0,61.0,3.6,14.0,199.0,408.8,337.09
2016,11,16,15,45,504.5,54.5,3.5,13.5,156.5,332.26,270.9
2016,11,16,16,0,428.0,48.0,3.4,13.0,114.0,262.42,208.8
2016,11,16,16,15,322.5,36.0,3.3,12.5,76.0,183.83,137.71
2016,11,16,16,30,217.0,24.0,3.2,12.0,38.0,111.47,45.27
2016,11,16,16,45,108.5,12.0,3.1,11.5,19.0,40.02,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,14.5,1.35,6.5,35.0,91.91,0.0
2016,11,17,7,30,416.0,29.0,1.3,7.0,70.0,205.84,150.0
2016,11,17,7,45,505.0,36.0,1.3,7.5,111.0,275.38,219.29
2016,11,17,8,0,594.0,43.0,1.3,8.0,152.0,350.52,286.75
2016,11,17,8,15,647.5,47.5,1.3,8.5,194.5,416.34,344.68
2016,11,17,8,30,701.0,52.0,1.3,9.0,237.0,485.87,403.35
2016,11,17,8,45,738.5,55.0,1.35,10.0,277.5,546.91,452.55
2016,11,17,9,0,776.0,58.0,1.4,11.0,318.0,609.25,500.74
2016,11,17,9,15,800.0,60.5,1.3,11.5,354.5,662.23,538.14
2016,11,17,9,30,824.0,63.0,1.2,12.0,391.0,714.59,573.51
2016,11,17,9,45,842.5,64.5,1.2,12.5,422.0,760.36,604.1
2016,11,17,10,0,861.0,66.0,1.2,13.0,453.0,796.87,627.52
2016,11,17,10,15,872.5,67.0,1.15,13.5,477.5,831.95,648.95
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,864.42,668.17
2016,11,17,10,45,892.5,68.5,1.05,14.5,519.5,890.74,682.9
2016,11,17,11,0,901.0,69.0,1.0,15.0,537.0,913.92,695.41
2016,11,17,11,15,905.0,69.5,0.95,15.0,547.0,929.66,704.2
2016,11,17,11,30,909.0,70.0,0.9,15.0,557.0,941.85,710.77
2016,11,17,11,45,910.5,70.0,0.85,15.5,559.0,947.44,711.79
2016,11,17,12,0,912.0,70.0,0.8,16.0,561.0,949.35,710.59
2016,11,17,12,15,910.0,69.5,0.8,16.0,556.0,943.63,706.95
2016,11,17,12,30,908.0,69.0,0.8,16.0,551.0,934.25,701.17
2016,11,17,12,45,901.5,69.0,0.85,16.0,537.5,917.82,691.89
2016,11,17,13,0,895.0,69.0,0.9,16.0,524.0,898.0,680.46
2016,11,17,13,15,886.0,68.0,0.9,16.0,504.0,871.42,663.6
2016,11,17,13,30,877.0,67.0,0.9,16.0,484.0,841.85,644.73
2016,11,17,13,45,862.5,66.0,0.9,16.0,457.0,804.95,620.7
2016,11,17,14,0,848.0,65.0,0.9,16.0,430.0,765.8,594.89
2016,11,17,14,15,829.0,62.5,0.85,16.0,397.0,726.0,567.58
2016,11,17,14,30,810.0,60.0,0.8,16.0,364.0,677.57,533.64
2016,11,17,14,45,782.0,57.5,0.8,16.0,326.0,621.89,494.38
2016,11,17,15,0,754.0,55.0,0.8,16.0,288.0,566.17,452.35
2016,11,17,15,15,713.0,51.5,0.75,15.5,246.5,501.86,402.23
2016,11,17,15,30,672.0,48.0,0.7,15.0,205.0,439.51,351.62
2016,11,17,15,45,608.5,42.5,0.65,14.5,162.5,366.23,290.53
2016,11,17,16,0,545.0,37.0,0.6,14.0,120.0,298.14,231.44
2016,11,17,16,15,437.0,29.0,0.6,13.5,80.5,216.43,158.48
2016,11,17,16,30,329.0,21.0,0.6,13.0,41.0,144.75,51.83
2016,11,17,16,45,164.5,10.5,0.6,13.0,20.5,53.74,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,14.5,2.4,6.5,32.0,83.71,0.0
2016,11,18,7,30,368.0,29.0,2.4,7.0,64.0,187.77,135.03
2016,11,18,7,45,460.0,37.5,2.45,7.5,105.0,257.47,205.72
2016,11,18,8,0,552.0,46.0,2.5,8.0,146.0,336.88,277.47
2016,11,18,8,15,609.5,52.0,2.35,8.5,188.5,403.99,337.12
2016,11,18,8,30,667.0,58.0,2.2,9.0,231.0,475.58,398.15
2016,11,18,8,45,707.0,62.0,2.1,9.5,272.0,534.14,446.63
2016,11,18,9,0,747.0,66.0,2.0,10.0,313.0,598.1,497.24
2016,11,18,9,15,773.0,68.5,2.05,11.0,349.5,651.49,536.63
2016,11,18,9,30,799.0,71.0,2.1,12.0,386.0,704.43,573.82
2016,11,18,9,45,822.5,72.0,2.15,13.0,418.0,752.76,606.59
2016,11,18,10,0,846.0,73.0,2.2,14.0,450.0,799.71,637.63
2016,11,18,10,15,856.5,74.5,2.35,14.5,474.0,834.65,661.46
2016,11,18,10,30,867.0,76.0,2.5,15.0,498.0,866.91,683.32
