Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,45,873.5,77.0,2.65,15.5,515.0,892.12,700.08
2016,11,18,11,0,880.0,78.0,2.8,16.0,532.0,905.12,708.28
2016,11,18,11,15,882.5,78.5,2.85,16.5,541.0,919.25,716.66
2016,11,18,11,30,885.0,79.0,2.9,17.0,550.0,929.89,722.69
2016,11,18,11,45,883.0,80.0,3.0,17.5,551.5,933.45,724.31
2016,11,18,12,0,881.0,81.0,3.1,18.0,553.0,933.41,723.62
2016,11,18,12,15,878.0,80.5,3.2,18.0,547.0,926.95,719.97
2016,11,18,12,30,875.0,80.0,3.3,18.0,541.0,916.96,714.02
2016,11,18,12,45,869.5,79.0,3.4,18.0,528.0,909.68,710.09
2016,11,18,13,0,864.0,78.0,3.5,18.0,515.0,889.76,697.24
2016,11,18,13,15,854.5,76.5,3.55,18.0,495.0,862.47,678.9
2016,11,18,13,30,845.0,75.0,3.6,18.0,475.0,832.27,658.43
2016,11,18,13,45,831.0,73.5,3.7,18.0,448.5,795.64,633.34
2016,11,18,14,0,817.0,72.0,3.8,18.0,422.0,756.75,606.27
2016,11,18,14,15,797.5,70.0,3.75,17.5,389.5,711.05,574.2
2016,11,18,14,30,778.0,68.0,3.7,17.0,357.0,664.01,540.5
2016,11,18,14,45,750.0,64.5,3.65,17.0,319.5,608.34,498.26
2016,11,18,15,0,722.0,61.0,3.6,17.0,282.0,552.69,453.36
2016,11,18,15,15,679.5,56.5,3.4,16.5,241.0,487.71,400.11
2016,11,18,15,30,637.0,52.0,3.2,16.0,200.0,424.85,346.84
2016,11,18,15,45,571.5,46.0,3.05,15.5,158.0,355.63,286.75
2016,11,18,16,0,506.0,40.0,2.9,15.0,116.0,288.45,226.72
2016,11,18,16,15,392.5,30.5,2.8,14.0,77.5,205.43,151.4
2016,11,18,16,30,279.0,21.0,2.7,13.0,39.0,128.13,38.81
2016,11,18,16,45,139.5,10.5,2.65,12.5,19.5,47.09,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,13.0,1.5,1.31,0.0
2016,11,19,7,30,0.0,3.0,4.9,13.0,3.0,2.63,0.0
2016,11,19,7,45,0.0,5.5,4.9,13.0,5.5,4.82,0.0
2016,11,19,8,0,0.0,8.0,4.9,13.0,8.0,7.02,0.31
2016,11,19,8,15,0.0,10.5,4.9,13.0,10.5,9.22,2.26
2016,11,19,8,30,0.0,13.0,4.9,13.0,13.0,11.42,4.2
2016,11,19,8,45,0.0,15.5,4.9,13.0,15.5,13.62,6.12
2016,11,19,9,0,0.0,18.0,4.9,13.0,18.0,15.83,8.03
2016,11,19,9,15,0.0,20.5,4.9,13.0,20.5,18.04,9.93
2016,11,19,9,30,0.0,23.0,4.9,13.0,23.0,20.25,11.81
2016,11,19,9,45,0.0,19.5,4.9,13.5,19.5,17.17,9.11
2016,11,19,10,0,0.0,16.0,4.9,14.0,16.0,14.09,6.42
2016,11,19,10,15,0.0,29.0,4.9,14.0,29.0,25.57,16.21
2016,11,19,10,30,0.0,42.0,4.9,14.0,42.0,37.07,25.98
2016,11,19,10,45,0.0,35.5,4.9,14.5,35.5,31.32,21.01
2016,11,19,11,0,0.0,29.0,4.9,15.0,29.0,25.58,16.07
2016,11,19,11,15,0.0,67.5,4.85,15.0,67.5,59.7,44.87
2016,11,19,11,30,0.0,106.0,4.8,15.0,106.0,95.31,74.67
2016,11,19,11,45,0.0,91.5,4.8,15.5,91.5,81.28,62.77
2016,11,19,12,0,0.0,77.0,4.8,16.0,77.0,68.15,51.69
2016,11,19,12,15,2.5,125.5,4.75,16.0,126.5,116.94,92.44
2016,11,19,12,30,5.0,174.0,4.7,16.0,176.0,169.93,136.22
2016,11,19,12,45,2.5,130.0,4.7,16.0,131.0,121.7,96.39
2016,11,19,13,0,0.0,86.0,4.7,16.0,86.0,76.17,58.5
2016,11,19,13,15,0.0,75.5,4.6,16.0,75.5,66.8,50.74
2016,11,19,13,30,0.0,65.0,4.5,16.0,65.0,57.46,42.96
2016,11,19,13,45,0.0,99.0,4.45,16.0,99.0,89.35,69.83
2016,11,19,14,0,0.0,133.0,4.4,16.0,133.0,125.23,99.9
2016,11,19,14,15,0.0,72.5,4.25,16.0,72.5,64.11,48.77
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,10.55,3.36
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,9.23,2.24
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,7.91,1.11
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,6.58,0.0
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,5.26,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,3.95,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.63,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.75,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.87,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.45,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,9.5,1.55,11.5,9.5,8.35,0.0
2016,11,20,7,30,0.0,19.0,1.5,12.0,19.0,16.73,6.78
2016,11,20,7,45,0.0,31.5,1.5,12.5,31.5,27.85,17.56
2016,11,20,8,0,0.0,44.0,1.5,13.0,44.0,39.78,28.12
2016,11,20,8,15,0.0,58.0,1.55,13.0,58.0,53.31,39.98
2016,11,20,8,30,0.0,72.0,1.6,13.0,72.0,66.83,51.74
2016,11,20,8,45,0.0,85.0,1.65,13.5,85.0,79.3,62.35
2016,11,20,9,0,0.0,98.0,1.7,14.0,98.0,91.86,72.84
2016,11,20,9,15,0.0,110.0,1.7,14.0,110.0,103.41,82.5
2016,11,20,9,30,0.0,122.0,1.7,14.0,122.0,115.09,92.16
2016,11,20,9,45,0.0,100.0,1.7,14.0,100.0,91.01,71.8
2016,11,20,10,0,0.0,78.0,1.7,14.0,78.0,69.01,53.18
2016,11,20,10,15,0.0,90.5,1.7,14.0,90.5,80.84,63.09
2016,11,20,10,30,0.0,103.0,1.7,14.0,103.0,92.91,73.11
2016,11,20,10,45,0.0,123.0,1.7,14.5,123.0,112.73,89.37
2016,11,20,11,0,0.0,143.0,1.7,15.0,143.0,133.02,105.82
2016,11,20,11,15,0.0,118.0,1.6,15.0,118.0,107.3,84.45
2016,11,20,11,30,0.0,93.0,1.5,15.0,93.0,82.75,64.06
2016,11,20,11,45,4.0,138.0,1.45,15.0,140.0,131.06,104.27
2016,11,20,12,0,8.0,183.0,1.4,15.0,187.0,182.37,146.16
2016,11,20,12,15,4.0,164.0,1.25,15.0,166.0,158.27,126.2
2016,11,20,12,30,0.0,145.0,1.1,15.0,145.0,134.76,106.88
2016,11,20,12,45,0.0,129.0,1.0,15.0,129.0,118.5,93.63
2016,11,20,13,0,0.0,113.0,0.9,15.0,113.0,102.57,80.57
2016,11,20,13,15,15.0,148.0,0.85,15.0,155.5,152.08,122.09
2016,11,20,13,30,30.0,183.0,0.8,15.0,198.0,218.46,176.28
2016,11,20,13,45,29.0,174.0,0.8,15.0,187.5,207.25,167.12
2016,11,20,14,0,28.0,165.0,0.8,15.0,177.0,196.25,158.48
2016,11,20,14,15,26.0,152.5,0.8,15.0,163.0,168.38,136.01
2016,11,20,14,30,24.0,140.0,0.8,15.0,149.0,153.78,124.23
2016,11,20,14,45,21.0,126.0,0.8,15.0,133.0,137.03,110.45
2016,11,20,15,0,18.0,112.0,0.8,15.0,117.0,120.65,96.8
2016,11,20,15,15,12.0,96.5,0.75,14.5,99.5,101.1,80.39
2016,11,20,15,30,6.0,81.0,0.7,14.0,82.0,82.2,64.29
2016,11,20,15,45,3.0,64.0,0.65,14.0,64.5,63.58,48.15
2016,11,20,16,0,0.0,47.0,0.6,14.0,47.0,45.16,32.07
2016,11,20,16,15,0.0,31.0,0.6,13.5,31.0,29.14,17.53
2016,11,20,16,30,0.0,15.0,0.6,13.0,15.0,13.21,0.0
2016,11,20,16,45,0.0,7.5,0.65,13.0,7.5,6.82,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,173.0,13.5,2.25,9.5,28.0,64.74,0.0
2016,11,21,7,30,346.0,27.0,2.3,10.0,56.0,175.32,115.5
2016,11,21,7,45,444.5,34.5,2.4,10.5,95.5,245.63,192.18
2016,11,21,8,0,543.0,42.0,2.5,11.0,135.0,325.4,264.03
2016,11,21,8,15,601.0,47.5,2.55,11.0,176.0,391.16,323.28
2016,11,21,8,30,659.0,53.0,2.6,11.0,217.0,458.1,381.93
2016,11,21,8,45,397.0,92.5,2.65,11.5,196.5,373.98,313.62
2016,11,21,9,0,135.0,132.0,2.7,12.0,176.0,242.65,202.58
2016,11,21,9,15,141.0,146.5,2.7,12.5,197.0,268.65,224.4
2016,11,21,9,30,147.0,161.0,2.7,13.0,218.0,294.95,245.55
2016,11,21,9,45,217.5,168.5,2.7,13.5,259.5,362.58,301.46
2016,11,21,10,0,288.0,176.0,2.7,14.0,301.0,449.69,371.13
2016,11,21,10,15,270.5,189.5,2.7,14.0,312.0,459.63,377.61
2016,11,21,10,30,253.0,203.0,2.7,14.0,323.0,467.76,382.97
2016,11,21,10,45,546.0,143.0,2.7,14.5,415.0,675.93,548.49
2016,11,21,11,0,839.0,83.0,2.7,15.0,507.0,879.4,694.41
2016,11,21,11,15,844.0,83.5,2.65,15.0,517.0,895.65,703.12
2016,11,21,11,30,849.0,84.0,2.6,15.0,527.0,908.55,711.32
2016,11,21,11,45,853.0,83.5,2.55,15.5,530.5,915.84,714.36
2016,11,21,12,0,857.0,83.0,2.5,16.0,534.0,919.62,715.11
2016,11,21,12,15,855.0,82.5,2.5,16.0,529.0,914.31,711.49
2016,11,21,12,30,853.0,82.0,2.5,16.0,524.0,905.5,705.66
2016,11,21,12,45,853.5,79.5,2.5,16.5,512.5,892.95,696.07
2016,11,21,13,0,854.0,77.0,2.5,17.0,501.0,876.94,684.21
2016,11,21,13,15,844.5,76.0,2.5,17.0,481.5,850.76,666.55
2016,11,21,13,30,835.0,75.0,2.5,17.0,462.0,821.71,646.87
2016,11,21,13,45,820.5,73.5,2.5,17.0,436.0,785.22,621.72
2016,11,21,14,0,806.0,72.0,2.5,17.0,410.0,746.53,594.75
2016,11,21,14,15,785.5,69.5,2.5,16.5,377.5,700.13,562.74
2016,11,21,14,30,765.0,67.0,2.5,16.0,345.0,652.49,529.12
2016,11,21,14,45,735.0,64.0,2.5,16.0,308.0,596.88,487.34
2016,11,21,15,0,705.0,61.0,2.5,16.0,271.0,541.44,443.04
2016,11,21,15,15,660.5,56.5,2.45,15.5,230.5,476.29,390.2
2016,11,21,15,30,616.0,52.0,2.4,15.0,190.0,417.44,340.39
2016,11,21,15,45,545.5,46.0,2.35,14.5,149.0,343.37,276.75
2016,11,21,16,0,475.0,40.0,2.3,14.0,108.0,275.48,216.32
2016,11,21,16,15,356.5,30.5,2.3,13.5,71.0,192.38,139.72
2016,11,21,16,30,238.0,21.0,2.3,13.0,34.0,113.89,12.04
2016,11,21,16,45,119.0,10.5,2.35,12.5,17.0,41.79,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.5,0.75,9.0,19.0,29.03,0.0
2016,11,22,7,30,105.0,29.0,0.7,9.0,38.0,81.32,50.01
2016,11,22,7,45,149.5,45.0,0.7,9.5,66.0,125.37,97.02
2016,11,22,8,0,194.0,61.0,0.7,10.0,94.0,172.49,139.39
2016,11,22,8,15,219.0,77.5,0.75,10.5,124.0,214.6,176.67
2016,11,22,8,30,244.0,94.0,0.8,11.0,154.0,258.89,214.83
2016,11,22,8,45,258.5,109.0,0.85,11.5,182.5,296.71,246.65
2016,11,22,9,0,273.0,124.0,0.9,12.0,211.0,335.37,278.25
2016,11,22,9,15,291.0,134.5,1.0,12.0,236.5,371.37,307.81
2016,11,22,9,30,309.0,145.0,1.1,12.0,262.0,408.14,337.48
2016,11,22,9,45,381.5,145.0,1.2,12.5,301.5,489.93,401.86
2016,11,22,10,0,454.0,145.0,1.3,13.0,341.0,561.43,456.75
2016,11,22,10,15,498.5,144.5,1.35,13.0,370.5,611.52,494.65
2016,11,22,10,30,543.0,144.0,1.4,13.0,400.0,662.0,532.49
2016,11,22,10,45,468.5,167.5,1.45,13.5,394.5,636.43,510.29
2016,11,22,11,0,394.0,191.0,1.5,14.0,389.0,588.29,472.3
2016,11,22,11,15,415.5,190.5,1.5,14.0,403.0,630.24,503.73
2016,11,22,11,30,437.0,190.0,1.5,14.0,417.0,653.55,520.77
2016,11,22,11,45,429.5,193.0,1.55,14.0,417.0,652.49,519.82
2016,11,22,12,0,422.0,196.0,1.6,14.0,417.0,649.45,517.71
2016,11,22,12,15,421.0,194.5,1.6,14.0,413.0,645.32,514.78
2016,11,22,12,30,420.0,193.0,1.6,14.0,409.0,639.32,510.54
2016,11,22,12,45,386.5,194.5,1.6,14.5,389.5,588.31,471.72
2016,11,22,13,0,353.0,196.0,1.6,15.0,370.0,554.69,445.58
2016,11,22,13,15,360.0,186.0,1.6,14.5,358.0,541.73,437.55
2016,11,22,13,30,367.0,176.0,1.6,14.0,346.0,527.18,428.04
2016,11,22,13,45,342.5,169.0,1.65,14.0,320.5,488.95,398.95
2016,11,22,14,0,318.0,162.0,1.7,14.0,295.0,451.0,369.78
2016,11,22,14,15,337.0,146.0,1.7,14.0,277.0,435.2,358.38
2016,11,22,14,30,356.0,130.0,1.7,14.0,259.0,431.18,355.47
2016,11,22,14,45,332.5,120.5,1.7,14.0,230.5,375.83,311.16
2016,11,22,15,0,309.0,111.0,1.7,14.0,202.0,335.84,278.24
2016,11,22,15,15,286.5,96.5,1.65,13.5,171.5,291.46,241.35
2016,11,22,15,30,264.0,82.0,1.6,13.0,141.0,248.67,204.73
2016,11,22,15,45,234.5,66.0,1.6,12.5,110.5,202.23,164.15
2016,11,22,16,0,205.0,50.0,1.6,12.0,80.0,167.46,132.11
2016,11,22,16,15,140.0,35.0,1.65,11.5,52.0,105.42,75.59
2016,11,22,16,30,75.0,20.0,1.7,11.0,24.0,52.86,0.0
2016,11,22,16,45,37.5,10.0,1.8,11.0,12.0,19.28,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.0,2.0,9.5,23.0,42.02,0.0
2016,11,23,7,30,183.0,32.0,1.9,10.0,46.0,120.12,71.81
2016,11,23,7,45,289.5,44.0,1.85,10.5,83.0,190.28,147.59
2016,11,23,8,0,396.0,56.0,1.8,11.0,120.0,268.98,217.44
2016,11,23,8,15,464.5,63.5,1.85,11.0,160.5,335.99,276.86
2016,11,23,8,30,533.0,71.0,1.9,11.0,201.0,408.43,339.39
2016,11,23,8,45,578.5,77.0,2.0,11.5,240.0,470.23,391.19
2016,11,23,9,0,624.0,83.0,2.1,12.0,279.0,534.45,443.31
2016,11,23,9,15,504.5,107.5,2.15,12.0,278.0,501.22,416.55
2016,11,23,9,30,385.0,132.0,2.2,12.0,277.0,462.37,384.53
2016,11,23,9,45,241.0,157.5,2.25,12.5,251.0,381.16,316.62
2016,11,23,10,0,97.0,183.0,2.3,13.0,225.0,275.08,226.93
2016,11,23,10,15,435.0,140.5,2.3,13.0,342.5,553.04,456.55
2016,11,23,10,30,773.0,98.0,2.3,13.0,460.0,811.06,649.96
2016,11,23,10,45,787.0,97.5,2.3,13.5,478.5,833.92,662.04
2016,11,23,11,0,801.0,97.0,2.3,14.0,497.0,859.74,678.45
2016,11,23,11,15,806.5,98.0,2.3,14.0,507.0,876.73,689.78
2016,11,23,11,30,812.0,99.0,2.3,14.0,517.0,890.51,699.02
2016,11,23,11,45,817.0,98.0,2.3,14.5,520.5,898.16,702.77
2016,11,23,12,0,822.0,97.0,2.3,15.0,524.0,902.41,704.33
2016,11,23,12,15,819.5,96.5,2.35,15.0,519.0,896.9,701.01
2016,11,23,12,30,817.0,96.0,2.4,15.0,514.0,888.01,695.54
2016,11,23,12,45,812.5,94.5,2.5,15.0,502.0,872.79,686.14
2016,11,23,13,0,808.0,93.0,2.6,15.0,490.0,854.37,674.51
2016,11,23,13,15,797.5,91.5,2.65,15.0,470.5,827.64,656.51
2016,11,23,13,30,787.0,90.0,2.7,15.0,451.0,798.2,636.51
2016,11,23,13,45,773.0,87.5,2.8,15.0,425.0,762.2,611.81
2016,11,23,14,0,759.0,85.0,2.9,15.0,399.0,728.82,588.72
2016,11,23,14,15,736.5,82.0,2.85,14.5,367.5,681.89,555.28
2016,11,23,14,30,714.0,79.0,2.8,14.0,336.0,634.04,520.54
2016,11,23,14,45,683.5,75.0,2.8,14.0,299.5,578.93,477.53
2016,11,23,15,0,653.0,71.0,2.8,14.0,263.0,524.24,433.19
2016,11,23,15,15,605.0,65.5,2.6,13.5,223.0,458.25,378.63
2016,11,23,15,30,557.0,60.0,2.4,13.0,183.0,395.11,324.74
2016,11,23,15,45,485.5,52.0,2.25,12.5,142.5,321.03,260.59
2016,11,23,16,0,414.0,44.0,2.1,12.0,102.0,253.26,200.02
2016,11,23,16,15,292.0,32.5,2.05,11.5,66.0,170.0,122.91
2016,11,23,16,30,170.0,21.0,2.0,11.0,30.0,90.83,0.0
2016,11,23,16,45,85.0,10.5,2.0,10.5,15.0,32.7,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,5.5,23.0,45.91,0.0
2016,11,24,7,30,216.0,30.0,1.4,6.0,46.0,128.23,73.02
2016,11,24,7,45,323.5,41.5,1.5,6.5,84.0,200.09,156.54
2016,11,24,8,0,431.0,53.0,1.6,7.0,122.0,281.77,230.34
2016,11,24,8,15,498.5,61.0,1.55,7.0,163.0,350.15,291.59
2016,11,24,8,30,566.0,69.0,1.5,7.0,204.0,423.97,355.6
2016,11,24,8,45,619.0,73.0,1.5,7.5,244.5,489.55,410.51
2016,11,24,9,0,672.0,77.0,1.5,8.0,285.0,557.98,465.71
2016,11,24,9,15,702.0,80.5,1.45,8.5,321.0,612.2,507.51
2016,11,24,9,30,732.0,84.0,1.4,9.0,357.0,666.53,547.01
2016,11,24,9,45,757.0,86.0,1.4,10.0,388.5,714.91,579.84
2016,11,24,10,0,782.0,88.0,1.4,11.0,420.0,757.28,607.43
2016,11,24,10,15,796.0,90.0,1.3,11.5,444.5,794.23,630.47
2016,11,24,10,30,810.0,92.0,1.2,12.0,469.0,828.88,651.32
2016,11,24,10,45,821.0,92.5,1.1,12.5,487.0,856.61,666.84
2016,11,24,11,0,832.0,93.0,1.0,13.0,505.0,881.47,680.11
2016,11,24,11,15,837.0,94.0,0.85,13.0,515.5,898.43,688.12
2016,11,24,11,30,842.0,95.0,0.7,13.0,526.0,912.08,693.75
2016,11,24,11,45,846.5,94.0,0.6,13.5,529.5,919.44,694.87
2016,11,24,12,0,851.0,93.0,0.5,14.0,533.0,923.3,693.82
2016,11,24,12,15,848.5,93.0,0.4,14.0,528.0,918.39,688.46
2016,11,24,12,30,846.0,93.0,0.3,14.0,523.0,909.99,681.16
2016,11,24,12,45,841.5,91.5,0.25,14.5,511.0,894.53,669.32
2016,11,24,13,0,837.0,90.0,0.2,15.0,499.0,875.78,655.62
2016,11,24,13,15,827.0,88.5,0.2,15.0,479.5,849.05,638.9
2016,11,24,13,30,817.0,87.0,0.2,15.0,460.0,819.5,620.34
2016,11,24,13,45,643.5,110.0,0.25,15.0,393.5,688.03,532.02
2016,11,24,14,0,470.0,133.0,0.3,15.0,327.0,551.37,435.33
2016,11,24,14,15,469.5,121.5,0.35,14.5,302.5,520.76,416.08
2016,11,24,14,30,469.0,110.0,0.4,14.0,278.0,488.63,393.6
2016,11,24,14,45,432.0,105.5,0.45,14.0,247.5,438.87,355.52
2016,11,24,15,0,395.0,101.0,0.5,14.0,217.0,390.92,317.84
2016,11,24,15,15,364.5,89.5,0.55,13.5,184.0,340.69,277.85
2016,11,24,15,30,334.0,78.0,0.6,13.0,151.0,292.55,238.0
2016,11,24,15,45,290.5,64.0,0.7,12.5,117.5,237.46,191.23
2016,11,24,16,0,247.0,50.0,0.8,12.0,84.0,186.54,146.36
2016,11,24,16,15,123.5,37.5,0.9,11.5,54.5,104.06,73.65
2016,11,24,16,30,0.0,25.0,1.0,11.0,25.0,26.26,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.0,12.5,11.37,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,6.5,2.0,7.5,6.5,5.91,0.0
2016,11,25,7,30,0.0,13.0,2.0,8.0,13.0,11.43,1.06
2016,11,25,7,45,0.0,24.0,2.0,8.5,24.0,21.14,11.89
2016,11,25,8,0,0.0,35.0,2.0,9.0,35.0,30.88,20.78
2016,11,25,8,15,0.0,47.5,2.0,9.0,47.5,42.62,31.28
2016,11,25,8,30,0.0,60.0,2.0,9.0,60.0,54.58,41.89
2016,11,25,8,45,0.0,72.0,2.0,9.5,72.0,66.03,51.86
2016,11,25,9,0,0.0,84.0,2.0,10.0,84.0,77.55,61.73
2016,11,25,9,15,0.0,95.0,2.0,10.0,95.0,88.07,70.73
2016,11,25,9,30,0.0,106.0,2.0,10.0,106.0,98.68,79.72
2016,11,25,9,45,20.5,137.5,2.0,10.5,146.5,147.68,121.71
2016,11,25,10,0,41.0,169.0,2.0,11.0,187.0,212.8,176.19
2016,11,25,10,15,91.5,186.5,2.0,11.5,228.5,276.17,229.15
2016,11,25,10,30,142.0,204.0,2.0,12.0,270.0,357.85,295.45
2016,11,25,10,45,116.0,210.0,2.05,12.5,265.0,344.7,282.98
2016,11,25,11,0,90.0,216.0,2.1,13.0,260.0,313.77,256.89
2016,11,25,11,15,70.0,214.5,2.1,13.0,249.0,293.96,240.28
2016,11,25,11,30,50.0,213.0,2.1,13.0,238.0,273.78,223.26
2016,11,25,11,45,54.0,216.0,2.15,13.5,243.5,281.19,229.02
2016,11,25,12,0,58.0,219.0,2.2,14.0,249.0,288.67,234.73
2016,11,25,12,15,92.5,223.0,2.15,14.0,270.5,325.49,265.36
2016,11,25,12,30,127.0,227.0,2.1,14.0,292.0,379.03,308.56
2016,11,25,12,45,100.5,218.5,2.1,14.0,269.0,326.58,266.27
2016,11,25,13,0,74.0,210.0,2.1,14.0,246.0,291.81,237.99
2016,11,25,13,15,146.5,202.5,2.1,14.0,270.0,360.96,295.91
2016,11,25,13,30,219.0,195.0,2.1,14.0,294.0,410.37,337.0
2016,11,25,13,45,202.0,184.5,2.1,14.0,272.0,378.58,311.5
2016,11,25,14,0,185.0,174.0,2.1,14.0,250.0,347.26,286.54
2016,11,25,14,15,266.5,151.0,2.1,13.5,251.0,388.78,322.54
2016,11,25,14,30,348.0,128.0,2.1,13.0,252.0,423.36,351.97
2016,11,25,14,45,324.0,119.0,2.1,13.0,224.5,368.78,307.5
2016,11,25,15,0,300.0,110.0,2.1,13.0,197.0,329.64,274.84
2016,11,25,15,15,276.0,95.5,2.0,12.5,166.5,284.87,237.17
2016,11,25,15,30,252.0,81.0,1.9,12.0,136.0,241.85,199.99
2016,11,25,15,45,221.0,65.5,1.85,12.0,106.0,196.02,159.3
2016,11,25,16,0,190.0,50.0,1.8,12.0,76.0,153.09,120.27
2016,11,25,16,15,95.0,36.0,1.8,11.5,49.0,91.11,63.83
2016,11,25,16,30,0.0,22.0,1.8,11.0,22.0,22.02,0.0
2016,11,25,16,45,0.0,11.0,1.85,11.0,11.0,10.01,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,9.0,6.5,5.91,0.0
2016,11,26,7,30,0.0,13.0,2.9,9.0,13.0,11.43,0.35
2016,11,26,7,45,0.0,25.0,2.85,9.5,25.0,22.03,12.45
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,32.97,22.41
2016,11,26,8,15,0.0,51.0,2.75,10.0,51.0,46.6,34.52
2016,11,26,8,30,0.0,65.0,2.7,10.0,65.0,60.22,46.55
2016,11,26,8,45,0.0,77.5,2.65,10.0,77.5,72.19,57.05
2016,11,26,9,0,0.0,90.0,2.6,10.0,90.0,84.24,67.48
2016,11,26,9,15,0.0,102.5,2.7,10.0,102.5,96.38,77.88
2016,11,26,9,30,0.0,115.0,2.8,10.0,115.0,108.63,88.27
2016,11,26,9,45,15.0,139.0,2.95,10.5,145.5,145.36,119.69
2016,11,26,10,0,30.0,163.0,3.1,11.0,176.0,196.72,162.88
2016,11,26,10,15,44.0,178.0,3.3,11.0,197.5,226.24,187.67
2016,11,26,10,30,58.0,193.0,3.5,11.0,219.0,256.64,213.09
2016,11,26,10,45,38.5,188.5,3.7,11.0,206.0,233.7,193.24
2016,11,26,11,0,19.0,184.0,3.9,11.0,193.0,195.53,160.76
2016,11,26,11,15,41.5,201.0,4.0,11.0,221.5,251.4,207.91
2016,11,26,11,30,64.0,218.0,4.1,11.0,250.0,293.27,242.95
2016,11,26,11,45,36.0,198.0,4.2,11.0,216.0,242.39,200.02
2016,11,26,12,0,8.0,178.0,4.3,11.0,182.0,178.02,145.58
2016,11,26,12,15,39.0,198.0,4.3,11.0,217.5,245.17,202.76
2016,11,26,12,30,70.0,218.0,4.3,11.0,253.0,298.77,247.9
2016,11,26,12,45,309.0,183.0,4.3,11.5,333.0,503.68,420.76
2016,11,26,13,0,548.0,148.0,4.3,12.0,413.0,686.23,567.56
2016,11,26,13,15,470.5,158.0,4.15,12.0,379.0,620.49,513.64
2016,11,26,13,30,393.0,168.0,4.0,12.0,345.0,555.58,461.19
2016,11,26,13,45,413.5,153.5,3.9,12.0,330.5,544.25,453.35
2016,11,26,14,0,434.0,139.0,3.8,12.0,316.0,530.14,442.86
2016,11,26,14,15,515.0,119.0,3.7,12.0,313.0,552.1,461.81
2016,11,26,14,30,596.0,99.0,3.6,12.0,310.0,572.34,478.39
2016,11,26,14,45,556.0,94.5,3.55,12.0,274.5,514.53,430.97
2016,11,26,15,0,516.0,90.0,3.5,12.0,239.0,458.0,383.89
2016,11,26,15,15,464.0,82.0,3.5,11.5,201.0,390.77,327.63
2016,11,26,15,30,412.0,74.0,3.5,11.0,163.0,330.55,275.51
2016,11,26,15,45,329.5,64.0,3.5,11.0,125.0,257.29,210.97
2016,11,26,16,0,247.0,54.0,3.5,11.0,87.0,192.27,152.59
2016,11,26,16,15,123.5,39.0,3.6,11.0,55.5,107.51,75.86
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,25.09,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,10.91,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,121.5,12.5,3.1,8.5,20.5,47.08,0.0
2016,11,27,7,30,243.0,25.0,3.1,9.0,41.0,127.67,49.5
2016,11,27,7,45,362.0,34.0,3.15,9.5,78.5,207.13,157.84
2016,11,27,8,0,481.0,43.0,3.2,10.0,116.0,292.44,236.39
2016,11,27,8,15,549.0,49.5,3.3,10.0,157.0,360.82,298.77
2016,11,27,8,30,617.0,56.0,3.4,10.0,198.0,434.83,364.31
2016,11,27,8,45,665.5,59.5,3.55,10.5,238.0,498.42,419.12
2016,11,27,9,0,714.0,63.0,3.7,11.0,278.0,560.7,471.3
2016,11,27,9,15,742.5,66.0,3.65,11.5,313.5,614.7,514.37
2016,11,27,9,30,771.0,69.0,3.6,12.0,349.0,668.58,554.64
2016,11,27,9,45,701.0,84.5,3.6,12.5,355.5,666.2,550.76
2016,11,27,10,0,631.0,100.0,3.6,13.0,362.0,652.54,538.45
2016,11,27,10,15,738.0,87.0,3.5,13.0,411.0,743.47,607.0
2016,11,27,10,30,845.0,74.0,3.4,13.0,460.0,832.69,671.73
2016,11,27,10,45,854.0,75.0,3.3,13.5,478.0,859.89,688.37
2016,11,27,11,0,863.0,76.0,3.2,14.0,496.0,884.11,703.15
2016,11,27,11,15,867.5,76.5,3.1,14.0,506.0,900.48,713.52
2016,11,27,11,30,872.0,77.0,3.0,14.0,516.0,913.46,721.55
2016,11,27,11,45,871.0,78.0,2.9,14.0,518.5,918.58,724.09
2016,11,27,12,0,870.0,79.0,2.8,14.0,521.0,920.13,724.28
2016,11,27,12,15,705.0,118.0,2.7,14.0,474.5,820.69,652.29
2016,11,27,12,30,540.0,157.0,2.6,14.0,428.0,704.18,567.04
2016,11,27,12,45,422.5,177.5,2.55,14.5,386.5,617.0,498.84
2016,11,27,13,0,305.0,198.0,2.5,15.0,345.0,514.66,417.86
2016,11,27,13,15,349.5,182.0,2.4,15.0,344.0,527.58,429.75
2016,11,27,13,30,394.0,166.0,2.3,15.0,343.0,554.03,450.76
2016,11,27,13,45,395.0,155.5,2.25,15.0,324.0,531.45,433.55
2016,11,27,14,0,396.0,145.0,2.2,15.0,305.0,507.33,415.29
2016,11,27,14,15,403.5,131.0,2.15,14.5,283.5,482.51,397.14
2016,11,27,14,30,411.0,117.0,2.1,14.0,262.0,455.78,376.99
2016,11,27,14,45,379.5,110.0,2.1,14.0,232.5,409.15,339.19
2016,11,27,15,0,348.0,103.0,2.1,14.0,203.0,364.05,301.87
2016,11,27,15,15,320.5,90.0,2.05,13.5,171.5,316.08,261.89
2016,11,27,15,30,293.0,77.0,2.0,13.0,140.0,269.99,222.33
2016,11,27,15,45,251.0,62.5,1.95,12.5,108.0,217.15,176.16
2016,11,27,16,0,209.0,48.0,1.9,12.0,76.0,168.34,132.33
2016,11,27,16,15,104.5,35.0,1.95,11.5,49.0,93.96,65.15
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,22.27,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.01,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,91.5,12.5,3.9,10.0,18.5,38.12,0.0
2016,11,28,7,30,183.0,25.0,4.0,10.0,37.0,106.21,31.19
2016,11,28,7,45,294.5,36.5,4.15,10.5,72.5,181.29,136.59
2016,11,28,8,0,406.0,48.0,4.3,11.0,108.0,262.05,211.27
2016,11,28,8,15,478.0,55.5,4.3,11.0,148.0,330.16,273.21
2016,11,28,8,30,550.0,63.0,4.3,11.0,188.0,404.24,338.87
2016,11,28,8,45,599.0,68.0,4.35,11.0,227.0,467.14,393.99
2016,11,28,9,0,648.0,73.0,4.4,11.0,266.0,532.76,449.88
2016,11,28,9,15,616.5,82.0,4.35,11.0,284.0,549.83,464.36
2016,11,28,9,30,585.0,91.0,4.3,11.0,302.0,562.47,474.61
2016,11,28,9,45,566.5,104.5,4.3,11.5,323.0,585.85,492.05
2016,11,28,10,0,548.0,118.0,4.3,12.0,344.0,605.75,506.16
2016,11,28,10,15,545.0,127.5,4.2,12.0,363.5,624.74,520.3
2016,11,28,10,30,542.0,137.0,4.1,12.0,383.0,647.88,537.23
2016,11,28,10,45,572.5,134.0,4.05,12.5,403.0,689.7,567.8
2016,11,28,11,0,603.0,131.0,4.0,13.0,423.0,724.35,592.32
2016,11,28,11,15,650.0,132.5,3.9,13.0,453.0,777.19,631.24
2016,11,28,11,30,697.0,134.0,3.8,13.0,483.0,828.32,668.23
2016,11,28,11,45,712.0,129.5,3.7,13.5,488.5,840.95,675.23
2016,11,28,12,0,727.0,125.0,3.6,14.0,494.0,850.51,680.3
2016,11,28,12,15,724.5,124.5,3.5,14.0,489.0,845.63,676.2
2016,11,28,12,30,722.0,124.0,3.4,14.0,484.0,837.69,670.11
2016,11,28,12,45,411.0,167.5,3.3,14.0,371.5,594.62,484.84
2016,11,28,13,0,100.0,211.0,3.2,14.0,259.0,317.03,259.46
2016,11,28,13,15,254.0,186.5,3.15,14.0,302.0,450.73,371.91
2016,11,28,13,30,408.0,162.0,3.1,14.0,345.0,561.1,461.4
2016,11,28,13,45,544.5,132.0,3.05,14.0,361.0,625.39,513.51
2016,11,28,14,0,681.0,102.0,3.0,14.0,377.0,687.13,561.27
