Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,15,655.0,98.0,2.9,14.0,346.0,639.12,524.41
2016,11,28,14,30,629.0,94.0,2.8,14.0,315.0,590.58,486.63
2016,11,28,14,45,611.5,86.0,2.75,14.0,281.0,543.21,448.93
2016,11,28,15,0,594.0,78.0,2.7,14.0,247.0,495.4,409.77
2016,11,28,15,15,542.5,71.5,2.5,13.5,208.5,428.95,354.62
2016,11,28,15,30,491.0,65.0,2.3,13.0,170.0,365.66,300.57
2016,11,28,15,45,436.0,54.5,2.15,12.5,132.0,300.44,243.61
2016,11,28,16,0,381.0,44.0,2.0,12.0,94.0,240.02,188.88
2016,11,28,16,15,257.5,32.0,2.05,11.5,60.0,157.44,110.65
2016,11,28,16,30,134.0,20.0,2.1,11.0,26.0,77.79,0.0
2016,11,28,16,45,67.0,10.0,2.2,10.5,13.0,27.65,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.0,9.5,2.4,6.5,20.5,63.6,0.0
2016,11,29,7,30,378.0,19.0,2.4,7.0,41.0,163.17,33.72
2016,11,29,7,45,485.0,26.0,2.4,7.5,79.5,242.41,182.31
2016,11,29,8,0,592.0,33.0,2.4,8.0,118.0,325.93,263.0
2016,11,29,8,15,652.5,37.5,2.45,8.5,159.5,393.4,325.05
2016,11,29,8,30,713.0,42.0,2.5,9.0,201.0,465.46,388.55
2016,11,29,8,45,750.0,45.0,2.6,9.5,240.5,525.56,440.42
2016,11,29,9,0,787.0,48.0,2.7,10.0,280.0,581.69,487.44
2016,11,29,9,15,812.5,50.0,2.65,10.5,315.5,634.22,527.94
2016,11,29,9,30,838.0,52.0,2.6,11.0,351.0,686.43,566.22
2016,11,29,9,45,854.0,54.0,2.55,11.5,381.5,730.66,597.39
2016,11,29,10,0,870.0,56.0,2.5,12.0,412.0,773.15,626.57
2016,11,29,10,15,881.5,57.5,2.35,12.0,436.5,809.24,650.85
2016,11,29,10,30,893.0,59.0,2.2,12.0,461.0,842.78,672.83
2016,11,29,10,45,899.0,60.0,2.1,12.5,478.5,868.11,687.73
2016,11,29,11,0,905.0,61.0,2.0,13.0,496.0,890.27,700.24
2016,11,29,11,15,909.0,61.5,1.9,13.0,506.5,906.65,709.87
2016,11,29,11,30,913.0,62.0,1.8,13.0,517.0,919.55,717.12
2016,11,29,11,45,912.0,63.0,1.7,13.5,520.0,925.0,717.93
2016,11,29,12,0,911.0,64.0,1.6,14.0,523.0,926.8,716.38
2016,11,29,12,15,909.0,64.0,1.55,14.0,518.5,922.71,712.96
2016,11,29,12,30,907.0,64.0,1.5,14.0,514.0,915.02,707.28
2016,11,29,12,45,890.0,67.5,1.5,14.0,500.5,894.98,693.98
2016,11,29,13,0,873.0,71.0,1.5,14.0,487.0,871.85,678.72
2016,11,29,13,15,864.0,70.0,1.5,14.0,468.5,846.88,662.21
2016,11,29,13,30,855.0,69.0,1.5,14.0,450.0,827.04,649.29
2016,11,29,13,45,842.0,67.0,1.5,14.0,424.5,791.49,625.07
2016,11,29,14,0,829.0,65.0,1.5,14.0,399.0,753.61,599.05
2016,11,29,14,15,809.0,63.0,1.45,14.0,367.5,708.35,566.77
2016,11,29,14,30,789.0,61.0,1.4,14.0,336.0,661.73,533.0
2016,11,29,14,45,760.0,58.0,1.35,14.0,299.5,606.71,492.18
2016,11,29,15,0,731.0,55.0,1.3,14.0,263.0,551.71,448.59
2016,11,29,15,15,687.0,51.0,1.25,13.5,223.0,487.04,396.65
2016,11,29,15,30,643.0,47.0,1.2,13.0,183.0,424.51,344.41
2016,11,29,15,45,572.0,41.0,1.2,12.5,142.0,349.08,280.19
2016,11,29,16,0,501.0,35.0,1.2,12.0,101.0,284.13,221.83
2016,11,29,16,15,377.0,26.0,1.15,11.5,65.0,198.29,138.29
2016,11,29,16,30,253.0,17.0,1.1,11.0,29.0,114.78,0.0
2016,11,29,16,45,126.5,8.5,1.1,11.0,14.5,42.9,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,101.5,11.0,1.15,9.0,16.5,39.35,0.0
2016,11,30,7,30,203.0,22.0,1.1,9.0,33.0,107.43,6.54
2016,11,30,7,45,313.0,32.5,1.05,9.0,67.5,183.97,135.78
2016,11,30,8,0,423.0,43.0,1.0,9.0,102.0,263.32,210.45
2016,11,30,8,15,494.0,49.5,1.1,9.5,141.5,329.99,270.0
2016,11,30,8,30,565.0,56.0,1.2,10.0,181.0,402.61,332.65
2016,11,30,8,45,611.5,61.0,1.35,10.5,219.5,464.2,384.91
2016,11,30,9,0,658.0,66.0,1.5,11.0,258.0,528.38,437.6
2016,11,30,9,15,690.0,69.5,1.6,11.0,293.5,582.85,481.76
2016,11,30,9,30,722.0,73.0,1.7,11.0,329.0,637.76,524.24
2016,11,30,9,45,539.0,112.5,1.8,11.5,313.0,566.13,466.98
2016,11,30,10,0,356.0,152.0,1.9,12.0,297.0,471.28,389.88
2016,11,30,10,15,214.5,171.5,1.9,12.0,260.5,373.93,310.06
2016,11,30,10,30,73.0,191.0,1.9,12.0,224.0,268.04,220.67
2016,11,30,10,45,96.5,201.5,1.95,12.0,247.0,301.91,249.18
2016,11,30,11,0,120.0,212.0,2.0,12.0,270.0,353.02,290.51
2016,11,30,11,15,103.5,215.0,2.05,12.0,265.5,326.26,268.34
2016,11,30,11,30,87.0,218.0,2.1,12.0,261.0,315.41,259.1
2016,11,30,11,45,161.0,219.0,2.2,12.5,299.0,401.51,329.71
2016,11,30,12,0,235.0,220.0,2.3,13.0,337.0,470.69,385.28
2016,11,30,12,15,282.5,210.5,2.4,13.0,351.0,519.14,423.94
2016,11,30,12,30,330.0,201.0,2.5,13.0,365.0,548.43,448.04
2016,11,30,12,45,260.5,205.0,2.6,13.0,332.5,487.96,399.62
2016,11,30,13,0,191.0,209.0,2.7,13.0,300.0,411.53,338.52
2016,11,30,13,15,184.5,203.0,2.65,13.0,288.0,395.65,326.28
2016,11,30,13,30,178.0,197.0,2.6,13.0,276.0,379.58,313.54
2016,11,30,13,45,464.5,140.0,2.6,13.0,329.5,569.77,470.7
2016,11,30,14,0,751.0,83.0,2.6,13.0,383.0,718.89,586.01
2016,11,30,14,15,728.5,80.0,2.5,13.0,352.5,672.91,550.19
2016,11,30,14,30,706.0,77.0,2.4,13.0,322.0,626.01,514.75
2016,11,30,14,45,676.0,72.5,2.35,13.0,286.5,571.57,471.98
2016,11,30,15,0,646.0,68.0,2.3,13.0,251.0,517.51,427.91
2016,11,30,15,15,597.0,62.5,2.15,12.5,212.0,451.77,373.54
2016,11,30,15,30,548.0,57.0,2.0,12.0,173.0,388.93,319.84
2016,11,30,15,45,469.0,50.0,1.95,11.5,133.5,312.96,254.15
2016,11,30,16,0,390.0,43.0,1.9,11.0,94.0,243.78,192.23
2016,11,30,16,15,268.0,31.0,1.9,10.5,60.0,161.29,112.74
2016,11,30,16,30,146.0,19.0,1.9,10.0,26.0,80.64,0.0
2016,11,30,16,45,73.0,9.5,1.9,10.0,13.0,29.02,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,163.0,9.0,2.15,5.5,18.0,55.06,0.0
2016,12,1,7,30,326.0,18.0,2.1,6.0,36.0,141.71,0.0
2016,12,1,7,45,444.0,26.0,2.1,6.5,74.0,224.09,165.24
2016,12,1,8,0,562.0,34.0,2.1,7.0,112.0,311.01,250.57
2016,12,1,8,15,627.0,39.0,2.3,7.5,153.0,379.78,314.16
2016,12,1,8,30,692.0,44.0,2.5,8.0,194.0,453.56,379.72
2016,12,1,8,45,734.0,47.5,2.75,9.0,234.5,516.32,433.77
2016,12,1,9,0,776.0,51.0,3.0,10.0,275.0,580.9,487.29
2016,12,1,9,15,803.0,53.5,3.1,10.0,311.0,635.33,531.62
2016,12,1,9,30,830.0,56.0,3.2,10.0,347.0,689.47,573.53
2016,12,1,9,45,842.5,59.5,3.3,10.5,377.5,733.26,605.61
2016,12,1,10,0,855.0,63.0,3.4,11.0,408.0,775.08,635.67
2016,12,1,10,15,868.0,64.5,3.45,11.5,433.0,804.76,655.93
2016,12,1,10,30,881.0,66.0,3.5,12.0,458.0,839.29,679.66
2016,12,1,10,45,890.0,66.5,3.55,12.5,476.5,866.4,697.65
2016,12,1,11,0,899.0,67.0,3.6,13.0,495.0,890.5,713.41
2016,12,1,11,15,903.5,67.5,3.55,13.0,505.5,907.38,724.65
2016,12,1,11,30,908.0,68.0,3.5,13.0,516.0,920.84,733.53
2016,12,1,11,45,910.0,68.0,3.5,13.5,519.5,927.83,736.86
2016,12,1,12,0,912.0,68.0,3.5,14.0,523.0,931.21,737.79
2016,12,1,12,15,910.0,68.0,3.45,14.0,519.0,927.32,734.73
2016,12,1,12,30,908.0,68.0,3.4,14.0,515.0,919.82,729.29
2016,12,1,12,45,901.0,68.0,3.35,14.5,502.5,904.29,716.93
2016,12,1,13,0,894.0,68.0,3.3,15.0,490.0,885.42,702.36
2016,12,1,13,15,884.5,67.0,3.25,15.0,471.0,859.85,684.38
2016,12,1,13,30,875.0,66.0,3.2,15.0,452.0,831.34,664.29
2016,12,1,13,45,859.0,65.0,3.2,15.0,426.0,794.78,638.48
2016,12,1,14,0,843.0,64.0,3.2,15.0,400.0,763.2,616.16
2016,12,1,14,15,822.5,62.0,3.1,14.5,368.5,717.33,583.38
2016,12,1,14,30,802.0,60.0,3.0,14.0,337.0,670.09,549.0
2016,12,1,14,45,771.5,57.0,2.9,14.0,300.0,613.74,505.82
2016,12,1,15,0,741.0,54.0,2.8,14.0,263.0,557.49,460.02
2016,12,1,15,15,696.5,50.0,2.65,13.0,223.0,492.24,406.81
2016,12,1,15,30,652.0,46.0,2.5,12.0,183.0,429.15,353.28
2016,12,1,15,45,578.0,40.5,2.45,11.5,141.5,352.41,286.4
2016,12,1,16,0,504.0,35.0,2.4,11.0,100.0,281.61,222.1
2016,12,1,16,15,377.5,26.0,2.45,10.5,64.0,199.42,139.27
2016,12,1,16,30,251.0,17.0,2.5,10.0,28.0,114.47,0.0
2016,12,1,16,45,125.5,8.5,2.65,9.5,14.0,42.9,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,162.5,9.0,3.15,6.5,17.0,54.65,0.0
2016,12,2,7,30,325.0,18.0,3.2,7.0,34.0,139.95,0.0
2016,12,2,7,45,438.5,26.0,3.25,7.5,71.0,220.9,160.39
2016,12,2,8,0,552.0,34.0,3.3,8.0,108.0,305.33,245.55
2016,12,2,8,15,618.0,39.0,3.4,8.5,149.0,374.03,309.45
2016,12,2,8,30,684.0,44.0,3.5,9.0,190.0,447.82,375.29
2016,12,2,8,45,724.0,47.5,3.65,9.5,230.0,508.97,428.94
2016,12,2,9,0,764.0,51.0,3.8,10.0,270.0,571.78,482.08
2016,12,2,9,15,791.0,53.5,3.9,10.5,305.5,625.69,525.68
2016,12,2,9,30,818.0,56.0,4.0,11.0,341.0,679.35,566.61
2016,12,2,9,45,753.0,69.5,4.1,11.5,349.5,676.72,562.92
2016,12,2,10,0,688.0,83.0,4.2,12.0,358.0,671.3,557.46
2016,12,2,10,15,779.5,74.5,4.1,12.5,404.5,751.53,617.05
2016,12,2,10,30,871.0,66.0,4.0,13.0,451.0,829.55,672.97
2016,12,2,10,45,879.5,66.5,3.95,13.5,469.5,856.07,689.82
2016,12,2,11,0,888.0,67.0,3.9,14.0,488.0,879.6,704.72
2016,12,2,11,15,893.0,67.5,3.85,14.0,498.5,896.86,716.33
2016,12,2,11,30,898.0,68.0,3.8,14.0,509.0,910.74,725.6
2016,12,2,11,45,900.0,68.0,3.75,14.0,512.5,917.76,730.03
2016,12,2,12,0,902.0,68.0,3.7,14.0,516.0,921.22,732.09
2016,12,2,12,15,900.0,68.0,3.7,14.0,512.0,917.45,729.43
2016,12,2,12,30,898.0,68.0,3.7,14.0,508.0,910.12,724.41
2016,12,2,12,45,888.5,68.5,3.7,14.5,495.5,893.23,711.3
2016,12,2,13,0,879.0,69.0,3.7,15.0,483.0,873.1,696.04
2016,12,2,13,15,869.0,68.0,3.65,15.0,464.0,847.49,677.88
2016,12,2,13,30,859.0,67.0,3.6,15.0,445.0,819.01,657.62
2016,12,2,13,45,843.0,66.0,3.6,15.0,419.0,790.58,637.58
2016,12,2,14,0,827.0,65.0,3.6,15.0,393.0,751.92,609.7
2016,12,2,14,15,806.0,62.5,3.45,14.5,361.5,705.65,576.19
2016,12,2,14,30,785.0,60.0,3.3,14.0,330.0,658.09,541.11
2016,12,2,14,45,754.5,57.0,3.15,14.0,294.0,602.49,498.06
2016,12,2,15,0,724.0,54.0,3.0,14.0,258.0,547.04,452.46
2016,12,2,15,15,679.0,50.0,2.8,13.5,218.5,482.31,398.61
2016,12,2,15,30,634.0,46.0,2.6,13.0,179.0,419.82,344.8
2016,12,2,15,45,562.0,40.5,2.45,12.5,138.5,344.97,279.46
2016,12,2,16,0,490.0,35.0,2.3,12.0,98.0,280.8,220.55
2016,12,2,16,15,364.5,26.0,2.3,11.0,62.5,194.84,135.3
2016,12,2,16,30,239.0,17.0,2.3,10.0,27.0,110.67,0.0
2016,12,2,16,45,119.5,8.5,2.35,9.5,13.5,41.36,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.5,1.35,7.5,15.0,43.98,0.0
2016,12,3,7,30,255.0,17.0,1.3,8.0,30.0,117.21,0.0
2016,12,3,7,45,373.5,26.0,1.3,8.5,65.0,199.46,141.27
2016,12,3,8,0,492.0,35.0,1.3,9.0,100.0,283.07,224.64
2016,12,3,8,15,560.5,40.5,1.35,9.5,139.5,345.73,282.13
2016,12,3,8,30,629.0,46.0,1.4,10.0,179.0,418.63,345.56
2016,12,3,8,45,677.0,49.0,1.45,10.5,218.0,481.46,398.92
2016,12,3,9,0,725.0,52.0,1.5,11.0,257.0,546.69,452.23
2016,12,3,9,15,529.0,89.0,1.55,11.5,249.0,492.31,408.05
2016,12,3,9,30,333.0,126.0,1.6,12.0,241.0,398.0,331.22
2016,12,3,9,45,381.5,130.5,1.65,12.5,274.0,466.6,386.41
2016,12,3,10,0,430.0,135.0,1.7,13.0,307.0,523.16,430.19
2016,12,3,10,15,636.0,100.5,1.65,13.0,372.0,670.02,543.21
2016,12,3,10,30,842.0,66.0,1.6,13.0,437.0,803.89,638.59
2016,12,3,10,45,851.5,67.0,1.6,13.5,455.0,831.36,654.74
2016,12,3,11,0,861.0,68.0,1.6,14.0,473.0,856.01,669.97
2016,12,3,11,15,866.5,68.5,1.6,14.5,484.0,873.42,680.11
2016,12,3,11,30,872.0,69.0,1.6,15.0,495.0,887.57,688.09
2016,12,3,11,45,872.0,69.5,1.65,15.5,498.5,893.37,691.06
2016,12,3,12,0,872.0,70.0,1.7,16.0,502.0,895.71,691.86
2016,12,3,12,15,871.0,70.0,1.75,16.0,498.0,893.01,690.64
2016,12,3,12,30,870.0,70.0,1.8,16.0,494.0,886.86,687.23
2016,12,3,12,45,863.5,69.5,1.85,16.5,482.5,871.71,676.43
2016,12,3,13,0,857.0,69.0,1.9,17.0,471.0,853.36,663.55
2016,12,3,13,15,848.5,68.0,1.85,17.0,453.0,829.55,647.13
2016,12,3,13,30,840.0,67.0,1.8,17.0,435.0,810.9,634.42
2016,12,3,13,45,823.0,66.5,1.8,17.0,410.0,774.88,609.73
2016,12,3,14,0,806.0,66.0,1.8,17.0,385.0,736.75,583.39
2016,12,3,14,15,785.5,63.5,1.7,16.5,354.5,691.62,551.78
2016,12,3,14,30,765.0,61.0,1.6,16.0,324.0,645.23,518.67
2016,12,3,14,45,730.5,59.0,1.55,16.0,288.0,588.97,476.73
2016,12,3,15,0,696.0,57.0,1.5,16.0,252.0,533.13,432.33
2016,12,3,15,15,650.5,52.5,1.45,15.5,213.0,468.72,380.59
2016,12,3,15,30,605.0,48.0,1.4,15.0,174.0,410.72,331.87
2016,12,3,15,45,526.5,42.5,1.35,14.5,134.0,334.41,267.03
2016,12,3,16,0,448.0,37.0,1.3,14.0,94.0,264.93,205.51
2016,12,3,16,15,324.5,27.0,1.35,13.5,60.0,180.76,123.55
2016,12,3,16,30,201.0,17.0,1.4,13.0,26.0,98.12,0.0
2016,12,3,16,45,100.5,8.5,1.5,12.5,13.0,36.13,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,8.0,13.5,12.28,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,30.99,0.0
2016,12,4,7,45,231.0,31.5,0.95,8.5,61.5,148.62,103.07
2016,12,4,8,0,462.0,36.0,1.0,9.0,96.0,269.97,213.59
2016,12,4,8,15,533.5,42.5,1.05,9.5,136.0,337.78,274.65
2016,12,4,8,30,605.0,49.0,1.1,10.0,176.0,411.81,338.61
2016,12,4,8,45,649.5,53.5,1.15,10.5,214.5,468.99,387.31
2016,12,4,9,0,694.0,58.0,1.2,11.0,253.0,532.71,439.25
2016,12,4,9,15,724.0,61.5,1.2,11.0,288.5,587.21,482.69
2016,12,4,9,30,754.0,65.0,1.2,11.0,324.0,641.85,523.57
2016,12,4,9,45,598.0,98.5,1.25,11.5,315.5,596.77,487.76
2016,12,4,10,0,442.0,132.0,1.3,12.0,307.0,528.35,432.83
2016,12,4,10,15,474.5,135.0,1.3,12.0,333.5,571.78,467.02
2016,12,4,10,30,507.0,138.0,1.3,12.0,360.0,615.23,499.64
2016,12,4,10,45,660.0,110.5,1.3,12.5,412.0,733.15,585.54
2016,12,4,11,0,813.0,83.0,1.3,13.0,464.0,840.68,659.22
2016,12,4,11,15,818.5,84.0,1.35,13.0,475.0,858.43,670.44
2016,12,4,11,30,824.0,85.0,1.4,13.0,486.0,873.02,680.7
2016,12,4,11,45,827.0,84.5,1.45,13.5,489.5,880.21,684.72
2016,12,4,12,0,830.0,84.0,1.5,14.0,493.0,884.05,686.61
2016,12,4,12,15,699.0,113.5,1.65,14.0,456.5,805.53,633.29
2016,12,4,12,30,568.0,143.0,1.8,14.0,420.0,709.95,566.65
2016,12,4,12,45,533.5,148.0,1.95,14.5,403.5,679.47,545.44
2016,12,4,13,0,499.0,153.0,2.1,15.0,387.0,647.52,521.46
2016,12,4,13,15,375.5,168.0,2.2,15.0,340.0,532.54,433.18
2016,12,4,13,30,252.0,183.0,2.3,15.0,293.0,440.27,359.81
2016,12,4,13,45,390.5,149.5,2.4,15.0,308.5,521.04,427.12
2016,12,4,14,0,529.0,116.0,2.5,15.0,324.0,577.44,473.69
2016,12,4,14,15,487.0,117.0,2.45,14.5,297.0,529.58,436.14
2016,12,4,14,30,445.0,118.0,2.4,14.0,270.0,482.79,399.36
2016,12,4,14,45,429.5,107.0,2.35,14.0,240.5,441.23,365.87
2016,12,4,15,0,414.0,96.0,2.3,14.0,211.0,399.71,331.52
2016,12,4,15,15,377.0,84.5,2.25,13.5,177.5,345.12,286.03
2016,12,4,15,30,340.0,73.0,2.2,13.0,144.0,293.11,241.42
2016,12,4,15,45,295.5,59.5,2.15,12.5,111.0,237.89,193.04
2016,12,4,16,0,251.0,46.0,2.1,12.0,78.0,186.87,146.78
2016,12,4,16,15,125.5,33.5,2.15,11.5,49.5,102.01,69.11
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,21.36,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,9.55,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,7.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,2.0,7.0,14.0,12.34,0.0
2016,12,5,7,45,23.5,30.0,2.0,7.5,33.0,42.76,25.85
2016,12,5,8,0,47.0,46.0,2.0,8.0,52.0,79.14,60.72
2016,12,5,8,15,62.0,63.5,2.0,8.0,74.5,109.04,88.01
2016,12,5,8,30,77.0,81.0,2.0,8.0,97.0,140.16,116.01
2016,12,5,8,45,86.5,97.5,2.0,8.5,119.0,167.92,140.51
2016,12,5,9,0,96.0,114.0,2.0,9.0,141.0,196.52,165.22
2016,12,5,9,15,108.0,127.5,1.95,9.0,161.5,223.49,188.46
2016,12,5,9,30,120.0,141.0,1.9,9.0,182.0,251.41,212.12
2016,12,5,9,45,163.0,152.5,1.9,9.5,214.0,300.76,253.54
2016,12,5,10,0,206.0,164.0,1.9,10.0,246.0,352.78,296.25
2016,12,5,10,15,283.5,165.0,1.9,10.0,284.5,436.75,365.03
2016,12,5,10,30,361.0,166.0,1.9,10.0,323.0,509.59,423.55
2016,12,5,10,45,367.5,172.5,1.9,10.0,338.0,530.87,439.41
2016,12,5,11,0,374.0,179.0,1.9,10.0,353.0,551.12,454.72
2016,12,5,11,15,272.0,197.5,1.85,10.0,325.5,488.74,402.87
2016,12,5,11,30,170.0,216.0,1.8,10.0,298.0,405.71,334.71
2016,12,5,11,45,165.5,218.0,1.8,10.0,298.5,404.95,334.38
2016,12,5,12,0,161.0,220.0,1.8,10.0,299.0,403.7,333.19
2016,12,5,12,15,195.0,215.5,1.75,10.0,310.5,428.52,353.85
2016,12,5,12,30,229.0,211.0,1.7,10.0,322.0,452.52,373.55
2016,12,5,12,45,233.0,205.5,1.7,10.5,316.5,447.22,368.89
2016,12,5,13,0,237.0,200.0,1.7,11.0,311.0,457.95,376.73
2016,12,5,13,15,180.5,195.0,1.6,10.5,277.5,382.75,316.6
2016,12,5,13,30,124.0,190.0,1.5,10.0,244.0,326.16,270.53
2016,12,5,13,45,125.0,179.0,1.45,10.0,231.0,310.97,258.8
2016,12,5,14,0,126.0,168.0,1.4,10.0,218.0,295.54,246.52
2016,12,5,14,15,116.0,156.5,1.4,10.0,200.0,270.92,226.36
2016,12,5,14,30,106.0,145.0,1.4,10.0,182.0,246.89,206.47
2016,12,5,14,45,104.0,129.5,1.4,10.0,162.0,223.61,187.15
2016,12,5,15,0,102.0,114.0,1.4,10.0,142.0,200.43,167.51
2016,12,5,15,15,91.5,97.5,1.45,9.5,120.0,170.92,142.28
2016,12,5,15,30,81.0,81.0,1.5,9.0,98.0,142.29,117.26
2016,12,5,15,45,69.0,63.5,1.55,9.0,75.5,112.37,90.48
2016,12,5,16,0,57.0,46.0,1.6,9.0,53.0,83.32,64.05
2016,12,5,16,15,28.5,30.0,1.6,9.0,33.5,44.36,27.59
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,12.34,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.37,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,119.0,8.0,2.3,3.5,12.5,40.54,0.0
2016,12,6,7,30,238.0,16.0,2.3,4.0,25.0,93.54,0.0
2016,12,6,7,45,363.0,25.5,2.35,5.0,60.0,191.44,128.58
2016,12,6,8,0,488.0,35.0,2.4,6.0,95.0,278.54,222.66
2016,12,6,8,15,561.0,41.0,2.45,6.5,135.5,342.91,283.63
2016,12,6,8,30,634.0,47.0,2.5,7.0,176.0,418.62,351.22
2016,12,6,8,45,569.0,62.5,2.6,8.0,196.5,434.05,366.45
2016,12,6,9,0,504.0,78.0,2.7,9.0,217.0,437.3,370.08
2016,12,6,9,15,533.5,83.0,2.75,9.5,247.5,485.79,410.7
2016,12,6,9,30,563.0,88.0,2.8,10.0,278.0,534.9,450.4
2016,12,6,9,45,607.5,88.0,2.9,10.5,310.5,589.66,493.77
2016,12,6,10,0,652.0,88.0,3.0,11.0,343.0,645.1,535.65
2016,12,6,10,15,751.5,79.0,3.0,11.0,390.5,729.48,599.43
2016,12,6,10,30,851.0,70.0,3.0,11.0,438.0,821.08,666.81
2016,12,6,10,45,858.0,71.5,3.05,11.5,456.0,847.81,684.11
2016,12,6,11,0,865.0,73.0,3.1,12.0,474.0,871.54,699.68
2016,12,6,11,15,870.0,73.5,3.1,12.0,485.5,889.02,711.67
2016,12,6,11,30,875.0,74.0,3.1,12.0,497.0,894.18,714.86
2016,12,6,11,45,871.5,76.0,3.15,12.0,500.0,908.18,725.06
2016,12,6,12,0,868.0,78.0,3.2,12.0,503.0,909.61,726.23
2016,12,6,12,15,866.5,77.5,3.25,12.0,499.0,906.08,724.09
2016,12,6,12,30,865.0,77.0,3.3,12.0,495.0,899.06,719.6
2016,12,6,12,45,861.5,76.0,3.35,12.0,484.5,886.15,710.97
2016,12,6,13,0,858.0,75.0,3.4,12.0,474.0,869.89,700.01
2016,12,6,13,15,848.5,74.0,3.45,12.0,455.5,845.21,682.91
2016,12,6,13,30,839.0,73.0,3.5,12.0,437.0,817.64,663.64
2016,12,6,13,45,824.5,71.0,3.6,12.0,412.0,781.99,638.42
2016,12,6,14,0,810.0,69.0,3.7,12.0,387.0,744.12,611.19
2016,12,6,14,15,789.0,67.0,3.65,11.5,356.5,699.34,578.69
2016,12,6,14,30,768.0,65.0,3.6,11.0,326.0,653.26,544.52
2016,12,6,14,45,737.5,61.5,3.6,11.0,290.5,597.93,501.35
2016,12,6,15,0,707.0,58.0,3.6,11.0,255.0,542.71,455.49
2016,12,6,15,15,660.5,54.0,3.45,10.5,215.5,477.87,400.77
2016,12,6,15,30,614.0,50.0,3.3,10.0,176.0,419.89,349.77
2016,12,6,15,45,543.0,43.5,3.15,9.5,136.5,345.58,283.88
2016,12,6,16,0,472.0,37.0,3.0,9.0,97.0,277.32,220.86
2016,12,6,16,15,342.5,27.5,2.9,8.5,62.0,189.77,132.55
2016,12,6,16,30,213.0,18.0,2.8,8.0,27.0,103.96,0.0
2016,12,6,16,45,106.5,9.0,2.7,8.0,13.5,38.7,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,4.0,7.5,6.82,0.0
2016,12,7,7,30,0.0,15.0,1.9,4.0,15.0,13.64,0.0
2016,12,7,7,45,58.5,29.0,1.9,4.5,36.5,60.97,37.07
2016,12,7,8,0,117.0,43.0,1.9,5.0,58.0,113.82,89.78
2016,12,7,8,15,134.0,60.0,1.95,5.0,82.5,148.42,122.5
2016,12,7,8,30,151.0,77.0,2.0,5.0,107.0,184.34,155.51
2016,12,7,8,45,163.5,92.5,2.05,5.5,131.5,216.92,184.74
2016,12,7,9,0,176.0,108.0,2.1,6.0,156.0,239.15,204.63
2016,12,7,9,15,183.5,122.0,2.05,6.0,178.0,267.18,229.02
2016,12,7,9,30,191.0,136.0,2.0,6.0,200.0,295.52,253.12
2016,12,7,9,45,267.0,140.5,2.0,6.5,239.5,376.71,321.47
2016,12,7,10,0,343.0,145.0,2.0,7.0,279.0,449.55,381.26
2016,12,7,10,15,285.5,163.5,2.0,7.5,280.0,435.99,367.51
2016,12,7,10,30,228.0,182.0,2.0,8.0,281.0,418.37,350.85
2016,12,7,10,45,229.0,190.5,2.05,8.5,293.0,418.28,350.36
2016,12,7,11,0,230.0,199.0,2.1,9.0,305.0,433.37,361.61
2016,12,7,11,15,228.5,204.5,2.2,9.0,312.0,441.7,368.13
2016,12,7,11,30,227.0,210.0,2.3,9.0,319.0,449.32,374.13
2016,12,7,11,45,118.0,191.5,2.45,9.0,248.5,327.88,273.53
2016,12,7,12,0,9.0,173.0,2.6,9.0,178.0,174.98,143.79
2016,12,7,12,15,4.5,93.0,2.7,9.0,95.5,87.14,69.72
2016,12,7,12,30,0.0,13.0,2.8,9.0,13.0,11.45,4.31
2016,12,7,12,45,0.0,66.0,2.95,9.5,66.0,58.35,44.9
2016,12,7,13,0,0.0,119.0,3.1,10.0,119.0,109.55,88.58
2016,12,7,13,15,0.0,80.0,3.15,9.5,80.0,70.79,55.62
2016,12,7,13,30,0.0,41.0,3.2,9.0,41.0,36.17,25.87
2016,12,7,13,45,42.5,103.0,3.25,9.0,120.0,136.45,114.01
2016,12,7,14,0,85.0,165.0,3.3,9.0,199.0,245.76,207.45
2016,12,7,14,15,82.0,152.5,3.3,9.0,183.0,227.13,191.58
2016,12,7,14,30,79.0,140.0,3.3,9.0,167.0,208.75,176.08
2016,12,7,14,45,74.0,125.0,3.35,9.0,148.0,185.92,156.58
2016,12,7,15,0,69.0,110.0,3.4,9.0,129.0,163.53,137.17
2016,12,7,15,15,61.0,94.0,3.3,8.5,109.0,138.44,115.29
2016,12,7,15,30,53.0,78.0,3.2,8.0,89.0,114.09,93.68
2016,12,7,15,45,39.5,61.0,3.15,8.0,68.5,86.24,68.64
2016,12,7,16,0,26.0,44.0,3.1,8.0,48.0,59.46,44.43
2016,12,7,16,15,13.0,28.5,3.05,7.5,30.5,35.91,21.49
2016,12,7,16,30,0.0,13.0,3.0,7.0,13.0,11.45,0.0
2016,12,7,16,45,0.0,6.5,2.95,7.0,6.5,5.91,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,3.2,11.0,4.0,3.64,0.0
2016,12,8,7,30,0.0,8.0,3.2,11.0,8.0,7.28,0.0
2016,12,8,7,45,0.0,22.5,3.2,11.5,22.5,20.49,8.04
2016,12,8,8,0,0.0,37.0,3.2,12.0,37.0,35.43,23.53
2016,12,8,8,15,0.5,53.5,3.15,12.0,53.5,52.57,38.83
2016,12,8,8,30,1.0,70.0,3.1,12.0,70.0,69.51,53.77
2016,12,8,8,45,7.5,84.5,3.05,12.0,86.5,87.48,69.58
2016,12,8,9,0,14.0,99.0,3.0,12.0,103.0,106.13,85.86
2016,12,8,9,15,18.5,112.5,2.9,12.0,118.5,122.9,100.33
2016,12,8,9,30,23.0,126.0,2.8,12.0,134.0,140.16,115.07
2016,12,8,9,45,58.0,144.5,2.75,12.5,166.5,198.84,164.99
2016,12,8,10,0,93.0,163.0,2.7,13.0,199.0,249.54,207.36
2016,12,8,10,15,46.5,122.0,2.65,13.0,140.0,161.53,132.95
2016,12,8,10,30,0.0,81.0,2.6,13.0,81.0,71.9,55.82
2016,12,8,10,45,0.0,108.0,2.55,13.0,108.0,98.65,78.46
2016,12,8,11,0,0.0,135.0,2.5,13.0,135.0,126.52,101.73
2016,12,8,11,15,0.0,137.5,2.45,13.0,137.5,128.79,103.49
2016,12,8,11,30,0.0,140.0,2.4,13.0,140.0,131.17,105.4
2016,12,8,11,45,0.0,141.5,2.35,13.5,141.5,132.6,106.34
2016,12,8,12,0,0.0,143.0,2.3,14.0,143.0,134.13,107.38
2016,12,8,12,15,0.0,136.5,2.25,14.0,136.5,127.27,101.69
2016,12,8,12,30,0.0,130.0,2.2,14.0,130.0,120.57,96.15
2016,12,8,12,45,0.0,109.5,2.2,14.0,109.5,99.63,78.74
2016,12,8,13,0,0.0,89.0,2.2,14.0,89.0,79.37,61.82
2016,12,8,13,15,0.0,69.5,2.15,14.0,69.5,61.45,46.76
2016,12,8,13,30,0.0,50.0,2.1,14.0,50.0,44.14,32.12
2016,12,8,13,45,0.0,37.0,2.1,14.0,37.0,32.62,22.35
2016,12,8,14,0,0.0,24.0,2.1,14.0,24.0,21.13,12.53
2016,12,8,14,15,0.0,22.0,2.05,14.0,22.0,19.36,11.03
2016,12,8,14,30,0.0,20.0,2.0,14.0,20.0,17.6,9.53
2016,12,8,14,45,0.0,18.0,1.95,14.0,18.0,15.83,8.01
2016,12,8,15,0,0.0,16.0,1.9,14.0,16.0,14.06,6.48
2016,12,8,15,15,0.0,13.5,1.8,13.5,13.5,11.86,4.57
2016,12,8,15,30,0.0,11.0,1.7,13.0,11.0,9.66,2.64
2016,12,8,15,45,0.0,8.5,1.65,13.0,8.5,7.46,0.69
2016,12,8,16,0,0.0,6.0,1.6,13.0,6.0,5.26,0.0
2016,12,8,16,15,0.0,3.5,1.55,13.0,3.5,3.07,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.87,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.45,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
